Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,188.0,15.5,1.4,0.5,33.0,188.16,16.83
2016,1,1,8,0,376.0,31.0,1.6,1.0,66.0,375.12,301.14
2016,1,1,8,15,470.0,39.0,1.6,1.5,106.0,470.6,396.07
2016,1,1,8,30,564.0,47.0,1.6,2.0,146.0,570.52,481.56
2016,1,1,8,45,621.0,52.5,1.6,2.5,187.0,638.84,537.77
2016,1,1,9,0,678.0,58.0,1.6,3.0,228.0,707.36,591.47
2016,1,1,9,15,715.5,62.0,1.6,3.5,266.5,748.62,622.05
2016,1,1,9,30,753.0,66.0,1.6,4.0,305.0,796.27,656.32
2016,1,1,9,45,775.5,70.0,1.65,5.0,338.5,827.89,676.89
2016,1,1,10,0,798.0,74.0,1.7,6.0,372.0,856.55,694.84
2016,1,1,10,15,815.5,76.0,1.6,6.0,400.0,874.93,705.62
2016,1,1,10,30,833.0,78.0,1.5,6.0,428.0,889.83,713.79
2016,1,1,10,45,843.5,80.0,1.45,6.5,449.5,894.72,714.19
2016,1,1,11,0,854.0,82.0,1.4,7.0,471.0,895.95,712.19
2016,1,1,11,15,861.0,83.0,1.3,7.0,485.0,889.1,705.16
2016,1,1,11,30,868.0,84.0,1.2,7.0,499.0,878.59,695.77
2016,1,1,11,45,871.0,84.5,1.15,7.5,506.0,860.43,680.73
2016,1,1,12,0,874.0,85.0,1.1,8.0,513.0,838.82,663.54
2016,1,1,12,15,873.5,85.0,1.05,8.0,512.0,810.48,642.92
2016,1,1,12,30,873.0,85.0,1.0,8.0,511.0,779.09,620.24
2016,1,1,12,45,873.0,83.0,1.0,8.5,503.0,742.87,593.69
2016,1,1,13,0,873.0,81.0,1.0,9.0,495.0,703.89,564.35
2016,1,1,13,15,865.0,80.0,1.0,9.0,479.0,658.29,529.45
2016,1,1,13,30,857.0,79.0,1.0,9.0,463.0,610.93,492.37
2016,1,1,13,45,844.0,77.0,1.0,9.0,440.0,558.24,450.17
2016,1,1,14,0,831.0,75.0,1.0,9.0,417.0,504.78,406.1
2016,1,1,14,15,811.5,73.0,0.95,8.5,387.0,447.92,358.33
2016,1,1,14,30,792.0,71.0,0.9,8.0,357.0,391.51,309.38
2016,1,1,14,45,765.0,67.5,0.9,8.0,322.5,331.88,256.24
2016,1,1,15,0,738.0,64.0,0.9,8.0,288.0,274.19,203.72
2016,1,1,15,15,697.0,60.0,0.85,7.5,249.0,215.2,150.8
2016,1,1,15,30,656.0,56.0,0.8,7.0,210.0,158.71,101.62
2016,1,1,15,45,592.5,50.0,0.75,6.5,168.5,103.99,59.24
2016,1,1,16,0,529.0,44.0,0.7,6.0,127.0,56.78,31.06
2016,1,1,16,15,424.5,35.0,0.75,5.5,88.5,28.88,19.93
2016,1,1,16,30,320.0,26.0,0.8,5.0,50.0,21.67,10.44
2016,1,1,16,45,160.0,13.0,0.9,4.5,25.0,11.1,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,177.5,15.0,1.35,2.0,31.5,179.39,11.9
2016,1,2,8,0,355.0,30.0,1.5,3.0,63.0,357.99,285.31
2016,1,2,8,15,444.5,38.5,1.5,3.0,101.5,449.56,376.88
2016,1,2,8,30,534.0,47.0,1.5,3.0,140.0,545.69,459.87
2016,1,2,8,45,590.0,52.5,1.5,3.5,180.0,612.48,514.86
2016,1,2,9,0,646.0,58.0,1.5,4.0,220.0,679.56,567.5
2016,1,2,9,15,683.0,62.0,1.5,4.5,257.0,727.31,603.09
2016,1,2,9,30,720.0,66.0,1.5,5.0,294.0,766.77,631.17
2016,1,2,9,45,368.0,102.5,1.55,6.0,220.0,497.16,419.84
2016,1,2,10,0,16.0,139.0,1.6,7.0,146.0,147.51,122.13
2016,1,2,10,15,108.5,160.0,1.75,7.5,206.0,290.45,246.2
2016,1,2,10,30,201.0,181.0,1.9,8.0,266.0,398.72,335.99
2016,1,2,10,45,268.5,182.0,2.1,9.0,301.0,474.88,396.47
2016,1,2,11,0,336.0,183.0,2.3,10.0,336.0,529.94,439.49
2016,1,2,11,15,353.5,186.0,2.4,10.0,351.5,540.48,447.43
2016,1,2,11,30,371.0,189.0,2.5,10.0,367.0,549.16,454.2
2016,1,2,11,45,339.5,197.5,2.6,10.5,362.5,520.86,430.17
2016,1,2,12,0,308.0,206.0,2.7,11.0,358.0,492.51,406.29
2016,1,2,12,15,176.5,205.0,2.7,11.0,292.0,358.27,296.57
2016,1,2,12,30,45.0,204.0,2.7,11.0,226.0,234.07,192.31
2016,1,2,12,45,129.5,207.5,2.7,11.5,269.5,309.14,255.66
2016,1,2,13,0,214.0,211.0,2.7,12.0,313.0,362.87,299.6
2016,1,2,13,15,148.0,203.0,2.6,12.0,273.0,299.96,247.02
2016,1,2,13,30,82.0,195.0,2.5,12.0,233.0,232.39,190.79
2016,1,2,13,45,119.0,187.0,2.45,12.0,238.5,248.28,204.16
2016,1,2,14,0,156.0,179.0,2.4,12.0,244.0,250.19,205.33
2016,1,2,14,15,94.0,161.0,2.15,12.0,199.0,187.21,152.64
2016,1,2,14,30,32.0,143.0,1.9,12.0,154.0,139.37,112.9
2016,1,2,14,45,28.0,130.0,1.65,12.0,139.0,123.06,99.14
2016,1,2,15,0,24.0,117.0,1.4,12.0,124.0,107.47,85.86
2016,1,2,15,15,19.5,102.0,1.2,11.0,107.5,88.91,70.33
2016,1,2,15,30,15.0,87.0,1.0,10.0,91.0,73.81,57.61
2016,1,2,15,45,7.5,71.0,0.85,9.5,73.0,58.37,44.52
2016,1,2,16,0,0.0,55.0,0.7,9.0,55.0,44.13,32.27
2016,1,2,16,15,0.0,38.5,0.75,8.5,38.5,30.94,21.54
2016,1,2,16,30,0.0,22.0,0.8,8.0,22.0,18.11,8.04
2016,1,2,16,45,0.0,11.0,0.9,8.0,11.0,9.39,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,75.5,16.5,1.8,5.5,23.5,102.5,2.47
2016,1,3,8,0,151.0,33.0,1.9,6.0,47.0,205.31,161.73
2016,1,3,8,15,189.0,48.5,1.9,6.5,75.5,258.32,216.6
2016,1,3,8,30,227.0,64.0,1.9,7.0,104.0,295.12,251.61
2016,1,3,8,45,249.5,79.0,1.95,7.5,133.0,336.82,288.33
2016,1,3,9,0,272.0,94.0,2.0,8.0,162.0,378.51,323.65
2016,1,3,9,15,284.5,108.5,1.9,8.5,189.5,410.25,349.1
2016,1,3,9,30,297.0,123.0,1.8,9.0,217.0,441.14,372.96
2016,1,3,9,45,310.0,133.5,1.7,9.5,241.0,465.68,391.14
2016,1,3,10,0,323.0,144.0,1.6,10.0,265.0,489.27,408.07
2016,1,3,10,15,402.5,141.5,1.55,10.0,303.5,576.37,476.04
2016,1,3,10,30,482.0,139.0,1.5,10.0,342.0,642.3,525.9
2016,1,3,10,45,404.0,162.0,1.5,10.0,338.5,592.93,484.98
2016,1,3,11,0,326.0,185.0,1.5,10.0,335.0,523.8,430.03
2016,1,3,11,15,391.0,178.5,1.6,10.0,363.5,564.81,463.69
2016,1,3,11,30,456.0,172.0,1.7,10.0,392.0,622.28,508.0
2016,1,3,11,45,398.5,187.0,1.85,10.5,381.0,576.44,470.61
2016,1,3,12,0,341.0,202.0,2.0,11.0,370.0,515.37,422.26
2016,1,3,12,15,375.0,195.0,2.1,11.0,379.5,520.53,427.39
2016,1,3,12,30,409.0,188.0,2.2,11.0,389.0,537.93,441.06
2016,1,3,12,45,417.5,182.5,2.35,11.5,385.0,519.16,425.74
2016,1,3,13,0,426.0,177.0,2.5,12.0,381.0,498.47,408.9
2016,1,3,13,15,338.0,185.5,2.45,12.0,344.0,415.89,342.01
2016,1,3,13,30,250.0,194.0,2.4,12.0,307.0,353.29,290.4
2016,1,3,13,45,181.5,187.0,2.35,12.0,267.0,282.96,232.53
2016,1,3,14,0,113.0,180.0,2.3,12.0,227.0,229.88,188.33
2016,1,3,14,15,216.5,160.0,1.95,12.0,242.0,255.81,208.66
2016,1,3,14,30,320.0,140.0,1.6,12.0,257.0,262.51,211.03
2016,1,3,14,45,298.0,130.0,1.3,12.0,231.0,224.62,177.53
2016,1,3,15,0,276.0,120.0,1.0,12.0,205.0,188.97,146.02
2016,1,3,15,15,258.5,105.5,0.85,11.5,177.0,152.8,114.48
2016,1,3,15,30,241.0,91.0,0.7,11.0,149.0,118.82,85.31
2016,1,3,15,45,207.5,76.0,0.6,10.5,119.0,85.06,58.45
2016,1,3,16,0,174.0,61.0,0.5,10.0,89.0,55.64,37.54
2016,1,3,16,15,130.0,45.0,0.5,9.5,62.0,34.58,24.69
2016,1,3,16,30,86.0,29.0,0.5,9.0,35.0,22.64,11.84
2016,1,3,16,45,43.0,14.5,0.55,9.0,17.5,12.38,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,90.5,16.0,2.65,8.5,24.5,112.15,1.93
2016,1,4,8,0,181.0,32.0,2.7,9.0,49.0,226.07,176.98
2016,1,4,8,15,222.5,46.5,2.8,9.5,78.5,281.45,234.55
2016,1,4,8,30,264.0,61.0,2.9,10.0,108.0,338.82,286.31
2016,1,4,8,45,291.0,75.0,3.0,10.5,138.0,384.4,326.13
2016,1,4,9,0,318.0,89.0,3.1,11.0,168.0,430.04,364.53
2016,1,4,9,15,331.5,102.5,3.15,11.0,196.5,462.65,391.49
2016,1,4,9,30,345.0,116.0,3.2,11.0,225.0,494.11,416.8
2016,1,4,9,45,350.5,127.5,3.3,11.5,249.0,514.37,431.82
2016,1,4,10,0,356.0,139.0,3.4,12.0,273.0,512.76,429.67
2016,1,4,10,15,414.0,140.0,3.5,12.0,307.0,585.41,487.35
2016,1,4,10,30,472.0,141.0,3.6,12.0,341.0,636.03,527.01
2016,1,4,10,45,451.0,154.0,3.75,12.5,352.5,626.73,517.43
2016,1,4,11,0,430.0,167.0,3.9,13.0,364.0,615.32,506.61
2016,1,4,11,15,368.0,184.5,3.95,13.0,357.0,552.28,455.78
2016,1,4,11,30,306.0,202.0,4.0,13.0,350.0,509.36,420.11
2016,1,4,11,45,359.5,195.0,4.05,13.5,371.0,535.74,441.18
2016,1,4,12,0,413.0,188.0,4.1,14.0,392.0,575.86,471.89
2016,1,4,12,15,233.5,199.0,4.05,14.0,314.5,413.23,339.73
2016,1,4,12,30,54.0,210.0,4.0,14.0,237.0,247.66,201.96
2016,1,4,12,45,88.5,213.0,4.0,14.0,256.0,272.16,223.14
2016,1,4,13,0,123.0,216.0,4.0,14.0,275.0,306.4,251.39
2016,1,4,13,15,120.5,209.5,3.9,14.0,266.0,289.59,237.38
2016,1,4,13,30,118.0,203.0,3.8,14.0,257.0,272.94,223.56
2016,1,4,13,45,80.5,186.0,3.75,14.0,222.0,217.03,177.19
2016,1,4,14,0,43.0,169.0,3.7,14.0,187.0,175.71,142.73
2016,1,4,14,15,21.5,116.0,3.4,13.5,125.0,112.0,89.7
2016,1,4,14,30,0.0,63.0,3.1,13.0,63.0,52.19,39.25
2016,1,4,14,45,0.0,57.0,2.85,12.5,57.0,47.19,35.12
2016,1,4,15,0,0.0,51.0,2.6,12.0,51.0,42.19,30.91
2016,1,4,15,15,0.0,44.0,2.35,11.5,44.0,36.36,25.94
2016,1,4,15,30,0.0,37.0,2.1,11.0,37.0,30.55,20.9
2016,1,4,15,45,0.0,29.5,1.85,11.0,29.5,24.33,15.4
2016,1,4,16,0,0.0,22.0,1.6,11.0,22.0,18.12,9.88
2016,1,4,16,15,0.0,15.5,1.65,10.5,15.5,12.75,5.53
2016,1,4,16,30,0.0,9.0,1.7,10.0,9.0,7.39,0.15
2016,1,4,16,45,0.0,4.5,1.75,10.0,4.5,3.84,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,199.0,13.5,1.7,9.5,32.0,191.64,6.63
2016,1,5,8,0,398.0,27.0,1.8,10.0,64.0,386.79,300.12
2016,1,5,8,15,488.0,34.0,2.0,10.0,103.5,468.42,383.76
2016,1,5,8,30,578.0,41.0,2.2,10.0,143.0,565.11,466.74
2016,1,5,8,45,637.0,45.5,2.45,10.5,183.5,635.24,524.86
2016,1,5,9,0,696.0,50.0,2.7,11.0,224.0,705.4,580.7
2016,1,5,9,15,358.0,85.0,2.8,11.0,175.5,461.98,389.93
2016,1,5,9,30,20.0,120.0,2.9,11.0,127.0,135.69,111.45
2016,1,5,9,45,23.0,132.5,3.0,11.0,141.0,149.71,123.9
2016,1,5,10,0,26.0,145.0,3.1,11.0,155.0,180.33,149.61
2016,1,5,10,15,13.0,140.5,3.2,11.0,145.5,143.15,117.5
2016,1,5,10,30,0.0,136.0,3.3,11.0,136.0,123.82,100.45
2016,1,5,10,45,0.0,134.0,3.4,11.0,134.0,120.07,97.17
2016,1,5,11,0,0.0,132.0,3.5,11.0,132.0,116.83,94.31
2016,1,5,11,15,0.0,115.5,3.55,11.0,115.5,99.59,79.64
2016,1,5,11,30,0.0,99.0,3.6,11.0,99.0,83.54,65.97
2016,1,5,11,45,0.0,124.5,3.65,11.0,124.5,107.45,86.22
2016,1,5,12,0,0.0,150.0,3.7,11.0,150.0,131.92,106.78
2016,1,5,12,15,0.0,117.5,3.65,10.5,117.5,100.25,80.18
2016,1,5,12,30,0.0,85.0,3.6,10.0,85.0,70.61,55.13
2016,1,5,12,45,0.0,72.0,3.6,10.0,72.0,59.74,45.87
2016,1,5,13,0,0.0,59.0,3.6,10.0,59.0,48.89,36.59
2016,1,5,13,15,1.0,106.0,3.45,10.0,106.5,89.97,71.85
2016,1,5,13,30,2.0,153.0,3.3,10.0,154.0,133.63,108.97
2016,1,5,13,45,72.5,168.0,3.2,10.0,199.0,194.42,161.07
2016,1,5,14,0,143.0,183.0,3.1,10.0,244.0,248.41,205.9
2016,1,5,14,15,71.5,149.0,2.95,10.0,179.5,165.83,136.22
2016,1,5,14,30,0.0,115.0,2.8,10.0,115.0,96.99,78.19
2016,1,5,14,45,0.0,104.0,2.7,10.0,104.0,87.18,69.96
2016,1,5,15,0,0.0,93.0,2.6,10.0,93.0,77.52,61.7
2016,1,5,15,15,0.0,81.0,2.35,9.5,81.0,67.14,52.86
2016,1,5,15,30,0.0,69.0,2.1,9.0,69.0,56.91,44.0
2016,1,5,15,45,0.0,55.5,1.9,9.0,55.5,45.63,34.02
2016,1,5,16,0,0.0,42.0,1.7,9.0,42.0,34.57,24.16
2016,1,5,16,15,0.0,30.0,1.6,8.5,30.0,24.79,16.28
2016,1,5,16,30,0.0,18.0,1.5,8.0,18.0,14.84,6.29
2016,1,5,16,45,0.0,9.0,1.45,7.5,9.0,7.4,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.0,3.3,10.0,10.0,8.23,0.0
2016,1,6,8,0,0.0,20.0,3.3,10.0,20.0,16.5,7.48
2016,1,6,8,15,0.0,35.0,3.15,10.0,35.0,30.2,19.93
2016,1,6,8,30,0.0,50.0,3.0,10.0,50.0,45.76,33.72
2016,1,6,8,45,0.0,65.5,2.95,10.0,65.5,61.5,47.63
2016,1,6,9,0,0.0,81.0,2.9,10.0,81.0,76.93,61.14
2016,1,6,9,15,0.0,95.5,2.95,10.0,95.5,90.88,73.24
2016,1,6,9,30,0.0,110.0,3.0,10.0,110.0,104.77,85.14
2016,1,6,9,45,2.5,121.5,3.05,10.0,122.5,117.26,95.84
2016,1,6,10,0,5.0,133.0,3.1,10.0,135.0,129.91,106.57
2016,1,6,10,15,22.5,152.5,3.15,10.0,162.0,165.93,137.68
2016,1,6,10,30,40.0,172.0,3.2,10.0,189.0,220.01,183.43
2016,1,6,10,45,20.0,90.0,3.25,10.0,98.5,101.73,82.81
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,6.59,0.06
2016,1,6,11,15,9.5,95.5,3.4,10.0,100.5,88.92,71.39
2016,1,6,11,30,19.0,183.0,3.5,10.0,193.0,184.62,152.36
2016,1,6,11,45,103.5,204.0,3.6,10.0,256.0,294.46,246.1
2016,1,6,12,0,188.0,225.0,3.7,10.0,319.0,400.55,334.09
2016,1,6,12,15,324.5,202.0,3.65,10.0,363.5,490.01,408.36
2016,1,6,12,30,461.0,179.0,3.6,10.0,408.0,570.59,473.59
2016,1,6,12,45,278.5,197.0,3.55,10.0,335.0,421.23,350.62
2016,1,6,13,0,96.0,215.0,3.5,10.0,262.0,274.21,227.39
2016,1,6,13,15,48.0,152.0,3.35,10.0,175.5,171.13,141.21
2016,1,6,13,30,0.0,89.0,3.2,10.0,89.0,74.21,58.31
2016,1,6,13,45,26.5,132.0,3.1,10.0,143.0,133.41,109.27
2016,1,6,14,0,53.0,175.0,3.0,10.0,197.0,186.74,154.18
2016,1,6,14,15,99.5,167.0,2.85,9.5,205.5,196.02,161.87
2016,1,6,14,30,146.0,159.0,2.7,9.0,214.0,206.24,169.61
2016,1,6,14,45,138.0,146.5,2.55,9.0,194.5,181.13,147.42
2016,1,6,15,0,130.0,134.0,2.4,9.0,175.0,156.99,126.02
2016,1,6,15,15,120.0,117.5,2.2,8.5,151.5,129.96,102.42
2016,1,6,15,30,110.0,101.0,2.0,8.0,128.0,104.43,80.26
2016,1,6,15,45,93.0,83.5,1.8,8.0,103.5,78.91,58.82
2016,1,6,16,0,76.0,66.0,1.6,8.0,79.0,55.93,40.5
2016,1,6,16,15,50.5,48.5,1.55,7.5,56.0,37.43,27.58
2016,1,6,16,30,25.0,31.0,1.5,7.0,33.0,24.79,14.66
2016,1,6,16,45,12.5,15.5,1.45,7.0,16.5,12.82,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,99.5,19.0,0.55,6.5,28.5,125.22,4.48
2016,1,7,8,0,199.0,38.0,0.5,7.0,57.0,250.97,196.0
2016,1,7,8,15,293.0,50.0,0.5,7.5,94.0,342.96,282.84
2016,1,7,8,30,387.0,62.0,0.5,8.0,131.0,441.34,365.24
2016,1,7,8,45,476.5,66.5,0.5,8.5,172.0,532.74,437.6
2016,1,7,9,0,566.0,71.0,0.5,9.0,213.0,627.0,508.64
2016,1,7,9,15,607.5,76.0,0.6,9.0,250.5,679.77,548.45
2016,1,7,9,30,649.0,81.0,0.7,9.0,288.0,731.11,586.6
2016,1,7,9,45,719.0,75.0,0.8,9.5,327.5,792.13,629.67
2016,1,7,10,0,789.0,69.0,0.9,10.0,367.0,845.26,666.0
2016,1,7,10,15,806.0,71.0,1.0,10.0,395.0,863.77,678.89
2016,1,7,10,30,823.0,73.0,1.1,10.0,423.0,878.91,689.87
2016,1,7,10,45,833.0,75.0,1.2,10.0,444.5,884.09,693.95
2016,1,7,11,0,843.0,77.0,1.3,10.0,466.0,885.68,695.69
2016,1,7,11,15,850.0,78.0,1.35,10.0,481.0,879.64,691.49
2016,1,7,11,30,857.0,79.0,1.4,10.0,496.0,869.98,684.95
2016,1,7,11,45,859.0,80.0,1.5,10.0,503.0,852.43,673.62
2016,1,7,12,0,861.0,81.0,1.6,10.0,510.0,831.49,659.92
2016,1,7,12,15,430.5,50.5,1.65,10.0,265.0,420.86,349.89
2016,1,7,12,30,0.0,20.0,1.7,10.0,20.0,16.52,8.55
2016,1,7,12,45,0.0,20.0,1.75,10.0,20.0,16.52,8.67
2016,1,7,13,0,0.0,20.0,1.8,10.0,20.0,16.51,8.68
2016,1,7,13,15,0.0,19.0,1.85,10.0,19.0,15.68,7.97
2016,1,7,13,30,0.0,18.0,1.9,10.0,18.0,14.85,7.26
2016,1,7,13,45,0.0,16.5,1.95,10.0,16.5,13.61,6.19
2016,1,7,14,0,0.0,15.0,2.0,10.0,15.0,12.37,5.13
2016,1,7,14,15,0.0,14.0,1.95,10.0,14.0,11.54,4.42
2016,1,7,14,30,0.0,13.0,1.9,10.0,13.0,10.71,3.71
2016,1,7,14,45,0.0,12.0,1.85,10.0,12.0,9.88,2.99
2016,1,7,15,0,0.0,11.0,1.8,10.0,11.0,9.05,2.28
2016,1,7,15,15,326.5,33.5,1.55,9.5,115.0,110.94,78.26
2016,1,7,15,30,653.0,56.0,1.3,9.0,219.0,166.51,108.67
2016,1,7,15,45,600.5,50.0,1.05,8.5,179.0,112.36,64.92
2016,1,7,16,0,548.0,44.0,0.8,8.0,139.0,64.35,34.04
2016,1,7,16,15,455.5,36.0,0.8,7.5,100.0,29.49,20.62
2016,1,7,16,30,363.0,28.0,0.8,7.0,61.0,23.18,13.62
2016,1,7,16,45,181.5,14.0,0.85,7.0,30.5,11.32,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,45,0.5,16.0,0.85,4.5,16.0,13.58,0.0
2016,1,8,8,0,1.0,32.0,0.9,5.0,32.0,34.17,22.18
2016,1,8,8,15,15.5,48.5,0.95,5.0,51.5,72.59,57.37
2016,1,8,8,30,30.0,65.0,1.0,5.0,71.0,103.43,85.55
2016,1,8,8,45,38.5,82.0,1.05,5.5,91.0,130.11,109.41
2016,1,8,9,0,47.0,99.0,1.1,6.0,111.0,156.65,132.69
2016,1,8,9,15,52.0,114.5,1.0,6.0,129.5,177.63,150.79
2016,1,8,9,30,57.0,130.0,0.9,6.0,148.0,198.62,168.5
2016,1,8,9,45,58.0,143.0,0.85,6.5,163.0,212.18,179.24
2016,1,8,10,0,59.0,156.0,0.8,7.0,178.0,225.74,189.78
2016,1,8,10,15,160.5,167.0,0.7,7.5,234.0,347.96,291.98
2016,1,8,10,30,262.0,178.0,0.6,8.0,290.0,470.89,388.45
2016,1,8,10,45,340.0,174.5,0.55,8.5,327.5,531.97,433.96
2016,1,8,11,0,418.0,171.0,0.5,9.0,365.0,611.25,491.61
2016,1,8,11,15,348.0,190.5,0.45,9.5,355.0,543.53,436.84
2016,1,8,11,30,278.0,210.0,0.4,10.0,345.0,496.03,398.31
2016,1,8,11,45,174.5,214.5,0.35,10.5,299.5,385.0,310.59
2016,1,8,12,0,71.0,219.0,0.3,11.0,254.0,280.05,225.89
2016,1,8,12,15,141.5,221.5,0.3,11.0,292.5,350.52,283.72
2016,1,8,12,30,212.0,224.0,0.3,11.0,331.0,399.77,322.37
2016,1,8,12,45,125.5,212.0,0.35,11.0,275.0,312.04,252.11
2016,1,8,13,0,39.0,200.0,0.4,11.0,219.0,218.24,176.43
2016,1,8,13,15,148.5,199.0,0.45,11.0,268.5,297.21,242.51
2016,1,8,13,30,258.0,198.0,0.5,11.0,318.0,364.59,295.94
2016,1,8,13,45,262.0,188.0,0.6,11.0,304.5,340.54,276.26
2016,1,8,14,0,266.0,178.0,0.7,11.0,291.0,315.78,256.29
2016,1,8,14,15,201.5,170.0,0.65,11.0,252.5,253.21,205.11
2016,1,8,14,30,137.0,162.0,0.6,11.0,214.0,205.91,166.32
2016,1,8,14,45,126.0,148.5,0.55,11.0,193.0,179.26,143.81
2016,1,8,15,0,115.0,135.0,0.5,11.0,172.0,153.99,122.19
2016,1,8,15,15,106.5,119.0,0.5,10.5,150.0,128.59,100.56
2016,1,8,15,30,98.0,103.0,0.5,10.0,128.0,104.5,80.03
2016,1,8,15,45,84.0,85.0,0.55,9.5,104.0,79.57,59.38
2016,1,8,16,0,70.0,67.0,0.6,9.0,80.0,56.88,41.29
2016,1,8,16,15,48.0,49.5,0.65,8.5,57.5,38.25,28.34
2016,1,8,16,30,26.0,32.0,0.7,8.0,35.0,25.65,15.83
2016,1,8,16,45,13.0,16.0,0.75,8.0,17.5,13.29,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,7,45,184.5,14.5,3.25,7.0,32.0,183.04,15.88
2016,1,9,8,0,369.0,29.0,3.4,7.0,64.0,366.68,291.38
2016,1,9,8,15,459.5,36.5,3.35,7.0,103.0,458.22,383.34
2016,1,9,8,30,550.0,44.0,3.3,7.0,142.0,554.56,467.36
2016,1,9,8,45,604.5,49.5,3.25,7.5,182.0,620.78,522.67
2016,1,9,9,0,659.0,55.0,3.2,8.0,222.0,680.22,570.05
2016,1,9,9,15,356.5,92.5,3.1,8.0,185.0,471.67,402.65
2016,1,9,9,30,54.0,130.0,3.0,8.0,148.0,195.7,165.16
2016,1,9,9,45,53.5,142.5,2.95,8.5,162.0,207.14,174.93
2016,1,9,10,0,53.0,155.0,2.9,9.0,176.0,218.61,183.88
2016,1,9,10,15,141.0,169.0,2.8,9.0,228.5,332.67,281.37
2016,1,9,10,30,229.0,183.0,2.7,9.0,281.0,447.22,375.57
2016,1,9,10,45,237.5,192.0,2.65,9.0,298.5,460.87,385.25
2016,1,9,11,0,246.0,201.0,2.6,9.0,316.0,473.35,394.48
2016,1,9,11,15,217.5,210.5,2.45,9.0,314.5,433.15,360.89
2016,1,9,11,30,189.0,220.0,2.3,9.0,313.0,412.16,342.58
2016,1,9,11,45,147.0,223.0,2.2,9.0,296.0,371.88,308.58
2016,1,9,12,0,105.0,226.0,2.1,9.0,279.0,316.61,262.56
2016,1,9,12,15,99.0,225.5,1.95,9.0,275.5,305.41,253.13
2016,1,9,12,30,93.0,225.0,1.8,9.0,272.0,294.52,243.78
2016,1,9,12,45,96.0,222.0,1.65,9.0,269.5,287.75,238.07
2016,1,9,13,0,99.0,219.0,1.5,9.0,267.0,280.72,232.11
2016,1,9,13,15,55.0,193.0,1.45,9.0,220.0,218.0,179.79
2016,1,9,13,30,11.0,167.0,1.4,9.0,173.0,152.09,124.39
2016,1,9,13,45,65.0,177.5,1.35,9.5,206.0,199.91,164.97
2016,1,9,14,0,119.0,188.0,1.3,10.0,239.0,241.88,199.07
2016,1,9,14,15,120.0,175.5,1.2,10.0,224.0,221.2,181.26
2016,1,9,14,30,121.0,163.0,1.1,10.0,209.0,200.55,163.51
2016,1,9,14,45,113.0,150.0,1.0,10.0,190.0,176.27,142.62
2016,1,9,15,0,105.0,137.0,0.9,10.0,171.0,153.02,122.48
2016,1,9,15,15,97.0,120.5,0.85,9.5,149.0,127.85,100.89
2016,1,9,15,30,89.0,104.0,0.8,9.0,127.0,103.96,80.4
2016,1,9,15,45,76.0,86.5,0.8,9.0,103.5,80.04,60.29
2016,1,9,16,0,63.0,69.0,0.8,9.0,80.0,58.18,42.6
2016,1,9,16,15,42.5,51.0,0.8,9.0,57.5,39.85,29.74
2016,1,9,16,30,22.0,33.0,0.8,9.0,35.0,26.4,16.59
2016,1,9,16,45,11.0,16.5,0.8,9.0,17.5,13.7,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,171.0,16.0,1.6,6.5,32.5,175.94,19.72
2016,1,10,8,0,342.0,32.0,1.8,7.0,65.0,348.91,276.31
2016,1,10,8,15,434.0,41.0,1.85,7.5,104.0,443.44,367.78
2016,1,10,8,30,526.0,50.0,1.9,8.0,143.0,542.64,451.78
2016,1,10,8,45,592.0,54.5,2.0,8.5,185.0,617.32,512.92
2016,1,10,9,0,658.0,59.0,2.1,9.0,227.0,692.59,571.93
2016,1,10,9,15,695.0,63.0,2.1,9.0,265.5,741.38,609.02
2016,1,10,9,30,732.0,67.0,2.1,9.0,304.0,781.91,638.82
2016,1,10,9,45,767.0,68.0,2.15,9.5,339.5,822.03,666.74
2016,1,10,10,0,802.0,69.0,2.2,10.0,375.0,859.35,691.93
2016,1,10,10,15,819.0,71.0,2.1,10.0,403.5,878.21,703.17
2016,1,10,10,30,836.0,73.0,2.0,10.0,432.0,893.67,711.95
2016,1,10,10,45,852.5,72.5,1.95,10.5,455.0,901.79,714.72
2016,1,10,11,0,869.0,72.0,1.9,11.0,478.0,906.17,714.98
2016,1,10,11,15,510.0,147.0,1.8,11.0,387.5,657.53,532.23
2016,1,10,11,30,151.0,222.0,1.7,11.0,297.0,381.32,311.71
2016,1,10,11,45,265.5,211.0,1.6,11.5,344.5,477.05,390.09
2016,1,10,12,0,380.0,200.0,1.5,12.0,392.0,548.93,445.44
2016,1,10,12,15,334.0,208.5,1.45,12.0,377.5,507.06,411.09
2016,1,10,12,30,288.0,217.0,1.4,12.0,363.0,466.44,378.5
2016,1,10,12,45,229.5,220.0,1.35,12.5,335.0,397.89,323.43
2016,1,10,13,0,171.0,223.0,1.3,13.0,307.0,348.28,282.73
2016,1,10,13,15,278.5,201.5,1.25,13.0,334.0,398.0,323.35
2016,1,10,13,30,386.0,180.0,1.2,13.0,361.0,425.28,344.68
2016,1,10,13,45,379.5,172.0,1.15,13.0,343.0,391.72,316.95
2016,1,10,14,0,373.0,164.0,1.1,13.0,325.0,358.08,289.12
2016,1,10,14,15,384.0,150.5,1.05,12.5,307.0,335.49,269.88
2016,1,10,14,30,395.0,137.0,1.0,12.0,289.0,302.12,241.24
2016,1,10,14,45,380.5,127.0,1.0,12.0,262.5,261.3,205.8
2016,1,10,15,0,366.0,117.0,1.0,12.0,236.0,221.76,170.91
2016,1,10,15,15,351.5,103.5,0.9,11.5,206.5,180.63,134.67
2016,1,10,15,30,337.0,90.0,0.8,11.0,177.0,141.21,100.25
2016,1,10,15,45,309.0,76.5,0.75,10.5,145.5,102.01,68.25
2016,1,10,16,0,281.0,63.0,0.7,10.0,114.0,66.38,42.63
2016,1,10,16,15,240.0,48.0,0.75,9.5,83.5,36.57,26.83
2016,1,10,16,30,199.0,33.0,0.8,9.0,53.0,25.46,15.98
2016,1,10,16,45,99.5,16.5,0.9,9.0,26.5,12.82,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,15.5,16.5,1.05,7.5,18.0,27.77,0.0
2016,1,11,8,0,31.0,33.0,1.1,8.0,36.0,65.47,48.2
2016,1,11,8,15,49.0,50.5,1.25,8.0,58.0,116.47,94.79
2016,1,11,8,30,67.0,68.0,1.4,8.0,80.0,153.55,128.39
2016,1,11,8,45,77.5,85.0,1.55,8.5,102.5,183.35,154.76
2016,1,11,9,0,88.0,102.0,1.7,9.0,125.0,213.04,180.4
2016,1,11,9,15,93.5,118.5,1.7,9.0,146.0,237.34,201.01
2016,1,11,9,30,99.0,135.0,1.7,9.0,167.0,261.32,220.93
2016,1,11,9,45,103.5,149.0,1.7,9.5,186.0,280.28,235.91
2016,1,11,10,0,108.0,163.0,1.7,10.0,205.0,298.97,250.39
2016,1,11,10,15,159.5,174.5,1.65,10.5,241.0,357.29,298.23
2016,1,11,10,30,211.0,186.0,1.6,11.0,277.0,415.15,344.23
2016,1,11,10,45,257.0,190.5,1.55,11.5,307.0,477.16,391.89
2016,1,11,11,0,303.0,195.0,1.5,12.0,337.0,518.04,422.44
2016,1,11,11,15,382.5,185.5,1.45,12.0,371.0,569.48,462.4
2016,1,11,11,30,462.0,176.0,1.4,12.0,405.0,637.58,513.26
2016,1,11,11,45,394.0,193.5,1.4,12.5,391.0,567.0,457.15
2016,1,11,12,0,326.0,211.0,1.4,13.0,377.0,517.24,417.1
2016,1,11,12,15,268.0,219.5,1.4,13.0,356.0,466.91,377.3
2016,1,11,12,30,210.0,228.0,1.4,13.0,335.0,403.44,327.1
2016,1,11,12,45,274.5,215.5,1.4,13.5,353.0,440.92,356.9
2016,1,11,13,0,339.0,203.0,1.4,14.0,371.0,457.95,369.82
2016,1,11,13,15,327.0,198.5,1.4,14.0,356.5,427.28,345.28
2016,1,11,13,30,315.0,194.0,1.4,14.0,342.0,396.83,320.95
2016,1,11,13,45,247.5,192.0,1.4,14.0,305.0,337.74,273.3
2016,1,11,14,0,180.0,190.0,1.4,14.0,268.0,275.76,223.14
2016,1,11,14,15,176.0,178.0,1.3,14.0,250.5,250.04,201.79
2016,1,11,14,30,172.0,166.0,1.2,14.0,233.0,224.74,180.31
2016,1,11,14,45,169.5,151.5,1.1,14.0,212.5,198.12,157.43
2016,1,11,15,0,167.0,137.0,1.0,14.0,192.0,171.91,134.59
2016,1,11,15,15,422.0,95.5,0.95,13.5,211.0,191.32,140.25
2016,1,11,15,30,677.0,54.0,0.9,13.0,230.0,175.94,113.83
2016,1,11,15,45,629.0,48.5,0.85,12.5,190.0,121.18,69.74
