Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,581.0,43.0,0.8,12.0,150.0,72.02,37.47
2016,1,11,16,15,496.5,36.0,0.85,11.5,110.5,29.42,20.36
2016,1,11,16,30,412.0,29.0,0.9,11.0,71.0,23.94,14.69
2016,1,11,16,45,206.0,14.5,0.95,10.5,35.5,11.65,0.0
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,7,45,208.0,14.0,2.0,6.5,34.0,199.55,36.14
2016,1,12,8,0,416.0,28.0,2.1,7.0,68.0,400.99,318.16
2016,1,12,8,15,503.5,35.0,2.05,7.5,108.5,481.77,398.75
2016,1,12,8,30,591.0,42.0,2.0,8.0,149.0,577.5,479.45
2016,1,12,8,45,644.5,47.0,1.95,8.5,190.0,644.6,533.55
2016,1,12,9,0,698.0,52.0,1.9,9.0,231.0,711.57,584.77
2016,1,12,9,15,732.5,55.5,1.75,9.0,270.0,759.0,619.14
2016,1,12,9,30,767.0,59.0,1.6,9.0,309.0,804.55,650.56
2016,1,12,9,45,640.0,87.5,1.45,9.5,311.5,738.97,598.47
2016,1,12,10,0,513.0,116.0,1.3,10.0,314.0,650.99,530.37
2016,1,12,10,15,459.0,137.5,1.35,10.5,324.0,627.05,511.67
2016,1,12,10,30,405.0,159.0,1.4,11.0,334.0,599.76,488.35
2016,1,12,10,45,398.0,169.5,1.5,11.5,349.0,600.47,487.79
2016,1,12,11,0,391.0,180.0,1.6,12.0,364.0,579.66,471.17
2016,1,12,11,15,437.0,176.5,1.6,12.5,388.0,627.94,506.62
2016,1,12,11,30,483.0,173.0,1.6,13.0,412.0,653.43,524.42
2016,1,12,11,45,529.0,163.0,1.6,13.5,429.0,667.82,534.22
2016,1,12,12,0,575.0,153.0,1.6,14.0,446.0,678.12,540.99
2016,1,12,12,15,377.0,192.5,1.6,14.0,384.5,524.46,422.11
2016,1,12,12,30,179.0,232.0,1.6,14.0,323.0,384.11,310.32
2016,1,12,12,45,381.5,188.5,1.6,14.0,379.5,490.92,397.94
2016,1,12,13,0,584.0,145.0,1.6,14.0,436.0,590.09,474.5
2016,1,12,13,15,442.0,171.5,1.55,14.0,388.0,488.78,393.79
2016,1,12,13,30,300.0,198.0,1.5,14.0,340.0,392.26,317.07
2016,1,12,13,45,378.0,174.5,1.45,14.0,345.0,394.8,319.4
2016,1,12,14,0,456.0,151.0,1.4,14.0,350.0,399.62,321.69
2016,1,12,14,15,358.0,155.0,1.3,14.0,305.0,320.91,257.49
2016,1,12,14,30,260.0,159.0,1.2,14.0,260.0,261.36,208.77
2016,1,12,14,45,249.0,146.5,1.1,14.0,236.5,227.66,179.96
2016,1,12,15,0,238.0,134.0,1.0,14.0,213.0,195.14,151.68
2016,1,12,15,15,228.0,118.5,1.0,13.5,186.5,161.52,122.67
2016,1,12,15,30,218.0,103.0,1.0,13.0,160.0,129.28,94.91
2016,1,12,15,45,197.5,87.0,1.0,12.5,132.0,96.82,68.3
2016,1,12,16,0,177.0,71.0,1.0,12.0,104.0,67.17,46.01
2016,1,12,16,15,148.5,54.0,1.0,11.5,77.0,41.19,30.76
2016,1,12,16,30,120.0,37.0,1.0,11.0,50.0,28.73,18.89
2016,1,12,16,45,60.0,18.5,1.05,11.0,25.0,14.77,1.97
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,177.0,16.0,2.9,10.5,33.0,180.99,37.98
2016,1,13,8,0,354.0,32.0,3.1,11.0,66.0,358.09,282.9
2016,1,13,8,15,448.0,40.0,3.2,11.0,106.0,453.58,374.64
2016,1,13,8,30,542.0,48.0,3.3,11.0,146.0,553.75,460.5
2016,1,13,8,45,592.5,54.5,3.45,11.5,186.5,618.36,514.2
2016,1,13,9,0,643.0,61.0,3.6,12.0,227.0,683.2,565.82
2016,1,13,9,15,681.5,65.5,3.8,12.0,266.0,734.12,606.09
2016,1,13,9,30,720.0,70.0,4.0,12.0,305.0,783.6,644.19
2016,1,13,9,45,729.5,77.0,4.25,12.5,337.5,807.96,661.68
2016,1,13,10,0,739.0,84.0,4.5,13.0,370.0,829.33,677.09
2016,1,13,10,15,758.5,86.5,4.55,13.0,399.0,850.85,692.39
2016,1,13,10,30,778.0,89.0,4.6,13.0,428.0,862.7,700.39
2016,1,13,10,45,557.0,140.0,4.7,13.0,389.0,712.25,585.84
2016,1,13,11,0,336.0,191.0,4.8,13.0,350.0,543.68,450.39
2016,1,13,11,15,294.5,204.5,4.85,13.0,347.5,514.59,426.22
2016,1,13,11,30,253.0,218.0,4.9,13.0,345.0,485.13,401.16
2016,1,13,11,45,284.0,217.0,4.95,13.0,361.5,501.09,414.39
2016,1,13,12,0,315.0,216.0,5.0,13.0,378.0,514.72,425.54
2016,1,13,12,15,157.5,169.5,4.95,12.5,250.5,304.72,253.66
2016,1,13,12,30,0.0,123.0,4.9,12.0,123.0,104.91,83.48
2016,1,13,12,45,164.5,165.5,4.9,12.0,248.0,290.78,243.16
2016,1,13,13,0,329.0,208.0,4.9,12.0,373.0,457.41,380.24
2016,1,13,13,15,164.5,153.0,4.8,12.0,235.5,260.61,216.85
2016,1,13,13,30,0.0,98.0,4.7,12.0,98.0,82.03,64.39
2016,1,13,13,45,36.0,143.0,4.6,12.0,159.0,149.4,122.04
2016,1,13,14,0,72.0,188.0,4.5,12.0,220.0,209.4,172.24
2016,1,13,14,15,68.0,177.0,4.3,11.5,206.0,191.49,157.21
2016,1,13,14,30,64.0,166.0,4.1,11.0,192.0,174.15,142.65
2016,1,13,14,45,388.5,120.0,3.95,11.0,252.5,260.15,208.64
2016,1,13,15,0,713.0,74.0,3.8,11.0,313.0,293.6,223.91
2016,1,13,15,15,676.0,70.0,3.25,10.5,274.5,235.32,170.49
2016,1,13,15,30,639.0,66.0,2.7,10.0,236.0,180.74,121.64
2016,1,13,15,45,600.5,58.0,2.2,10.0,196.5,126.42,76.28
2016,1,13,16,0,562.0,50.0,1.7,10.0,157.0,76.64,41.71
2016,1,13,16,15,473.0,42.5,1.55,9.5,116.5,34.71,25.3
2016,1,13,16,30,384.0,35.0,1.4,9.0,76.0,28.99,19.41
2016,1,13,16,45,238.0,23.0,1.25,8.5,44.5,19.05,5.59
2016,1,13,17,0,92.0,11.0,1.1,8.0,13.0,9.39,0.0
2016,1,13,17,15,46.0,5.5,1.1,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,7,45,98.0,17.0,1.15,7.5,26.5,120.31,28.65
2016,1,14,8,0,196.0,34.0,1.2,8.0,53.0,239.38,190.41
2016,1,14,8,15,234.0,49.5,1.35,8.0,83.5,294.27,245.68
2016,1,14,8,30,272.0,65.0,1.5,8.0,114.0,350.78,296.62
2016,1,14,8,45,300.0,78.5,1.7,8.5,145.5,396.96,336.75
2016,1,14,9,0,328.0,92.0,1.9,9.0,177.0,443.4,375.66
2016,1,14,9,15,341.0,105.5,1.95,9.0,206.0,476.2,402.35
2016,1,14,9,30,354.0,119.0,2.0,9.0,235.0,507.85,427.41
2016,1,14,9,45,364.0,130.5,2.15,9.5,261.0,532.84,446.23
2016,1,14,10,0,374.0,142.0,2.3,10.0,287.0,556.25,463.48
2016,1,14,10,15,248.5,167.0,2.3,10.0,266.5,449.37,375.05
2016,1,14,10,30,123.0,192.0,2.3,10.0,246.0,341.45,284.33
2016,1,14,10,45,164.0,201.0,2.35,10.5,277.0,385.65,320.82
2016,1,14,11,0,205.0,210.0,2.4,11.0,308.0,428.72,355.06
2016,1,14,11,15,125.5,209.5,2.45,11.0,270.5,349.29,288.6
2016,1,14,11,30,46.0,209.0,2.5,11.0,233.0,254.17,208.89
2016,1,14,11,45,45.5,212.0,2.55,11.0,236.0,253.42,208.39
2016,1,14,12,0,45.0,215.0,2.6,11.0,239.0,252.73,207.67
2016,1,14,12,15,83.5,225.0,2.65,11.0,268.5,291.82,240.66
2016,1,14,12,30,122.0,235.0,2.7,11.0,298.0,343.23,282.86
2016,1,14,12,45,129.5,232.0,2.8,11.0,298.0,337.68,278.32
2016,1,14,13,0,137.0,229.0,2.9,11.0,298.0,331.36,273.34
2016,1,14,13,15,97.0,216.5,2.9,11.0,264.5,270.49,223.01
2016,1,14,13,30,57.0,204.0,2.9,11.0,231.0,226.4,186.15
2016,1,14,13,45,28.5,106.0,2.95,11.0,119.5,109.98,88.8
2016,1,14,14,0,0.0,8.0,3.0,11.0,8.0,6.59,0.05
2016,1,14,14,15,0.0,45.5,2.85,10.5,45.5,37.63,27.01
2016,1,14,14,30,0.0,83.0,2.7,10.0,83.0,69.05,54.25
2016,1,14,14,45,0.0,75.0,2.55,10.0,75.0,62.26,48.46
2016,1,14,15,0,0.0,67.0,2.4,10.0,67.0,55.54,42.72
2016,1,14,15,15,0.0,58.5,2.15,10.0,58.5,48.45,36.61
2016,1,14,15,30,0.0,50.0,1.9,10.0,50.0,41.37,30.45
2016,1,14,15,45,0.0,41.0,1.7,10.0,41.0,33.88,23.87
2016,1,14,16,0,0.0,32.0,1.5,10.0,32.0,26.41,17.24
2016,1,14,16,15,0.0,23.5,1.65,10.0,23.5,19.37,11.66
2016,1,14,16,30,0.0,15.0,1.8,10.0,15.0,12.34,5.04
2016,1,14,16,45,0.0,8.5,1.95,10.0,8.5,6.98,0.0
2016,1,14,17,0,0.0,2.0,2.1,10.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,2.3,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,177.5,16.0,0.25,8.5,33.5,182.09,53.13
2016,1,15,8,0,355.0,32.0,0.2,9.0,67.0,358.98,280.8
2016,1,15,8,15,445.5,40.0,0.3,9.0,107.0,451.78,365.35
2016,1,15,8,30,536.0,48.0,0.4,9.0,147.0,549.16,445.19
2016,1,15,8,45,591.0,54.0,0.5,9.5,187.5,616.94,498.51
2016,1,15,9,0,646.0,60.0,0.6,10.0,228.0,685.18,550.06
2016,1,15,9,15,683.0,64.0,0.7,10.0,267.0,734.29,586.8
2016,1,15,9,30,720.0,68.0,0.8,10.0,306.0,775.29,616.88
2016,1,15,9,45,734.0,73.5,0.9,10.5,338.5,802.09,635.12
2016,1,15,10,0,748.0,79.0,1.0,11.0,371.0,825.96,651.07
2016,1,15,10,15,766.5,81.5,1.05,11.0,400.0,847.3,665.48
2016,1,15,10,30,785.0,84.0,1.1,11.0,429.0,865.35,677.54
2016,1,15,10,45,726.0,99.0,1.2,11.0,430.5,829.89,652.97
2016,1,15,11,0,667.0,114.0,1.3,11.0,432.0,785.32,622.26
2016,1,15,11,15,552.0,150.5,1.3,11.0,419.5,703.44,562.85
2016,1,15,11,30,437.0,187.0,1.3,11.0,407.0,630.7,506.81
2016,1,15,11,45,472.0,182.5,1.35,11.5,423.5,643.07,516.35
2016,1,15,12,0,507.0,178.0,1.4,12.0,440.0,652.0,522.38
2016,1,15,12,15,394.5,201.5,1.3,12.0,405.5,550.71,443.46
2016,1,15,12,30,282.0,225.0,1.2,12.0,371.0,472.74,381.5
2016,1,15,12,45,199.5,227.0,1.15,12.0,330.0,384.48,311.87
2016,1,15,13,0,117.0,229.0,1.1,12.0,289.0,317.22,257.38
2016,1,15,13,15,474.5,155.5,1.0,12.0,386.0,496.64,402.86
2016,1,15,13,30,832.0,82.0,0.9,12.0,483.0,622.59,497.0
2016,1,15,13,45,823.5,79.5,0.8,12.0,462.0,573.06,455.42
2016,1,15,14,0,815.0,77.0,0.7,12.0,441.0,522.29,413.97
2016,1,15,14,15,797.5,75.0,0.65,12.0,412.5,466.78,368.21
2016,1,15,14,30,780.0,73.0,0.6,12.0,384.0,411.44,321.27
2016,1,15,14,45,763.0,68.5,0.6,12.5,351.0,354.3,271.32
2016,1,15,15,0,746.0,64.0,0.6,13.0,318.0,297.93,220.85
2016,1,15,15,15,711.0,60.5,0.5,12.5,280.0,239.09,168.85
2016,1,15,15,30,676.0,57.0,0.4,12.0,242.0,183.64,120.4
2016,1,15,15,45,628.0,51.5,0.35,12.0,201.5,128.41,75.55
2016,1,15,16,0,580.0,46.0,0.3,12.0,161.0,76.31,39.8
2016,1,15,16,15,498.5,39.0,0.35,11.5,120.5,31.71,22.55
2016,1,15,16,30,417.0,32.0,0.4,11.0,80.0,26.29,17.18
2016,1,15,16,45,276.0,22.0,0.45,11.0,47.5,18.08,6.76
2016,1,15,17,0,135.0,12.0,0.5,11.0,15.0,10.24,0.0
2016,1,15,17,15,67.5,6.0,0.55,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.5,18.0,2.85,10.0,32.0,152.37,49.84
2016,1,16,8,0,277.0,36.0,2.9,10.0,64.0,304.28,243.56
2016,1,16,8,15,368.0,46.0,2.85,10.5,103.0,396.6,330.01
2016,1,16,8,30,459.0,56.0,2.8,11.0,142.0,495.12,413.52
2016,1,16,8,45,528.5,61.5,2.8,11.5,183.0,573.62,477.68
2016,1,16,9,0,598.0,67.0,2.8,12.0,224.0,652.93,539.75
2016,1,16,9,15,299.0,77.5,2.75,12.0,156.0,399.51,337.55
2016,1,16,9,30,0.0,88.0,2.7,12.0,88.0,77.74,61.09
2016,1,16,9,45,0.0,97.0,2.7,12.5,97.0,85.7,67.99
2016,1,16,10,0,0.0,106.0,2.7,13.0,106.0,93.72,74.54
2016,1,16,10,15,0.0,86.5,2.65,13.0,86.5,72.95,56.8
2016,1,16,10,30,0.0,67.0,2.6,13.0,67.0,55.54,41.93
2016,1,16,10,45,0.0,66.5,2.6,13.5,66.5,55.13,41.44
2016,1,16,11,0,0.0,66.0,2.6,14.0,66.0,54.72,40.95
2016,1,16,11,15,0.0,102.0,2.55,14.0,102.0,86.28,67.48
2016,1,16,11,30,0.0,138.0,2.5,14.0,138.0,120.5,95.93
2016,1,16,11,45,0.0,124.5,2.5,14.5,124.5,106.95,84.38
2016,1,16,12,0,0.0,111.0,2.5,15.0,111.0,94.05,73.48
2016,1,16,12,15,7.5,151.0,2.4,15.0,155.0,137.67,109.89
2016,1,16,12,30,15.0,191.0,2.3,15.0,199.0,182.08,146.38
2016,1,16,12,45,7.5,100.0,2.25,15.0,104.0,89.43,69.8
2016,1,16,13,0,0.0,9.0,2.2,15.0,9.0,7.43,0.65
2016,1,16,13,15,0.0,8.5,2.1,15.0,8.5,7.01,0.32
2016,1,16,13,30,0.0,8.0,2.0,15.0,8.0,6.6,0.0
2016,1,16,13,45,0.0,64.0,1.95,15.0,64.0,53.05,39.45
2016,1,16,14,0,0.0,120.0,1.9,15.0,120.0,101.32,80.0
2016,1,16,14,15,0.0,94.0,1.8,15.0,94.0,78.48,60.93
2016,1,16,14,30,0.0,68.0,1.7,15.0,68.0,56.37,42.4
2016,1,16,14,45,0.0,62.0,1.6,15.0,62.0,51.36,38.25
2016,1,16,15,0,0.0,56.0,1.5,15.0,56.0,46.35,34.05
2016,1,16,15,15,0.0,49.0,1.3,14.5,49.0,40.52,29.18
2016,1,16,15,30,0.0,42.0,1.1,14.0,42.0,34.7,24.26
2016,1,16,15,45,0.0,35.0,0.9,13.5,35.0,28.89,19.27
2016,1,16,16,0,0.0,28.0,0.7,13.0,28.0,23.08,14.21
2016,1,16,16,15,0.0,21.0,0.75,12.5,21.0,17.29,9.74
2016,1,16,16,30,0.0,14.0,0.8,12.0,14.0,11.51,4.35
2016,1,16,16,45,0.0,8.0,0.85,12.0,8.0,6.57,0.0
2016,1,16,17,0,0.0,2.0,0.9,12.0,2.0,1.71,0.0
2016,1,16,17,15,0.0,1.0,0.9,11.5,1.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.5,2.7,12.0,9.5,7.81,0.0
2016,1,17,8,0,0.0,19.0,2.7,12.0,19.0,15.66,7.04
2016,1,17,8,15,0.0,30.0,2.75,12.0,30.0,24.78,15.31
2016,1,17,8,30,0.0,41.0,2.8,12.0,41.0,33.91,23.43
2016,1,17,8,45,0.0,52.0,2.85,12.5,52.0,43.8,32.09
2016,1,17,9,0,0.0,63.0,2.9,13.0,63.0,54.01,40.9
2016,1,17,9,15,0.0,73.5,2.95,13.0,73.5,63.64,49.18
2016,1,17,9,30,0.0,84.0,3.0,13.0,84.0,73.27,57.37
2016,1,17,9,45,0.0,62.5,3.1,13.5,62.5,51.77,38.84
2016,1,17,10,0,0.0,41.0,3.2,14.0,41.0,33.88,23.43
2016,1,17,10,15,0.0,81.0,3.2,14.0,81.0,67.63,52.1
2016,1,17,10,30,0.0,121.0,3.2,14.0,121.0,106.68,84.9
2016,1,17,10,45,0.0,104.5,3.2,14.0,104.5,89.35,70.18
2016,1,17,11,0,0.0,88.0,3.2,14.0,88.0,73.44,56.71
2016,1,17,11,15,0.0,96.5,3.2,14.0,96.5,81.13,63.12
2016,1,17,11,30,0.0,105.0,3.2,14.0,105.0,88.83,69.52
2016,1,17,11,45,3.5,141.5,3.2,14.0,143.5,126.31,100.88
2016,1,17,12,0,7.0,178.0,3.2,14.0,182.0,164.75,132.68
2016,1,17,12,15,3.5,139.5,3.1,14.0,141.5,123.31,98.2
2016,1,17,12,30,0.0,101.0,3.0,14.0,101.0,84.72,65.95
2016,1,17,12,45,4.5,140.5,2.95,14.0,143.5,124.15,99.05
2016,1,17,13,0,9.0,180.0,2.9,14.0,186.0,164.35,132.39
2016,1,17,13,15,4.5,146.5,2.85,14.0,149.5,128.85,102.92
2016,1,17,13,30,0.0,113.0,2.8,14.0,113.0,95.23,74.93
2016,1,17,13,45,0.0,79.0,2.75,14.0,79.0,65.58,50.12
2016,1,17,14,0,0.0,45.0,2.7,14.0,45.0,37.23,26.16
2016,1,17,14,15,0.0,71.5,2.65,13.5,71.5,59.3,45.09
2016,1,17,14,30,0.0,98.0,2.6,13.0,98.0,81.88,64.45
2016,1,17,14,45,0.0,89.5,2.55,13.0,89.5,74.53,58.3
2016,1,17,15,0,0.0,81.0,2.5,13.0,81.0,67.27,52.2
2016,1,17,15,15,0.0,71.5,2.3,12.5,71.5,59.25,45.5
2016,1,17,15,30,0.0,62.0,2.1,12.0,62.0,51.32,38.77
2016,1,17,15,45,0.0,51.5,1.95,12.0,51.5,42.63,31.22
2016,1,17,16,0,0.0,41.0,1.8,12.0,41.0,33.9,23.54
2016,1,17,16,15,0.0,31.0,1.75,12.0,31.0,25.59,17.13
2016,1,17,16,30,0.0,21.0,1.7,12.0,21.0,17.31,9.4
2016,1,17,16,45,0.0,12.5,1.65,12.0,12.5,10.28,2.03
2016,1,17,17,0,0.0,4.0,1.6,12.0,4.0,3.41,0.0
2016,1,17,17,15,0.0,2.0,1.65,12.0,2.0,1.71,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,211.0,14.5,0.5,10.5,36.5,204.76,85.04
2016,1,18,8,0,422.0,29.0,0.6,11.0,73.0,406.67,318.88
2016,1,18,8,15,508.0,36.5,0.65,11.5,114.5,497.1,399.35
2016,1,18,8,30,594.0,44.0,0.7,12.0,156.0,583.97,469.35
2016,1,18,8,45,650.0,48.5,0.8,12.5,198.5,653.39,523.35
2016,1,18,9,0,706.0,53.0,0.9,13.0,241.0,722.75,574.91
2016,1,18,9,15,740.5,56.5,1.0,13.5,280.5,770.99,609.31
2016,1,18,9,30,775.0,60.0,1.1,14.0,320.0,817.35,641.41
2016,1,18,9,45,794.0,63.5,1.2,14.5,354.5,847.12,661.07
2016,1,18,10,0,813.0,67.0,1.3,15.0,389.0,873.93,678.45
2016,1,18,10,15,828.5,69.0,1.45,15.0,418.0,892.25,691.74
2016,1,18,10,30,844.0,71.0,1.6,15.0,447.0,907.13,702.68
2016,1,18,10,45,851.5,73.0,1.8,15.0,469.0,910.95,706.62
2016,1,18,11,0,859.0,75.0,2.0,15.0,491.0,911.12,708.08
2016,1,18,11,15,864.5,76.0,2.15,15.0,506.5,904.46,704.26
2016,1,18,11,30,870.0,77.0,2.3,15.0,522.0,884.81,691.41
2016,1,18,11,45,681.0,131.0,2.45,15.5,482.5,778.27,615.13
2016,1,18,12,0,492.0,185.0,2.6,16.0,443.0,649.63,518.58
2016,1,18,12,15,487.0,187.5,2.55,16.0,443.5,630.21,504.1
2016,1,18,12,30,482.0,190.0,2.5,16.0,444.0,609.1,487.51
2016,1,18,12,45,323.0,213.0,2.45,16.0,382.5,477.39,384.23
2016,1,18,13,0,164.0,236.0,2.4,16.0,321.0,358.41,288.78
2016,1,18,13,15,207.0,225.5,2.3,15.5,329.5,366.0,296.27
2016,1,18,13,30,250.0,215.0,2.2,15.0,338.0,381.11,308.6
2016,1,18,13,45,329.5,192.0,2.15,15.0,347.0,388.14,314.19
2016,1,18,14,0,409.0,169.0,2.1,15.0,356.0,397.08,320.18
2016,1,18,14,15,246.5,171.5,1.9,14.5,282.5,287.02,231.36
2016,1,18,14,30,84.0,174.0,1.7,14.0,209.0,190.12,153.06
2016,1,18,14,45,80.0,160.5,1.55,14.0,191.0,169.8,136.15
2016,1,18,15,0,76.0,147.0,1.4,14.0,173.0,150.1,119.38
2016,1,18,15,15,71.5,130.5,1.2,13.5,153.0,128.36,101.01
2016,1,18,15,30,67.0,114.0,1.0,13.0,133.0,107.47,83.31
2016,1,18,15,45,58.5,96.5,0.8,13.0,111.5,86.14,65.42
2016,1,18,16,0,50.0,79.0,0.6,13.0,90.0,66.26,49.18
2016,1,18,16,15,37.5,61.0,0.6,12.5,68.5,47.57,36.56
2016,1,18,16,30,25.0,43.0,0.6,12.0,47.0,34.05,24.03
2016,1,18,16,45,12.5,27.0,0.65,12.0,29.0,21.83,11.2
2016,1,18,17,0,0.0,11.0,0.7,12.0,11.0,9.39,0.0
2016,1,18,17,15,0.0,5.5,0.7,12.0,5.5,4.69,0.0
2016,1,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,4.4,12.0,9.5,7.81,0.0
2016,1,19,8,0,0.0,19.0,4.5,12.0,19.0,15.66,7.1
2016,1,19,8,15,0.0,30.0,4.65,12.0,30.0,24.77,15.31
2016,1,19,8,30,0.0,41.0,4.8,12.0,41.0,33.91,23.43
2016,1,19,8,45,0.0,52.5,5.0,12.5,52.5,44.17,32.39
2016,1,19,9,0,0.0,64.0,5.2,13.0,64.0,54.91,41.66
2016,1,19,9,15,0.0,75.0,5.2,13.0,75.0,65.07,50.4
2016,1,19,9,30,0.0,86.0,5.2,13.0,86.0,75.21,59.03
2016,1,19,9,45,14.5,120.5,5.25,13.5,126.5,125.03,101.79
2016,1,19,10,0,29.0,155.0,5.3,14.0,167.0,193.47,159.31
2016,1,19,10,15,242.0,155.5,5.3,14.0,263.5,428.24,359.28
2016,1,19,10,30,455.0,156.0,5.3,14.0,360.0,646.39,536.14
2016,1,19,10,45,227.5,146.5,5.3,14.5,248.5,394.69,328.97
2016,1,19,11,0,0.0,137.0,5.3,15.0,137.0,120.75,95.85
2016,1,19,11,15,0.0,87.0,5.35,15.0,87.0,72.37,55.5
2016,1,19,11,30,0.0,37.0,5.4,15.0,37.0,30.61,20.29
2016,1,19,11,45,95.5,139.5,5.5,15.0,190.0,230.19,190.24
2016,1,19,12,0,191.0,242.0,5.6,15.0,343.0,424.48,348.9
2016,1,19,12,15,95.5,186.0,5.45,14.5,236.5,272.99,224.17
2016,1,19,12,30,0.0,130.0,5.3,14.0,130.0,111.12,87.96
2016,1,19,12,45,0.0,78.5,5.2,14.0,78.5,65.19,49.57
2016,1,19,13,0,0.0,27.0,5.1,14.0,27.0,22.32,13.34
2016,1,19,13,15,0.0,84.0,4.9,14.0,84.0,69.78,53.56
2016,1,19,13,30,0.0,141.0,4.7,14.0,141.0,120.39,96.07
2016,1,19,13,45,0.0,134.5,4.55,14.0,134.5,114.29,91.03
2016,1,19,14,0,0.0,128.0,4.4,14.0,128.0,108.29,86.14
2016,1,19,14,15,0.0,118.0,4.25,13.5,118.0,99.3,78.88
2016,1,19,14,30,0.0,108.0,4.1,13.0,108.0,90.46,71.68
2016,1,19,14,45,124.0,125.0,4.0,13.0,169.0,159.25,128.03
2016,1,19,15,0,248.0,142.0,3.9,13.0,230.0,208.15,164.6
2016,1,19,15,15,223.0,130.5,3.55,12.5,203.5,173.28,134.28
2016,1,19,15,30,198.0,119.0,3.2,12.0,177.0,141.31,106.96
2016,1,19,15,45,179.0,102.0,2.9,12.0,148.0,108.79,79.62
2016,1,19,16,0,160.0,85.0,2.6,12.0,119.0,78.94,56.24
2016,1,19,16,15,130.5,67.0,2.25,11.5,90.5,51.05,39.8
2016,1,19,16,30,101.0,49.0,1.9,11.0,62.0,37.31,27.02
2016,1,19,16,45,50.5,32.0,1.6,11.0,38.5,25.14,14.27
2016,1,19,17,0,0.0,15.0,1.3,11.0,15.0,12.8,0.0
2016,1,19,17,15,0.0,7.5,1.15,11.0,7.5,6.4,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,45,110.0,18.5,0.85,8.5,30.0,134.01,64.98
2016,1,20,8,0,220.0,37.0,0.9,9.0,60.0,261.25,210.48
2016,1,20,8,15,259.5,52.5,1.0,9.0,92.5,318.34,264.92
2016,1,20,8,30,299.0,68.0,1.1,9.0,125.0,377.15,316.76
2016,1,20,8,45,331.5,80.5,1.25,9.5,158.0,426.82,358.91
2016,1,20,9,0,364.0,93.0,1.4,10.0,191.0,476.99,399.93
2016,1,20,9,15,383.0,104.0,1.35,10.5,221.5,512.94,427.23
2016,1,20,9,30,402.0,115.0,1.3,11.0,252.0,547.96,452.85
2016,1,20,9,45,251.5,143.5,1.3,11.5,232.0,427.03,353.52
2016,1,20,10,0,101.0,172.0,1.3,12.0,212.0,284.08,234.68
2016,1,20,10,15,141.0,185.0,1.25,12.5,246.0,353.09,290.78
2016,1,20,10,30,181.0,198.0,1.2,13.0,280.0,402.72,329.19
2016,1,20,10,45,354.0,178.5,1.2,13.5,348.5,553.69,447.86
2016,1,20,11,0,527.0,159.0,1.2,14.0,417.0,704.94,559.4
2016,1,20,11,15,410.5,190.5,1.15,14.0,395.5,624.96,495.4
2016,1,20,11,30,294.0,222.0,1.1,14.0,374.0,528.18,420.85
2016,1,20,11,45,383.0,207.0,1.1,14.5,408.5,578.08,459.8
2016,1,20,12,0,472.0,192.0,1.1,15.0,443.0,641.94,506.1
2016,1,20,12,15,461.0,195.5,1.0,15.0,440.5,619.08,487.08
2016,1,20,12,30,450.0,199.0,0.9,15.0,438.0,594.92,468.03
2016,1,20,12,45,674.0,135.5,0.8,15.0,489.5,684.67,535.4
2016,1,20,13,0,898.0,72.0,0.7,15.0,541.0,737.46,571.46
2016,1,20,13,15,891.5,71.0,0.6,15.0,526.5,693.09,538.06
2016,1,20,13,30,885.0,70.0,0.5,15.0,512.0,646.66,502.4
2016,1,20,13,45,875.5,69.0,0.45,15.5,490.5,596.61,463.13
2016,1,20,14,0,866.0,68.0,0.4,16.0,469.0,545.21,421.98
2016,1,20,14,15,720.5,92.0,0.35,15.5,412.0,454.51,352.25
2016,1,20,14,30,575.0,116.0,0.3,15.0,355.0,372.04,288.09
2016,1,20,14,45,551.5,109.5,0.3,15.0,323.5,320.59,245.56
2016,1,20,15,0,528.0,103.0,0.3,15.0,292.0,271.05,203.3
2016,1,20,15,15,506.5,94.5,0.25,14.5,259.5,222.44,161.36
2016,1,20,15,30,485.0,86.0,0.2,14.0,227.0,172.97,118.91
2016,1,20,15,45,453.5,75.5,0.15,14.0,191.5,126.27,80.66
2016,1,20,16,0,422.0,65.0,0.1,14.0,156.0,85.73,51.76
2016,1,20,16,15,375.5,53.0,0.15,13.5,120.0,45.06,34.26
2016,1,20,16,30,329.0,41.0,0.2,13.0,84.0,33.38,23.54
2016,1,20,16,45,164.5,31.5,0.3,13.0,53.0,24.29,13.9
2016,1,20,17,0,0.0,22.0,0.4,13.0,22.0,17.28,0.0
2016,1,20,17,15,0.0,11.0,0.35,12.5,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,8.5,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,9.0,12.0,10.24,0.0
2016,1,21,7,45,191.0,23.0,2.45,9.5,43.5,204.99,109.08
2016,1,21,8,0,382.0,34.0,2.6,10.0,75.0,382.28,309.31
2016,1,21,8,15,467.0,41.5,2.65,10.0,116.0,471.77,391.57
2016,1,21,8,30,552.0,49.0,2.7,10.0,157.0,565.32,470.96
2016,1,21,8,45,613.0,53.5,2.75,10.5,199.5,637.14,529.06
2016,1,21,9,0,674.0,58.0,2.8,11.0,242.0,702.69,579.81
2016,1,21,9,15,708.5,61.5,2.75,11.5,281.0,750.85,614.81
2016,1,21,9,30,743.0,65.0,2.7,12.0,320.0,797.15,647.12
2016,1,21,9,45,770.0,67.0,2.7,13.0,355.5,832.31,669.31
2016,1,21,10,0,797.0,69.0,2.7,14.0,391.0,864.71,688.92
2016,1,21,10,15,712.5,92.5,2.75,14.5,396.0,823.22,656.51
2016,1,21,10,30,628.0,116.0,2.8,15.0,401.0,770.67,616.52
2016,1,21,10,45,736.5,97.0,2.9,15.5,447.5,843.48,668.48
2016,1,21,11,0,845.0,78.0,3.0,16.0,494.0,906.12,711.15
2016,1,21,11,15,851.5,79.0,3.0,16.0,509.5,900.7,705.95
2016,1,21,11,30,858.0,80.0,3.0,16.0,525.0,891.61,698.93
2016,1,21,11,45,852.0,83.5,3.0,16.5,532.0,870.98,682.58
2016,1,21,12,0,846.0,87.0,3.0,17.0,539.0,847.13,664.2
2016,1,21,12,15,514.5,167.0,2.85,16.5,442.0,633.01,505.93
2016,1,21,12,30,183.0,247.0,2.7,16.0,345.0,404.92,325.59
2016,1,21,12,45,319.5,220.5,2.55,16.0,389.0,484.22,390.53
2016,1,21,13,0,456.0,194.0,2.4,16.0,433.0,552.28,443.33
2016,1,21,13,15,275.0,209.0,2.1,15.5,352.5,408.0,328.78
2016,1,21,13,30,94.0,224.0,1.8,15.0,272.0,269.71,217.26
2016,1,21,13,45,131.5,216.0,1.5,15.0,279.5,286.97,231.51
2016,1,21,14,0,169.0,208.0,1.2,15.0,287.0,289.52,232.85
2016,1,21,14,15,188.5,194.0,1.15,14.5,277.0,273.54,219.83
2016,1,21,14,30,208.0,180.0,1.1,14.0,267.0,255.53,204.7
2016,1,21,14,45,159.0,166.5,1.05,14.0,229.5,210.09,167.33
2016,1,21,15,0,110.0,153.0,1.0,14.0,192.0,170.32,134.91
2016,1,21,15,15,102.5,137.0,1.0,13.5,170.5,145.04,113.76
2016,1,21,15,30,95.0,121.0,1.0,13.0,149.0,120.94,93.46
2016,1,21,15,45,86.0,103.5,1.05,13.0,126.0,96.67,73.13
2016,1,21,16,0,77.0,86.0,1.1,13.0,103.0,73.92,54.71
2016,1,21,16,15,63.0,67.5,1.15,12.5,79.0,52.04,40.61
2016,1,21,16,30,49.0,49.0,1.2,12.0,55.0,37.92,27.6
2016,1,21,16,45,24.5,32.0,1.25,12.0,35.0,25.58,15.29
2016,1,21,17,0,0.0,15.0,1.3,12.0,15.0,12.39,0.0
2016,1,21,17,15,0.0,7.5,1.3,12.0,7.5,6.4,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
