Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,3.55,12.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,3.5,12.0,1.0,0.85,0.0
2016,1,22,7,45,0.0,5.5,3.5,12.0,5.5,4.51,0.0
2016,1,22,8,0,0.0,10.0,3.5,12.0,10.0,8.21,1.1
2016,1,22,8,15,0.0,16.0,3.45,12.0,16.0,13.16,5.53
2016,1,22,8,30,0.0,22.0,3.4,12.0,22.0,18.11,9.94
2016,1,22,8,45,0.0,28.5,3.4,12.5,28.5,23.49,14.65
2016,1,22,9,0,0.0,35.0,3.4,13.0,35.0,28.88,19.32
2016,1,22,9,15,0.0,41.0,3.4,13.0,41.0,33.87,23.62
2016,1,22,9,30,0.0,47.0,3.4,13.0,47.0,38.86,27.89
2016,1,22,9,45,4.5,96.5,3.4,13.0,98.5,88.64,70.58
2016,1,22,10,0,9.0,146.0,3.4,13.0,150.0,145.86,118.82
2016,1,22,10,15,7.5,152.5,3.35,13.0,156.0,148.92,120.99
2016,1,22,10,30,6.0,159.0,3.3,13.0,162.0,152.27,123.48
2016,1,22,10,45,5.0,163.0,3.25,13.5,165.5,153.59,124.07
2016,1,22,11,0,4.0,167.0,3.2,14.0,169.0,155.16,124.9
2016,1,22,11,15,6.5,174.5,3.35,14.0,177.5,163.8,132.0
2016,1,22,11,30,9.0,182.0,3.5,14.0,186.0,172.4,139.06
2016,1,22,11,45,9.0,184.0,3.65,14.0,188.5,173.05,139.5
2016,1,22,12,0,9.0,186.0,3.8,14.0,191.0,173.8,140.06
2016,1,22,12,15,4.5,149.0,3.8,13.5,151.5,132.83,106.25
2016,1,22,12,30,0.0,112.0,3.8,13.0,112.0,94.51,74.34
2016,1,22,12,45,0.0,125.0,3.8,13.0,125.0,106.18,84.18
2016,1,22,13,0,0.0,138.0,3.8,13.0,138.0,117.89,94.0
2016,1,22,13,15,0.0,134.5,3.65,13.0,134.5,114.49,91.21
2016,1,22,13,30,0.0,131.0,3.5,13.0,131.0,111.15,88.51
2016,1,22,13,45,0.0,90.5,3.35,13.0,90.5,75.36,58.51
2016,1,22,14,0,0.0,50.0,3.2,13.0,50.0,41.39,29.78
2016,1,22,14,15,0.0,47.0,3.1,13.0,47.0,38.89,27.71
2016,1,22,14,30,0.0,44.0,3.0,13.0,44.0,36.38,25.63
2016,1,22,14,45,0.0,74.5,2.9,13.0,74.5,61.8,47.44
2016,1,22,15,0,0.0,105.0,2.8,13.0,105.0,87.39,69.29
2016,1,22,15,15,0.0,93.5,2.65,12.5,93.5,77.45,61.02
2016,1,22,15,30,0.0,82.0,2.5,12.0,82.0,67.62,52.77
2016,1,22,15,45,0.0,69.0,2.35,12.0,69.0,56.73,43.37
2016,1,22,16,0,0.0,56.0,2.2,12.0,56.0,45.99,34.0
2016,1,22,16,15,0.0,43.5,2.1,11.5,43.5,35.82,26.42
2016,1,22,16,30,0.0,31.0,2.0,11.0,31.0,25.62,16.97
2016,1,22,16,45,0.0,19.5,1.9,11.0,19.5,16.08,7.73
2016,1,22,17,0,0.0,8.0,1.8,11.0,8.0,6.57,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.0,4.0,3.41,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,2.1,8.5,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,2.4,9.0,11.0,9.39,0.0
2016,1,23,7,45,87.5,30.0,2.7,9.5,39.5,130.55,75.83
2016,1,23,8,0,175.0,49.0,3.0,10.0,68.0,233.58,190.04
2016,1,23,8,15,263.5,62.5,3.2,10.0,107.0,336.41,282.45
2016,1,23,8,30,352.0,76.0,3.4,10.0,146.0,432.61,366.51
2016,1,23,8,45,381.5,91.5,3.6,10.5,183.5,485.15,411.09
2016,1,23,9,0,411.0,107.0,3.8,11.0,221.0,537.65,454.07
2016,1,23,9,15,456.0,115.0,3.85,11.0,259.5,594.04,499.64
2016,1,23,9,30,501.0,123.0,3.9,11.0,298.0,650.24,543.45
2016,1,23,9,45,260.0,138.5,4.0,11.0,230.5,427.9,361.12
2016,1,23,10,0,19.0,154.0,4.1,11.0,163.0,164.4,135.38
2016,1,23,10,15,182.0,168.5,4.0,11.0,252.0,368.72,311.05
2016,1,23,10,30,345.0,183.0,3.9,11.0,341.0,557.5,464.94
2016,1,23,10,45,173.0,171.5,3.85,11.0,250.5,355.53,297.49
2016,1,23,11,0,1.0,160.0,3.8,11.0,160.0,144.8,117.27
2016,1,23,11,15,228.0,177.0,3.8,11.0,297.0,422.47,353.49
2016,1,23,11,30,455.0,194.0,3.8,11.0,434.0,660.36,543.25
2016,1,23,11,45,271.0,219.0,3.8,11.0,362.5,494.83,408.15
2016,1,23,12,0,87.0,244.0,3.8,11.0,291.0,320.38,263.64
2016,1,23,12,15,43.5,134.0,3.8,11.0,157.5,159.8,131.13
2016,1,23,12,30,0.0,24.0,3.8,11.0,24.0,19.84,11.38
2016,1,23,12,45,0.0,24.0,3.8,11.0,24.0,19.84,11.41
2016,1,23,13,0,0.0,24.0,3.8,11.0,24.0,19.84,11.42
2016,1,23,13,15,199.0,111.5,3.8,11.0,212.5,254.19,213.62
2016,1,23,13,30,398.0,199.0,3.8,11.0,401.0,460.78,381.64
2016,1,23,13,45,215.0,194.0,3.85,11.0,302.5,314.45,260.08
2016,1,23,14,0,32.0,189.0,3.9,11.0,204.0,188.23,154.1
2016,1,23,14,15,390.5,141.0,3.8,11.0,308.5,338.95,279.37
2016,1,23,14,30,749.0,93.0,3.7,11.0,413.0,428.89,346.48
2016,1,23,14,45,730.5,88.5,3.65,11.0,380.0,371.61,294.57
2016,1,23,15,0,712.0,84.0,3.6,11.0,347.0,315.32,243.01
2016,1,23,15,15,678.0,80.0,3.35,10.5,308.5,256.66,189.73
2016,1,23,15,30,644.0,76.0,3.1,10.0,270.0,201.34,139.89
2016,1,23,15,45,597.5,69.5,2.9,10.0,228.5,145.72,92.76
2016,1,23,16,0,551.0,63.0,2.7,10.0,187.0,95.62,56.09
2016,1,23,16,15,472.5,55.0,2.5,9.5,145.0,49.54,33.56
2016,1,23,16,30,394.0,47.0,2.3,9.0,103.0,38.58,28.67
2016,1,23,16,45,268.0,35.0,2.1,8.5,66.5,27.18,17.39
2016,1,23,17,0,142.0,23.0,1.9,8.0,30.0,17.89,0.0
2016,1,23,17,15,71.0,11.5,1.85,8.0,15.0,9.82,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,1.1,6.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,1.1,6.0,10.0,8.54,0.0
2016,1,24,7,45,65.0,26.0,1.1,6.5,33.5,104.07,63.14
2016,1,24,8,0,130.0,42.0,1.1,7.0,57.0,182.39,149.28
2016,1,24,8,15,165.5,59.5,1.2,7.0,87.0,236.48,199.53
2016,1,24,8,30,201.0,77.0,1.3,7.0,117.0,291.65,248.65
2016,1,24,8,45,223.0,93.5,1.4,7.5,148.0,334.56,285.49
2016,1,24,9,0,245.0,110.0,1.5,8.0,179.0,377.64,321.27
2016,1,24,9,15,268.5,122.5,1.55,8.0,208.0,415.97,352.78
2016,1,24,9,30,292.0,135.0,1.6,8.0,237.0,454.3,383.55
2016,1,24,9,45,342.5,142.5,1.7,8.5,274.5,510.37,427.97
2016,1,24,10,0,393.0,150.0,1.8,9.0,312.0,587.67,487.11
2016,1,24,10,15,377.0,165.5,1.75,9.0,330.0,569.32,470.91
2016,1,24,10,30,361.0,181.0,1.7,9.0,348.0,570.24,469.89
2016,1,24,10,45,260.0,204.5,1.65,9.5,328.0,499.53,410.41
2016,1,24,11,0,159.0,228.0,1.6,10.0,308.0,408.42,335.17
2016,1,24,11,15,258.5,222.5,1.6,10.0,357.5,506.26,414.31
2016,1,24,11,30,358.0,217.0,1.6,10.0,407.0,580.98,472.61
2016,1,24,11,45,449.0,197.5,1.6,10.5,439.5,646.39,521.5
2016,1,24,12,0,540.0,178.0,1.6,11.0,472.0,688.13,552.26
2016,1,24,12,15,470.5,197.5,1.65,11.0,454.0,632.27,508.62
2016,1,24,12,30,401.0,217.0,1.7,11.0,436.0,562.01,454.78
2016,1,24,12,45,645.0,147.5,1.8,11.5,495.5,679.95,547.54
2016,1,24,13,0,889.0,78.0,1.9,12.0,555.0,744.38,595.35
2016,1,24,13,15,883.5,77.0,2.05,12.0,540.5,700.91,563.89
2016,1,24,13,30,878.0,76.0,2.2,12.0,526.0,655.27,529.18
2016,1,24,13,45,864.0,76.0,2.35,12.0,504.0,607.25,491.33
2016,1,24,14,0,850.0,76.0,2.5,12.0,482.0,553.93,448.18
2016,1,24,14,15,835.0,74.5,2.5,12.0,454.0,497.89,401.02
2016,1,24,14,30,820.0,73.0,2.5,12.0,426.0,441.63,352.26
2016,1,24,14,45,793.0,71.5,2.55,12.0,391.0,380.84,298.72
2016,1,24,15,0,766.0,70.0,2.6,12.0,356.0,321.77,245.36
2016,1,24,15,15,735.0,66.5,2.25,11.5,317.0,261.79,190.84
2016,1,24,15,30,704.0,63.0,1.9,11.0,278.0,204.7,139.34
2016,1,24,15,45,663.0,58.0,1.6,10.5,236.5,145.67,89.35
2016,1,24,16,0,622.0,53.0,1.3,10.0,195.0,93.32,51.18
2016,1,24,16,15,551.5,46.5,1.2,9.5,152.5,44.14,27.88
2016,1,24,16,30,481.0,40.0,1.1,9.0,110.0,32.72,23.56
2016,1,24,16,45,367.0,30.0,1.05,8.5,72.0,24.68,15.49
2016,1,24,17,0,253.0,20.0,1.0,8.0,34.0,16.57,0.56
2016,1,24,17,15,126.5,10.0,1.0,7.5,17.0,8.54,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,79.0,6.0,0.75,7.5,8.0,0.0,0.0
2016,1,25,7,30,158.0,12.0,0.8,8.0,16.0,118.96,0.0
2016,1,25,7,45,301.0,22.5,0.85,8.5,50.5,289.53,188.89
2016,1,25,8,0,444.0,33.0,0.9,9.0,85.0,429.33,345.8
2016,1,25,8,15,524.5,40.0,1.0,9.0,127.5,516.7,422.75
2016,1,25,8,30,605.0,47.0,1.1,9.0,170.0,599.94,491.58
2016,1,25,8,45,655.0,51.5,1.25,9.5,212.5,665.36,543.39
2016,1,25,9,0,705.0,56.0,1.4,10.0,255.0,730.45,592.81
2016,1,25,9,15,738.0,60.0,1.5,10.5,295.5,778.75,627.57
2016,1,25,9,30,771.0,64.0,1.6,11.0,336.0,825.17,659.98
2016,1,25,9,45,765.5,74.0,1.75,11.5,367.5,841.07,670.3
2016,1,25,10,0,760.0,84.0,1.9,12.0,399.0,853.16,677.96
2016,1,25,10,15,576.5,130.0,1.95,12.0,379.0,743.26,597.35
2016,1,25,10,30,393.0,176.0,2.0,12.0,359.0,615.03,499.23
2016,1,25,10,45,605.0,134.5,2.1,12.5,432.5,769.3,616.91
2016,1,25,11,0,817.0,93.0,2.2,13.0,506.0,904.19,711.05
2016,1,25,11,15,825.0,94.0,2.2,13.0,522.5,900.58,706.24
2016,1,25,11,30,833.0,95.0,2.2,13.0,539.0,893.29,700.5
2016,1,25,11,45,468.5,172.5,2.25,13.5,423.5,636.41,510.76
2016,1,25,12,0,104.0,250.0,2.3,14.0,308.0,341.51,275.62
2016,1,25,12,15,102.5,252.0,2.3,14.0,308.5,336.55,272.73
2016,1,25,12,30,101.0,254.0,2.3,14.0,309.0,331.47,268.48
2016,1,25,12,45,101.5,251.0,2.35,14.0,306.0,322.21,261.12
2016,1,25,13,0,102.0,248.0,2.4,14.0,303.0,312.85,253.66
2016,1,25,13,15,468.5,168.5,2.35,14.0,412.0,514.35,418.16
2016,1,25,13,30,835.0,89.0,2.3,14.0,521.0,647.72,521.01
2016,1,25,13,45,826.5,87.0,2.3,14.0,500.0,598.18,480.34
2016,1,25,14,0,818.0,85.0,2.3,14.0,479.0,547.33,439.01
2016,1,25,14,15,803.0,83.0,2.25,13.5,451.0,492.18,393.72
2016,1,25,14,30,788.0,81.0,2.2,13.0,423.0,436.9,346.85
2016,1,25,14,45,768.5,77.5,2.15,13.0,389.5,378.57,295.6
2016,1,25,15,0,749.0,74.0,2.1,13.0,356.0,321.23,243.95
2016,1,25,15,15,718.0,70.5,1.85,12.5,317.5,262.09,190.72
2016,1,25,15,30,687.0,67.0,1.6,12.0,279.0,203.82,138.71
2016,1,25,15,45,644.5,61.5,1.35,12.0,237.5,146.97,90.69
2016,1,25,16,0,602.0,56.0,1.1,12.0,196.0,95.03,52.79
2016,1,25,16,15,532.0,49.0,1.05,11.0,153.5,46.52,29.47
2016,1,25,16,30,462.0,42.0,1.0,10.0,111.0,34.26,24.87
2016,1,25,16,45,349.5,32.0,1.0,9.5,73.5,26.3,16.95
2016,1,25,17,0,237.0,22.0,1.0,9.0,36.0,18.26,3.19
2016,1,25,17,15,118.5,11.0,1.0,9.0,18.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,6.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,7.0,17.0,14.51,0.0
2016,1,26,7,45,219.0,26.0,0.6,7.5,52.5,234.66,159.1
2016,1,26,8,0,438.0,35.0,0.6,8.0,88.0,427.36,345.37
2016,1,26,8,15,520.5,42.5,0.6,8.0,131.0,517.26,422.01
2016,1,26,8,30,603.0,50.0,0.6,8.0,174.0,611.05,496.99
2016,1,26,8,45,657.0,55.0,0.65,8.5,218.0,671.88,543.43
2016,1,26,9,0,711.0,60.0,0.7,9.0,262.0,741.51,594.25
2016,1,26,9,15,745.0,63.5,0.9,9.5,303.0,790.47,630.43
2016,1,26,9,30,779.0,67.0,1.1,10.0,344.0,837.45,664.39
2016,1,26,9,45,796.0,71.5,1.3,11.0,380.0,867.46,684.39
2016,1,26,10,0,813.0,76.0,1.5,12.0,416.0,894.4,701.92
2016,1,26,10,15,829.5,78.5,1.55,12.0,446.5,915.01,715.35
2016,1,26,10,30,846.0,81.0,1.6,12.0,477.0,932.1,726.39
2016,1,26,10,45,858.0,82.0,1.65,12.5,501.5,939.34,729.4
2016,1,26,11,0,870.0,83.0,1.7,13.0,526.0,942.8,730.03
2016,1,26,11,15,877.5,84.0,1.7,13.0,543.0,938.2,725.99
2016,1,26,11,30,885.0,85.0,1.7,13.0,560.0,929.76,719.58
2016,1,26,11,45,888.5,86.0,1.75,13.5,569.0,913.92,707.6
2016,1,26,12,0,892.0,87.0,1.8,14.0,578.0,894.39,693.27
2016,1,26,12,15,892.5,87.0,1.8,14.0,579.5,867.53,674.66
2016,1,26,12,30,893.0,87.0,1.8,14.0,581.0,837.34,653.8
2016,1,26,12,45,765.0,116.5,1.85,14.0,536.5,741.4,586.24
2016,1,26,13,0,637.0,146.0,1.9,14.0,492.0,645.88,515.33
2016,1,26,13,15,544.0,168.5,1.85,14.0,459.0,567.16,454.76
2016,1,26,13,30,451.0,191.0,1.8,14.0,426.0,500.64,402.23
2016,1,26,13,45,494.0,172.5,1.8,14.0,420.0,482.0,387.76
2016,1,26,14,0,537.0,154.0,1.8,14.0,414.0,458.27,368.2
2016,1,26,14,15,548.0,141.0,1.75,14.0,394.0,418.7,335.12
2016,1,26,14,30,559.0,128.0,1.7,14.0,374.0,377.14,299.5
2016,1,26,14,45,551.5,118.0,1.65,14.0,344.5,333.61,261.35
2016,1,26,15,0,544.0,108.0,1.6,14.0,315.0,285.65,218.8
2016,1,26,15,15,510.5,103.5,1.4,13.5,281.5,232.4,172.32
2016,1,26,15,30,477.0,99.0,1.2,13.0,248.0,186.45,132.27
2016,1,26,15,45,552.0,78.0,1.0,12.5,227.0,148.84,96.12
2016,1,26,16,0,627.0,57.0,0.8,12.0,206.0,98.61,54.67
2016,1,26,16,15,557.5,50.5,0.85,11.0,162.0,48.8,30.76
2016,1,26,16,30,488.0,44.0,0.9,10.0,118.0,36.0,26.47
2016,1,26,16,45,370.5,33.5,0.95,9.5,78.5,27.59,18.21
2016,1,26,17,0,253.0,23.0,1.0,9.0,39.0,19.11,5.24
2016,1,26,17,15,126.5,11.5,1.0,9.0,19.5,9.82,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,1.1,6.5,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,1.3,7.0,16.0,13.66,0.0
2016,1,27,7,45,167.0,28.0,1.5,7.5,48.5,200.31,139.91
2016,1,27,8,0,334.0,40.0,1.7,8.0,81.0,352.71,291.37
2016,1,27,8,15,405.0,51.0,1.6,8.0,121.0,434.73,364.04
2016,1,27,8,30,476.0,62.0,1.5,8.0,161.0,520.16,435.33
2016,1,27,8,45,526.5,69.5,1.4,8.5,202.0,586.4,487.3
2016,1,27,9,0,577.0,77.0,1.3,9.0,243.0,652.84,536.74
2016,1,27,9,15,634.0,74.0,1.25,9.5,281.0,711.44,578.37
2016,1,27,9,30,691.0,71.0,1.2,10.0,319.0,768.33,617.11
2016,1,27,9,45,692.0,79.5,1.2,10.5,349.5,787.71,628.24
2016,1,27,10,0,693.0,88.0,1.2,11.0,380.0,803.92,637.29
2016,1,27,10,15,612.5,118.5,1.15,11.5,390.0,766.54,607.42
2016,1,27,10,30,532.0,149.0,1.1,12.0,400.0,715.59,568.47
2016,1,27,10,45,702.5,114.5,1.05,12.5,463.5,840.25,654.89
2016,1,27,11,0,873.0,80.0,1.0,13.0,527.0,943.19,720.41
2016,1,27,11,15,880.5,81.0,0.9,13.0,544.0,928.64,706.39
2016,1,27,11,30,888.0,82.0,0.8,13.0,561.0,920.57,698.61
2016,1,27,11,45,893.5,81.5,0.7,13.5,570.5,905.11,684.68
2016,1,27,12,0,899.0,81.0,0.6,14.0,580.0,885.99,668.62
2016,1,27,12,15,899.5,81.0,0.5,14.0,581.5,859.65,649.2
2016,1,27,12,30,900.0,81.0,0.4,14.0,583.0,830.0,627.81
2016,1,27,12,45,898.5,80.5,0.35,14.5,577.0,795.05,602.82
2016,1,27,13,0,897.0,80.0,0.3,15.0,571.0,757.21,575.98
2016,1,27,13,15,891.5,79.0,0.3,15.0,557.0,713.3,546.65
2016,1,27,13,30,886.0,78.0,0.3,15.0,543.0,667.19,513.34
2016,1,27,13,45,878.0,76.5,0.35,15.5,521.5,617.04,475.97
2016,1,27,14,0,870.0,75.0,0.4,16.0,500.0,568.12,438.25
2016,1,27,14,15,856.5,73.0,0.45,15.5,472.0,511.1,394.8
2016,1,27,14,30,843.0,71.0,0.5,15.0,444.0,453.66,349.17
2016,1,27,14,45,825.0,68.5,0.55,15.0,410.0,393.85,299.21
2016,1,27,15,0,807.0,66.0,0.6,15.0,376.0,334.71,248.07
2016,1,27,15,15,779.5,63.0,0.55,14.5,337.0,273.49,194.47
2016,1,27,15,30,752.0,60.0,0.5,14.0,298.0,214.67,142.86
2016,1,27,15,45,712.5,55.5,0.5,14.0,255.5,155.42,93.52
2016,1,27,16,0,673.0,51.0,0.5,14.0,213.0,100.65,53.96
2016,1,27,16,15,609.0,45.0,0.5,13.5,168.5,48.85,29.52
2016,1,27,16,30,545.0,39.0,0.5,13.0,124.0,34.77,25.11
2016,1,27,16,45,437.5,30.5,0.5,13.0,84.0,25.11,15.93
2016,1,27,17,0,330.0,22.0,0.5,13.0,44.0,18.28,5.83
2016,1,27,17,15,165.0,11.0,0.5,12.5,22.0,9.39,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.0,0.5,8.0,2.0,0.0,0.0
2016,1,28,7,30,0.0,4.0,0.5,8.0,4.0,3.41,0.0
2016,1,28,7,45,0.0,13.0,0.5,8.5,13.0,10.7,2.23
2016,1,28,8,0,0.0,22.0,0.5,9.0,22.0,18.14,9.72
2016,1,28,8,15,0.0,33.0,0.6,9.5,33.0,27.26,17.9
2016,1,28,8,30,0.0,44.0,0.7,10.0,44.0,36.39,26.01
2016,1,28,8,45,0.0,54.5,0.85,10.5,54.5,45.35,33.84
2016,1,28,9,0,0.0,65.0,1.0,11.0,65.0,54.95,42.11
2016,1,28,9,15,0.0,75.0,0.95,11.0,75.0,64.01,49.89
2016,1,28,9,30,0.0,85.0,0.9,11.0,85.0,73.08,57.58
2016,1,28,9,45,26.0,130.0,0.85,11.5,141.0,158.58,130.6
2016,1,28,10,0,52.0,175.0,0.8,12.0,197.0,238.41,196.07
2016,1,28,10,15,86.0,193.5,0.85,12.0,233.0,290.31,238.28
2016,1,28,10,30,120.0,212.0,0.9,12.0,269.0,361.64,294.89
2016,1,28,10,45,480.5,147.0,1.0,12.5,392.0,659.84,529.61
2016,1,28,11,0,841.0,82.0,1.1,13.0,515.0,917.13,707.02
2016,1,28,11,15,646.5,142.5,1.35,13.0,481.5,802.32,626.85
2016,1,28,11,30,452.0,203.0,1.6,13.0,448.0,671.14,532.84
2016,1,28,11,45,452.0,207.0,1.85,13.5,456.0,662.26,527.71
2016,1,28,12,0,452.0,211.0,2.1,14.0,464.0,651.3,519.6
2016,1,28,12,15,226.5,190.5,2.0,14.0,317.5,404.24,327.51
2016,1,28,12,30,1.0,170.0,1.9,14.0,171.0,148.83,118.08
2016,1,28,12,45,0.5,119.5,1.8,14.5,120.0,101.35,79.36
2016,1,28,13,0,0.0,69.0,1.7,15.0,69.0,57.27,42.63
2016,1,28,13,15,145.5,149.0,1.65,15.0,226.0,246.43,201.47
2016,1,28,13,30,291.0,229.0,1.6,15.0,383.0,424.47,341.58
2016,1,28,13,45,189.0,223.5,1.6,15.0,322.0,328.93,264.39
2016,1,28,14,0,87.0,218.0,1.6,15.0,261.0,245.81,197.51
2016,1,28,14,15,64.0,199.5,1.5,15.0,230.5,210.05,168.68
2016,1,28,14,30,41.0,181.0,1.4,15.0,200.0,177.29,142.06
2016,1,28,14,45,23.0,159.0,1.3,15.0,169.5,142.56,113.76
2016,1,28,15,0,5.0,137.0,1.2,15.0,139.0,115.76,92.02
2016,1,28,15,15,2.5,123.5,1.0,14.5,124.5,102.75,81.54
2016,1,28,15,30,0.0,110.0,0.8,14.0,110.0,90.18,71.31
2016,1,28,15,45,0.0,94.0,0.65,14.0,94.0,76.47,59.77
2016,1,28,16,0,0.0,78.0,0.5,14.0,78.0,63.01,48.28
2016,1,28,16,15,0.0,62.0,0.45,13.5,62.0,49.82,36.95
2016,1,28,16,30,0.0,46.0,0.4,13.0,46.0,37.27,27.37
2016,1,28,16,45,0.0,31.0,0.4,13.0,31.0,25.45,16.33
2016,1,28,17,0,0.0,16.0,0.4,13.0,16.0,13.19,3.32
2016,1,28,17,15,0.0,8.0,0.35,12.5,8.0,6.83,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,1.75,11.5,3.0,2.56,0.0
2016,1,29,7,30,0.0,6.0,2.0,12.0,6.0,5.12,0.0
2016,1,29,7,45,0.0,17.0,2.25,12.5,17.0,14.01,4.71
2016,1,29,8,0,0.0,28.0,2.5,13.0,28.0,23.13,13.62
2016,1,29,8,15,0.0,41.5,2.55,13.0,41.5,35.19,24.29
2016,1,29,8,30,0.0,55.0,2.6,13.0,55.0,48.19,35.7
2016,1,29,8,45,0.0,69.0,2.7,13.5,69.0,61.58,47.25
2016,1,29,9,0,0.0,83.0,2.8,14.0,83.0,74.84,58.51
2016,1,29,9,15,0.0,96.5,2.85,14.0,96.5,87.44,69.17
2016,1,29,9,30,0.0,110.0,2.9,14.0,110.0,100.02,79.69
2016,1,29,9,45,54.0,147.5,3.0,14.5,171.0,207.55,171.35
2016,1,29,10,0,108.0,185.0,3.1,15.0,232.0,324.24,267.09
2016,1,29,10,15,86.5,195.0,3.15,15.0,234.0,292.31,239.77
2016,1,29,10,30,65.0,205.0,3.2,15.0,236.0,279.73,228.38
2016,1,29,10,45,37.0,193.0,3.25,15.0,211.0,233.33,189.46
2016,1,29,11,0,9.0,181.0,3.3,15.0,186.0,173.16,139.07
2016,1,29,11,15,98.0,216.5,3.35,15.0,270.5,311.04,254.13
2016,1,29,11,30,187.0,252.0,3.4,15.0,355.0,449.0,364.67
2016,1,29,11,45,191.0,255.5,3.45,15.0,362.0,448.63,363.5
2016,1,29,12,0,195.0,259.0,3.5,15.0,369.0,447.42,362.33
2016,1,29,12,15,97.5,189.0,3.55,15.0,244.0,277.61,225.76
2016,1,29,12,30,0.0,119.0,3.6,15.0,119.0,100.6,78.52
2016,1,29,12,45,0.0,80.0,3.65,15.0,80.0,66.47,50.29
2016,1,29,13,0,0.0,41.0,3.7,15.0,41.0,33.95,23.04
2016,1,29,13,15,24.0,133.0,3.7,15.0,145.5,135.99,108.91
2016,1,29,13,30,48.0,225.0,3.7,15.0,250.0,239.76,194.0
2016,1,29,13,45,24.0,121.5,3.7,15.0,134.0,121.7,96.84
2016,1,29,14,0,0.0,18.0,3.7,15.0,18.0,14.86,6.97
2016,1,29,14,15,0.0,12.5,3.65,15.0,12.5,10.31,3.13
2016,1,29,14,30,0.0,7.0,3.6,15.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,6.5,3.55,15.0,6.5,5.35,0.0
2016,1,29,15,0,0.0,6.0,3.5,15.0,6.0,4.94,0.0
2016,1,29,15,15,0.0,5.0,3.35,14.5,5.0,4.11,0.0
2016,1,29,15,30,0.0,4.0,3.2,14.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,3.1,14.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,3.0,14.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.5,3.0,13.5,2.5,2.05,0.0
2016,1,29,16,30,0.0,2.0,3.0,13.0,2.0,1.64,0.0
2016,1,29,16,45,0.0,1.0,3.0,13.0,1.0,0.82,0.0
2016,1,29,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,92.0,7.5,1.5,8.0,11.0,6.4,0.0
2016,1,30,7,30,184.0,15.0,1.8,8.0,22.0,139.9,0.0
2016,1,30,7,45,322.5,25.0,2.1,8.5,58.5,316.06,237.09
2016,1,30,8,0,461.0,35.0,2.4,9.0,95.0,446.04,367.5
2016,1,30,8,15,537.5,41.5,2.45,9.0,138.0,530.84,442.3
2016,1,30,8,30,614.0,48.0,2.5,9.0,181.0,611.91,510.2
2016,1,30,8,45,670.0,51.5,2.6,9.5,225.5,681.89,565.72
2016,1,30,9,0,726.0,55.0,2.7,10.0,270.0,751.84,618.82
2016,1,30,9,15,758.0,58.0,2.7,10.0,311.0,798.72,653.22
2016,1,30,9,30,790.0,61.0,2.7,10.0,352.0,843.65,685.29
2016,1,30,9,45,818.0,62.0,2.75,10.5,389.5,879.66,709.18
2016,1,30,10,0,846.0,63.0,2.8,11.0,427.0,902.43,723.1
2016,1,30,10,15,861.5,65.0,2.8,11.0,458.0,921.86,735.51
2016,1,30,10,30,877.0,67.0,2.8,11.0,489.0,937.83,745.45
2016,1,30,10,45,889.0,67.5,2.85,11.5,514.0,944.77,748.11
2016,1,30,11,0,901.0,68.0,2.9,12.0,539.0,947.95,748.32
2016,1,30,11,15,908.0,69.0,2.9,12.0,556.5,943.23,744.07
2016,1,30,11,30,915.0,70.0,2.9,12.0,574.0,934.65,737.34
2016,1,30,11,45,918.0,71.0,2.95,12.0,583.5,918.59,725.88
2016,1,30,12,0,921.0,72.0,3.0,12.0,593.0,898.82,711.94
2016,1,30,12,15,569.0,167.5,3.0,12.0,490.0,686.98,555.28
2016,1,30,12,30,217.0,263.0,3.0,12.0,387.0,450.08,366.2
2016,1,30,12,45,560.0,170.5,3.0,12.0,484.5,637.23,519.29
2016,1,30,13,0,903.0,78.0,3.0,12.0,582.0,763.93,616.23
2016,1,30,13,15,728.5,124.0,2.95,12.0,524.5,660.45,535.3
2016,1,30,13,30,554.0,170.0,2.9,12.0,467.0,549.71,447.4
2016,1,30,13,45,311.0,193.5,2.85,12.0,359.5,383.41,313.81
2016,1,30,14,0,68.0,217.0,2.8,12.0,252.0,234.03,190.66
2016,1,30,14,15,353.0,165.0,2.8,12.0,327.5,337.57,276.06
2016,1,30,14,30,638.0,113.0,2.8,12.0,403.0,406.39,327.12
2016,1,30,14,45,470.5,134.5,2.8,12.0,340.0,315.61,251.56
2016,1,30,15,0,303.0,156.0,2.8,12.0,277.0,241.74,191.31
2016,1,30,15,15,290.5,142.5,2.55,11.5,248.5,204.57,158.74
2016,1,30,15,30,278.0,129.0,2.3,11.0,220.0,168.86,127.39
2016,1,30,15,45,264.0,112.5,2.05,10.5,189.5,132.15,96.08
2016,1,30,16,0,250.0,96.0,1.8,10.0,159.0,97.43,68.63
2016,1,30,16,15,224.5,79.0,1.65,9.5,127.0,64.2,47.0
2016,1,30,16,30,199.0,62.0,1.5,9.0,95.0,47.15,36.71
2016,1,30,16,45,152.5,45.0,1.35,8.5,65.5,34.69,24.91
2016,1,30,17,0,106.0,28.0,1.2,8.0,36.0,21.96,11.12
2016,1,30,17,15,53.0,14.0,1.2,7.5,18.0,11.95,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,0.8,6.0,6.5,5.55,0.0
2016,1,31,7,30,0.0,13.0,0.9,6.0,13.0,10.73,0.0
2016,1,31,7,45,20.0,30.0,1.0,6.5,33.0,52.78,36.27
2016,1,31,8,0,40.0,47.0,1.1,7.0,53.0,89.01,71.43
2016,1,31,8,15,52.5,66.0,1.3,7.0,76.5,122.63,102.07
2016,1,31,8,30,65.0,85.0,1.5,7.0,100.0,155.77,131.84
2016,1,31,8,45,73.5,104.0,1.75,7.0,123.5,185.39,157.97
2016,1,31,9,0,82.0,123.0,2.0,7.0,147.0,214.87,183.49
2016,1,31,9,15,88.0,139.5,2.2,7.0,169.5,238.13,203.23
2016,1,31,9,30,94.0,156.0,2.4,7.0,192.0,261.38,222.67
2016,1,31,9,45,82.0,170.0,2.65,7.5,203.5,263.97,223.56
2016,1,31,10,0,70.0,184.0,2.9,8.0,215.0,266.17,224.11
2016,1,31,10,15,82.0,199.5,3.05,8.0,238.0,293.02,246.38
2016,1,31,10,30,94.0,215.0,3.2,8.0,261.0,319.57,268.15
2016,1,31,10,45,275.0,204.5,3.4,8.5,347.5,514.22,430.18
2016,1,31,11,0,456.0,194.0,3.6,9.0,434.0,687.14,567.18
2016,1,31,11,15,691.5,135.5,3.75,9.0,512.5,839.76,684.16
2016,1,31,11,30,927.0,77.0,3.9,9.0,591.0,956.03,768.86
2016,1,31,11,45,936.5,76.0,4.05,9.5,602.5,942.95,757.37
2016,1,31,12,0,946.0,75.0,4.2,10.0,614.0,925.87,744.3
2016,1,31,12,15,947.0,75.0,4.25,10.0,616.5,898.78,724.83
2016,1,31,12,30,948.0,75.0,4.3,10.0,619.0,868.17,702.8
2016,1,31,12,45,942.5,76.5,4.4,10.0,612.0,830.81,676.04
2016,1,31,13,0,937.0,78.0,4.5,10.0,605.0,790.59,646.9
2016,1,31,13,15,931.5,77.0,4.55,10.0,591.0,744.93,613.04
2016,1,31,13,30,926.0,76.0,4.6,10.0,577.0,696.93,574.99
2016,1,31,13,45,914.0,76.0,4.65,10.0,554.5,643.92,531.55
2016,1,31,14,0,902.0,76.0,4.7,10.0,532.0,589.6,485.91
2016,1,31,14,15,888.5,74.5,4.65,9.5,503.0,531.96,436.86
2016,1,31,14,30,875.0,73.0,4.6,9.0,474.0,474.89,386.7
2016,1,31,14,45,850.0,72.0,4.6,9.0,437.5,411.65,329.56
2016,1,31,15,0,825.0,71.0,4.6,9.0,401.0,349.76,272.31
2016,1,31,15,15,797.0,68.0,4.4,8.5,361.0,286.85,213.9
2016,1,31,15,30,769.0,65.0,4.2,8.0,321.0,226.38,157.93
2016,1,31,15,45,722.0,61.5,4.05,8.0,276.0,165.34,104.76
2016,1,31,16,0,675.0,58.0,3.9,8.0,231.0,106.73,60.15
2016,1,31,16,15,610.5,52.0,3.85,7.5,185.5,53.79,32.93
2016,1,31,16,30,546.0,46.0,3.8,7.0,140.0,37.49,28.33
2016,1,31,16,45,436.5,37.0,3.75,7.0,97.5,30.4,21.34
2016,1,31,17,0,327.0,28.0,3.7,7.0,55.0,23.3,12.75
2016,1,31,17,15,163.5,14.0,3.95,6.5,27.5,11.95,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,167.5,8.0,3.45,3.5,15.0,116.0,0.0
2016,2,1,7,30,335.0,16.0,3.7,4.0,30.0,272.69,0.0
2016,2,1,7,45,468.0,24.0,3.95,5.0,71.5,412.43,323.04
2016,2,1,8,0,601.0,32.0,4.2,6.0,113.0,542.47,453.57
2016,2,1,8,15,671.0,37.5,4.35,6.0,160.0,627.0,530.1
2016,2,1,8,30,741.0,43.0,4.5,6.0,207.0,713.73,604.33
2016,2,1,8,45,785.0,46.5,4.65,6.5,253.5,776.53,655.4
2016,2,1,9,0,829.0,50.0,4.8,7.0,300.0,829.4,696.59
2016,2,1,9,15,857.0,52.5,4.85,7.5,343.5,873.52,728.89
2016,2,1,9,30,885.0,55.0,4.9,8.0,387.0,915.5,758.54
2016,2,1,9,45,895.0,60.0,4.95,8.5,424.0,941.48,775.43
2016,2,1,10,0,905.0,65.0,5.0,9.0,461.0,963.89,789.45
2016,2,1,10,15,918.5,67.0,4.9,9.0,493.0,981.78,800.27
2016,2,1,10,30,932.0,69.0,4.8,9.0,525.0,995.94,808.32
2016,2,1,10,45,938.5,71.0,4.7,9.5,549.5,999.5,807.11
2016,2,1,11,0,945.0,73.0,4.6,10.0,574.0,999.08,803.21
2016,2,1,11,15,950.5,74.0,4.5,10.0,591.5,992.39,796.49
2016,2,1,11,30,956.0,75.0,4.4,10.0,609.0,981.7,787.09
2016,2,1,11,45,955.0,77.0,4.35,10.0,617.5,962.37,772.12
2016,2,1,12,0,954.0,79.0,4.3,10.0,626.0,939.3,754.64
2016,2,1,12,15,954.0,79.0,4.2,10.0,627.5,911.06,733.1
2016,2,1,12,30,954.0,79.0,4.1,10.0,629.0,879.32,709.27
2016,2,1,12,45,948.0,79.5,4.0,10.0,622.0,840.09,680.1
2016,2,1,13,0,942.0,80.0,3.9,10.0,615.0,798.05,648.83
2016,2,1,13,15,936.5,79.5,3.75,10.0,600.5,752.67,614.7
