Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,931.0,79.0,3.6,10.0,586.0,704.89,576.54
2016,2,1,13,45,921.0,78.0,3.45,10.0,563.5,651.67,532.96
2016,2,1,14,0,911.0,77.0,3.3,10.0,541.0,596.97,487.23
2016,2,1,14,15,897.0,75.0,3.15,10.0,511.5,538.0,436.97
2016,2,1,14,30,883.0,73.0,3.0,10.0,482.0,479.65,385.82
2016,2,1,14,45,868.0,69.5,2.85,10.0,446.5,417.32,330.12
2016,2,1,15,0,853.0,66.0,2.7,10.0,411.0,355.27,273.27
2016,2,1,15,15,826.0,63.0,2.35,9.5,370.0,290.97,214.26
2016,2,1,15,30,799.0,60.0,2.0,9.0,329.0,228.95,157.45
2016,2,1,15,45,761.5,56.0,1.65,8.5,284.5,167.01,103.7
2016,2,1,16,0,724.0,52.0,1.3,8.0,240.0,109.26,60.06
2016,2,1,16,15,664.0,47.0,1.2,7.5,194.0,54.57,32.52
2016,2,1,16,30,604.0,42.0,1.1,7.0,148.0,37.41,28.34
2016,2,1,16,45,508.0,33.5,1.05,6.5,104.5,30.04,21.2
2016,2,1,17,0,412.0,25.0,1.0,6.0,61.0,22.63,12.78
2016,2,1,17,15,206.0,12.5,1.0,5.5,30.5,10.67,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,1.4,6.0,10.0,8.54,0.0
2016,2,2,7,30,0.0,20.0,1.5,6.0,20.0,21.27,0.0
2016,2,2,7,45,105.0,35.5,1.6,6.0,50.0,153.61,119.64
2016,2,2,8,0,210.0,51.0,1.7,6.0,80.0,272.32,229.17
2016,2,2,8,15,255.0,67.0,1.75,6.0,115.5,334.53,285.45
2016,2,2,8,30,300.0,83.0,1.8,6.0,151.0,399.02,341.75
2016,2,2,8,45,335.0,96.5,1.85,6.5,187.5,452.99,386.77
2016,2,2,9,0,370.0,110.0,1.9,7.0,224.0,507.52,430.62
2016,2,2,9,15,403.0,118.5,1.9,7.0,257.5,553.76,467.22
2016,2,2,9,30,436.0,127.0,1.9,7.0,291.0,599.6,502.59
2016,2,2,9,45,605.5,107.5,1.9,7.0,360.5,747.48,614.86
2016,2,2,10,0,775.0,88.0,1.9,7.0,430.0,881.45,710.75
2016,2,2,10,15,523.5,150.0,1.8,7.0,388.0,715.61,584.77
2016,2,2,10,30,272.0,212.0,1.7,7.0,346.0,526.46,434.17
2016,2,2,10,45,271.0,223.5,1.65,7.5,362.5,534.32,439.76
2016,2,2,11,0,270.0,235.0,1.6,8.0,379.0,540.79,442.67
2016,2,2,11,15,148.5,228.5,1.45,8.0,308.0,391.02,321.63
2016,2,2,11,30,27.0,222.0,1.3,8.0,237.0,228.21,186.84
2016,2,2,11,45,447.5,160.5,1.2,8.0,419.0,609.15,499.12
2016,2,2,12,0,868.0,99.0,1.1,8.0,601.0,898.25,704.34
2016,2,2,12,15,869.5,99.0,1.0,8.0,603.5,872.71,680.56
2016,2,2,12,30,871.0,99.0,0.9,8.0,606.0,843.8,659.13
2016,2,2,12,45,882.0,94.0,0.85,8.5,602.5,813.46,636.52
2016,2,2,13,0,893.0,89.0,0.8,9.0,599.0,773.05,606.89
2016,2,2,13,15,887.5,88.0,0.85,9.0,585.0,734.43,580.99
2016,2,2,13,30,882.0,87.0,0.9,9.0,571.0,687.25,546.34
2016,2,2,13,45,875.5,85.0,0.95,9.5,550.0,636.36,507.03
2016,2,2,14,0,869.0,83.0,1.0,10.0,529.0,583.8,465.25
2016,2,2,14,15,855.0,81.0,1.1,10.0,500.5,526.01,419.22
2016,2,2,14,30,841.0,79.0,1.2,10.0,472.0,467.83,371.01
2016,2,2,14,45,824.5,76.0,1.3,10.0,437.5,407.59,319.27
2016,2,2,15,0,808.0,73.0,1.4,10.0,403.0,347.86,266.15
2016,2,2,15,15,780.5,69.5,1.3,9.5,363.0,285.42,209.94
2016,2,2,15,30,753.0,66.0,1.2,9.0,323.0,225.39,155.77
2016,2,2,15,45,703.5,63.5,1.1,9.0,278.5,165.64,104.74
2016,2,2,16,0,654.0,61.0,1.0,9.0,234.0,108.48,61.81
2016,2,2,16,15,592.5,55.0,1.0,8.5,189.0,56.67,34.94
2016,2,2,16,30,531.0,49.0,1.0,8.0,144.0,39.75,30.37
2016,2,2,16,45,426.5,39.5,1.0,7.5,101.5,32.34,23.21
2016,2,2,17,0,322.0,30.0,1.0,7.0,59.0,24.88,14.93
2016,2,2,17,15,161.0,15.0,1.05,6.5,29.5,12.24,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,3.0,14.5,12.38,0.0
2016,2,3,7,30,0.0,29.0,1.9,3.0,29.0,42.12,0.0
2016,2,3,7,45,228.0,35.0,1.95,3.5,67.0,259.05,208.58
2016,2,3,8,0,456.0,41.0,2.0,4.0,105.0,450.91,380.28
2016,2,3,8,15,530.0,48.0,2.05,4.5,149.0,535.44,453.23
2016,2,3,8,30,604.0,55.0,2.1,5.0,193.0,623.03,525.29
2016,2,3,8,45,653.0,60.0,2.15,6.0,237.5,688.26,575.53
2016,2,3,9,0,702.0,65.0,2.2,7.0,282.0,746.7,618.27
2016,2,3,9,15,734.0,69.0,2.15,7.5,323.5,795.08,652.05
2016,2,3,9,30,766.0,73.0,2.1,8.0,365.0,841.45,683.17
2016,2,3,9,45,784.5,77.0,2.1,8.5,401.5,872.65,702.84
2016,2,3,10,0,803.0,81.0,2.1,9.0,438.0,900.82,720.08
2016,2,3,10,15,610.5,133.5,2.0,9.5,416.0,788.38,634.69
2016,2,3,10,30,418.0,186.0,1.9,10.0,394.0,655.16,531.35
2016,2,3,10,45,639.0,137.0,1.85,10.5,472.0,813.75,649.87
2016,2,3,11,0,860.0,88.0,1.8,11.0,550.0,951.0,742.36
2016,2,3,11,15,867.5,89.0,1.7,11.0,568.0,946.74,735.5
2016,2,3,11,30,875.0,90.0,1.6,11.0,586.0,938.63,727.89
2016,2,3,11,45,877.0,91.5,1.55,11.5,596.0,922.28,714.22
2016,2,3,12,0,879.0,93.0,1.5,12.0,606.0,902.28,698.34
2016,2,3,12,15,881.0,93.5,1.45,12.0,608.0,877.53,680.64
2016,2,3,12,30,883.0,94.0,1.4,12.0,610.0,849.32,660.68
2016,2,3,12,45,666.0,156.5,1.4,12.5,544.0,716.55,564.76
2016,2,3,13,0,449.0,219.0,1.4,13.0,478.0,581.2,461.49
2016,2,3,13,15,232.0,210.5,1.35,12.5,344.5,382.53,308.67
2016,2,3,13,30,15.0,202.0,1.3,12.0,211.0,184.8,148.42
2016,2,3,13,45,21.0,202.5,1.3,12.0,214.0,187.47,151.52
2016,2,3,14,0,27.0,203.0,1.3,12.0,217.0,189.43,153.29
2016,2,3,14,15,13.5,178.0,1.2,12.0,185.0,157.99,127.43
2016,2,3,14,30,0.0,153.0,1.1,12.0,153.0,128.67,103.36
2016,2,3,14,45,44.0,164.5,1.05,12.0,182.5,159.05,128.39
2016,2,3,15,0,88.0,176.0,1.0,12.0,212.0,179.17,143.77
2016,2,3,15,15,80.5,160.0,0.85,11.5,190.5,155.87,124.2
2016,2,3,15,30,73.0,144.0,0.7,11.0,169.0,133.7,105.7
2016,2,3,15,45,66.0,125.5,0.6,11.0,146.0,110.87,86.57
2016,2,3,16,0,59.0,107.0,0.5,11.0,123.0,89.3,68.9
2016,2,3,16,15,48.5,87.5,0.55,10.5,99.0,68.31,52.62
2016,2,3,16,30,38.0,68.0,0.6,10.0,75.0,52.49,41.54
2016,2,3,16,45,19.5,49.5,0.7,9.5,53.0,38.81,28.79
2016,2,3,17,0,1.0,31.0,0.8,9.0,31.0,24.97,15.18
2016,2,3,17,15,0.5,15.5,0.8,9.0,15.5,12.78,0.0
2016,2,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,1.15,4.5,15.5,13.23,0.0
2016,2,4,7,30,0.0,31.0,1.3,5.0,31.0,46.37,1.51
2016,2,4,7,45,244.0,35.0,1.5,5.5,70.5,270.1,217.66
2016,2,4,8,0,488.0,39.0,1.7,6.0,110.0,473.72,395.46
2016,2,4,8,15,560.5,46.0,1.75,6.0,155.0,557.95,467.47
2016,2,4,8,30,633.0,53.0,1.8,6.0,200.0,645.29,539.0
2016,2,4,8,45,676.5,58.0,1.85,6.5,244.5,699.73,581.1
2016,2,4,9,0,720.0,63.0,1.9,7.0,289.0,761.39,626.86
2016,2,4,9,15,751.5,67.0,1.9,7.5,331.0,809.67,660.41
2016,2,4,9,30,783.0,71.0,1.9,8.0,373.0,855.91,691.44
2016,2,4,9,45,797.5,75.5,1.95,8.5,409.0,884.23,709.29
2016,2,4,10,0,812.0,80.0,2.0,9.0,445.0,909.39,724.79
2016,2,4,10,15,743.5,99.0,1.95,9.0,450.5,875.84,698.54
2016,2,4,10,30,675.0,118.0,1.9,9.0,456.0,831.89,665.49
2016,2,4,10,45,769.5,103.0,1.9,9.5,506.5,892.48,707.06
2016,2,4,11,0,864.0,88.0,1.9,10.0,557.0,956.18,748.75
2016,2,4,11,15,871.0,89.5,1.85,10.0,574.5,952.05,743.58
2016,2,4,11,30,878.0,91.0,1.8,10.0,592.0,944.04,736.72
2016,2,4,11,45,883.5,91.0,1.75,10.5,602.0,928.96,723.87
2016,2,4,12,0,889.0,91.0,1.7,11.0,612.0,900.94,702.31
2016,2,4,12,15,889.5,91.0,1.65,11.0,614.0,874.68,683.53
2016,2,4,12,30,890.0,91.0,1.6,11.0,616.0,845.09,662.46
2016,2,4,12,45,891.0,89.5,1.6,11.5,610.5,811.02,637.66
2016,2,4,13,0,892.0,88.0,1.6,12.0,605.0,773.89,610.7
2016,2,4,13,15,732.0,129.5,1.6,12.0,547.5,674.04,536.73
2016,2,4,13,30,572.0,171.0,1.6,12.0,490.0,566.19,454.05
2016,2,4,13,45,552.0,170.5,1.65,12.0,468.5,521.44,419.68
2016,2,4,14,0,532.0,170.0,1.7,12.0,447.0,477.06,384.24
2016,2,4,14,15,530.0,160.5,1.7,12.0,424.5,434.13,349.04
2016,2,4,14,30,528.0,151.0,1.7,12.0,402.0,390.49,312.25
2016,2,4,14,45,544.0,135.0,1.75,12.0,377.0,347.61,274.89
2016,2,4,15,0,560.0,119.0,1.8,12.0,352.0,306.35,237.42
2016,2,4,15,15,531.5,113.5,1.6,11.5,318.0,251.67,189.33
2016,2,4,15,30,503.0,108.0,1.4,11.0,284.0,203.77,147.06
2016,2,4,15,45,480.5,96.0,1.25,11.0,246.5,154.62,104.83
2016,2,4,16,0,458.0,84.0,1.1,11.0,209.0,108.26,68.9
2016,2,4,16,15,415.5,72.5,1.05,10.0,170.0,64.65,43.87
2016,2,4,16,30,373.0,61.0,1.0,9.0,131.0,46.37,36.26
2016,2,4,16,45,311.5,47.0,1.0,8.5,94.0,36.11,26.58
2016,2,4,17,0,250.0,33.0,1.0,8.0,57.0,25.62,16.05
2016,2,4,17,15,125.0,16.5,1.0,7.5,28.5,12.87,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,105.5,10.5,1.05,4.5,16.5,77.94,0.0
2016,2,5,7,30,211.0,21.0,1.1,5.0,33.0,204.65,55.48
2016,2,5,7,45,332.0,32.5,1.2,6.0,72.0,332.51,268.11
2016,2,5,8,0,453.0,44.0,1.3,7.0,111.0,452.84,376.14
2016,2,5,8,15,528.5,52.0,1.35,7.5,156.5,540.34,449.56
2016,2,5,8,30,604.0,60.0,1.4,8.0,202.0,630.93,521.68
2016,2,5,8,45,654.0,65.5,1.45,8.5,248.0,698.18,572.68
2016,2,5,9,0,704.0,71.0,1.5,9.0,294.0,765.42,621.57
2016,2,5,9,15,737.0,75.0,1.6,9.5,336.5,814.34,655.84
2016,2,5,9,30,770.0,79.0,1.7,10.0,379.0,854.82,683.27
2016,2,5,9,45,800.0,80.0,1.85,11.0,418.0,893.49,708.19
2016,2,5,10,0,830.0,81.0,2.0,12.0,457.0,929.17,730.53
2016,2,5,10,15,846.0,83.5,1.95,12.0,489.0,949.99,742.59
2016,2,5,10,30,862.0,86.0,1.9,12.0,521.0,967.18,752.24
2016,2,5,10,45,873.0,87.5,1.9,12.5,546.0,974.49,754.44
2016,2,5,11,0,884.0,89.0,1.9,13.0,571.0,977.89,754.23
2016,2,5,11,15,891.0,90.0,1.85,13.0,589.0,972.9,749.23
2016,2,5,11,30,898.0,91.0,1.8,13.0,607.0,963.96,741.83
2016,2,5,11,45,899.5,92.5,1.8,13.5,616.5,946.67,728.26
2016,2,5,12,0,901.0,94.0,1.8,14.0,626.0,925.65,712.42
2016,2,5,12,15,696.5,154.5,1.65,14.0,567.0,795.51,620.19
2016,2,5,12,30,492.0,215.0,1.5,14.0,508.0,657.12,517.05
2016,2,5,12,45,482.5,216.0,1.4,14.5,500.5,628.27,494.96
2016,2,5,13,0,473.0,217.0,1.3,15.0,493.0,598.25,470.89
2016,2,5,13,15,543.0,188.0,1.1,15.0,498.0,593.84,467.09
2016,2,5,13,30,613.0,159.0,0.9,15.0,503.0,588.21,461.3
2016,2,5,13,45,739.0,123.5,0.7,15.0,523.0,596.92,465.47
2016,2,5,14,0,865.0,88.0,0.5,15.0,543.0,590.08,456.6
2016,2,5,14,15,851.5,86.0,0.65,15.0,514.5,532.43,412.65
2016,2,5,14,30,838.0,84.0,0.8,15.0,486.0,474.34,366.78
2016,2,5,14,45,826.5,79.5,0.95,15.0,452.0,414.48,317.32
2016,2,5,15,0,815.0,75.0,1.1,15.0,418.0,354.6,265.71
2016,2,5,15,15,790.0,71.5,1.0,14.5,378.0,292.12,210.72
2016,2,5,15,30,765.0,68.0,0.9,14.0,338.0,231.75,157.34
2016,2,5,15,45,729.0,63.5,0.85,13.5,294.0,171.18,106.26
2016,2,5,16,0,693.0,59.0,0.8,13.0,250.0,114.7,64.2
2016,2,5,16,15,636.5,53.5,0.9,12.0,204.5,57.63,33.87
2016,2,5,16,30,580.0,48.0,1.0,11.0,159.0,38.9,29.33
2016,2,5,16,45,478.5,40.0,1.1,10.5,114.5,32.69,23.39
2016,2,5,17,0,377.0,32.0,1.2,10.0,70.0,26.51,16.86
2016,2,5,17,15,188.5,16.0,1.15,9.5,35.0,12.97,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,130.0,10.5,1.1,4.5,18.0,94.05,0.0
2016,2,6,7,30,260.0,21.0,1.3,5.0,36.0,240.89,93.65
2016,2,6,7,45,377.5,31.0,1.55,6.0,76.0,364.84,296.11
2016,2,6,8,0,495.0,41.0,1.8,7.0,116.0,482.53,401.93
2016,2,6,8,15,565.0,48.0,1.75,7.5,161.5,565.37,471.45
2016,2,6,8,30,635.0,55.0,1.7,8.0,207.0,651.08,539.26
2016,2,6,8,45,685.0,58.5,1.7,8.5,252.5,709.59,583.29
2016,2,6,9,0,735.0,62.0,1.7,9.0,298.0,775.59,630.93
2016,2,6,9,15,764.5,65.5,1.75,9.5,339.5,821.79,662.66
2016,2,6,9,30,794.0,69.0,1.8,10.0,381.0,865.85,692.09
2016,2,6,9,45,814.0,72.0,1.85,11.0,418.0,897.69,710.86
2016,2,6,10,0,834.0,75.0,1.9,12.0,455.0,926.46,727.2
2016,2,6,10,15,848.5,77.0,1.8,12.5,486.5,945.25,735.87
2016,2,6,10,30,863.0,79.0,1.7,13.0,518.0,960.44,742.02
2016,2,6,10,45,873.5,80.0,1.65,13.5,542.5,955.95,735.5
2016,2,6,11,0,884.0,81.0,1.6,14.0,567.0,958.52,734.2
2016,2,6,11,15,890.0,82.0,1.65,14.0,584.5,952.98,730.25
2016,2,6,11,30,896.0,83.0,1.7,14.0,602.0,943.63,723.96
2016,2,6,11,45,901.5,82.5,1.8,14.5,612.0,928.18,712.98
2016,2,6,12,0,907.0,82.0,1.9,15.0,622.0,908.97,699.54
2016,2,6,12,15,630.5,168.5,1.95,15.0,544.5,754.57,591.33
2016,2,6,12,30,354.0,255.0,2.0,15.0,467.0,570.22,451.83
2016,2,6,12,45,338.0,255.5,2.15,15.0,456.5,540.9,431.13
2016,2,6,13,0,322.0,256.0,2.3,15.0,446.0,511.51,408.88
2016,2,6,13,15,605.5,169.0,2.3,15.0,515.0,625.74,499.54
2016,2,6,13,30,889.0,82.0,2.3,15.0,584.0,686.82,546.84
2016,2,6,13,45,882.0,80.0,2.35,15.0,563.0,636.06,506.68
2016,2,6,14,0,875.0,78.0,2.4,15.0,542.0,583.64,464.98
2016,2,6,14,15,862.5,76.5,2.35,15.0,514.0,527.48,418.71
2016,2,6,14,30,850.0,75.0,2.3,15.0,486.0,471.74,371.37
2016,2,6,14,45,729.5,92.5,2.3,15.0,427.5,387.92,302.03
2016,2,6,15,0,609.0,110.0,2.3,15.0,369.0,315.94,241.95
2016,2,6,15,15,547.5,109.0,2.05,14.5,325.5,256.57,191.16
2016,2,6,15,30,486.0,108.0,1.8,14.0,282.0,200.71,143.85
2016,2,6,15,45,461.5,97.5,1.55,13.5,246.0,153.43,103.81
2016,2,6,16,0,437.0,87.0,1.3,13.0,210.0,109.14,69.89
2016,2,6,16,15,514.0,66.0,1.2,12.0,185.0,64.76,41.77
2016,2,6,16,30,591.0,45.0,1.1,11.0,160.0,39.65,30.03
2016,2,6,16,45,504.5,37.5,1.05,10.5,116.5,30.61,21.6
2016,2,6,17,0,418.0,30.0,1.0,10.0,73.0,24.78,15.57
2016,2,6,17,15,209.0,15.0,1.0,9.5,36.5,12.09,0.0
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,9.5,1.1,6.5,20.0,120.14,0.0
2016,2,7,7,30,342.0,19.0,1.3,7.0,40.0,290.33,138.73
2016,2,7,7,45,460.0,27.0,1.5,8.0,82.5,412.29,332.3
2016,2,7,8,0,578.0,35.0,1.7,9.0,125.0,531.88,437.46
2016,2,7,8,15,643.0,40.5,1.75,9.5,171.5,612.35,504.27
2016,2,7,8,30,708.0,46.0,1.8,10.0,218.0,694.83,568.98
2016,2,7,8,45,751.0,49.5,1.85,10.5,264.0,756.52,614.93
2016,2,7,9,0,794.0,53.0,1.9,11.0,310.0,817.54,658.43
2016,2,7,9,15,822.0,55.5,1.95,11.5,353.0,852.14,681.26
2016,2,7,9,30,850.0,58.0,2.0,12.0,396.0,894.07,708.84
2016,2,7,9,45,864.0,62.0,2.05,13.0,433.0,922.27,724.69
2016,2,7,10,0,878.0,66.0,2.1,14.0,470.0,947.14,738.05
2016,2,7,10,15,892.0,68.0,2.1,14.0,502.5,965.74,749.14
2016,2,7,10,30,906.0,70.0,2.1,14.0,535.0,980.68,757.8
2016,2,7,10,45,915.5,71.0,2.1,14.5,560.0,986.1,758.69
2016,2,7,11,0,925.0,72.0,2.1,15.0,585.0,987.61,757.17
2016,2,7,11,15,931.5,73.0,2.1,15.0,603.0,982.26,752.62
2016,2,7,11,30,938.0,74.0,2.1,15.0,621.0,972.91,745.62
2016,2,7,11,45,941.0,74.5,2.15,15.5,631.0,955.73,732.69
2016,2,7,12,0,944.0,75.0,2.2,16.0,641.0,934.71,717.35
2016,2,7,12,15,944.5,75.0,2.2,16.0,643.0,907.17,698.45
2016,2,7,12,30,945.0,75.0,2.2,16.0,645.0,876.1,677.18
2016,2,7,12,45,944.5,74.0,2.25,16.5,639.0,839.68,651.37
2016,2,7,13,0,944.0,73.0,2.3,17.0,633.0,800.08,623.25
2016,2,7,13,15,939.0,72.5,2.3,17.0,618.5,754.83,591.71
2016,2,7,13,30,934.0,72.0,2.3,17.0,604.0,707.12,556.86
2016,2,7,13,45,925.5,71.0,2.3,17.0,582.0,654.46,516.34
2016,2,7,14,0,917.0,70.0,2.3,17.0,560.0,600.15,473.42
2016,2,7,14,15,905.0,68.5,2.15,17.0,531.5,542.12,425.79
2016,2,7,14,30,893.0,67.0,2.0,17.0,503.0,483.34,376.24
2016,2,7,14,45,876.0,65.0,1.95,17.0,467.5,421.57,323.29
2016,2,7,15,0,859.0,63.0,1.9,17.0,432.0,360.2,269.16
2016,2,7,15,15,835.0,60.5,1.65,16.5,391.5,297.04,212.92
2016,2,7,15,30,811.0,58.0,1.4,16.0,351.0,233.74,156.63
2016,2,7,15,45,776.5,55.0,1.15,15.5,306.5,171.88,104.12
2016,2,7,16,0,742.0,52.0,0.9,15.0,262.0,113.8,60.84
2016,2,7,16,15,690.0,47.5,0.95,14.5,215.5,57.97,32.57
2016,2,7,16,30,638.0,43.0,1.0,14.0,169.0,38.07,28.28
2016,2,7,16,45,550.5,36.0,1.05,13.5,124.0,32.09,22.65
2016,2,7,17,0,463.0,29.0,1.1,13.0,79.0,26.13,16.62
2016,2,7,17,15,231.5,14.5,1.1,12.5,39.5,12.69,0.68
2016,2,7,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.0,11.5,1.3,9.0,20.0,99.02,0.0
2016,2,8,7,30,272.0,23.0,1.4,10.0,40.0,255.29,138.8
2016,2,8,7,45,390.0,33.0,1.55,11.0,81.5,376.94,303.36
2016,2,8,8,0,508.0,43.0,1.7,12.0,123.0,496.1,405.98
2016,2,8,8,15,579.0,49.5,1.75,12.5,170.0,579.93,474.73
2016,2,8,8,30,650.0,56.0,1.8,13.0,217.0,666.54,542.09
2016,2,8,8,45,693.5,61.0,1.9,13.5,262.5,721.94,583.43
2016,2,8,9,0,737.0,66.0,2.0,14.0,308.0,784.44,628.41
2016,2,8,9,15,767.5,69.5,2.0,14.5,350.5,831.87,660.0
2016,2,8,9,30,798.0,73.0,2.0,15.0,393.0,877.12,689.15
2016,2,8,9,45,828.0,73.5,2.0,15.5,433.0,915.43,712.7
2016,2,8,10,0,858.0,74.0,2.0,16.0,473.0,950.75,733.78
2016,2,8,10,15,872.5,76.0,2.0,16.5,505.0,969.74,743.47
2016,2,8,10,30,887.0,78.0,2.0,17.0,537.0,974.17,743.48
2016,2,8,10,45,897.0,79.5,2.0,17.5,562.0,980.66,745.18
2016,2,8,11,0,907.0,81.0,2.0,18.0,587.0,983.26,744.4
2016,2,8,11,15,913.0,81.5,1.95,18.0,604.5,976.85,738.57
2016,2,8,11,30,919.0,82.0,1.9,18.0,622.0,966.54,730.42
2016,2,8,11,45,922.0,83.0,1.85,18.5,632.0,950.18,717.08
2016,2,8,12,0,925.0,84.0,1.8,19.0,642.0,930.02,701.45
2016,2,8,12,15,925.5,84.0,1.75,19.0,644.0,902.81,682.6
2016,2,8,12,30,926.0,84.0,1.7,19.0,646.0,872.13,661.54
2016,2,8,12,45,929.5,81.5,1.65,19.5,640.5,837.65,636.73
2016,2,8,13,0,933.0,79.0,1.6,20.0,635.0,799.81,609.69
2016,2,8,13,15,927.5,78.0,1.5,20.0,621.0,753.94,577.69
2016,2,8,13,30,922.0,77.0,1.4,20.0,607.0,705.7,542.58
2016,2,8,13,45,913.0,76.5,1.35,20.0,585.0,653.67,503.47
2016,2,8,14,0,904.0,76.0,1.3,20.0,563.0,600.04,462.16
2016,2,8,14,15,892.0,74.5,1.2,20.0,534.5,542.5,416.45
2016,2,8,14,30,880.0,73.0,1.1,20.0,506.0,484.23,368.83
2016,2,8,14,45,862.5,71.0,1.0,20.0,470.5,422.93,317.56
2016,2,8,15,0,845.0,69.0,0.9,20.0,435.0,361.22,264.6
2016,2,8,15,15,821.0,66.0,0.85,19.5,394.5,297.53,209.82
2016,2,8,15,30,797.0,63.0,0.8,19.0,354.0,235.78,156.28
2016,2,8,15,45,762.0,59.5,0.8,19.0,309.5,174.07,104.87
2016,2,8,16,0,727.0,56.0,0.8,19.0,265.0,116.25,62.38
2016,2,8,16,15,674.0,51.0,0.85,18.0,218.5,60.79,34.53
2016,2,8,16,30,621.0,46.0,0.9,17.0,172.0,40.56,30.12
2016,2,8,16,45,533.5,38.5,1.0,16.5,126.5,34.23,24.25
2016,2,8,17,0,446.0,31.0,1.1,16.0,81.0,25.58,16.04
2016,2,8,17,15,223.0,15.5,1.15,15.5,40.5,12.46,1.51
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,158.0,11.5,1.3,9.0,22.0,113.57,0.0
2016,2,9,7,30,316.0,23.0,1.4,10.0,44.0,288.45,173.74
2016,2,9,7,45,430.5,32.5,1.5,11.0,87.0,406.7,327.57
2016,2,9,8,0,545.0,42.0,1.6,12.0,130.0,524.24,427.65
2016,2,9,8,15,613.5,48.0,1.7,12.5,177.5,598.71,488.89
2016,2,9,8,30,682.0,54.0,1.8,13.0,225.0,684.64,555.65
2016,2,9,8,45,725.0,58.5,1.9,13.5,271.5,747.59,602.24
2016,2,9,9,0,768.0,63.0,2.0,14.0,318.0,809.76,646.49
2016,2,9,9,15,797.5,66.5,2.0,14.5,361.5,856.87,677.48
2016,2,9,9,30,827.0,70.0,2.0,15.0,405.0,901.72,706.01
2016,2,9,9,45,789.5,78.5,2.05,15.5,422.0,886.27,692.39
2016,2,9,10,0,752.0,87.0,2.1,16.0,439.0,866.29,676.27
2016,2,9,10,15,673.5,118.0,2.05,16.5,449.0,837.26,652.95
2016,2,9,10,30,595.0,149.0,2.0,17.0,459.0,794.86,620.41
2016,2,9,10,45,616.0,150.5,1.95,17.5,485.0,812.57,630.71
2016,2,9,11,0,637.0,152.0,1.9,18.0,511.0,827.01,638.09
2016,2,9,11,15,509.0,198.5,1.85,18.5,491.0,738.63,571.99
2016,2,9,11,30,381.0,245.0,1.8,19.0,471.0,639.66,496.89
2016,2,9,11,45,444.0,230.5,1.75,19.5,498.0,687.54,531.33
2016,2,9,12,0,507.0,216.0,1.7,20.0,525.0,712.74,548.23
2016,2,9,12,15,722.5,149.5,1.6,20.0,590.5,816.49,621.9
2016,2,9,12,30,938.0,83.0,1.5,20.0,656.0,882.21,664.24
2016,2,9,12,45,936.0,82.5,1.4,20.5,649.5,845.19,636.2
2016,2,9,13,0,934.0,82.0,1.3,21.0,643.0,805.1,607.36
2016,2,9,13,15,928.0,81.0,1.15,21.0,628.5,758.73,574.78
2016,2,9,13,30,922.0,80.0,1.0,21.0,614.0,710.02,539.13
2016,2,9,13,45,910.0,80.0,0.9,21.0,591.0,656.52,499.07
2016,2,9,14,0,898.0,80.0,0.8,21.0,568.0,601.7,457.14
2016,2,9,14,15,692.5,125.0,0.8,20.5,490.0,492.15,375.81
2016,2,9,14,30,487.0,170.0,0.8,20.0,412.0,390.81,299.66
2016,2,9,14,45,396.0,173.5,0.8,20.0,361.0,323.83,247.63
2016,2,9,15,0,305.0,177.0,0.8,20.0,310.0,262.05,199.24
2016,2,9,15,15,329.0,156.0,0.8,19.0,287.5,228.24,170.63
2016,2,9,15,30,353.0,135.0,0.8,18.0,265.0,191.79,138.89
2016,2,9,15,45,329.0,122.0,0.8,17.5,231.5,151.31,105.92
2016,2,9,16,0,305.0,109.0,0.8,17.0,198.0,113.84,77.74
2016,2,9,16,15,279.5,92.5,0.85,16.5,163.5,76.99,54.79
2016,2,9,16,30,254.0,76.0,0.9,16.0,129.0,57.36,45.01
2016,2,9,16,45,215.5,58.5,1.0,15.5,95.0,44.77,33.58
2016,2,9,17,0,177.0,41.0,1.1,15.0,61.0,31.31,21.1
2016,2,9,17,15,88.5,25.0,1.1,14.5,35.0,19.65,6.92
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,111.5,12.5,0.5,10.0,20.5,83.98,0.0
2016,2,10,7,30,223.0,25.0,0.5,10.0,41.0,227.34,146.25
2016,2,10,7,45,308.0,38.5,0.55,10.5,79.0,322.29,260.41
2016,2,10,8,0,393.0,52.0,0.6,11.0,117.0,416.97,341.96
2016,2,10,8,15,448.5,62.5,0.65,11.5,159.0,489.98,401.5
2016,2,10,8,30,504.0,73.0,0.7,12.0,201.0,564.94,459.7
2016,2,10,8,45,555.0,76.5,0.8,12.5,242.0,629.0,507.63
2016,2,10,9,0,606.0,80.0,0.9,13.0,283.0,692.88,553.71
2016,2,10,9,15,684.0,74.5,0.95,13.5,332.0,769.02,606.35
2016,2,10,9,30,762.0,69.0,1.0,14.0,381.0,840.05,653.5
2016,2,10,9,45,761.0,77.5,1.1,14.5,413.0,858.79,664.36
2016,2,10,10,0,760.0,86.0,1.2,15.0,445.0,873.91,673.34
2016,2,10,10,15,813.5,85.5,1.25,15.0,493.0,927.3,708.84
2016,2,10,10,30,867.0,85.0,1.3,15.0,541.0,977.35,741.13
2016,2,10,10,45,875.5,87.5,1.4,15.5,566.0,983.6,743.67
2016,2,10,11,0,884.0,90.0,1.5,16.0,591.0,985.92,744.28
2016,2,10,11,15,890.5,91.0,1.5,16.0,609.0,980.47,739.76
2016,2,10,11,30,897.0,92.0,1.5,16.0,627.0,960.75,726.01
2016,2,10,11,45,776.0,129.5,1.55,16.5,597.5,888.98,676.83
2016,2,10,12,0,655.0,167.0,1.6,17.0,568.0,800.21,615.66
2016,2,10,12,15,780.5,130.0,1.6,17.0,609.5,845.81,648.08
2016,2,10,12,30,906.0,93.0,1.6,17.0,651.0,868.18,662.9
2016,2,10,12,45,906.0,91.5,1.6,17.5,645.5,832.54,637.11
2016,2,10,13,0,906.0,90.0,1.6,18.0,640.0,793.83,609.82
2016,2,10,13,15,901.0,89.5,1.6,18.0,625.5,749.68,579.72
2016,2,10,13,30,896.0,89.0,1.6,18.0,611.0,703.15,546.0
2016,2,10,13,45,761.0,119.0,1.6,18.0,552.0,609.92,475.72
2016,2,10,14,0,626.0,149.0,1.6,18.0,493.0,518.99,406.25
2016,2,10,14,15,690.0,122.5,1.55,18.0,483.0,489.01,381.96
2016,2,10,14,30,754.0,96.0,1.5,18.0,473.0,451.11,349.59
2016,2,10,14,45,668.0,109.5,1.5,18.0,426.5,381.24,292.45
2016,2,10,15,0,582.0,123.0,1.5,18.0,380.0,319.67,241.5
2016,2,10,15,15,567.5,113.0,1.3,17.5,344.5,266.83,195.76
2016,2,10,15,30,553.0,103.0,1.1,17.0,309.0,215.33,150.93
2016,2,10,15,45,512.5,97.5,0.95,16.5,270.5,162.21,107.25
2016,2,10,16,0,472.0,92.0,0.8,16.0,232.0,116.86,73.79
2016,2,10,16,15,432.5,80.5,0.85,15.0,192.0,71.97,48.24
2016,2,10,16,30,393.0,69.0,0.9,14.0,152.0,52.06,40.74
2016,2,10,16,45,336.5,54.5,0.95,13.5,113.0,41.61,31.15
2016,2,10,17,0,280.0,40.0,1.0,13.0,74.0,30.9,21.06
2016,2,10,17,15,140.0,26.0,1.0,13.0,43.0,20.12,8.28
2016,2,10,17,30,0.0,12.0,1.0,13.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,143.5,12.5,1.1,10.5,23.5,105.15,0.0
2016,2,11,7,30,287.0,25.0,1.2,11.0,47.0,274.82,187.33
2016,2,11,7,45,379.5,36.5,1.35,12.0,87.5,374.09,303.1
2016,2,11,8,0,472.0,48.0,1.5,13.0,128.0,475.47,389.32
2016,2,11,8,15,536.0,54.5,1.45,13.0,172.0,553.07,452.73
2016,2,11,8,30,600.0,61.0,1.4,13.0,216.0,632.87,514.59
2016,2,11,8,45,649.5,62.5,1.35,13.5,259.0,694.38,558.83
2016,2,11,9,0,699.0,64.0,1.3,14.0,302.0,750.44,597.09
2016,2,11,9,15,679.5,78.5,1.15,14.5,334.0,771.29,607.5
2016,2,11,9,30,660.0,93.0,1.0,15.0,366.0,782.23,610.58
2016,2,11,9,45,616.5,115.5,0.9,16.0,389.0,775.52,600.72
2016,2,11,10,0,573.0,138.0,0.8,17.0,412.0,763.14,587.23
2016,2,11,10,15,597.5,141.0,0.75,17.0,443.0,791.8,605.15
2016,2,11,10,30,622.0,144.0,0.7,17.0,474.0,817.58,620.32
2016,2,11,10,45,507.5,187.5,0.65,17.5,465.0,742.95,565.24
2016,2,11,11,0,393.0,231.0,0.6,18.0,456.0,654.4,499.64
2016,2,11,11,15,634.5,164.5,0.55,18.0,540.0,829.44,622.75
2016,2,11,11,30,876.0,98.0,0.5,18.0,624.0,959.95,703.43
2016,2,11,11,45,875.5,100.0,0.5,18.0,633.0,941.64,689.1
2016,2,11,12,0,875.0,102.0,0.5,18.0,642.0,919.72,675.01
2016,2,11,12,15,525.0,198.5,0.5,18.0,523.0,691.78,521.54
2016,2,11,12,30,175.0,295.0,0.5,18.0,404.0,448.69,344.03
2016,2,11,12,45,293.5,271.5,0.55,18.0,451.5,522.83,403.12
2016,2,11,13,0,412.0,248.0,0.6,18.0,499.0,571.83,439.86
2016,2,11,13,15,415.0,240.5,0.6,18.0,489.0,544.27,419.15
2016,2,11,13,30,418.0,233.0,0.6,18.0,479.0,526.68,405.97
2016,2,11,13,45,404.0,227.0,0.6,18.0,458.0,476.07,368.53
2016,2,11,14,0,390.0,221.0,0.6,18.0,437.0,437.18,339.14
2016,2,11,14,15,443.5,196.0,0.6,17.5,430.0,424.55,329.38
2016,2,11,14,30,497.0,171.0,0.6,17.0,423.0,396.81,306.95
2016,2,11,14,45,519.0,153.0,0.6,17.0,400.0,356.04,272.91
2016,2,11,15,0,541.0,135.0,0.6,17.0,377.0,312.31,235.26
2016,2,11,15,15,593.0,116.5,0.6,16.5,359.5,277.31,202.62
2016,2,11,15,30,645.0,98.0,0.6,16.0,342.0,231.62,160.3
2016,2,11,15,45,605.0,92.0,0.65,16.0,298.5,175.19,113.71
2016,2,11,16,0,565.0,86.0,0.7,16.0,255.0,123.6,75.54
2016,2,11,16,15,507.5,77.0,0.75,15.5,210.0,74.09,48.57
2016,2,11,16,30,450.0,68.0,0.8,15.0,165.0,54.23,42.51
2016,2,11,16,45,367.0,56.0,0.85,14.5,122.0,42.83,32.14
2016,2,11,17,0,284.0,44.0,0.9,14.0,79.0,33.89,23.63
2016,2,11,17,15,167.5,27.5,0.9,13.5,45.5,21.31,9.88
2016,2,11,17,30,51.0,11.0,0.9,13.0,12.0,9.39,0.0
2016,2,11,17,45,25.5,5.5,0.95,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
