Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,133.0,14.0,0.75,10.5,24.5,99.65,0.0
2016,2,12,7,30,266.0,28.0,0.8,11.0,49.0,265.14,187.83
2016,2,12,7,45,372.5,39.5,0.85,11.5,91.5,372.41,301.8
2016,2,12,8,0,479.0,51.0,0.9,12.0,134.0,484.92,395.56
2016,2,12,8,15,546.0,58.0,0.9,12.0,180.0,566.34,460.86
2016,2,12,8,30,613.0,65.0,0.9,12.0,226.0,649.99,524.7
2016,2,12,8,45,657.0,70.5,0.9,12.5,271.5,712.95,569.36
2016,2,12,9,0,701.0,76.0,0.9,13.0,317.0,775.57,611.93
2016,2,12,9,15,622.5,99.0,0.9,13.5,333.0,745.51,587.56
2016,2,12,9,30,544.0,122.0,0.9,14.0,349.0,699.5,552.71
2016,2,12,9,45,634.5,109.5,0.95,14.5,397.5,786.51,613.42
2016,2,12,10,0,725.0,97.0,1.0,15.0,446.0,862.25,662.83
2016,2,12,10,15,662.5,124.5,1.1,15.0,459.5,837.24,644.82
2016,2,12,10,30,600.0,152.0,1.2,15.0,473.0,805.77,623.56
2016,2,12,10,45,596.0,162.0,1.3,15.5,492.5,808.28,624.78
2016,2,12,11,0,592.0,172.0,1.4,16.0,512.0,799.58,617.85
2016,2,12,11,15,727.0,137.5,1.5,16.0,568.5,888.5,679.76
2016,2,12,11,30,862.0,103.0,1.6,16.0,625.0,953.99,723.64
2016,2,12,11,45,862.5,105.0,1.7,16.0,634.0,936.75,712.08
2016,2,12,12,0,863.0,107.0,1.8,16.0,643.0,915.89,699.07
2016,2,12,12,15,863.5,107.0,1.8,16.0,645.0,889.27,680.95
2016,2,12,12,30,864.0,107.0,1.8,16.0,647.0,859.28,660.61
2016,2,12,12,45,859.0,107.5,1.8,16.0,640.0,822.22,635.32
2016,2,12,13,0,854.0,108.0,1.8,16.0,633.0,782.46,608.06
2016,2,12,13,15,848.0,107.5,1.8,15.5,619.0,738.44,578.27
2016,2,12,13,30,842.0,107.0,1.8,15.0,605.0,692.26,544.82
2016,2,12,13,45,708.5,138.0,1.8,15.0,547.0,597.52,472.38
2016,2,12,14,0,575.0,169.0,1.8,15.0,489.0,504.12,400.04
2016,2,12,14,15,590.5,155.0,1.7,15.0,469.0,468.44,370.86
2016,2,12,14,30,606.0,141.0,1.6,15.0,449.0,425.08,334.39
2016,2,12,14,45,491.0,156.0,1.5,15.0,394.5,347.5,271.45
2016,2,12,15,0,376.0,171.0,1.4,15.0,340.0,281.58,218.07
2016,2,12,15,15,509.5,129.0,1.25,14.5,336.5,260.74,194.89
2016,2,12,15,30,643.0,87.0,1.1,14.0,333.0,221.84,154.51
2016,2,12,15,45,585.0,88.0,0.95,13.5,291.5,168.72,110.63
2016,2,12,16,0,527.0,89.0,0.8,13.0,250.0,122.52,77.1
2016,2,12,16,15,478.0,79.5,0.8,12.5,207.0,75.23,50.6
2016,2,12,16,30,429.0,70.0,0.8,12.0,164.0,52.92,41.9
2016,2,12,16,45,355.0,57.5,0.8,12.0,122.0,43.84,33.43
2016,2,12,17,0,281.0,45.0,0.8,12.0,80.0,34.6,24.56
2016,2,12,17,15,140.5,30.0,0.8,12.0,47.5,23.13,11.98
2016,2,12,17,30,0.0,15.0,0.8,12.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,0.8,12.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,179.5,13.0,1.3,8.5,28.0,129.64,0.0
2016,2,13,7,30,359.0,26.0,1.4,9.0,56.0,331.78,245.25
2016,2,13,7,45,466.0,35.0,1.55,9.5,100.5,437.62,358.11
2016,2,13,8,0,573.0,44.0,1.7,10.0,145.0,550.99,453.99
2016,2,13,8,15,635.5,50.0,1.7,10.5,193.5,622.62,511.81
2016,2,13,8,30,698.0,56.0,1.7,11.0,242.0,704.54,574.25
2016,2,13,8,45,444.5,99.0,1.75,11.5,225.5,554.66,458.88
2016,2,13,9,0,191.0,142.0,1.8,12.0,209.0,350.68,292.59
2016,2,13,9,15,143.5,161.5,1.85,12.5,215.0,331.26,275.37
2016,2,13,9,30,96.0,181.0,1.9,13.0,221.0,289.65,239.22
2016,2,13,9,45,162.0,196.5,2.0,13.5,272.0,388.99,319.89
2016,2,13,10,0,228.0,212.0,2.1,14.0,323.0,469.59,383.06
2016,2,13,10,15,576.0,142.0,2.15,14.5,446.0,773.67,616.1
2016,2,13,10,30,924.0,72.0,2.2,15.0,569.0,1008.94,776.19
2016,2,13,10,45,935.0,72.5,2.25,15.5,595.5,1015.2,775.58
2016,2,13,11,0,946.0,73.0,2.3,16.0,622.0,1017.43,775.06
2016,2,13,11,15,952.5,73.5,2.3,16.0,640.5,1011.19,769.92
2016,2,13,11,30,959.0,74.0,2.3,16.0,659.0,1000.85,762.29
2016,2,13,11,45,965.0,73.5,2.35,16.5,670.0,984.69,750.09
2016,2,13,12,0,971.0,73.0,2.4,17.0,681.0,964.47,735.32
2016,2,13,12,15,972.0,73.0,2.4,17.0,683.0,936.46,716.25
2016,2,13,12,30,973.0,73.0,2.4,17.0,685.0,904.75,694.73
2016,2,13,12,45,965.5,75.5,2.45,17.5,678.0,865.51,667.12
2016,2,13,13,0,958.0,78.0,2.5,18.0,671.0,823.37,637.41
2016,2,13,13,15,953.0,77.5,2.55,18.0,657.0,777.08,605.72
2016,2,13,13,30,948.0,77.0,2.6,18.0,643.0,728.27,570.83
2016,2,13,13,45,940.5,76.0,2.65,18.0,620.5,675.05,530.37
2016,2,13,14,0,933.0,75.0,2.7,18.0,598.0,620.02,487.34
2016,2,13,14,15,921.0,73.5,2.75,17.5,568.5,560.58,440.39
2016,2,13,14,30,909.0,72.0,2.8,17.0,539.0,500.35,391.01
2016,2,13,14,45,891.5,70.0,2.9,17.0,502.5,436.87,336.74
2016,2,13,15,0,874.0,68.0,3.0,17.0,466.0,373.8,281.12
2016,2,13,15,15,851.5,65.5,2.7,16.5,424.5,308.01,222.37
2016,2,13,15,30,829.0,63.0,2.4,16.0,383.0,244.76,165.63
2016,2,13,15,45,794.5,60.0,2.1,15.5,337.0,181.13,111.25
2016,2,13,16,0,760.0,57.0,1.8,15.0,291.0,121.31,66.2
2016,2,13,16,15,710.5,52.5,1.65,14.0,243.0,63.83,36.56
2016,2,13,16,30,661.0,48.0,1.5,13.0,195.0,42.21,32.21
2016,2,13,16,45,575.0,41.5,1.35,12.0,147.0,36.77,27.19
2016,2,13,17,0,489.0,35.0,1.2,11.0,99.0,28.8,19.67
2016,2,13,17,15,244.5,28.0,1.2,10.5,60.0,23.06,12.54
2016,2,13,17,30,0.0,21.0,1.2,10.0,21.0,17.92,0.0
2016,2,13,17,45,0.0,10.5,1.2,10.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,202.5,12.5,1.4,9.5,30.0,144.6,0.0
2016,2,14,7,30,405.0,25.0,1.6,10.0,60.0,353.98,267.26
2016,2,14,7,45,500.5,32.5,1.85,11.0,104.0,452.34,369.4
2016,2,14,8,0,596.0,40.0,2.1,12.0,148.0,556.99,457.5
2016,2,14,8,15,653.5,45.0,2.15,12.5,195.0,632.27,518.26
2016,2,14,8,30,711.0,50.0,2.2,13.0,242.0,708.94,576.91
2016,2,14,8,45,746.5,54.0,2.3,13.5,288.0,765.47,618.23
2016,2,14,9,0,782.0,58.0,2.4,14.0,334.0,820.95,657.3
2016,2,14,9,15,612.0,102.0,2.6,14.5,334.5,741.02,597.06
2016,2,14,9,30,442.0,146.0,2.8,15.0,335.0,634.06,515.33
2016,2,14,9,45,250.5,177.0,3.0,15.5,286.0,469.09,383.21
2016,2,14,10,0,59.0,208.0,3.2,16.0,237.0,278.54,225.64
2016,2,14,10,15,233.0,210.0,3.35,16.5,335.0,489.15,397.01
2016,2,14,10,30,407.0,212.0,3.5,17.0,433.0,658.23,527.56
2016,2,14,10,45,652.5,145.0,3.7,17.5,518.0,846.56,666.68
2016,2,14,11,0,898.0,78.0,3.9,18.0,603.0,978.57,757.66
2016,2,14,11,15,778.0,122.0,3.95,18.0,586.5,920.67,715.39
2016,2,14,11,30,658.0,166.0,4.0,18.0,570.0,842.13,659.45
2016,2,14,11,45,497.5,221.5,4.05,18.5,529.5,729.32,573.91
2016,2,14,12,0,337.0,277.0,4.1,19.0,489.0,610.83,481.51
2016,2,14,12,15,628.0,179.0,4.1,19.0,576.5,769.63,605.69
2016,2,14,12,30,919.0,81.0,4.1,19.0,664.0,869.94,677.43
2016,2,14,12,45,918.0,81.0,4.1,19.0,658.5,834.75,651.71
2016,2,14,13,0,917.0,81.0,4.1,19.0,653.0,796.45,624.62
2016,2,14,13,15,914.0,80.5,4.05,19.0,640.0,753.22,593.61
2016,2,14,13,30,911.0,80.0,4.0,19.0,627.0,707.4,559.37
2016,2,14,13,45,902.0,80.0,3.95,19.0,606.0,655.94,519.0
2016,2,14,14,0,893.0,80.0,3.9,19.0,585.0,602.88,476.42
2016,2,14,14,15,744.0,113.5,3.8,19.0,520.0,510.17,402.07
2016,2,14,14,30,595.0,147.0,3.7,19.0,455.0,425.86,333.92
2016,2,14,14,45,712.5,111.0,3.6,19.0,455.5,402.0,310.44
2016,2,14,15,0,830.0,75.0,3.5,19.0,456.0,364.73,273.42
2016,2,14,15,15,576.5,112.0,3.3,18.5,365.5,269.1,198.11
2016,2,14,15,30,323.0,149.0,3.1,18.0,275.0,196.42,144.84
2016,2,14,15,45,303.5,134.5,2.9,17.5,242.0,156.95,112.24
2016,2,14,16,0,284.0,120.0,2.7,17.0,209.0,120.03,83.93
2016,2,14,16,15,263.5,102.5,2.55,16.5,174.5,83.66,60.61
2016,2,14,16,30,243.0,85.0,2.4,16.0,140.0,63.48,50.53
2016,2,14,16,45,209.5,66.5,2.25,15.5,106.0,50.42,38.75
2016,2,14,17,0,176.0,48.0,2.1,15.0,72.0,37.01,26.43
2016,2,14,17,15,88.0,32.0,2.05,14.5,44.0,24.87,14.11
2016,2,14,17,30,0.0,16.0,2.0,14.0,16.0,13.66,0.0
2016,2,14,17,45,0.0,8.0,2.0,14.0,8.0,6.83,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,224.5,13.0,1.6,11.5,33.0,186.0,0.0
2016,2,15,7,30,449.0,26.0,1.8,12.0,66.0,386.53,294.75
2016,2,15,7,45,546.5,33.0,2.05,13.0,112.5,488.14,395.74
2016,2,15,8,0,644.0,40.0,2.3,14.0,159.0,595.76,484.93
2016,2,15,8,15,700.5,44.5,2.35,14.0,208.0,671.33,545.99
2016,2,15,8,30,757.0,49.0,2.4,14.0,257.0,748.05,604.96
2016,2,15,8,45,793.0,52.5,2.45,14.5,304.0,805.69,646.15
2016,2,15,9,0,829.0,56.0,2.5,15.0,351.0,852.41,677.89
2016,2,15,9,15,854.0,58.5,2.45,15.5,395.0,895.02,704.84
2016,2,15,9,30,879.0,61.0,2.4,16.0,439.0,935.26,729.29
2016,2,15,9,45,896.5,62.5,2.4,16.5,477.5,964.03,745.73
2016,2,15,10,0,914.0,64.0,2.4,17.0,516.0,989.51,759.8
2016,2,15,10,15,926.0,65.5,2.4,17.0,548.5,1006.01,769.16
2016,2,15,10,30,938.0,67.0,2.4,17.0,581.0,1018.66,776.08
2016,2,15,10,45,946.5,68.0,2.45,17.5,606.0,1023.21,776.82
2016,2,15,11,0,955.0,69.0,2.5,18.0,631.0,1023.66,775.06
2016,2,15,11,15,960.0,69.5,2.5,18.0,649.0,1015.93,768.98
2016,2,15,11,30,965.0,70.0,2.5,18.0,667.0,1004.1,760.4
2016,2,15,11,45,967.5,70.5,2.55,18.5,677.0,985.85,746.79
2016,2,15,12,0,970.0,71.0,2.6,19.0,687.0,963.63,730.69
2016,2,15,12,15,970.0,71.0,2.65,19.0,688.5,934.73,711.53
2016,2,15,12,30,970.0,71.0,2.7,19.0,690.0,902.2,689.88
2016,2,15,12,45,962.5,73.5,2.75,19.0,683.0,862.98,663.51
2016,2,15,13,0,955.0,76.0,2.8,19.0,676.0,820.87,634.94
2016,2,15,13,15,950.0,75.5,2.8,19.0,662.0,774.62,602.86
2016,2,15,13,30,945.0,75.0,2.8,19.0,648.0,725.85,567.82
2016,2,15,13,45,937.0,74.5,2.8,19.5,625.5,672.88,526.31
2016,2,15,14,0,929.0,74.0,2.8,20.0,603.0,618.15,482.51
2016,2,15,14,15,918.0,72.5,2.65,19.5,574.0,559.31,435.69
2016,2,15,14,30,907.0,71.0,2.5,19.0,545.0,499.58,386.63
2016,2,15,14,45,890.0,69.5,2.45,19.0,509.0,436.76,333.2
2016,2,15,15,0,873.0,68.0,2.4,19.0,473.0,374.29,278.52
2016,2,15,15,15,851.5,65.5,2.1,18.5,431.5,310.24,221.79
2016,2,15,15,30,830.0,63.0,1.8,18.0,390.0,245.41,164.41
2016,2,15,15,45,797.0,60.0,1.55,18.0,344.5,181.8,110.36
2016,2,15,16,0,764.0,57.0,1.3,18.0,299.0,121.81,65.53
2016,2,15,16,15,717.5,52.5,1.25,17.0,251.0,64.03,36.07
2016,2,15,16,30,671.0,48.0,1.2,16.0,203.0,42.14,31.78
2016,2,15,16,45,595.5,42.0,1.15,15.5,155.0,37.18,27.21
2016,2,15,17,0,520.0,36.0,1.1,15.0,107.0,32.28,22.44
2016,2,15,17,15,382.5,26.0,1.1,14.5,66.5,21.46,11.73
2016,2,15,17,30,245.0,16.0,1.1,14.0,26.0,13.25,0.0
2016,2,15,17,45,122.5,8.0,1.1,14.0,13.0,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,212.5,13.5,1.0,10.5,34.0,184.24,0.0
2016,2,16,7,30,425.0,27.0,1.1,11.0,68.0,370.97,287.16
2016,2,16,7,45,520.0,35.0,1.2,12.0,114.0,471.0,381.68
2016,2,16,8,0,615.0,43.0,1.3,13.0,160.0,577.13,467.87
2016,2,16,8,15,672.0,48.5,1.3,13.5,208.5,653.77,527.18
2016,2,16,8,30,729.0,54.0,1.3,14.0,257.0,731.62,584.13
2016,2,16,8,45,765.5,58.0,1.3,14.5,304.0,789.84,624.09
2016,2,16,9,0,802.0,62.0,1.3,15.0,351.0,846.91,661.63
2016,2,16,9,15,827.0,64.5,1.35,15.5,394.5,889.51,688.54
2016,2,16,9,30,852.0,67.0,1.4,16.0,438.0,929.6,713.21
2016,2,16,9,45,873.5,68.0,1.45,17.0,477.0,950.6,723.25
2016,2,16,10,0,895.0,69.0,1.5,18.0,516.0,979.02,738.31
2016,2,16,10,15,806.0,96.0,1.5,18.5,517.5,939.99,709.1
2016,2,16,10,30,717.0,123.0,1.5,19.0,519.0,890.66,673.86
2016,2,16,10,45,825.0,99.5,1.5,19.5,574.5,956.41,715.91
2016,2,16,11,0,933.0,76.0,1.5,20.0,630.0,1012.48,749.33
2016,2,16,11,15,938.5,76.5,1.5,20.0,648.0,1005.34,743.1
2016,2,16,11,30,944.0,77.0,1.5,20.0,666.0,994.16,735.25
2016,2,16,11,45,945.5,78.0,1.5,20.5,675.5,975.84,721.59
2016,2,16,12,0,947.0,79.0,1.5,21.0,685.0,953.64,705.65
2016,2,16,12,15,947.0,79.0,1.5,21.0,687.0,925.19,687.09
2016,2,16,12,30,947.0,79.0,1.5,21.0,689.0,893.18,666.25
2016,2,16,12,45,947.0,78.0,1.55,21.0,683.0,856.61,642.93
2016,2,16,13,0,947.0,77.0,1.6,21.0,677.0,816.79,617.21
2016,2,16,13,15,942.5,76.5,1.65,21.0,662.5,771.15,587.19
2016,2,16,13,30,938.0,76.0,1.7,21.0,648.0,722.97,554.17
2016,2,16,13,45,930.0,75.0,1.75,21.0,626.0,669.73,515.09
2016,2,16,14,0,922.0,74.0,1.8,21.0,604.0,614.75,473.47
2016,2,16,14,15,911.0,72.5,1.75,21.0,575.0,556.22,427.3
2016,2,16,14,30,900.0,71.0,1.7,21.0,546.0,496.8,378.98
2016,2,16,14,45,886.0,69.0,1.7,21.0,510.5,435.06,327.49
2016,2,16,15,0,872.0,67.0,1.7,21.0,475.0,373.35,274.39
2016,2,16,15,15,850.5,64.5,1.5,20.5,433.5,309.31,218.55
2016,2,16,15,30,829.0,62.0,1.3,20.0,392.0,244.42,161.91
2016,2,16,15,45,798.0,59.0,1.1,20.0,347.0,181.14,108.67
2016,2,16,16,0,767.0,56.0,0.9,20.0,302.0,121.24,64.29
2016,2,16,16,15,722.0,51.5,0.95,19.0,254.0,63.26,35.03
2016,2,16,16,30,677.0,47.0,1.0,18.0,206.0,41.25,30.75
2016,2,16,16,45,601.0,41.5,1.05,17.5,158.0,36.7,26.58
2016,2,16,17,0,525.0,36.0,1.1,17.0,110.0,32.22,22.24
2016,2,16,17,15,262.5,32.0,1.1,16.5,69.0,26.37,15.84
2016,2,16,17,30,0.0,28.0,1.1,16.0,28.0,21.24,0.0
2016,2,16,17,45,0.0,14.0,1.15,16.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,16.0,3.45,14.0,16.0,13.27,0.0
2016,2,17,7,30,0.0,32.0,3.6,14.0,32.0,31.59,19.54
2016,2,17,7,45,9.5,51.0,3.8,14.5,53.0,59.21,44.21
2016,2,17,8,0,19.0,70.0,4.0,15.0,74.0,96.48,76.59
2016,2,17,8,15,28.0,89.5,4.1,15.0,97.0,125.63,102.05
2016,2,17,8,30,37.0,109.0,4.2,15.0,120.0,154.83,127.17
2016,2,17,8,45,44.0,128.0,4.35,15.5,143.0,181.65,149.55
2016,2,17,9,0,51.0,147.0,4.5,16.0,166.0,208.55,171.56
2016,2,17,9,15,98.5,170.0,4.65,16.0,211.5,279.2,230.97
2016,2,17,9,30,146.0,193.0,4.8,16.0,257.0,370.76,305.82
2016,2,17,9,45,238.5,200.5,4.95,16.5,315.5,487.59,399.87
2016,2,17,10,0,331.0,208.0,5.1,17.0,374.0,585.37,476.69
2016,2,17,10,15,371.0,213.5,5.25,17.0,411.5,628.9,510.12
2016,2,17,10,30,411.0,219.0,5.4,17.0,449.0,671.16,542.51
2016,2,17,10,45,405.5,232.5,5.55,17.0,467.5,676.52,545.48
2016,2,17,11,0,400.0,246.0,5.7,17.0,486.0,679.81,547.11
2016,2,17,11,15,285.5,273.5,5.8,17.0,447.5,592.52,476.53
2016,2,17,11,30,171.0,301.0,5.9,17.0,409.0,486.38,390.86
2016,2,17,11,45,120.0,297.0,6.0,17.0,373.0,426.27,342.35
2016,2,17,12,0,69.0,293.0,6.1,17.0,337.0,350.18,280.74
2016,2,17,12,15,39.5,253.5,6.1,17.0,278.5,276.6,221.35
2016,2,17,12,30,10.0,214.0,6.1,17.0,220.0,195.14,154.89
2016,2,17,12,45,169.0,249.5,6.15,17.0,357.0,384.04,310.94
2016,2,17,13,0,328.0,285.0,6.2,17.0,494.0,545.8,439.83
2016,2,17,13,15,387.5,264.0,6.1,16.5,506.0,548.4,442.85
2016,2,17,13,30,447.0,243.0,6.0,16.0,518.0,556.48,449.94
2016,2,17,13,45,434.5,236.0,5.95,16.0,495.5,514.14,415.66
2016,2,17,14,0,422.0,229.0,5.9,16.0,473.0,471.97,381.19
2016,2,17,14,15,281.0,236.0,5.75,15.5,395.5,368.18,297.3
2016,2,17,14,30,140.0,243.0,5.6,15.0,318.0,281.14,226.7
2016,2,17,14,45,255.5,213.0,5.5,15.0,338.5,295.08,236.3
2016,2,17,15,0,371.0,183.0,5.4,15.0,359.0,289.81,227.86
2016,2,17,15,15,185.5,99.5,5.25,14.5,187.5,139.92,107.06
2016,2,17,15,30,0.0,16.0,5.1,14.0,16.0,13.19,5.66
2016,2,17,15,45,0.0,14.0,4.95,14.0,14.0,11.53,4.27
2016,2,17,16,0,0.0,12.0,4.8,14.0,12.0,9.87,2.85
2016,2,17,16,15,0.0,10.0,4.7,13.5,10.0,8.22,1.44
2016,2,17,16,30,0.0,8.0,4.6,13.0,8.0,6.57,0.26
2016,2,17,16,45,0.0,6.0,4.6,13.0,6.0,4.92,0.0
2016,2,17,17,0,0.0,4.0,4.6,13.0,4.0,3.28,0.0
2016,2,17,17,15,0.0,2.5,4.75,13.0,2.5,2.05,0.0
2016,2,17,17,30,0.0,1.0,4.9,13.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,5.1,13.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,98.5,21.0,2.9,9.5,31.5,120.42,26.92
2016,2,18,7,30,197.0,42.0,3.0,10.0,63.0,239.31,191.41
2016,2,18,7,45,307.0,55.0,3.1,10.5,107.0,343.45,287.39
2016,2,18,8,0,417.0,68.0,3.2,11.0,151.0,457.24,385.37
2016,2,18,8,15,485.0,77.0,3.3,11.0,198.0,541.04,455.31
2016,2,18,8,30,553.0,86.0,3.4,11.0,245.0,627.64,524.9
2016,2,18,8,45,604.5,91.0,3.55,11.5,292.0,696.56,577.46
2016,2,18,9,0,656.0,96.0,3.7,12.0,339.0,765.17,628.15
2016,2,18,9,15,328.0,109.5,3.75,12.0,231.0,475.67,398.94
2016,2,18,9,30,0.0,123.0,3.8,12.0,123.0,109.03,87.12
2016,2,18,9,45,105.5,175.0,3.85,12.0,228.5,303.37,253.13
2016,2,18,10,0,211.0,227.0,3.9,12.0,334.0,470.44,389.23
2016,2,18,10,15,390.0,200.0,3.9,12.0,413.5,630.78,518.02
2016,2,18,10,30,569.0,173.0,3.9,12.0,493.0,795.15,643.68
2016,2,18,10,45,508.0,203.5,3.9,12.5,498.5,765.44,616.71
2016,2,18,11,0,447.0,234.0,3.9,13.0,504.0,732.28,588.07
2016,2,18,11,15,645.0,178.0,3.85,13.0,579.5,859.63,685.07
2016,2,18,11,30,843.0,122.0,3.8,13.0,655.0,964.25,758.45
2016,2,18,11,45,843.5,124.0,3.8,13.0,664.5,946.85,744.68
2016,2,18,12,0,844.0,126.0,3.8,13.0,674.0,925.84,729.49
2016,2,18,12,15,844.5,126.0,3.75,13.0,676.0,899.2,710.09
2016,2,18,12,30,845.0,126.0,3.7,13.0,678.0,869.22,688.39
2016,2,18,12,45,861.5,117.0,3.65,13.0,675.0,839.53,666.95
2016,2,18,13,0,878.0,108.0,3.6,13.0,672.0,805.6,642.41
2016,2,18,13,15,556.5,198.5,3.55,13.0,553.0,619.42,498.71
2016,2,18,13,30,235.0,289.0,3.5,13.0,434.0,434.88,350.99
2016,2,18,13,45,541.0,197.0,3.45,13.0,516.5,545.13,441.09
2016,2,18,14,0,847.0,105.0,3.4,13.0,599.0,606.3,487.99
2016,2,18,14,15,834.0,103.0,3.3,13.0,569.5,548.55,439.45
2016,2,18,14,30,821.0,101.0,3.2,13.0,540.0,490.35,389.93
2016,2,18,14,45,800.5,98.5,3.15,13.0,504.0,428.44,336.27
2016,2,18,15,0,780.0,96.0,3.1,13.0,468.0,367.56,282.11
2016,2,18,15,15,755.0,92.5,2.85,12.5,427.0,303.44,224.82
2016,2,18,15,30,730.0,89.0,2.6,12.0,386.0,243.36,170.79
2016,2,18,15,45,702.0,82.5,2.35,12.0,341.5,182.75,118.15
2016,2,18,16,0,674.0,76.0,2.1,12.0,297.0,125.37,73.88
2016,2,18,16,15,622.5,70.0,1.85,11.5,249.5,71.12,44.74
2016,2,18,16,30,571.0,64.0,1.6,11.0,202.0,50.63,40.14
2016,2,18,16,45,499.0,55.0,1.35,10.5,156.0,44.14,34.13
2016,2,18,17,0,427.0,46.0,1.1,10.0,110.0,37.57,27.81
2016,2,18,17,15,297.5,33.5,1.1,9.5,70.0,27.58,17.87
2016,2,18,17,30,168.0,21.0,1.1,9.0,30.0,16.4,0.0
2016,2,18,17,45,84.0,10.5,1.1,9.0,15.0,8.96,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,189.0,16.5,2.75,8.5,37.0,178.45,69.83
2016,2,19,7,30,378.0,33.0,3.0,9.0,74.0,355.54,289.01
2016,2,19,7,45,466.0,42.0,3.25,9.5,119.0,449.04,375.93
2016,2,19,8,0,554.0,51.0,3.5,10.0,164.0,548.73,461.01
2016,2,19,8,15,611.5,57.5,3.6,10.5,211.5,624.53,523.01
2016,2,19,8,30,669.0,64.0,3.7,11.0,259.0,702.07,583.55
2016,2,19,8,45,703.5,69.0,3.85,11.5,305.0,757.88,625.22
2016,2,19,9,0,738.0,74.0,4.0,12.0,351.0,806.72,660.34
2016,2,19,9,15,764.5,78.0,4.0,12.0,393.5,851.67,692.21
2016,2,19,9,30,791.0,82.0,4.0,12.0,436.0,894.29,721.74
2016,2,19,9,45,802.0,87.0,4.05,12.5,472.5,920.36,737.69
2016,2,19,10,0,813.0,92.0,4.1,13.0,509.0,943.07,751.19
2016,2,19,10,15,609.5,158.0,4.1,13.0,481.5,829.06,666.16
2016,2,19,10,30,406.0,224.0,4.1,13.0,454.0,672.52,544.96
2016,2,19,10,45,461.5,217.5,4.15,13.5,490.0,735.9,592.65
2016,2,19,11,0,517.0,211.0,4.2,14.0,526.0,775.52,621.15
2016,2,19,11,15,460.0,237.5,4.15,14.0,523.5,739.46,591.28
2016,2,19,11,30,403.0,264.0,4.1,14.0,521.0,683.28,547.29
2016,2,19,11,45,217.0,264.0,4.05,14.0,402.5,478.27,386.41
2016,2,19,12,0,31.0,264.0,4.0,14.0,284.0,283.08,227.07
2016,2,19,12,15,53.5,283.0,3.85,13.5,318.0,319.48,257.58
2016,2,19,12,30,76.0,302.0,3.7,13.0,352.0,353.89,285.69
2016,2,19,12,45,38.0,198.0,3.55,13.0,223.0,211.93,171.0
2016,2,19,13,0,0.0,94.0,3.4,13.0,94.0,78.27,60.12
2016,2,19,13,15,0.0,106.0,3.2,12.5,106.0,88.55,68.98
2016,2,19,13,30,0.0,118.0,3.0,12.0,118.0,98.8,77.74
2016,2,19,13,45,24.5,184.5,2.9,12.0,199.0,178.39,144.26
2016,2,19,14,0,49.0,251.0,2.8,12.0,280.0,250.55,203.19
2016,2,19,14,15,24.5,141.0,2.8,12.0,155.5,134.55,107.88
2016,2,19,14,30,0.0,31.0,2.8,12.0,31.0,25.64,16.28
2016,2,19,14,45,8.0,104.0,2.8,12.0,108.0,89.7,70.76
2016,2,19,15,0,16.0,177.0,2.8,12.0,185.0,151.61,122.56
2016,2,19,15,15,13.0,162.0,2.55,11.5,168.0,136.32,110.07
2016,2,19,15,30,10.0,147.0,2.3,11.0,151.0,121.55,98.1
2016,2,19,15,45,5.5,131.0,2.1,11.0,133.5,106.3,85.55
2016,2,19,16,0,1.0,115.0,1.9,11.0,116.0,91.79,73.55
2016,2,19,16,15,0.5,97.0,1.65,10.5,97.5,76.76,60.88
2016,2,19,16,30,0.0,79.0,1.4,10.0,79.0,62.68,51.17
2016,2,19,16,45,0.0,60.5,1.15,10.0,60.5,48.54,38.18
2016,2,19,17,0,0.0,42.0,0.9,10.0,42.0,34.22,24.9
2016,2,19,17,15,0.0,27.0,0.85,9.5,27.0,22.3,13.53
2016,2,19,17,30,0.0,12.0,0.8,9.0,12.0,9.88,0.0
2016,2,19,17,45,0.0,6.0,0.8,9.0,6.0,5.12,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,124.5,20.0,1.25,4.5,34.0,137.84,69.1
2016,2,20,7,30,249.0,40.0,1.3,5.0,68.0,271.45,223.74
2016,2,20,7,45,312.0,55.5,1.4,5.5,108.0,347.35,294.34
2016,2,20,8,0,375.0,71.0,1.5,6.0,148.0,428.05,364.57
2016,2,20,8,15,419.5,83.0,1.45,6.5,190.5,492.07,417.4
2016,2,20,8,30,464.0,95.0,1.4,7.0,233.0,557.9,468.8
2016,2,20,8,45,513.5,98.5,1.4,8.0,274.5,617.76,512.68
2016,2,20,9,0,563.0,102.0,1.4,9.0,316.0,688.14,562.66
2016,2,20,9,15,532.5,123.5,1.3,9.0,344.5,687.82,559.4
2016,2,20,9,30,502.0,145.0,1.2,9.0,373.0,692.67,560.62
2016,2,20,9,45,579.0,136.5,1.2,9.5,420.0,770.75,615.19
2016,2,20,10,0,656.0,128.0,1.2,10.0,467.0,840.71,661.44
2016,2,20,10,15,761.5,114.0,1.15,10.5,531.0,928.93,718.15
2016,2,20,10,30,867.0,100.0,1.1,11.0,595.0,1008.01,766.36
2016,2,20,10,45,770.0,129.5,1.05,11.5,583.5,948.94,722.29
2016,2,20,11,0,673.0,159.0,1.0,12.0,572.0,879.11,672.91
2016,2,20,11,15,631.0,179.5,0.95,12.0,575.5,849.12,651.84
2016,2,20,11,30,589.0,200.0,0.9,12.0,579.0,809.28,623.16
2016,2,20,11,45,456.5,248.0,0.9,12.5,544.0,721.57,557.44
2016,2,20,12,0,324.0,296.0,0.9,13.0,509.0,619.45,481.16
2016,2,20,12,15,378.0,282.5,0.95,13.0,532.0,637.66,496.91
2016,2,20,12,30,432.0,269.0,1.0,13.0,555.0,666.87,518.65
2016,2,20,12,45,365.5,283.0,1.1,13.0,523.5,591.87,463.59
2016,2,20,13,0,299.0,297.0,1.2,13.0,492.0,535.09,421.47
2016,2,20,13,15,435.5,248.5,1.2,13.0,526.0,580.15,457.56
2016,2,20,13,30,572.0,200.0,1.2,13.0,560.0,600.97,473.96
2016,2,20,13,45,732.5,145.5,1.3,13.5,590.0,622.93,490.25
2016,2,20,14,0,893.0,91.0,1.4,14.0,620.0,616.93,484.6
2016,2,20,14,15,882.0,89.0,1.4,13.5,590.5,560.64,440.13
2016,2,20,14,30,871.0,87.0,1.4,13.0,561.0,500.82,391.77
2016,2,20,14,45,859.0,83.5,1.45,13.0,526.0,438.67,339.29
2016,2,20,15,0,847.0,80.0,1.5,13.0,491.0,376.48,284.92
2016,2,20,15,15,825.5,77.0,1.4,12.5,449.5,312.21,227.88
2016,2,20,15,30,804.0,74.0,1.3,12.0,408.0,249.61,171.9
2016,2,20,15,45,777.5,69.5,1.25,12.0,363.0,186.84,117.66
2016,2,20,16,0,751.0,65.0,1.2,12.0,318.0,126.99,71.91
2016,2,20,16,15,706.0,60.0,1.15,11.0,269.0,69.3,41.91
2016,2,20,16,30,661.0,55.0,1.1,10.0,220.0,47.77,37.76
2016,2,20,16,45,591.0,48.0,1.05,9.5,171.5,38.69,29.44
2016,2,20,17,0,521.0,41.0,1.0,9.0,123.0,33.49,24.4
2016,2,20,17,15,398.5,31.0,1.0,8.5,80.0,25.48,16.47
2016,2,20,17,30,276.0,21.0,1.0,8.0,37.0,17.43,2.83
2016,2,20,17,45,138.0,10.5,1.05,8.0,18.5,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,224.0,17.0,1.2,6.5,43.0,206.2,121.92
2016,2,21,7,30,448.0,34.0,1.4,7.0,86.0,407.62,333.62
2016,2,21,7,45,539.0,42.0,1.6,8.0,134.5,505.41,419.54
2016,2,21,8,0,630.0,50.0,1.8,9.0,183.0,601.36,498.37
2016,2,21,8,15,684.5,55.5,1.85,9.5,233.0,677.35,557.86
2016,2,21,8,30,739.0,61.0,1.9,10.0,283.0,754.14,615.0
2016,2,21,8,45,778.5,64.0,2.0,10.5,332.0,814.55,658.05
2016,2,21,9,0,818.0,67.0,2.1,11.0,381.0,873.77,698.87
2016,2,21,9,15,843.0,70.0,2.1,11.5,426.0,917.64,726.58
2016,2,21,9,30,868.0,73.0,2.1,12.0,471.0,958.88,751.89
2016,2,21,9,45,887.0,75.0,2.1,12.5,510.5,978.94,762.11
2016,2,21,10,0,906.0,77.0,2.1,13.0,550.0,1006.38,777.53
2016,2,21,10,15,918.5,78.5,2.1,13.0,583.5,1023.12,786.96
2016,2,21,10,30,931.0,80.0,2.1,13.0,617.0,1036.0,794.0
2016,2,21,10,45,940.5,81.0,2.1,13.5,643.0,1041.24,794.61
2016,2,21,11,0,950.0,82.0,2.1,14.0,669.0,1042.36,792.73
2016,2,21,11,15,955.5,83.0,2.1,14.0,687.5,1035.38,787.14
2016,2,21,11,30,961.0,84.0,2.1,14.0,706.0,1024.23,779.04
2016,2,21,11,45,963.5,84.5,2.15,14.5,716.0,1005.53,765.28
2016,2,21,12,0,966.0,85.0,2.2,15.0,726.0,982.84,749.02
2016,2,21,12,15,966.5,85.0,2.2,15.0,728.0,953.9,729.46
2016,2,21,12,30,967.0,85.0,2.2,15.0,730.0,921.29,707.44
2016,2,21,12,45,965.0,84.5,2.25,15.0,723.5,882.53,681.63
2016,2,21,13,0,963.0,84.0,2.3,15.0,717.0,840.57,653.39
2016,2,21,13,15,958.5,83.5,2.35,15.0,702.0,793.77,621.41
2016,2,21,13,30,954.0,83.0,2.4,15.0,687.0,744.36,586.28
2016,2,21,13,45,943.5,83.5,2.5,15.0,663.5,689.78,545.08
2016,2,21,14,0,933.0,84.0,2.6,15.0,640.0,633.6,501.33
2016,2,21,14,15,922.0,82.5,2.6,14.5,610.0,573.89,453.88
2016,2,21,14,30,911.0,81.0,2.6,14.0,580.0,513.27,403.94
2016,2,21,14,45,892.5,79.5,2.6,14.0,543.0,448.91,348.64
2016,2,21,15,0,874.0,78.0,2.6,14.0,506.0,384.1,291.37
2016,2,21,15,15,719.5,97.5,2.4,13.5,430.0,297.35,219.49
2016,2,21,15,30,565.0,117.0,2.2,13.0,354.0,229.42,164.73
2016,2,21,15,45,667.0,91.0,2.0,13.0,340.5,183.62,119.79
2016,2,21,16,0,769.0,65.0,1.8,13.0,327.0,128.5,72.29
2016,2,21,16,15,723.5,60.5,1.65,12.0,277.0,70.0,42.15
2016,2,21,16,30,678.0,56.0,1.5,11.0,227.0,48.67,38.43
2016,2,21,16,45,607.0,49.0,1.4,10.5,177.5,39.53,30.08
2016,2,21,17,0,536.0,42.0,1.3,10.0,128.0,34.32,25.07
2016,2,21,17,15,412.5,32.0,1.3,9.5,84.0,26.32,17.22
2016,2,21,17,30,289.0,22.0,1.3,9.0,40.0,18.27,4.77
2016,2,21,17,45,144.5,11.0,1.3,8.5,20.0,9.39,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,6.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,7.0,15.0,12.8,0.0
2016,2,22,7,15,243.5,24.0,1.25,7.5,53.0,231.42,150.42
2016,2,22,7,30,487.0,33.0,1.5,8.0,91.0,425.04,347.8
2016,2,22,7,45,571.0,40.0,1.75,9.0,140.0,519.85,430.51
2016,2,22,8,0,655.0,47.0,2.0,10.0,189.0,619.09,511.58
2016,2,22,8,15,706.5,52.0,2.1,10.5,239.0,692.49,568.98
