Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,758.0,57.0,2.2,11.0,289.0,766.6,624.23
2016,2,22,8,45,791.5,61.0,2.35,11.5,337.0,823.31,664.82
2016,2,22,9,0,825.0,65.0,2.5,12.0,385.0,878.62,703.2
2016,2,22,9,15,849.0,67.5,2.6,12.5,430.0,921.01,730.93
2016,2,22,9,30,873.0,70.0,2.7,13.0,475.0,950.01,748.78
2016,2,22,9,45,889.5,72.5,2.85,13.5,514.0,979.12,767.08
2016,2,22,10,0,906.0,75.0,3.0,14.0,553.0,1004.84,782.88
2016,2,22,10,15,918.5,77.0,3.0,14.0,586.0,1022.28,793.07
2016,2,22,10,30,931.0,79.0,3.0,14.0,619.0,1035.82,800.74
2016,2,22,10,45,938.5,80.5,3.05,14.5,645.0,1039.72,800.96
2016,2,22,11,0,946.0,82.0,3.1,15.0,671.0,1039.49,798.63
2016,2,22,11,15,951.5,83.0,3.15,15.0,689.5,1032.52,793.41
2016,2,22,11,30,957.0,84.0,3.2,15.0,708.0,1021.4,785.58
2016,2,22,11,45,959.0,85.0,3.25,15.5,718.0,1002.85,771.38
2016,2,22,12,0,961.0,86.0,3.3,16.0,728.0,980.33,754.65
2016,2,22,12,15,961.5,86.0,3.35,16.0,730.0,951.46,735.03
2016,2,22,12,30,962.0,86.0,3.4,16.0,732.0,918.92,712.86
2016,2,22,12,45,956.0,87.5,3.45,16.5,725.0,879.2,684.27
2016,2,22,13,0,950.0,89.0,3.5,17.0,718.0,836.53,653.52
2016,2,22,13,15,946.5,88.5,3.5,17.0,703.5,790.84,621.4
2016,2,22,13,30,943.0,88.0,3.5,17.0,689.0,742.49,586.02
2016,2,22,13,45,693.5,160.0,3.5,17.0,594.0,612.41,484.85
2016,2,22,14,0,444.0,232.0,3.5,17.0,499.0,486.94,386.19
2016,2,22,14,15,560.0,183.0,3.4,16.5,503.5,474.29,376.47
2016,2,22,14,30,676.0,134.0,3.3,16.0,508.0,452.59,357.13
2016,2,22,14,45,643.5,133.0,3.2,16.0,470.5,393.98,307.21
2016,2,22,15,0,611.0,132.0,3.1,16.0,433.0,338.06,258.76
2016,2,22,15,15,611.5,119.5,2.8,15.5,399.5,284.96,211.47
2016,2,22,15,30,612.0,107.0,2.5,15.0,366.0,231.36,163.42
2016,2,22,15,45,584.0,101.0,2.2,15.0,326.0,178.22,118.11
2016,2,22,16,0,556.0,95.0,1.9,15.0,286.0,128.46,80.37
2016,2,22,16,15,527.0,84.0,1.75,14.0,243.5,78.23,52.26
2016,2,22,16,30,498.0,73.0,1.6,13.0,201.0,56.91,45.47
2016,2,22,16,45,438.0,63.0,1.45,12.0,158.0,49.99,39.25
2016,2,22,17,0,378.0,53.0,1.3,11.0,115.0,42.93,32.64
2016,2,22,17,15,294.5,38.5,1.3,10.5,76.5,31.56,21.77
2016,2,22,17,30,211.0,24.0,1.3,10.0,38.0,19.83,6.93
2016,2,22,17,45,105.5,12.0,1.35,10.0,19.0,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,8.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,8.0,15.0,12.8,0.0
2016,2,23,7,15,202.5,27.0,0.6,8.0,52.0,208.46,143.85
2016,2,23,7,30,405.0,39.0,0.6,8.0,89.0,383.03,312.97
2016,2,23,7,45,493.0,46.5,0.6,8.5,135.5,477.19,392.42
2016,2,23,8,0,581.0,54.0,0.6,9.0,182.0,576.73,471.18
2016,2,23,8,15,632.0,59.5,0.65,9.5,230.0,647.1,524.36
2016,2,23,8,30,683.0,65.0,0.7,10.0,278.0,718.62,575.99
2016,2,23,8,45,735.0,62.5,0.75,10.5,324.0,775.31,614.76
2016,2,23,9,0,787.0,60.0,0.8,11.0,370.0,837.4,656.09
2016,2,23,9,15,835.0,68.0,0.9,11.5,429.5,909.46,703.79
2016,2,23,9,30,883.0,76.0,1.0,12.0,489.0,979.61,748.81
2016,2,23,9,45,902.0,78.0,1.1,12.5,529.5,999.8,759.93
2016,2,23,10,0,921.0,80.0,1.2,13.0,570.0,1027.34,776.6
2016,2,23,10,15,866.0,91.5,1.2,13.5,574.0,1001.2,755.96
2016,2,23,10,30,811.0,103.0,1.2,14.0,578.0,959.0,725.63
2016,2,23,10,45,887.0,94.0,1.3,14.5,633.5,1006.39,756.77
2016,2,23,11,0,963.0,85.0,1.4,15.0,689.0,1060.9,790.96
2016,2,23,11,15,967.5,86.0,1.35,15.5,707.5,1052.65,781.57
2016,2,23,11,30,972.0,87.0,1.3,16.0,726.0,1040.21,770.59
2016,2,23,11,45,973.5,88.0,1.3,16.5,735.5,1020.76,756.28
2016,2,23,12,0,975.0,89.0,1.3,17.0,745.0,997.31,739.63
2016,2,23,12,15,974.5,89.0,1.2,17.0,746.5,967.04,718.35
2016,2,23,12,30,974.0,89.0,1.1,17.0,748.0,933.11,694.84
2016,2,23,12,45,969.0,90.0,1.05,17.5,740.0,893.08,666.97
2016,2,23,13,0,964.0,91.0,1.0,18.0,732.0,850.0,637.13
2016,2,23,13,15,959.0,90.0,0.9,18.0,716.5,801.98,604.33
2016,2,23,13,30,954.0,89.0,0.8,18.0,701.0,751.42,568.66
2016,2,23,13,45,943.5,88.5,0.75,18.0,677.5,695.54,527.91
2016,2,23,14,0,933.0,88.0,0.7,18.0,654.0,638.1,484.97
2016,2,23,14,15,922.0,86.5,0.65,18.0,623.5,578.17,438.91
2016,2,23,14,30,911.0,85.0,0.6,18.0,593.0,517.31,390.62
2016,2,23,14,45,895.0,83.0,0.55,18.0,555.5,453.1,338.23
2016,2,23,15,0,879.0,81.0,0.5,18.0,518.0,388.53,283.9
2016,2,23,15,15,857.0,78.0,0.5,17.5,475.0,321.92,227.48
2016,2,23,15,30,835.0,75.0,0.5,17.0,432.0,257.01,171.74
2016,2,23,15,45,803.5,72.0,0.55,17.0,384.5,192.56,118.15
2016,2,23,16,0,772.0,69.0,0.6,17.0,337.0,131.62,73.29
2016,2,23,16,15,727.0,64.0,0.7,16.0,287.0,72.4,43.63
2016,2,23,16,30,682.0,59.0,0.8,15.0,237.0,46.94,36.29
2016,2,23,16,45,604.0,52.5,0.9,14.5,186.0,42.19,31.99
2016,2,23,17,0,526.0,46.0,1.0,14.0,135.0,37.48,27.5
2016,2,23,17,15,406.5,35.5,1.0,13.5,90.0,29.18,19.55
2016,2,23,17,30,287.0,25.0,1.0,13.0,45.0,20.8,8.45
2016,2,23,17,45,143.5,12.5,1.05,13.0,22.5,10.67,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,6,45,61.0,6.5,0.8,7.5,8.0,0.0,0.0
2016,2,24,7,0,122.0,13.0,0.8,8.0,16.0,87.58,0.0
2016,2,24,7,15,262.0,26.0,0.9,8.5,53.5,251.53,182.02
2016,2,24,7,30,402.0,39.0,1.0,9.0,91.0,381.46,312.98
2016,2,24,7,45,489.5,47.5,1.1,10.0,139.0,476.28,393.38
2016,2,24,8,0,577.0,56.0,1.2,11.0,187.0,576.77,473.4
2016,2,24,8,15,630.5,62.5,1.1,11.5,236.0,650.64,528.28
2016,2,24,8,30,684.0,69.0,1.0,12.0,285.0,725.84,580.97
2016,2,24,8,45,725.0,72.5,0.95,12.5,333.0,779.93,616.36
2016,2,24,9,0,766.0,76.0,0.9,13.0,381.0,840.21,654.7
2016,2,24,9,15,791.5,79.5,0.9,13.5,425.0,884.28,681.27
2016,2,24,9,30,817.0,83.0,0.9,14.0,469.0,925.85,705.69
2016,2,24,9,45,838.0,84.5,0.9,15.0,508.0,957.6,721.79
2016,2,24,10,0,859.0,86.0,0.9,16.0,547.0,986.08,735.58
2016,2,24,10,15,871.5,88.0,0.85,16.5,579.5,1003.2,742.22
2016,2,24,10,30,884.0,90.0,0.8,17.0,612.0,1004.93,739.21
2016,2,24,10,45,893.0,91.5,0.8,17.5,637.5,1010.22,739.97
2016,2,24,11,0,902.0,93.0,0.8,18.0,663.0,1011.54,738.33
2016,2,24,11,15,907.5,94.0,0.7,18.0,680.5,1004.83,730.98
2016,2,24,11,30,913.0,95.0,0.6,18.0,698.0,994.12,721.39
2016,2,24,11,45,914.0,96.0,0.55,18.5,707.5,975.21,706.7
2016,2,24,12,0,915.0,97.0,0.5,19.0,717.0,952.55,689.96
2016,2,24,12,15,915.5,97.0,0.5,19.0,719.0,924.67,672.5
2016,2,24,12,30,916.0,97.0,0.5,19.0,721.0,893.28,652.86
2016,2,24,12,45,913.0,97.0,0.5,19.0,714.0,855.67,629.17
2016,2,24,13,0,910.0,97.0,0.5,19.0,707.0,815.08,603.42
2016,2,24,13,15,905.0,96.0,0.6,19.0,692.5,769.21,575.59
2016,2,24,13,30,900.0,95.0,0.7,19.0,678.0,720.95,544.23
2016,2,24,13,45,893.5,93.5,0.8,19.0,655.5,669.08,508.21
2016,2,24,14,0,887.0,92.0,0.9,19.0,633.0,615.42,469.39
2016,2,24,14,15,875.5,90.0,0.95,19.0,603.5,558.76,426.26
2016,2,24,14,30,864.0,88.0,1.0,19.0,574.0,498.77,379.02
2016,2,24,14,45,848.0,86.0,1.05,19.0,537.5,436.51,328.25
2016,2,24,15,0,832.0,84.0,1.1,19.0,501.0,374.64,275.97
2016,2,24,15,15,810.0,81.0,1.05,18.5,459.5,310.83,221.15
2016,2,24,15,30,788.0,78.0,1.0,18.0,418.0,248.79,167.35
2016,2,24,15,45,756.0,74.5,1.0,17.5,371.5,186.75,115.74
2016,2,24,16,0,724.0,71.0,1.0,17.0,325.0,128.35,72.72
2016,2,24,16,15,679.5,65.5,1.0,16.0,276.5,67.53,40.49
2016,2,24,16,30,635.0,60.0,1.0,15.0,228.0,47.28,36.6
2016,2,24,16,45,566.0,53.0,1.0,14.5,179.5,42.27,32.07
2016,2,24,17,0,497.0,46.0,1.0,14.0,131.0,37.24,27.32
2016,2,24,17,15,386.0,35.0,1.0,13.5,88.0,28.57,19.11
2016,2,24,17,30,275.0,24.0,1.0,13.0,45.0,19.78,8.54
2016,2,24,17,45,137.5,12.0,1.05,12.5,22.5,10.24,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,54.5,7.0,0.4,10.5,9.0,0.0,0.0
2016,2,25,7,0,109.0,14.0,0.4,11.0,18.0,80.41,0.0
2016,2,25,7,15,240.5,28.0,0.35,11.0,55.0,241.67,178.32
2016,2,25,7,30,372.0,42.0,0.3,11.0,92.0,363.34,294.19
2016,2,25,7,45,448.0,53.0,0.25,11.5,138.5,451.46,366.94
2016,2,25,8,0,524.0,64.0,0.2,12.0,185.0,544.49,438.63
2016,2,25,8,15,578.5,71.5,0.25,12.5,233.0,619.11,493.72
2016,2,25,8,30,633.0,79.0,0.3,13.0,281.0,695.08,547.3
2016,2,25,8,45,665.0,85.5,0.35,14.0,327.0,750.13,582.88
2016,2,25,9,0,697.0,92.0,0.4,15.0,373.0,804.09,616.61
2016,2,25,9,15,724.0,96.5,0.5,15.5,416.0,849.16,645.43
2016,2,25,9,30,751.0,101.0,0.6,16.0,459.0,892.06,672.45
2016,2,25,9,45,771.5,103.5,0.7,16.5,497.5,923.41,691.56
2016,2,25,10,0,792.0,106.0,0.8,17.0,536.0,945.14,704.43
2016,2,25,10,15,806.0,108.5,0.8,17.0,567.5,964.01,714.89
2016,2,25,10,30,820.0,111.0,0.8,17.0,599.0,979.23,723.09
2016,2,25,10,45,750.5,138.5,0.85,17.5,599.5,944.21,698.79
2016,2,25,11,0,681.0,166.0,0.9,18.0,600.0,897.95,667.81
2016,2,25,11,15,580.5,208.5,0.85,18.0,585.5,826.14,618.75
2016,2,25,11,30,480.0,251.0,0.8,18.0,571.0,762.29,572.48
2016,2,25,11,45,482.0,254.5,0.8,18.5,579.5,752.98,565.31
2016,2,25,12,0,484.0,258.0,0.8,19.0,588.0,741.24,555.85
2016,2,25,12,15,678.5,185.0,0.75,19.0,649.5,825.43,615.63
2016,2,25,12,30,873.0,112.0,0.7,19.0,711.0,882.11,650.86
2016,2,25,12,45,882.5,106.5,0.65,19.5,707.0,841.32,621.39
2016,2,25,13,0,892.0,101.0,0.6,20.0,703.0,805.7,596.76
2016,2,25,13,15,888.0,100.0,0.55,20.0,689.0,761.2,567.21
2016,2,25,13,30,884.0,99.0,0.5,20.0,675.0,714.26,534.5
2016,2,25,13,45,875.5,98.5,0.45,20.5,652.5,666.52,498.76
2016,2,25,14,0,867.0,98.0,0.4,21.0,630.0,612.47,457.94
2016,2,25,14,15,856.0,96.0,0.3,21.0,601.0,554.34,413.54
2016,2,25,14,30,845.0,94.0,0.2,21.0,572.0,495.49,367.39
2016,2,25,14,45,825.5,93.0,0.15,21.0,535.5,433.64,318.11
2016,2,25,15,0,806.0,92.0,0.1,21.0,499.0,372.6,267.97
2016,2,25,15,15,784.0,88.5,0.15,20.5,458.0,309.76,216.18
2016,2,25,15,30,762.0,85.0,0.2,20.0,417.0,248.75,165.13
2016,2,25,15,45,728.0,81.5,0.3,19.5,371.0,184.32,113.25
2016,2,25,16,0,694.0,78.0,0.4,19.0,325.0,126.84,71.84
2016,2,25,16,15,649.5,72.0,0.5,18.0,277.0,71.23,43.86
2016,2,25,16,30,605.0,66.0,0.6,17.0,229.0,51.68,40.17
2016,2,25,16,45,542.5,57.5,0.75,16.5,181.0,45.68,34.83
2016,2,25,17,0,480.0,49.0,0.9,16.0,133.0,39.59,29.18
2016,2,25,17,15,372.0,37.5,0.9,15.5,90.0,30.6,20.75
2016,2,25,17,30,264.0,26.0,0.9,15.0,47.0,21.46,10.28
2016,2,25,17,45,132.0,13.0,0.95,15.0,23.5,11.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.8,10.5,10.0,8.54,0.0
2016,2,26,7,0,0.0,20.0,0.8,11.0,20.0,22.23,0.0
2016,2,26,7,15,189.5,32.0,0.95,11.5,58.5,211.13,160.05
2016,2,26,7,30,379.0,44.0,1.1,12.0,97.0,370.94,303.5
2016,2,26,7,45,456.0,54.5,1.3,12.5,143.5,459.89,379.06
2016,2,26,8,0,533.0,65.0,1.5,13.0,190.0,553.63,454.82
2016,2,26,8,15,266.5,79.5,1.5,13.0,142.0,358.34,299.33
2016,2,26,8,30,0.0,94.0,1.5,13.0,94.0,84.69,66.63
2016,2,26,8,45,0.0,109.5,1.5,13.5,109.5,99.0,78.9
2016,2,26,9,0,0.0,125.0,1.5,14.0,125.0,113.27,90.48
2016,2,26,9,15,110.5,167.5,1.6,14.5,221.0,300.31,247.29
2016,2,26,9,30,221.0,210.0,1.7,15.0,317.0,460.4,373.85
2016,2,26,9,45,416.0,180.5,1.8,15.5,401.5,657.55,524.44
2016,2,26,10,0,611.0,151.0,1.9,16.0,486.0,826.85,645.19
2016,2,26,10,15,525.0,192.0,1.95,16.0,491.0,780.15,608.87
2016,2,26,10,30,439.0,233.0,2.0,16.0,496.0,737.89,575.71
2016,2,26,10,45,506.5,219.0,2.05,16.5,534.5,784.26,609.07
2016,2,26,11,0,574.0,205.0,2.1,17.0,573.0,827.19,638.69
2016,2,26,11,15,519.0,232.5,2.1,17.0,572.5,793.04,611.8
2016,2,26,11,30,464.0,260.0,2.1,17.0,572.0,756.58,584.02
2016,2,26,11,45,516.5,244.0,2.15,17.5,595.5,774.37,596.94
2016,2,26,12,0,569.0,228.0,2.2,18.0,619.0,787.54,605.99
2016,2,26,12,15,579.0,225.5,2.25,18.0,624.0,772.32,595.22
2016,2,26,12,30,589.0,223.0,2.3,18.0,629.0,754.16,582.55
2016,2,26,12,45,729.5,169.0,2.4,18.0,667.5,794.44,614.19
2016,2,26,13,0,870.0,115.0,2.5,18.0,706.0,810.49,626.35
2016,2,26,13,15,684.0,177.0,2.55,17.5,635.5,698.35,544.72
2016,2,26,13,30,498.0,239.0,2.6,17.0,565.0,586.96,461.04
2016,2,26,13,45,466.0,241.5,2.7,17.0,539.0,538.01,424.07
2016,2,26,14,0,434.0,244.0,2.8,17.0,513.0,490.74,387.28
2016,2,26,14,15,435.5,230.5,2.8,16.5,490.0,449.53,355.18
2016,2,26,14,30,437.0,217.0,2.8,16.0,467.0,407.52,321.44
2016,2,26,14,45,615.5,155.5,2.85,16.0,483.5,401.11,312.21
2016,2,26,15,0,794.0,94.0,2.9,16.0,500.0,369.95,279.78
2016,2,26,15,15,770.5,90.5,2.85,15.5,458.0,307.34,224.38
2016,2,26,15,30,747.0,87.0,2.8,15.0,416.0,246.76,170.6
2016,2,26,15,45,722.0,81.0,2.8,15.0,371.0,182.54,115.57
2016,2,26,16,0,697.0,75.0,2.8,15.0,326.0,124.31,71.34
2016,2,26,16,15,653.0,69.5,2.55,14.5,278.0,68.96,42.78
2016,2,26,16,30,609.0,64.0,2.3,14.0,230.0,50.02,39.19
2016,2,26,16,45,547.0,56.0,2.1,13.5,182.5,44.39,34.11
2016,2,26,17,0,485.0,48.0,1.9,13.0,135.0,38.67,28.75
2016,2,26,17,15,375.5,37.5,1.65,12.5,92.0,30.51,21.01
2016,2,26,17,30,266.0,27.0,1.4,12.0,49.0,22.26,11.6
2016,2,26,17,45,133.0,13.5,1.2,11.5,24.5,11.52,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,8.5,12.5,10.67,0.0
2016,2,27,7,0,0.0,25.0,0.9,9.0,25.0,32.02,0.0
2016,2,27,7,15,230.0,32.5,1.0,9.5,65.5,238.41,186.0
2016,2,27,7,30,460.0,40.0,1.1,10.0,106.0,426.11,350.37
2016,2,27,7,45,542.5,47.5,1.25,10.5,155.0,518.51,427.46
2016,2,27,8,0,625.0,55.0,1.4,11.0,204.0,616.06,505.19
2016,2,27,8,15,674.0,60.0,1.4,11.5,253.5,679.56,552.45
2016,2,27,8,30,723.0,65.0,1.4,12.0,303.0,750.97,603.31
2016,2,27,8,45,388.5,117.0,1.45,12.5,247.0,531.19,435.39
2016,2,27,9,0,54.0,169.0,1.5,13.0,191.0,233.15,190.59
2016,2,27,9,15,155.0,188.5,1.5,13.5,262.0,370.19,304.23
2016,2,27,9,30,256.0,208.0,1.5,14.0,333.0,512.46,414.42
2016,2,27,9,45,565.5,145.0,1.55,14.5,449.0,771.84,609.15
2016,2,27,10,0,875.0,82.0,1.6,15.0,565.0,988.25,753.78
2016,2,27,10,15,887.0,84.0,1.6,15.0,597.5,1004.83,760.45
2016,2,27,10,30,899.0,86.0,1.6,15.0,630.0,1017.62,767.3
2016,2,27,10,45,906.0,88.0,1.6,15.5,655.0,1021.46,767.02
2016,2,27,11,0,913.0,90.0,1.6,16.0,680.0,1021.27,764.38
2016,2,27,11,15,918.5,90.5,1.6,16.0,698.0,1013.75,758.6
2016,2,27,11,30,924.0,91.0,1.6,16.0,716.0,1002.2,750.44
2016,2,27,11,45,680.0,187.0,1.6,16.5,650.5,875.04,663.8
2016,2,27,12,0,436.0,283.0,1.6,17.0,585.0,722.8,553.07
2016,2,27,12,15,431.5,285.5,1.65,16.5,585.0,702.77,541.31
2016,2,27,12,30,427.0,288.0,1.7,16.0,585.0,680.99,526.84
2016,2,27,12,45,664.5,195.5,1.75,16.0,652.5,767.85,594.02
2016,2,27,13,0,902.0,103.0,1.8,16.0,720.0,816.09,629.3
2016,2,27,13,15,898.0,102.0,1.8,16.0,705.5,770.99,597.56
2016,2,27,13,30,894.0,101.0,1.8,16.0,691.0,723.42,563.26
2016,2,27,13,45,727.5,150.5,1.85,16.0,620.5,624.78,488.64
2016,2,27,14,0,561.0,200.0,1.9,16.0,550.0,525.26,412.49
2016,2,27,14,15,714.5,145.5,1.9,16.0,569.5,525.74,411.86
2016,2,27,14,30,868.0,91.0,1.9,16.0,589.0,503.2,390.8
2016,2,27,14,45,856.5,87.5,1.9,16.0,553.5,440.9,337.95
2016,2,27,15,0,845.0,84.0,1.9,16.0,518.0,378.52,283.6
2016,2,27,15,15,824.0,81.0,1.7,15.5,476.5,314.03,226.7
2016,2,27,15,30,803.0,78.0,1.5,15.0,435.0,251.17,170.98
2016,2,27,15,45,777.5,73.5,1.35,15.0,389.0,188.21,117.21
2016,2,27,16,0,752.0,69.0,1.2,15.0,343.0,128.09,72.09
2016,2,27,16,15,710.5,64.5,1.1,14.0,294.0,70.57,43.5
2016,2,27,16,30,669.0,60.0,1.0,13.0,245.0,47.31,36.95
2016,2,27,16,45,611.0,52.5,0.95,12.5,195.5,41.92,32.1
2016,2,27,17,0,553.0,45.0,0.9,12.0,146.0,36.44,26.97
2016,2,27,17,15,444.5,36.0,0.9,11.5,100.5,29.4,20.23
2016,2,27,17,30,336.0,27.0,0.9,11.0,55.0,22.34,12.17
2016,2,27,17,45,168.0,13.5,0.95,11.0,27.5,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,8.0,11.0,9.39,0.0
2016,2,28,7,0,0.0,22.0,1.3,9.0,22.0,24.02,0.0
2016,2,28,7,15,119.5,38.0,1.5,9.5,56.0,156.83,123.03
2016,2,28,7,30,239.0,54.0,1.7,10.0,90.0,281.78,234.72
2016,2,28,7,45,288.5,71.0,1.95,10.5,130.5,349.97,294.77
2016,2,28,8,0,338.0,88.0,2.2,11.0,171.0,421.48,355.52
2016,2,28,8,15,366.5,104.5,2.2,11.0,212.0,477.06,401.05
2016,2,28,8,30,395.0,121.0,2.2,11.0,253.0,533.13,445.34
2016,2,28,8,45,432.0,128.5,2.25,11.5,292.5,585.73,485.32
2016,2,28,9,0,469.0,136.0,2.3,12.0,332.0,638.58,524.33
2016,2,28,9,15,244.5,160.0,2.3,12.5,263.0,438.58,362.0
2016,2,28,9,30,20.0,184.0,2.3,13.0,194.0,191.17,154.97
2016,2,28,9,45,58.0,217.5,2.3,13.5,249.5,284.43,232.04
2016,2,28,10,0,96.0,251.0,2.3,14.0,305.0,359.78,291.75
2016,2,28,10,15,138.0,268.5,2.3,14.0,351.0,440.25,354.61
2016,2,28,10,30,180.0,286.0,2.3,14.0,397.0,498.63,399.38
2016,2,28,10,45,261.5,286.0,2.35,14.5,453.0,595.99,473.08
2016,2,28,11,0,343.0,286.0,2.4,15.0,509.0,669.52,527.29
2016,2,28,11,15,418.0,269.0,2.45,15.0,548.5,733.75,574.62
2016,2,28,11,30,493.0,252.0,2.5,15.0,588.0,776.11,606.05
2016,2,28,11,45,535.5,240.5,2.6,15.5,610.0,788.65,614.6
2016,2,28,12,0,578.0,229.0,2.7,16.0,632.0,796.98,620.35
2016,2,28,12,15,430.0,278.5,2.7,16.0,578.5,694.44,542.37
2016,2,28,12,30,282.0,328.0,2.7,16.0,525.0,584.01,458.01
2016,2,28,12,45,270.0,327.0,2.75,16.0,514.0,556.73,438.05
2016,2,28,13,0,258.0,326.0,2.8,16.0,503.0,529.32,417.3
2016,2,28,13,15,284.5,313.5,2.75,16.0,505.5,518.99,409.88
2016,2,28,13,30,311.0,301.0,2.7,16.0,508.0,505.78,399.92
2016,2,28,13,45,264.0,297.5,2.65,16.0,469.5,451.09,357.12
2016,2,28,14,0,217.0,294.0,2.6,16.0,431.0,392.36,311.14
2016,2,28,14,15,295.5,265.5,2.55,15.5,442.5,398.63,316.44
2016,2,28,14,30,374.0,237.0,2.5,15.0,454.0,388.42,307.44
2016,2,28,14,45,318.5,230.5,2.45,15.0,407.5,332.49,261.85
2016,2,28,15,0,263.0,224.0,2.4,15.0,361.0,282.65,221.23
2016,2,28,15,15,160.0,205.0,2.15,14.5,286.5,214.01,167.35
2016,2,28,15,30,57.0,186.0,1.9,14.0,212.0,161.04,127.33
2016,2,28,15,45,28.5,107.5,1.7,14.0,120.5,91.92,71.19
2016,2,28,16,0,0.0,29.0,1.5,14.0,29.0,23.93,14.93
2016,2,28,16,15,0.0,25.0,1.35,13.5,25.0,20.61,12.17
2016,2,28,16,30,0.0,21.0,1.2,13.0,21.0,17.29,10.0
2016,2,28,16,45,0.0,16.5,1.1,13.0,16.5,13.57,6.6
2016,2,28,17,0,0.0,12.0,1.0,13.0,12.0,9.86,3.18
2016,2,28,17,15,0.0,8.0,1.0,12.5,8.0,6.56,0.13
2016,2,28,17,30,0.0,4.0,1.0,12.0,4.0,3.28,0.0
2016,2,28,17,45,0.0,2.0,1.0,11.5,2.0,1.71,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,105.0,10.0,1.0,8.5,15.5,70.06,0.0
2016,2,29,7,0,210.0,20.0,1.0,9.0,31.0,188.39,73.07
2016,2,29,7,15,339.5,31.5,1.15,9.5,73.0,313.72,252.63
2016,2,29,7,30,469.0,43.0,1.3,10.0,115.0,437.72,362.02
2016,2,29,7,45,556.0,49.0,1.45,10.5,165.5,532.46,440.63
2016,2,29,8,0,643.0,55.0,1.6,11.0,216.0,632.48,519.6
2016,2,29,8,15,690.5,60.5,1.6,11.5,266.0,696.87,567.01
2016,2,29,8,30,738.0,66.0,1.6,12.0,316.0,768.2,617.45
2016,2,29,8,45,774.0,68.5,1.65,12.5,365.0,825.06,655.88
2016,2,29,9,0,810.0,71.0,1.7,13.0,414.0,880.56,692.27
2016,2,29,9,15,832.0,74.0,1.75,13.5,458.0,921.5,717.63
2016,2,29,9,30,854.0,77.0,1.8,14.0,502.0,959.7,740.81
2016,2,29,9,45,865.0,81.0,1.85,15.0,540.0,985.25,753.75
2016,2,29,10,0,876.0,85.0,1.9,16.0,578.0,995.65,756.57
2016,2,29,10,15,887.5,87.0,1.85,16.0,610.0,1011.61,764.86
2016,2,29,10,30,899.0,89.0,1.8,16.0,642.0,1023.75,770.61
2016,2,29,10,45,904.0,92.0,1.8,16.5,666.5,1026.61,769.69
2016,2,29,11,0,909.0,95.0,1.8,17.0,691.0,1025.41,766.41
2016,2,29,11,15,914.0,95.5,1.75,17.0,709.0,1017.2,759.48
2016,2,29,11,30,919.0,96.0,1.7,17.0,727.0,1004.99,750.19
2016,2,29,11,45,927.5,94.0,1.7,17.5,737.5,989.23,738.13
2016,2,29,12,0,936.0,92.0,1.7,18.0,748.0,969.4,723.58
2016,2,29,12,15,936.5,92.0,1.75,18.0,750.0,940.62,705.26
2016,2,29,12,30,937.0,92.0,1.8,18.0,752.0,908.24,684.55
2016,2,29,12,45,940.0,89.5,1.85,18.5,746.0,871.78,659.7
2016,2,29,13,0,943.0,87.0,1.9,19.0,740.0,831.86,632.4
2016,2,29,13,15,938.5,86.5,1.9,19.0,725.5,785.2,600.95
2016,2,29,13,30,934.0,86.0,1.9,19.0,711.0,736.0,566.58
2016,2,29,13,45,926.0,85.5,1.9,19.0,688.0,682.24,526.59
2016,2,29,14,0,918.0,85.0,1.9,19.0,665.0,626.74,484.15
2016,2,29,14,15,907.5,83.5,1.8,19.0,635.0,567.47,437.09
2016,2,29,14,30,897.0,82.0,1.7,19.0,605.0,507.3,387.91
2016,2,29,14,45,875.5,82.0,1.6,19.0,567.0,443.3,334.42
2016,2,29,15,0,854.0,82.0,1.5,19.0,529.0,378.77,279.12
2016,2,29,15,15,833.5,79.5,1.35,18.5,486.5,314.2,223.06
2016,2,29,15,30,813.0,77.0,1.2,18.0,444.0,251.18,168.04
2016,2,29,15,45,777.0,75.0,1.05,18.0,396.5,187.94,115.32
2016,2,29,16,0,741.0,73.0,0.9,18.0,349.0,128.84,72.35
2016,2,29,16,15,699.5,68.0,0.9,17.5,299.5,67.07,40.83
2016,2,29,16,30,658.0,63.0,0.9,17.0,250.0,49.29,38.09
2016,2,29,16,45,587.5,57.0,0.9,16.5,200.0,45.1,34.4
2016,2,29,17,0,517.0,51.0,0.9,16.0,150.0,40.96,30.55
2016,2,29,17,15,413.0,41.0,0.9,15.5,104.5,33.3,23.38
2016,2,29,17,30,309.0,31.0,0.9,15.0,59.0,25.56,15.39
2016,2,29,17,45,154.5,15.5,0.95,15.0,29.5,12.62,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,131.5,10.5,1.15,10.5,18.0,86.15,0.0
2016,3,1,7,0,263.0,21.0,1.1,11.0,36.0,225.75,114.91
2016,3,1,7,15,390.5,31.5,1.35,11.5,80.0,348.85,280.66
2016,3,1,7,30,518.0,42.0,1.6,12.0,124.0,472.77,388.38
2016,3,1,7,45,594.5,48.5,1.85,12.5,175.0,562.11,462.44
2016,3,1,8,0,671.0,55.0,2.1,13.0,226.0,649.73,531.87
2016,3,1,8,15,717.0,60.0,2.15,13.5,277.0,719.71,583.78
2016,3,1,8,30,763.0,65.0,2.2,14.0,328.0,789.95,633.65
2016,3,1,8,45,796.0,68.0,2.3,14.5,377.0,845.41,671.41
2016,3,1,9,0,829.0,71.0,2.4,15.0,426.0,899.32,707.13
2016,3,1,9,15,747.0,94.5,2.45,15.5,439.0,872.99,685.2
2016,3,1,9,30,665.0,118.0,2.5,16.0,452.0,833.9,655.02
2016,3,1,9,45,567.5,162.5,2.65,16.5,463.0,786.92,619.92
2016,3,1,10,0,470.0,207.0,2.8,17.0,474.0,744.32,585.83
2016,3,1,10,15,701.0,144.0,2.8,17.0,566.5,912.79,707.02
2016,3,1,10,30,932.0,81.0,2.8,17.0,659.0,1047.72,796.51
2016,3,1,10,45,940.0,81.5,2.85,17.0,684.0,1050.51,796.25
2016,3,1,11,0,948.0,82.0,2.9,17.0,709.0,1049.15,794.76
2016,3,1,11,15,952.5,83.0,2.9,17.0,727.0,1040.74,788.26
2016,3,1,11,30,957.0,84.0,2.9,17.0,745.0,1028.15,779.21
2016,3,1,11,45,960.5,84.0,2.9,17.5,755.0,1009.31,764.69
2016,3,1,12,0,964.0,84.0,2.9,18.0,765.0,986.43,747.66
2016,3,1,12,15,964.5,84.0,2.85,18.0,766.5,956.91,727.25
2016,3,1,12,30,965.0,84.0,2.8,18.0,768.0,923.69,704.4
2016,3,1,12,45,963.5,84.0,2.8,18.0,761.5,885.27,678.36
2016,3,1,13,0,962.0,84.0,2.8,18.0,755.0,843.58,649.93
2016,3,1,13,15,958.0,83.0,2.8,17.5,740.0,795.92,618.26
2016,3,1,13,30,954.0,82.0,2.8,17.0,725.0,745.64,583.58
2016,3,1,13,45,948.0,81.0,2.8,17.0,702.5,691.67,542.43
2016,3,1,14,0,942.0,80.0,2.8,17.0,680.0,635.71,498.62
2016,3,1,14,15,932.5,78.5,2.8,17.0,649.5,575.69,450.37
2016,3,1,14,30,923.0,77.0,2.8,17.0,619.0,514.6,399.68
2016,3,1,14,45,909.5,75.0,2.8,17.0,582.0,450.59,345.06
2016,3,1,15,0,896.0,73.0,2.8,17.0,545.0,386.55,288.75
2016,3,1,15,15,876.5,71.0,2.65,16.5,502.0,321.02,230.49
2016,3,1,15,30,857.0,69.0,2.5,16.0,459.0,256.74,173.13
2016,3,1,15,45,831.0,65.5,2.45,15.5,412.0,187.93,114.64
2016,3,1,16,0,805.0,62.0,2.4,15.0,365.0,125.12,67.9
2016,3,1,16,15,766.0,58.0,2.1,14.5,314.5,64.61,38.64
2016,3,1,16,30,727.0,54.0,1.8,14.0,264.0,46.68,36.24
2016,3,1,16,45,666.5,49.0,1.5,13.5,212.5,42.72,32.71
2016,3,1,17,0,606.0,44.0,1.2,13.0,161.0,38.79,29.04
2016,3,1,17,15,505.0,36.0,1.15,12.0,113.5,31.99,22.65
2016,3,1,17,30,404.0,28.0,1.1,11.0,66.0,23.1,13.83
2016,3,1,17,45,202.0,14.0,1.05,10.5,33.0,11.33,0.0
2016,3,1,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,137.5,10.5,0.8,10.5,19.5,89.82,0.0
2016,3,2,7,0,275.0,21.0,0.9,11.0,39.0,235.96,140.3
2016,3,2,7,15,397.0,31.0,1.05,11.5,82.5,352.75,284.62
2016,3,2,7,30,519.0,41.0,1.2,12.0,126.0,472.55,387.16
2016,3,2,7,45,587.0,48.0,1.4,12.5,175.5,556.04,455.74
2016,3,2,8,0,655.0,55.0,1.6,13.0,225.0,637.52,519.7
2016,3,2,8,15,631.0,68.5,1.6,13.5,260.0,664.32,538.54
2016,3,2,8,30,607.0,82.0,1.6,14.0,295.0,680.64,548.8
2016,3,2,8,45,486.0,122.0,1.6,15.0,307.5,627.58,505.98
2016,3,2,9,0,365.0,162.0,1.6,16.0,320.0,552.39,444.97
2016,3,2,9,15,605.5,120.5,1.6,16.0,414.0,770.07,606.52
2016,3,2,9,30,846.0,79.0,1.6,16.0,508.0,956.21,731.63
2016,3,2,9,45,861.0,81.5,1.6,16.5,546.5,972.23,736.83
2016,3,2,10,0,876.0,84.0,1.6,17.0,585.0,995.93,749.3
2016,3,2,10,15,888.0,86.0,1.65,17.0,617.5,1012.35,759.04
2016,3,2,10,30,900.0,88.0,1.7,17.0,650.0,1024.94,766.49
2016,3,2,10,45,907.5,89.5,1.8,17.5,675.5,1028.4,767.44
2016,3,2,11,0,915.0,91.0,1.9,18.0,701.0,1027.82,765.99
2016,3,2,11,15,920.0,92.0,1.95,18.0,718.5,1020.08,760.78
2016,3,2,11,30,925.0,93.0,2.0,18.0,736.0,1008.29,753.13
2016,3,2,11,45,689.5,188.0,2.15,18.5,671.5,886.15,671.3
2016,3,2,12,0,454.0,283.0,2.3,19.0,607.0,738.69,564.83
2016,3,2,12,15,496.5,267.0,2.4,19.0,621.5,741.26,569.17
2016,3,2,12,30,539.0,251.0,2.5,19.0,636.0,739.31,568.95
2016,3,2,12,45,524.5,253.5,2.6,19.0,625.0,704.16,543.71
2016,3,2,13,0,510.0,256.0,2.7,19.0,614.0,667.99,517.6
2016,3,2,13,15,487.0,265.0,2.75,18.5,601.5,630.81,490.83
2016,3,2,13,30,464.0,274.0,2.8,18.0,589.0,593.54,463.51
2016,3,2,13,45,446.5,265.0,2.85,18.0,560.5,544.3,426.28
2016,3,2,14,0,429.0,256.0,2.9,18.0,532.0,495.81,388.96
2016,3,2,14,15,510.0,216.0,2.9,17.5,528.5,473.93,372.16
2016,3,2,14,30,591.0,176.0,2.9,17.0,525.0,446.39,349.14
2016,3,2,14,45,476.5,194.5,2.9,16.5,465.5,370.37,288.32
2016,3,2,15,0,362.0,213.0,2.9,16.0,406.0,306.85,237.63
2016,3,2,15,15,380.0,191.0,2.85,15.5,379.0,266.74,202.75
2016,3,2,15,30,398.0,169.0,2.8,15.0,352.0,225.39,166.19
2016,3,2,15,45,266.0,164.0,2.8,15.0,281.5,168.97,124.25
2016,3,2,16,0,134.0,159.0,2.8,15.0,211.0,131.5,100.09
2016,3,2,16,15,117.5,140.0,2.65,14.5,181.0,104.26,81.43
2016,3,2,16,30,101.0,121.0,2.5,14.0,151.0,88.08,72.95
2016,3,2,16,45,91.0,99.0,2.4,13.5,122.0,73.3,59.89
2016,3,2,17,0,81.0,77.0,2.3,13.0,93.0,58.09,46.16
2016,3,2,17,15,56.0,56.0,2.1,12.5,65.5,43.03,32.31
2016,3,2,17,30,31.0,35.0,1.9,12.0,38.0,27.99,18.02
2016,3,2,17,45,15.5,17.5,1.75,12.0,19.0,14.43,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,10.5,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,17.8,6.42
2016,3,3,7,15,14.5,40.5,0.95,11.5,43.0,56.37,41.82
2016,3,3,7,30,29.0,60.0,1.0,12.0,65.0,89.58,71.4
2016,3,3,7,45,41.0,81.0,1.05,12.5,90.5,123.27,100.89
2016,3,3,8,0,53.0,102.0,1.1,13.0,116.0,157.06,129.82
2016,3,3,8,15,60.5,123.0,1.0,13.0,142.0,187.28,155.1
2016,3,3,8,30,68.0,144.0,0.9,13.0,168.0,217.54,179.76
2016,3,3,8,45,237.0,150.5,0.8,13.5,251.5,414.56,340.56
2016,3,3,9,0,406.0,157.0,0.7,14.0,335.0,606.18,484.07
2016,3,3,9,15,261.0,193.0,0.6,14.0,311.5,495.66,394.39
2016,3,3,9,30,116.0,229.0,0.5,14.0,288.0,377.85,300.41
2016,3,3,9,45,68.5,223.0,0.45,14.5,258.5,298.14,237.34
2016,3,3,10,0,21.0,217.0,0.4,15.0,229.0,220.28,174.21
2016,3,3,10,15,28.5,238.0,0.5,15.0,255.5,268.45,212.49
2016,3,3,10,30,36.0,259.0,0.6,15.0,282.0,296.81,234.2
2016,3,3,10,45,38.5,271.0,0.7,15.5,296.5,309.32,243.14
2016,3,3,11,0,41.0,283.0,0.8,16.0,311.0,321.54,251.94
2016,3,3,11,15,50.0,298.5,1.05,16.0,333.0,343.67,269.43
2016,3,3,11,30,59.0,314.0,1.3,16.0,355.0,365.03,286.19
2016,3,3,11,45,60.0,317.0,1.55,16.0,359.5,364.34,285.96
2016,3,3,12,0,61.0,320.0,1.8,16.0,364.0,363.41,285.63
2016,3,3,12,15,65.5,325.5,1.9,16.0,373.0,367.89,289.24
2016,3,3,12,30,70.0,331.0,2.0,16.0,382.0,371.7,292.33
2016,3,3,12,45,107.0,338.0,2.1,16.0,414.5,402.84,317.23
2016,3,3,13,0,144.0,345.0,2.2,16.0,447.0,443.4,348.72
