Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,146.0,336.5,2.05,16.0,438.0,424.98,334.16
2016,3,3,13,30,148.0,328.0,1.9,16.0,429.0,406.15,319.53
2016,3,3,13,45,113.5,311.5,1.8,16.0,387.5,347.64,274.05
2016,3,3,14,0,79.0,295.0,1.7,16.0,346.0,303.04,239.14
2016,3,3,14,15,39.5,216.0,1.6,16.0,241.5,205.89,162.63
2016,3,3,14,30,0.0,137.0,1.5,16.0,137.0,113.93,88.76
2016,3,3,14,45,38.5,186.0,1.45,16.0,206.5,171.57,135.65
2016,3,3,15,0,77.0,235.0,1.4,16.0,276.0,219.29,172.91
2016,3,3,15,15,54.0,208.0,1.3,15.5,236.0,183.32,144.43
2016,3,3,15,30,31.0,181.0,1.2,15.0,196.0,151.07,119.3
2016,3,3,15,45,89.5,171.0,1.1,15.0,207.0,147.42,113.95
2016,3,3,16,0,148.0,161.0,1.0,15.0,218.0,133.96,101.24
2016,3,3,16,15,136.0,140.5,0.9,14.5,187.5,105.01,81.65
2016,3,3,16,30,124.0,120.0,0.8,14.0,157.0,87.83,72.61
2016,3,3,16,45,109.5,98.5,0.7,14.0,126.5,73.26,59.7
2016,3,3,17,0,95.0,77.0,0.6,14.0,96.0,58.29,46.19
2016,3,3,17,15,68.5,56.5,0.6,13.5,68.0,43.52,32.7
2016,3,3,17,30,42.0,36.0,0.6,13.0,40.0,28.41,18.49
2016,3,3,17,45,21.0,18.0,0.65,13.0,20.0,14.67,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,34.0,13.0,1.2,11.5,15.5,31.17,0.0
2016,3,4,7,0,68.0,26.0,1.3,12.0,31.0,95.91,64.16
2016,3,4,7,15,114.5,45.0,1.35,12.0,61.5,157.99,127.79
2016,3,4,7,30,161.0,64.0,1.4,12.0,92.0,220.0,183.25
2016,3,4,7,45,183.0,84.5,1.5,12.5,126.0,268.35,225.05
2016,3,4,8,0,205.0,105.0,1.6,13.0,160.0,317.36,265.96
2016,3,4,8,15,223.5,124.0,1.75,13.5,195.0,361.79,301.86
2016,3,4,8,30,242.0,143.0,1.9,14.0,230.0,406.51,336.93
2016,3,4,8,45,184.0,167.5,2.05,14.5,239.0,368.75,304.09
2016,3,4,9,0,126.0,192.0,2.2,15.0,248.0,345.37,282.47
2016,3,4,9,15,69.5,188.5,2.35,15.5,220.0,263.17,214.11
2016,3,4,9,30,13.0,185.0,2.5,16.0,192.0,182.64,146.16
2016,3,4,9,45,12.0,192.5,2.65,16.5,199.5,187.22,149.38
2016,3,4,10,0,11.0,200.0,2.8,17.0,207.0,191.97,152.53
2016,3,4,10,15,5.5,152.0,2.8,17.0,155.5,137.35,107.88
2016,3,4,10,30,0.0,104.0,2.8,17.0,104.0,87.15,66.54
2016,3,4,10,45,0.0,116.5,2.85,17.0,116.5,98.25,75.57
2016,3,4,11,0,0.0,129.0,2.9,17.0,129.0,109.35,84.5
2016,3,4,11,15,3.5,168.0,2.8,16.5,171.0,148.12,116.16
2016,3,4,11,30,7.0,207.0,2.7,16.0,213.0,187.25,147.82
2016,3,4,11,45,3.5,142.5,2.65,16.0,145.5,124.23,96.72
2016,3,4,12,0,0.0,78.0,2.6,16.0,78.0,64.96,48.19
2016,3,4,12,15,0.0,76.5,2.65,16.0,76.5,63.71,47.2
2016,3,4,12,30,0.0,75.0,2.7,16.0,75.0,62.46,46.17
2016,3,4,12,45,1.5,125.0,2.75,16.0,126.5,106.21,82.12
2016,3,4,13,0,3.0,175.0,2.8,16.0,178.0,150.67,118.23
2016,3,4,13,15,2.5,172.0,2.8,15.5,174.0,147.17,115.6
2016,3,4,13,30,2.0,169.0,2.8,15.0,170.0,143.73,113.12
2016,3,4,13,45,1.0,111.0,2.85,15.0,111.5,93.27,71.96
2016,3,4,14,0,0.0,53.0,2.9,15.0,53.0,44.01,31.24
2016,3,4,14,15,0.0,37.5,2.7,15.0,37.5,31.09,20.5
2016,3,4,14,30,0.0,22.0,2.5,15.0,22.0,18.21,9.72
2016,3,4,14,45,29.0,126.0,2.35,15.0,142.0,117.97,92.8
2016,3,4,15,0,58.0,230.0,2.2,15.0,262.0,208.5,165.84
2016,3,4,15,15,29.0,154.0,1.95,14.5,170.0,134.49,106.11
2016,3,4,15,30,0.0,78.0,1.7,14.0,78.0,64.74,49.36
2016,3,4,15,45,0.0,68.0,1.45,14.0,68.0,56.37,42.5
2016,3,4,16,0,0.0,58.0,1.2,14.0,58.0,48.02,35.54
2016,3,4,16,15,0.0,50.0,1.1,14.0,50.0,41.35,29.93
2016,3,4,16,30,0.0,42.0,1.0,14.0,42.0,34.7,25.57
2016,3,4,16,45,0.0,33.5,0.95,14.0,33.5,27.64,19.22
2016,3,4,17,0,0.0,25.0,0.9,14.0,25.0,20.6,12.8
2016,3,4,17,15,0.0,17.5,0.95,13.5,17.5,14.4,7.11
2016,3,4,17,30,0.0,10.0,1.0,13.0,10.0,8.21,1.38
2016,3,4,17,45,0.0,5.0,1.1,13.0,5.0,4.1,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,2.8,12.5,1.0,0.85,0.0
2016,3,5,7,0,0.0,2.0,3.1,13.0,2.0,1.64,0.0
2016,3,5,7,15,0.0,4.5,3.2,13.0,4.5,3.69,0.0
2016,3,5,7,30,0.0,7.0,3.3,13.0,7.0,5.74,0.0
2016,3,5,7,45,0.0,10.0,3.45,13.5,10.0,8.21,1.42
2016,3,5,8,0,0.0,13.0,3.6,14.0,13.0,10.69,3.57
2016,3,5,8,15,0.0,16.0,3.6,14.0,16.0,13.17,5.71
2016,3,5,8,30,0.0,19.0,3.6,14.0,19.0,15.66,7.83
2016,3,5,8,45,0.0,61.0,3.65,14.5,61.0,50.53,37.53
2016,3,5,9,0,0.0,103.0,3.7,15.0,103.0,88.27,69.13
2016,3,5,9,15,0.0,107.0,3.75,15.0,107.0,91.31,71.43
2016,3,5,9,30,0.0,111.0,3.8,15.0,111.0,94.5,73.87
2016,3,5,9,45,0.0,137.5,3.9,15.0,137.5,119.23,94.19
2016,3,5,10,0,0.0,164.0,4.0,15.0,164.0,144.2,114.48
2016,3,5,10,15,0.0,130.0,4.25,15.5,130.0,110.97,86.75
2016,3,5,10,30,0.0,96.0,4.5,16.0,96.0,80.04,60.99
2016,3,5,10,45,1.0,132.5,4.75,16.5,133.0,113.69,88.47
2016,3,5,11,0,2.0,169.0,5.0,17.0,170.0,147.99,116.1
2016,3,5,11,15,1.0,163.0,5.1,17.0,164.0,140.97,110.22
2016,3,5,11,30,0.0,157.0,5.2,17.0,158.0,134.17,104.57
2016,3,5,11,45,0.0,144.0,5.3,17.5,144.5,122.23,94.64
2016,3,5,12,0,0.0,131.0,5.4,18.0,131.0,110.56,84.97
2016,3,5,12,15,16.0,214.5,5.35,17.5,226.5,199.42,157.45
2016,3,5,12,30,32.0,298.0,5.3,17.0,322.0,304.74,241.72
2016,3,5,12,45,16.0,158.0,5.3,17.0,170.0,153.92,120.93
2016,3,5,13,0,0.0,18.0,5.3,17.0,18.0,14.93,6.73
2016,3,5,13,15,0.0,17.5,5.35,16.5,17.5,14.52,6.43
2016,3,5,13,30,0.0,17.0,5.4,16.0,17.0,14.1,6.11
2016,3,5,13,45,27.5,152.0,5.5,16.0,170.0,149.24,118.28
2016,3,5,14,0,55.0,287.0,5.6,16.0,323.0,281.17,224.9
2016,3,5,14,15,27.5,161.0,5.85,15.5,179.0,152.01,120.57
2016,3,5,14,30,0.0,35.0,6.1,15.0,35.0,29.0,18.74
2016,3,5,14,45,0.0,36.0,6.35,15.0,36.0,29.81,19.5
2016,3,5,15,0,0.0,37.0,6.6,15.0,37.0,30.63,20.24
2016,3,5,15,15,0.0,50.0,6.75,14.5,50.0,41.41,29.49
2016,3,5,15,30,0.0,63.0,6.9,14.0,63.0,52.22,38.82
2016,3,5,15,45,0.0,38.0,7.05,14.0,38.0,31.41,21.21
2016,3,5,16,0,0.0,13.0,7.2,14.0,13.0,10.71,3.54
2016,3,5,16,15,0.0,11.0,7.25,14.0,11.0,9.05,2.13
2016,3,5,16,30,0.0,9.0,7.3,14.0,9.0,7.4,0.99
2016,3,5,16,45,0.0,7.5,7.35,14.0,7.5,6.16,0.0
2016,3,5,17,0,0.0,6.0,7.4,14.0,6.0,4.92,0.0
2016,3,5,17,15,0.0,4.0,7.3,13.5,4.0,3.28,0.0
2016,3,5,17,30,0.0,2.0,7.2,13.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,7.1,13.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,79.0,17.5,1.5,9.5,24.0,61.76,0.0
2016,3,6,7,0,158.0,35.0,1.6,10.0,48.0,187.38,140.95
2016,3,6,7,15,274.0,49.5,1.8,10.0,92.0,290.07,240.28
2016,3,6,7,30,390.0,64.0,2.0,10.0,136.0,404.73,340.37
2016,3,6,7,45,472.0,73.0,2.25,10.5,186.5,498.66,419.33
2016,3,6,8,0,554.0,82.0,2.5,11.0,237.0,597.04,497.9
2016,3,6,8,15,604.0,89.0,2.6,11.0,287.5,669.35,553.63
2016,3,6,8,30,654.0,96.0,2.7,11.0,338.0,742.36,608.21
2016,3,6,8,45,692.0,100.0,2.85,11.5,386.5,800.83,649.56
2016,3,6,9,0,730.0,104.0,3.0,12.0,435.0,858.2,689.21
2016,3,6,9,15,477.5,169.0,3.05,12.0,394.0,696.7,566.32
2016,3,6,9,30,225.0,234.0,3.1,12.0,353.0,489.37,400.4
2016,3,6,9,45,521.0,176.0,3.2,12.5,477.0,758.02,612.46
2016,3,6,10,0,817.0,118.0,3.3,13.0,601.0,992.37,777.72
2016,3,6,10,15,829.5,120.0,3.3,13.0,633.0,1008.78,785.43
2016,3,6,10,30,842.0,122.0,3.3,13.0,665.0,1021.36,792.64
2016,3,6,10,45,729.5,165.5,3.35,13.0,649.0,959.34,748.45
2016,3,6,11,0,617.0,209.0,3.4,13.0,633.0,883.6,694.68
2016,3,6,11,15,743.0,169.0,3.4,13.0,691.5,953.55,744.23
2016,3,6,11,30,869.0,129.0,3.4,13.0,750.0,1007.47,780.68
2016,3,6,11,45,872.5,129.5,3.45,13.0,759.5,989.45,767.58
2016,3,6,12,0,876.0,130.0,3.5,13.0,769.0,967.58,752.53
2016,3,6,12,15,704.5,196.0,3.55,13.0,710.5,860.15,676.65
2016,3,6,12,30,533.0,262.0,3.6,13.0,652.0,743.86,588.85
2016,3,6,12,45,401.0,302.5,3.7,13.5,594.5,635.22,505.07
2016,3,6,13,0,269.0,343.0,3.8,14.0,537.0,549.83,437.0
2016,3,6,13,15,266.5,337.0,3.85,13.5,526.0,523.68,418.06
2016,3,6,13,30,264.0,331.0,3.9,13.0,515.0,497.01,398.13
2016,3,6,13,45,280.5,315.0,3.95,13.0,505.0,472.99,379.57
2016,3,6,14,0,297.0,299.0,4.0,13.0,495.0,447.03,359.01
2016,3,6,14,15,293.5,285.0,4.05,13.0,471.0,410.21,329.25
2016,3,6,14,30,290.0,271.0,4.1,13.0,447.0,373.54,299.12
2016,3,6,14,45,197.5,259.0,4.15,13.0,375.5,298.77,238.84
2016,3,6,15,0,105.0,247.0,4.2,13.0,304.0,237.68,190.1
2016,3,6,15,15,54.5,202.5,4.1,12.5,232.0,178.84,143.14
2016,3,6,15,30,4.0,158.0,4.0,12.0,160.0,128.62,103.48
2016,3,6,15,45,2.0,139.0,3.95,12.0,140.0,112.17,90.06
2016,3,6,16,0,0.0,120.0,3.9,12.0,120.0,96.26,76.94
2016,3,6,16,15,0.0,103.5,3.75,11.5,103.5,82.74,65.73
2016,3,6,16,30,0.0,87.0,3.6,11.0,87.0,69.89,57.56
2016,3,6,16,45,0.0,70.0,3.45,11.0,70.0,56.73,45.69
2016,3,6,17,0,0.0,53.0,3.3,11.0,53.0,43.43,33.52
2016,3,6,17,15,0.0,38.0,3.3,10.5,38.0,31.43,22.45
2016,3,6,17,30,0.0,23.0,3.3,10.0,23.0,18.97,10.86
2016,3,6,17,45,0.0,11.5,3.3,10.0,11.5,9.46,0.08
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,48.0,15.5,1.7,7.5,19.5,57.08,0.0
2016,3,7,7,0,96.0,31.0,1.8,8.0,39.0,122.34,93.59
2016,3,7,7,15,134.0,51.0,1.95,8.0,71.0,178.73,148.82
2016,3,7,7,30,172.0,71.0,2.1,8.0,103.0,236.83,201.44
2016,3,7,7,45,194.0,91.5,2.3,8.0,138.0,285.37,244.39
2016,3,7,8,0,216.0,112.0,2.5,8.0,173.0,334.65,286.72
2016,3,7,8,15,232.5,131.0,2.6,8.0,208.0,377.66,322.48
2016,3,7,8,30,249.0,150.0,2.7,8.0,243.0,420.79,357.44
2016,3,7,8,45,203.5,175.0,2.85,8.5,258.0,394.81,333.57
2016,3,7,9,0,158.0,200.0,3.0,9.0,273.0,383.98,321.85
2016,3,7,9,15,229.5,213.0,3.0,9.0,329.5,467.81,390.52
2016,3,7,9,30,301.0,226.0,3.0,9.0,386.0,575.35,475.03
2016,3,7,9,45,467.0,195.0,3.0,9.0,463.5,726.61,593.19
2016,3,7,10,0,633.0,164.0,3.0,9.0,541.0,868.81,697.91
2016,3,7,10,15,324.0,196.5,3.0,9.0,390.0,583.93,477.17
2016,3,7,10,30,15.0,229.0,3.0,9.0,239.0,221.06,179.51
2016,3,7,10,45,14.5,233.5,3.05,9.5,244.0,223.38,181.7
2016,3,7,11,0,14.0,238.0,3.1,10.0,249.0,225.77,183.04
2016,3,7,11,15,55.0,291.0,3.15,10.0,331.0,338.03,274.79
2016,3,7,11,30,96.0,344.0,3.2,10.0,413.0,431.28,348.84
2016,3,7,11,45,110.5,352.0,3.3,10.0,432.5,447.45,361.34
2016,3,7,12,0,125.0,360.0,3.4,10.0,452.0,480.23,386.88
2016,3,7,12,15,101.5,353.0,3.45,10.0,427.5,426.21,344.01
2016,3,7,12,30,78.0,346.0,3.5,10.0,403.0,391.58,316.26
2016,3,7,12,45,135.5,351.0,3.6,10.0,449.5,451.09,364.67
2016,3,7,13,0,193.0,356.0,3.7,10.0,496.0,489.75,395.9
2016,3,7,13,15,102.0,291.5,3.7,10.0,365.5,347.86,282.41
2016,3,7,13,30,11.0,227.0,3.7,10.0,235.0,200.02,161.47
2016,3,7,13,45,139.0,267.5,3.7,10.0,360.0,331.0,270.4
2016,3,7,14,0,267.0,308.0,3.7,10.0,485.0,436.77,354.62
2016,3,7,14,15,162.0,287.0,3.7,10.0,393.5,336.06,272.84
2016,3,7,14,30,57.0,266.0,3.7,10.0,302.0,250.42,203.38
2016,3,7,14,45,43.5,241.5,3.7,10.5,268.0,218.02,176.8
2016,3,7,15,0,30.0,217.0,3.7,11.0,234.0,187.96,152.05
2016,3,7,15,15,18.5,190.0,3.5,11.0,200.0,159.2,128.63
2016,3,7,15,30,7.0,163.0,3.3,11.0,166.0,133.08,107.43
2016,3,7,15,45,330.0,133.0,3.15,11.0,264.5,153.55,110.37
2016,3,7,16,0,653.0,103.0,3.0,11.0,363.0,135.42,84.38
2016,3,7,16,15,609.0,96.0,2.55,10.5,313.5,81.43,58.0
2016,3,7,16,30,565.0,89.0,2.1,10.0,264.0,68.03,56.1
2016,3,7,16,45,513.5,78.0,1.7,9.5,215.0,60.76,49.63
2016,3,7,17,0,462.0,67.0,1.3,9.0,166.0,53.26,42.73
2016,3,7,17,15,364.5,55.0,1.25,8.5,120.0,42.08,32.29
2016,3,7,17,30,267.0,43.0,1.2,8.0,74.0,33.1,23.47
2016,3,7,17,45,133.5,21.5,1.15,8.0,37.0,16.68,5.47
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,166.0,15.5,1.2,6.0,31.0,142.0,0.0
2016,3,8,7,0,332.0,31.0,1.2,7.0,62.0,293.48,233.15
2016,3,8,7,15,439.5,41.0,1.3,7.5,109.5,396.51,330.62
2016,3,8,7,30,547.0,51.0,1.4,8.0,157.0,509.14,425.64
2016,3,8,7,45,604.5,59.0,1.5,8.5,208.0,587.89,489.16
2016,3,8,8,0,662.0,67.0,1.6,9.0,259.0,669.34,551.77
2016,3,8,8,15,703.0,72.5,1.6,9.5,309.5,735.13,598.98
2016,3,8,8,30,744.0,78.0,1.6,10.0,360.0,794.95,639.93
2016,3,8,8,45,757.5,86.5,1.6,10.5,406.0,838.76,667.99
2016,3,8,9,0,771.0,95.0,1.6,11.0,452.0,886.62,698.27
2016,3,8,9,15,792.0,98.5,1.6,11.0,495.5,919.84,718.9
2016,3,8,9,30,813.0,102.0,1.6,11.0,539.0,956.86,742.09
2016,3,8,9,45,622.0,167.5,1.65,11.5,516.0,858.1,670.71
2016,3,8,10,0,431.0,233.0,1.7,12.0,493.0,734.84,578.48
2016,3,8,10,15,515.5,216.0,1.75,12.0,542.5,800.12,627.9
2016,3,8,10,30,600.0,199.0,1.8,12.0,592.0,870.87,677.95
2016,3,8,10,45,525.0,237.5,1.9,12.0,590.5,824.28,642.43
2016,3,8,11,0,450.0,276.0,2.0,12.0,589.0,781.98,610.51
2016,3,8,11,15,437.5,288.5,2.0,12.0,599.5,772.04,602.56
2016,3,8,11,30,425.0,301.0,2.0,12.0,610.0,759.87,592.79
2016,3,8,11,45,258.0,327.0,2.0,12.0,515.0,597.48,470.47
2016,3,8,12,0,91.0,353.0,2.0,12.0,420.0,422.95,335.24
2016,3,8,12,15,56.0,315.5,1.95,12.0,357.5,346.49,276.06
2016,3,8,12,30,21.0,278.0,1.9,12.0,295.0,260.26,207.53
2016,3,8,12,45,16.5,257.0,1.85,12.0,270.0,235.35,187.9
2016,3,8,13,0,12.0,236.0,1.8,12.0,245.0,211.32,168.65
2016,3,8,13,15,6.0,156.0,1.85,11.5,160.5,135.72,107.65
2016,3,8,13,30,0.0,76.0,1.9,11.0,76.0,63.27,47.79
2016,3,8,13,45,103.5,196.5,2.0,11.0,266.0,244.11,198.7
2016,3,8,14,0,207.0,317.0,2.1,11.0,456.0,401.84,323.23
2016,3,8,14,15,139.0,296.0,2.15,11.0,387.5,331.05,266.01
2016,3,8,14,30,71.0,275.0,2.2,11.0,319.0,264.13,212.67
2016,3,8,14,45,35.5,165.0,2.3,11.0,187.0,152.45,122.21
2016,3,8,15,0,0.0,55.0,2.4,11.0,55.0,45.6,33.35
2016,3,8,15,15,3.0,109.5,2.2,10.5,111.5,91.36,72.44
2016,3,8,15,30,6.0,164.0,2.0,10.0,168.0,133.61,108.25
2016,3,8,15,45,42.0,165.5,1.8,10.0,183.5,135.81,108.63
2016,3,8,16,0,78.0,167.0,1.6,10.0,199.0,132.92,105.27
2016,3,8,16,15,71.5,146.5,1.35,9.5,172.5,109.63,88.28
2016,3,8,16,30,65.0,126.0,1.1,9.0,146.0,93.88,79.47
2016,3,8,16,45,55.5,104.0,0.85,9.0,119.5,78.57,65.72
2016,3,8,17,0,46.0,82.0,0.6,9.0,93.0,62.93,51.45
2016,3,8,17,15,31.0,61.0,0.55,8.5,67.5,47.59,37.28
2016,3,8,17,30,16.0,40.0,0.5,8.0,42.0,31.95,22.59
2016,3,8,17,45,8.0,20.0,0.5,8.0,21.0,16.62,6.17
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,1.75,8.5,5.0,4.1,0.0
2016,3,9,7,0,0.0,10.0,1.9,9.0,10.0,8.21,1.09
2016,3,9,7,15,0.0,17.5,1.95,9.0,17.5,14.4,6.73
2016,3,9,7,30,0.0,25.0,2.0,9.0,25.0,20.6,12.31
2016,3,9,7,45,0.0,33.0,2.15,9.5,33.0,27.23,18.17
2016,3,9,8,0,0.0,41.0,2.3,10.0,41.0,33.87,23.95
2016,3,9,8,15,0.0,49.0,2.35,10.5,49.0,40.52,29.65
2016,3,9,8,30,0.0,57.0,2.4,11.0,57.0,47.19,35.26
2016,3,9,8,45,1.0,105.5,2.5,11.5,106.0,92.22,73.57
2016,3,9,9,0,2.0,154.0,2.6,12.0,155.0,141.8,114.86
2016,3,9,9,15,71.5,200.0,2.6,12.0,239.0,276.09,227.92
2016,3,9,9,30,141.0,246.0,2.6,12.0,323.0,419.56,343.43
2016,3,9,9,45,177.5,263.0,2.6,12.5,366.5,473.81,384.54
2016,3,9,10,0,214.0,280.0,2.6,13.0,410.0,527.86,425.07
2016,3,9,10,15,181.0,297.5,2.6,13.5,411.5,511.33,409.22
2016,3,9,10,30,148.0,315.0,2.6,14.0,413.0,493.57,392.98
2016,3,9,10,45,243.0,314.5,2.6,14.5,482.0,583.1,462.12
2016,3,9,11,0,338.0,314.0,2.6,15.0,551.0,692.09,542.26
2016,3,9,11,15,302.5,330.5,2.6,15.0,546.5,665.74,520.4
2016,3,9,11,30,267.0,347.0,2.6,15.0,542.0,638.49,498.93
2016,3,9,11,45,214.5,357.5,2.6,15.5,515.0,569.32,445.63
2016,3,9,12,0,162.0,368.0,2.6,16.0,488.0,521.31,407.63
2016,3,9,12,15,160.5,368.5,2.6,16.0,487.5,510.17,399.31
2016,3,9,12,30,159.0,369.0,2.6,16.0,487.0,498.42,390.34
2016,3,9,12,45,114.5,354.0,2.65,16.5,439.0,435.57,341.33
2016,3,9,13,0,70.0,339.0,2.7,17.0,391.0,363.72,285.29
2016,3,9,13,15,53.5,317.5,2.65,17.0,356.5,324.47,254.98
2016,3,9,13,30,37.0,296.0,2.6,17.0,322.0,287.43,226.05
2016,3,9,13,45,111.5,309.0,2.6,17.0,384.5,349.76,275.86
2016,3,9,14,0,186.0,322.0,2.6,17.0,447.0,393.36,309.63
2016,3,9,14,15,107.0,283.0,2.55,17.0,354.5,297.21,234.21
2016,3,9,14,30,28.0,244.0,2.5,17.0,262.0,218.02,171.87
2016,3,9,14,45,24.5,226.5,2.45,17.0,241.5,196.08,154.71
2016,3,9,15,0,21.0,209.0,2.4,17.0,221.0,177.71,140.18
2016,3,9,15,15,10.5,178.0,2.2,16.5,184.0,147.57,116.44
2016,3,9,15,30,0.0,147.0,2.0,16.0,147.0,119.33,94.16
2016,3,9,15,45,0.0,120.0,1.85,16.0,120.0,97.61,76.48
2016,3,9,16,0,0.0,93.0,1.7,16.0,93.0,76.23,58.87
2016,3,9,16,15,0.0,80.5,1.5,15.5,80.5,66.09,50.62
2016,3,9,16,30,0.0,68.0,1.3,15.0,68.0,56.11,44.46
2016,3,9,16,45,0.0,56.0,1.1,14.5,56.0,46.37,35.89
2016,3,9,17,0,0.0,44.0,0.9,14.0,44.0,36.38,26.94
2016,3,9,17,15,0.0,32.0,0.9,13.5,32.0,26.42,17.86
2016,3,9,17,30,0.0,20.0,0.9,13.0,20.0,16.47,8.71
2016,3,9,17,45,0.0,11.5,0.9,12.5,11.5,9.46,1.27
2016,3,9,18,0,0.0,3.0,0.9,12.0,3.0,2.56,0.0
2016,3,9,18,15,0.0,1.5,0.9,12.0,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,2.5,11.0,14.5,11.96,0.0
2016,3,10,7,0,0.0,29.0,2.7,12.0,29.0,24.9,14.75
2016,3,10,7,15,0.0,49.5,2.8,12.0,49.5,46.64,33.96
2016,3,10,7,30,0.0,70.0,2.9,12.0,70.0,67.18,52.03
2016,3,10,7,45,7.5,90.0,3.0,12.5,92.5,92.31,73.97
2016,3,10,8,0,15.0,110.0,3.1,13.0,115.0,117.7,95.76
2016,3,10,8,15,20.5,129.0,3.3,13.5,137.0,140.47,114.87
2016,3,10,8,30,26.0,148.0,3.5,14.0,159.0,179.11,146.83
2016,3,10,8,45,13.0,125.0,3.7,14.5,130.5,123.17,99.09
2016,3,10,9,0,0.0,102.0,3.9,15.0,102.0,86.72,67.63
2016,3,10,9,15,0.0,105.0,4.0,15.0,105.0,88.96,69.33
2016,3,10,9,30,0.0,108.0,4.1,15.0,108.0,91.33,71.1
2016,3,10,9,45,3.5,152.0,4.2,15.5,154.5,136.11,107.91
2016,3,10,10,0,7.0,196.0,4.3,16.0,201.0,182.06,145.0
2016,3,10,10,15,33.0,245.0,4.3,16.0,267.5,277.11,222.08
2016,3,10,10,30,59.0,294.0,4.3,16.0,334.0,356.08,284.65
2016,3,10,10,45,54.0,300.5,4.3,16.5,338.0,354.14,281.67
2016,3,10,11,0,49.0,307.0,4.3,17.0,342.0,352.15,278.96
2016,3,10,11,15,53.5,318.5,4.2,17.0,357.5,364.95,288.59
2016,3,10,11,30,58.0,330.0,4.1,17.0,373.0,377.18,297.73
2016,3,10,11,45,58.0,333.5,4.1,17.0,377.0,375.97,296.5
2016,3,10,12,0,58.0,337.0,4.1,17.0,381.0,374.51,295.17
2016,3,10,12,15,38.0,302.5,4.05,17.0,331.5,316.35,249.39
2016,3,10,12,30,18.0,268.0,4.0,17.0,282.0,248.03,195.28
2016,3,10,12,45,9.0,168.5,3.95,17.0,175.5,150.07,117.2
2016,3,10,13,0,0.0,69.0,3.9,17.0,69.0,57.46,41.78
2016,3,10,13,15,22.5,188.0,3.75,17.0,204.5,182.0,143.6
2016,3,10,13,30,45.0,307.0,3.6,17.0,340.0,302.59,239.11
2016,3,10,13,45,22.5,190.5,3.45,17.0,207.0,179.32,141.05
2016,3,10,14,0,0.0,74.0,3.3,17.0,74.0,61.56,45.33
2016,3,10,14,15,0.0,67.5,3.1,16.5,67.5,56.11,41.07
2016,3,10,14,30,0.0,61.0,2.9,16.0,61.0,50.66,36.72
2016,3,10,14,45,0.0,59.5,2.75,16.0,59.5,49.38,35.75
2016,3,10,15,0,0.0,58.0,2.6,16.0,58.0,48.11,34.79
2016,3,10,15,15,0.0,50.0,2.35,16.0,50.0,41.42,29.29
2016,3,10,15,30,0.0,42.0,2.1,16.0,42.0,34.75,23.77
2016,3,10,15,45,0.0,32.0,1.9,16.0,32.0,26.44,16.82
2016,3,10,16,0,0.0,22.0,1.7,16.0,22.0,18.15,9.83
2016,3,10,16,15,0.0,19.0,1.5,15.5,19.0,15.66,7.78
2016,3,10,16,30,0.0,16.0,1.3,15.0,16.0,13.17,6.18
2016,3,10,16,45,0.0,13.0,1.15,14.5,13.0,10.69,3.98
2016,3,10,17,0,0.0,10.0,1.0,14.0,10.0,8.21,1.74
2016,3,10,17,15,0.0,7.0,1.05,13.5,7.0,5.74,0.0
2016,3,10,17,30,0.0,4.0,1.1,13.0,4.0,3.28,0.0
2016,3,10,17,45,0.0,2.0,1.2,13.0,2.0,1.64,0.0
2016,3,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,4.8,11.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,5.0,11.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,4.9,11.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,4.8,11.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,4.0,4.7,11.0,4.0,3.28,0.0
2016,3,11,8,0,0.0,5.0,4.6,11.0,5.0,4.11,0.0
2016,3,11,8,15,0.0,5.5,4.55,11.0,5.5,4.52,0.0
2016,3,11,8,30,0.0,6.0,4.5,11.0,6.0,4.94,0.0
2016,3,11,8,45,0.0,35.5,4.45,11.0,35.5,29.34,19.73
2016,3,11,9,0,0.0,65.0,4.4,11.0,65.0,53.89,40.73
2016,3,11,9,15,0.0,92.0,4.45,11.0,92.0,76.83,60.12
2016,3,11,9,30,0.0,119.0,4.5,11.0,119.0,101.56,80.84
2016,3,11,9,45,0.0,109.0,4.6,11.5,109.0,91.91,72.34
2016,3,11,10,0,0.0,99.0,4.7,12.0,99.0,82.74,64.35
2016,3,11,10,15,4.0,153.5,4.9,12.0,156.5,136.52,109.28
2016,3,11,10,30,8.0,208.0,5.1,12.0,214.0,192.07,155.01
2016,3,11,10,45,52.5,273.0,5.3,12.5,310.5,321.18,260.97
2016,3,11,11,0,97.0,338.0,5.5,13.0,407.0,434.34,351.16
2016,3,11,11,15,87.0,342.0,5.55,13.0,405.5,423.3,341.4
2016,3,11,11,30,77.0,346.0,5.6,13.0,404.0,412.31,332.08
2016,3,11,11,45,48.0,309.0,5.65,13.0,345.5,340.13,273.87
2016,3,11,12,0,19.0,272.0,5.7,13.0,287.0,255.97,205.48
2016,3,11,12,15,43.0,311.0,5.6,13.0,344.0,328.91,264.74
2016,3,11,12,30,67.0,350.0,5.5,13.0,401.0,383.85,308.65
2016,3,11,12,45,124.0,358.5,5.4,13.0,451.5,446.46,359.16
2016,3,11,13,0,181.0,367.0,5.3,13.0,502.0,488.33,392.74
2016,3,11,13,15,91.0,262.0,5.4,12.5,330.0,310.37,251.25
2016,3,11,13,30,1.0,157.0,5.5,12.0,158.0,132.48,105.05
2016,3,11,13,45,6.0,190.5,5.65,12.0,195.0,163.77,131.26
2016,3,11,14,0,11.0,224.0,5.8,12.0,232.0,194.04,156.36
2016,3,11,14,15,128.5,257.0,5.7,11.5,338.5,291.19,236.96
2016,3,11,14,30,246.0,290.0,5.6,11.0,445.0,361.23,292.92
2016,3,11,14,45,169.5,272.5,5.55,11.0,376.5,295.74,238.99
2016,3,11,15,0,93.0,255.0,5.5,11.0,308.0,238.28,192.46
2016,3,11,15,15,148.0,236.0,5.25,10.5,313.0,229.67,183.55
2016,3,11,15,30,203.0,217.0,5.0,10.0,318.0,212.87,166.79
2016,3,11,15,45,101.5,146.0,4.8,10.0,196.5,129.63,100.89
2016,3,11,16,0,0.0,75.0,4.6,10.0,75.0,62.22,48.24
2016,3,11,16,15,0.0,65.5,4.35,9.5,65.5,54.28,41.63
2016,3,11,16,30,0.0,56.0,4.1,9.0,56.0,46.35,36.67
2016,3,11,16,45,0.0,45.5,3.9,9.0,45.5,37.61,28.73
2016,3,11,17,0,0.0,35.0,3.7,9.0,35.0,28.89,20.7
2016,3,11,17,15,0.0,25.5,3.55,8.5,25.5,21.02,13.39
2016,3,11,17,30,0.0,16.0,3.4,8.0,16.0,13.16,6.06
2016,3,11,17,45,0.0,9.0,3.3,8.0,9.0,7.39,0.19
2016,3,11,18,0,0.0,2.0,3.2,8.0,2.0,1.71,0.0
2016,3,11,18,15,0.0,1.0,3.25,8.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.5,1.85,7.5,14.5,11.95,1.7
2016,3,12,7,0,0.0,29.0,2.1,8.0,29.0,23.97,14.55
2016,3,12,7,15,0.0,49.0,2.25,8.0,49.0,44.51,32.86
2016,3,12,7,30,0.0,69.0,2.4,8.0,69.0,64.35,50.52
2016,3,12,7,45,3.5,90.0,2.6,8.5,91.0,87.66,70.98
2016,3,12,8,0,7.0,111.0,2.8,9.0,113.0,110.87,91.0
2016,3,12,8,15,13.5,130.0,2.9,9.0,135.0,134.29,111.16
2016,3,12,8,30,20.0,149.0,3.0,9.0,157.0,158.04,131.31
2016,3,12,8,45,117.0,179.0,3.2,9.5,235.0,316.29,266.26
2016,3,12,9,0,214.0,209.0,3.4,10.0,313.0,445.39,372.09
2016,3,12,9,15,127.0,218.5,3.45,10.0,282.0,371.76,308.51
2016,3,12,9,30,40.0,228.0,3.5,10.0,251.0,273.61,225.0
2016,3,12,9,45,24.0,214.5,3.6,10.5,229.0,219.41,179.43
2016,3,12,10,0,8.0,201.0,3.7,11.0,207.0,187.58,151.96
2016,3,12,10,15,93.0,262.0,3.75,11.0,325.0,356.35,292.03
2016,3,12,10,30,178.0,323.0,3.8,11.0,443.0,531.14,430.32
2016,3,12,10,45,99.0,293.0,3.85,11.5,360.0,389.86,315.9
2016,3,12,11,0,20.0,263.0,3.9,12.0,277.0,255.03,205.11
2016,3,12,11,15,171.5,303.0,3.9,12.0,430.0,483.72,391.25
2016,3,12,11,30,323.0,343.0,3.9,12.0,583.0,686.43,547.16
2016,3,12,11,45,161.5,247.5,3.9,12.0,367.5,401.5,325.16
2016,3,12,12,0,0.0,152.0,3.9,12.0,152.0,128.91,101.48
2016,3,12,12,15,0.0,103.5,3.95,12.0,103.5,86.59,66.84
2016,3,12,12,30,0.0,55.0,4.0,12.0,55.0,45.78,32.86
2016,3,12,12,45,1.5,116.0,4.05,12.0,117.5,98.43,76.82
2016,3,12,13,0,3.0,177.0,4.1,12.0,180.0,152.0,121.02
2016,3,12,13,15,1.5,132.0,4.2,12.0,133.5,111.75,87.85
2016,3,12,13,30,0.0,87.0,4.3,12.0,87.0,72.5,55.3
2016,3,12,13,45,0.0,113.0,4.4,12.0,113.0,94.31,73.59
2016,3,12,14,0,0.0,139.0,4.5,12.0,139.0,116.0,91.72
2016,3,12,14,15,1.5,160.5,4.5,12.0,161.5,134.43,107.16
2016,3,12,14,30,3.0,182.0,4.5,12.0,184.0,152.25,122.08
2016,3,12,14,45,1.5,159.0,4.5,12.0,160.0,131.98,105.5
2016,3,12,15,0,0.0,136.0,4.5,12.0,136.0,112.22,89.29
2016,3,12,15,15,0.0,132.0,4.3,12.0,132.0,108.48,86.41
2016,3,12,15,30,0.0,128.0,4.1,12.0,128.0,104.67,83.45
2016,3,12,15,45,1.5,134.5,3.9,12.0,135.0,108.86,87.17
2016,3,12,16,0,3.0,141.0,3.7,12.0,142.0,111.9,89.93
2016,3,12,16,15,1.5,123.0,3.55,11.5,123.5,96.79,77.6
2016,3,12,16,30,0.0,105.0,3.4,11.0,105.0,83.0,69.27
2016,3,12,16,45,0.0,86.0,3.25,11.0,86.0,68.58,56.38
2016,3,12,17,0,0.0,67.0,3.1,11.0,67.0,54.0,43.14
2016,3,12,17,15,0.0,49.5,3.05,11.0,49.5,40.34,30.55
2016,3,12,17,30,0.0,32.0,3.0,11.0,32.0,26.45,17.66
2016,3,12,17,45,0.0,18.5,3.0,11.0,18.5,15.26,6.54
2016,3,12,18,0,0.0,5.0,3.0,11.0,5.0,4.27,0.0
2016,3,12,18,15,0.0,2.5,3.0,11.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.7,11.5,1.0,0.82,0.0
2016,3,13,7,0,0.0,2.0,2.9,12.0,2.0,1.64,0.0
2016,3,13,7,15,0.0,3.0,2.9,12.0,3.0,2.46,0.0
2016,3,13,7,30,0.0,4.0,2.9,12.0,4.0,3.28,0.0
2016,3,13,7,45,0.0,5.5,2.95,12.0,5.5,4.52,0.0
2016,3,13,8,0,0.0,7.0,3.0,12.0,7.0,5.75,0.0
2016,3,13,8,15,0.0,8.5,3.0,12.0,8.5,7.0,0.41
2016,3,13,8,30,0.0,10.0,3.0,12.0,10.0,8.24,1.48
2016,3,13,8,45,0.0,28.0,3.05,12.5,28.0,23.12,14.26
2016,3,13,9,0,0.0,46.0,3.1,13.0,46.0,38.08,26.92
2016,3,13,9,15,0.5,107.0,3.15,12.5,107.5,91.12,71.79
2016,3,13,9,30,1.0,168.0,3.2,12.0,169.0,150.09,120.91
2016,3,13,9,45,0.5,141.0,3.3,12.0,141.5,122.13,97.31
2016,3,13,10,0,0.0,114.0,3.4,12.0,114.0,96.19,75.5
2016,3,13,10,15,0.0,101.5,3.45,12.0,101.5,84.9,65.94
2016,3,13,10,30,0.0,89.0,3.5,12.0,89.0,74.12,56.83
2016,3,13,10,45,0.0,87.5,3.6,12.5,87.5,72.89,55.61
2016,3,13,11,0,0.0,86.0,3.7,13.0,86.0,71.66,54.41
2016,3,13,11,15,0.0,117.0,3.75,13.0,117.0,98.43,76.53
2016,3,13,11,30,0.0,148.0,3.8,13.0,148.0,125.74,98.92
2016,3,13,11,45,7.5,205.0,3.9,13.0,211.0,183.96,146.64
2016,3,13,12,0,15.0,262.0,4.0,13.0,274.0,242.5,193.91
2016,3,13,12,15,11.0,235.0,4.05,13.0,244.0,212.66,169.67
2016,3,13,12,30,7.0,208.0,4.1,13.0,214.0,183.85,146.32
2016,3,13,12,45,7.5,210.0,4.2,13.0,216.0,185.18,147.52
2016,3,13,13,0,8.0,212.0,4.3,13.0,218.0,186.41,148.6
2016,3,13,13,15,17.0,248.0,4.25,13.0,261.0,223.47,178.87
2016,3,13,13,30,26.0,284.0,4.2,13.0,304.0,259.16,207.71
2016,3,13,13,45,15.0,235.5,4.2,13.0,247.0,207.72,166.17
2016,3,13,14,0,4.0,187.0,4.2,13.0,190.0,158.62,126.28
2016,3,13,14,15,2.0,144.0,4.1,13.0,145.5,120.94,95.51
2016,3,13,14,30,0.0,101.0,4.0,13.0,101.0,84.05,65.06
2016,3,13,14,45,0.0,107.5,3.9,13.0,107.5,89.31,69.63
2016,3,13,15,0,0.0,114.0,3.8,13.0,114.0,94.43,74.08
2016,3,13,15,15,0.0,98.5,3.65,13.0,98.5,81.67,63.58
2016,3,13,15,30,0.0,83.0,3.5,13.0,83.0,68.94,53.04
2016,3,13,15,45,0.0,64.5,3.4,13.0,64.5,53.47,40.08
2016,3,13,16,0,0.0,46.0,3.3,13.0,46.0,38.05,27.04
2016,3,13,16,15,0.0,40.0,3.1,12.5,40.0,33.05,24.14
2016,3,13,16,30,0.0,34.0,2.9,12.0,34.0,28.06,19.76
2016,3,13,16,45,0.0,28.0,2.75,12.0,28.0,23.08,15.27
2016,3,13,17,0,0.0,22.0,2.6,12.0,22.0,18.11,10.73
2016,3,13,17,15,0.0,16.0,2.55,12.0,16.0,13.16,6.16
2016,3,13,17,30,0.0,10.0,2.5,12.0,10.0,8.21,1.58
2016,3,13,17,45,0.0,6.0,2.5,12.0,6.0,4.92,0.0
2016,3,13,18,0,0.0,2.0,2.5,12.0,2.0,1.71,0.0
2016,3,13,18,15,0.0,1.0,2.45,12.0,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
