Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.45,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.6,8.0,9.0,7.68,0.0
2016,3,14,6,45,54.0,28.5,1.8,8.5,35.0,77.22,51.18
2016,3,14,7,0,108.0,48.0,2.0,9.0,61.0,152.95,124.84
2016,3,14,7,15,151.5,69.0,2.1,9.0,97.5,213.77,179.97
2016,3,14,7,30,195.0,90.0,2.2,9.0,134.0,277.57,236.31
2016,3,14,7,45,222.0,111.0,2.3,9.5,173.0,331.14,281.78
2016,3,14,8,0,249.0,132.0,2.4,10.0,212.0,385.92,326.73
2016,3,14,8,15,286.5,144.0,2.45,10.0,251.0,438.5,369.6
2016,3,14,8,30,324.0,156.0,2.5,10.0,290.0,493.01,412.94
2016,3,14,8,45,413.0,158.0,2.55,10.5,349.0,605.83,500.64
2016,3,14,9,0,502.0,160.0,2.6,11.0,408.0,701.77,572.48
2016,3,14,9,15,508.0,174.5,2.6,11.0,444.5,733.39,593.52
2016,3,14,9,30,514.0,189.0,2.6,11.0,481.0,762.66,613.12
2016,3,14,9,45,421.5,231.5,2.6,11.5,481.5,722.05,577.41
2016,3,14,10,0,329.0,274.0,2.6,12.0,482.0,656.38,524.13
2016,3,14,10,15,348.5,284.5,2.6,12.0,514.5,685.4,545.39
2016,3,14,10,30,368.0,295.0,2.6,12.0,547.0,712.66,564.5
2016,3,14,10,45,454.5,273.5,2.6,12.5,595.5,790.67,620.94
2016,3,14,11,0,541.0,252.0,2.6,13.0,644.0,845.84,659.83
2016,3,14,11,15,396.5,307.5,2.6,13.0,598.5,730.31,572.11
2016,3,14,11,30,252.0,363.0,2.6,13.0,553.0,637.72,500.2
2016,3,14,11,45,364.0,330.5,2.6,13.0,608.5,697.79,547.85
2016,3,14,12,0,476.0,298.0,2.6,13.0,664.0,769.14,601.14
2016,3,14,12,15,684.0,214.5,2.6,13.0,739.5,857.13,667.91
2016,3,14,12,30,892.0,131.0,2.6,13.0,815.0,917.61,710.11
2016,3,14,12,45,622.5,236.0,2.65,13.5,711.5,766.18,598.49
2016,3,14,13,0,353.0,341.0,2.7,14.0,608.0,607.42,476.72
2016,3,14,13,15,180.5,279.5,2.75,14.0,416.0,390.89,311.46
2016,3,14,13,30,8.0,218.0,2.8,14.0,224.0,189.43,149.8
2016,3,14,13,45,7.5,211.5,2.85,14.0,217.0,182.39,144.71
2016,3,14,14,0,7.0,205.0,2.9,14.0,210.0,175.44,139.27
2016,3,14,14,15,303.0,203.5,2.9,13.5,398.0,340.34,273.4
2016,3,14,14,30,599.0,202.0,2.9,13.0,586.0,460.06,363.58
2016,3,14,14,45,611.5,179.0,2.95,13.0,551.5,407.6,318.07
2016,3,14,15,0,624.0,156.0,3.0,13.0,517.0,349.81,267.66
2016,3,14,15,15,583.0,160.5,2.95,12.5,478.0,297.29,222.05
2016,3,14,15,30,542.0,165.0,2.9,12.0,439.0,246.04,178.07
2016,3,14,15,45,607.5,135.5,2.9,12.0,415.5,195.56,131.95
2016,3,14,16,0,673.0,106.0,2.9,12.0,392.0,133.45,82.34
2016,3,14,16,15,631.0,99.5,2.65,11.5,341.5,78.74,65.11
2016,3,14,16,30,589.0,93.0,2.4,11.0,291.0,70.3,57.88
2016,3,14,16,45,527.5,85.0,2.15,10.5,239.5,65.52,53.75
2016,3,14,17,0,466.0,77.0,1.9,10.0,188.0,57.92,46.88
2016,3,14,17,15,376.0,64.5,1.8,9.5,140.0,48.88,38.49
2016,3,14,17,30,286.0,52.0,1.7,9.0,92.0,39.71,29.7
2016,3,14,17,45,167.5,34.0,1.65,8.5,55.0,26.17,16.11
2016,3,14,18,0,49.0,16.0,1.6,8.0,18.0,12.73,0.0
2016,3,14,18,15,24.5,8.0,1.6,8.0,9.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.0,6.0,1.05,5.5,7.0,0.0,0.0
2016,3,15,6,30,60.0,12.0,1.1,6.0,14.0,43.37,0.0
2016,3,15,6,45,206.0,27.0,1.15,7.0,51.0,193.09,142.61
2016,3,15,7,0,352.0,42.0,1.2,8.0,88.0,320.21,265.19
2016,3,15,7,15,443.0,52.5,1.25,8.5,136.5,415.2,348.18
2016,3,15,7,30,534.0,63.0,1.3,9.0,185.0,517.48,432.42
2016,3,15,7,45,601.0,68.0,1.4,9.5,238.0,600.16,497.02
2016,3,15,8,0,668.0,73.0,1.5,10.0,291.0,685.84,561.1
2016,3,15,8,15,706.0,78.0,1.6,10.5,342.0,748.68,605.72
2016,3,15,8,30,744.0,83.0,1.7,11.0,393.0,805.63,644.84
2016,3,15,8,45,775.0,86.0,1.8,11.5,442.0,858.84,680.33
2016,3,15,9,0,806.0,89.0,1.9,12.0,491.0,910.28,713.85
2016,3,15,9,15,825.5,92.0,1.95,12.5,534.5,948.31,736.92
2016,3,15,9,30,845.0,95.0,2.0,13.0,578.0,983.37,757.83
2016,3,15,9,45,860.5,96.5,2.15,13.5,616.5,1009.29,773.66
2016,3,15,10,0,876.0,98.0,2.3,14.0,655.0,1019.48,778.96
2016,3,15,10,15,886.0,99.5,2.35,14.0,687.0,1032.36,786.63
2016,3,15,10,30,896.0,101.0,2.4,14.0,719.0,1041.34,791.8
2016,3,15,10,45,904.5,102.0,2.5,14.5,743.5,1044.21,792.18
2016,3,15,11,0,913.0,103.0,2.6,15.0,768.0,1042.99,790.03
2016,3,15,11,15,917.0,103.5,2.65,15.0,785.0,1032.61,782.86
2016,3,15,11,30,921.0,104.0,2.7,15.0,802.0,1018.2,773.2
2016,3,15,11,45,924.5,104.0,2.75,15.5,811.0,998.78,758.87
2016,3,15,12,0,928.0,104.0,2.8,16.0,820.0,975.45,742.03
2016,3,15,12,15,928.0,104.0,2.85,16.0,820.5,945.16,721.9
2016,3,15,12,30,928.0,104.0,2.9,16.0,821.0,911.34,699.31
2016,3,15,12,45,931.0,101.5,2.95,16.0,814.5,874.09,674.22
2016,3,15,13,0,934.0,99.0,3.0,16.0,808.0,833.43,646.55
2016,3,15,13,15,930.5,98.0,3.0,16.0,792.5,786.2,613.66
2016,3,15,13,30,927.0,97.0,3.0,16.0,777.0,736.42,577.15
2016,3,15,13,45,921.5,95.5,3.0,16.0,753.5,682.55,535.83
2016,3,15,14,0,916.0,94.0,3.0,16.0,730.0,626.78,491.89
2016,3,15,14,15,907.0,92.5,2.95,16.0,699.5,567.51,443.77
2016,3,15,14,30,898.0,91.0,2.9,16.0,669.0,507.23,393.33
2016,3,15,14,45,885.5,89.0,2.9,16.0,631.5,444.32,339.39
2016,3,15,15,0,873.0,87.0,2.9,16.0,594.0,381.36,283.82
2016,3,15,15,15,856.0,84.5,2.7,15.5,551.0,313.8,223.95
2016,3,15,15,30,839.0,82.0,2.5,15.0,508.0,249.7,166.97
2016,3,15,15,45,815.5,78.5,2.4,15.0,460.5,185.25,112.66
2016,3,15,16,0,792.0,75.0,2.3,15.0,413.0,123.39,68.67
2016,3,15,16,15,758.0,70.5,2.0,14.0,362.0,63.43,50.93
2016,3,15,16,30,724.0,66.0,1.7,13.0,311.0,55.56,44.3
2016,3,15,16,45,675.5,60.5,1.45,12.5,259.0,51.6,40.89
2016,3,15,17,0,627.0,55.0,1.2,12.0,207.0,43.7,33.81
2016,3,15,17,15,546.0,47.0,1.2,11.5,156.5,37.77,28.3
2016,3,15,17,30,465.0,39.0,1.2,11.0,106.0,31.78,22.53
2016,3,15,17,45,324.0,27.5,1.2,10.5,64.5,22.51,13.17
2016,3,15,18,0,183.0,16.0,1.2,10.0,23.0,13.13,0.0
2016,3,15,18,15,91.5,8.0,1.2,9.5,11.5,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,6.5,0.9,7.5,8.5,0.0,0.0
2016,3,16,6,30,122.0,13.0,0.9,8.0,17.0,78.6,0.0
2016,3,16,6,45,272.5,26.0,0.95,8.5,56.5,236.11,179.24
2016,3,16,7,0,423.0,39.0,1.0,9.0,96.0,364.24,300.12
2016,3,16,7,15,510.5,48.0,1.2,9.5,146.5,458.03,381.59
2016,3,16,7,30,598.0,57.0,1.4,10.0,197.0,558.75,463.5
2016,3,16,7,45,652.5,63.0,1.6,10.5,249.5,635.04,522.97
2016,3,16,8,0,707.0,69.0,1.8,11.0,302.0,707.81,577.51
2016,3,16,8,15,743.5,73.5,1.9,11.5,354.0,770.55,621.9
2016,3,16,8,30,780.0,78.0,2.0,12.0,406.0,832.68,664.5
2016,3,16,8,45,806.0,81.5,2.1,12.5,455.0,882.69,697.35
2016,3,16,9,0,832.0,85.0,2.2,13.0,504.0,930.62,728.2
2016,3,16,9,15,850.5,87.5,2.25,13.5,548.0,967.49,750.38
2016,3,16,9,30,869.0,90.0,2.3,14.0,592.0,1001.28,770.31
2016,3,16,9,45,883.0,92.5,2.35,14.5,631.0,1015.35,776.79
2016,3,16,10,0,897.0,95.0,2.4,15.0,670.0,1037.38,788.93
2016,3,16,10,15,906.5,96.5,2.4,15.0,701.5,1049.8,795.51
2016,3,16,10,30,916.0,98.0,2.4,15.0,733.0,1058.23,799.68
2016,3,16,10,45,923.0,99.0,2.45,15.5,758.0,1059.45,798.38
2016,3,16,11,0,930.0,100.0,2.5,16.0,783.0,1056.53,794.58
2016,3,16,11,15,934.0,101.0,2.5,16.0,799.5,1046.45,787.16
2016,3,16,11,30,938.0,102.0,2.5,16.0,816.0,1032.25,777.25
2016,3,16,11,45,940.5,102.0,2.55,16.5,825.0,1011.46,762.21
2016,3,16,12,0,943.0,102.0,2.6,17.0,834.0,986.75,744.69
2016,3,16,12,15,942.5,102.0,2.6,17.0,834.0,955.52,723.76
2016,3,16,12,30,942.0,102.0,2.6,17.0,834.0,920.75,700.44
2016,3,16,12,45,945.0,99.0,2.6,17.5,827.0,882.43,673.35
2016,3,16,13,0,948.0,96.0,2.6,18.0,820.0,840.67,643.84
2016,3,16,13,15,943.5,95.0,2.6,18.0,803.5,792.08,610.58
2016,3,16,13,30,939.0,94.0,2.6,18.0,787.0,740.99,573.86
2016,3,16,13,45,932.5,92.5,2.6,18.0,763.0,685.89,532.27
2016,3,16,14,0,926.0,91.0,2.6,18.0,739.0,628.97,488.1
2016,3,16,14,15,916.5,89.5,2.55,18.0,707.5,568.91,439.99
2016,3,16,14,30,907.0,88.0,2.5,18.0,676.0,507.87,389.57
2016,3,16,14,45,894.0,86.0,2.5,18.0,638.0,444.26,335.7
2016,3,16,15,0,881.0,84.0,2.5,18.0,600.0,380.65,280.21
2016,3,16,15,15,863.5,81.5,2.35,17.5,556.0,315.64,222.94
2016,3,16,15,30,846.0,79.0,2.2,17.0,512.0,247.71,163.51
2016,3,16,15,45,822.0,76.0,2.05,17.0,464.0,183.2,109.71
2016,3,16,16,0,798.0,73.0,1.9,17.0,416.0,121.33,66.34
2016,3,16,16,15,764.5,68.5,1.65,16.5,365.0,61.04,48.31
2016,3,16,16,30,731.0,64.0,1.4,16.0,314.0,53.94,42.33
2016,3,16,16,45,681.5,59.0,1.2,15.5,261.5,50.32,39.26
2016,3,16,17,0,632.0,54.0,1.0,15.0,209.0,42.89,32.68
2016,3,16,17,15,553.5,46.5,1.0,14.0,158.5,37.34,27.65
2016,3,16,17,30,475.0,39.0,1.0,13.0,108.0,31.75,22.35
2016,3,16,17,45,337.0,27.5,1.0,12.5,66.5,22.48,13.19
2016,3,16,18,0,199.0,16.0,1.0,12.0,25.0,13.09,0.0
2016,3,16,18,15,99.5,8.0,1.0,11.5,12.5,6.83,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,89.5,7.0,0.95,9.5,10.5,5.97,0.0
2016,3,17,6,30,179.0,14.0,1.0,10.0,21.0,136.86,0.0
2016,3,17,6,45,325.0,26.0,1.05,11.0,62.5,267.83,205.97
2016,3,17,7,0,471.0,38.0,1.1,12.0,104.0,394.97,322.29
2016,3,17,7,15,554.0,45.5,1.15,12.5,155.0,485.86,399.11
2016,3,17,7,30,637.0,53.0,1.2,13.0,206.0,577.39,471.34
2016,3,17,7,45,688.5,58.5,1.3,13.5,259.5,652.91,528.21
2016,3,17,8,0,740.0,64.0,1.4,14.0,313.0,729.99,583.75
2016,3,17,8,15,775.0,68.5,1.45,14.5,365.5,792.37,626.01
2016,3,17,8,30,810.0,73.0,1.5,15.0,418.0,854.04,666.46
2016,3,17,8,45,834.5,76.0,1.6,15.5,467.0,902.72,697.45
2016,3,17,9,0,859.0,79.0,1.7,16.0,516.0,949.19,726.48
2016,3,17,9,15,876.5,81.5,1.65,16.5,560.5,974.5,738.83
2016,3,17,9,30,894.0,84.0,1.6,17.0,605.0,1007.4,756.25
2016,3,17,9,45,906.5,86.5,1.6,17.5,643.5,1031.87,768.61
2016,3,17,10,0,919.0,89.0,1.6,18.0,682.0,1052.6,778.63
2016,3,17,10,15,928.0,90.5,1.55,18.0,714.0,1064.62,783.77
2016,3,17,10,30,937.0,92.0,1.5,18.0,746.0,1072.57,786.53
2016,3,17,10,45,943.0,93.0,1.45,18.5,770.5,1072.69,783.04
2016,3,17,11,0,949.0,94.0,1.4,19.0,795.0,1068.6,777.16
2016,3,17,11,15,953.0,95.0,1.3,19.0,812.0,1058.29,768.13
2016,3,17,11,30,957.0,96.0,1.2,19.0,829.0,1043.78,756.69
2016,3,17,11,45,958.0,96.5,1.2,19.5,837.0,1021.72,741.17
2016,3,17,12,0,959.0,97.0,1.2,20.0,845.0,995.73,723.39
2016,3,17,12,15,959.0,97.0,1.2,20.0,845.5,964.48,703.72
2016,3,17,12,30,959.0,97.0,1.2,20.0,846.0,929.59,681.72
2016,3,17,12,45,956.5,96.5,1.2,20.5,837.5,888.67,654.45
2016,3,17,13,0,954.0,96.0,1.2,21.0,829.0,844.63,625.07
2016,3,17,13,15,950.0,95.5,1.2,21.0,812.5,796.57,593.98
2016,3,17,13,30,946.0,95.0,1.2,21.0,796.0,745.94,559.38
2016,3,17,13,45,939.0,94.0,1.25,21.0,771.5,690.57,520.04
2016,3,17,14,0,932.0,93.0,1.3,21.0,747.0,633.41,478.02
2016,3,17,14,15,922.5,91.5,1.3,21.0,715.5,572.94,431.67
2016,3,17,14,30,913.0,90.0,1.3,21.0,684.0,511.49,382.88
2016,3,17,14,45,899.5,88.0,1.3,21.0,645.5,447.27,330.28
2016,3,17,15,0,886.0,86.0,1.3,21.0,607.0,383.09,276.0
2016,3,17,15,15,868.5,83.5,1.25,20.5,563.5,317.72,220.03
2016,3,17,15,30,851.0,81.0,1.2,20.0,520.0,249.42,161.74
2016,3,17,15,45,826.5,77.5,1.2,20.0,471.5,184.08,108.52
2016,3,17,16,0,802.0,74.0,1.2,20.0,423.0,121.48,65.58
2016,3,17,16,15,768.5,70.0,1.1,19.5,371.5,61.33,47.93
2016,3,17,16,30,735.0,66.0,1.0,19.0,320.0,55.52,43.18
2016,3,17,16,45,686.0,60.5,0.95,18.5,267.0,51.54,39.84
2016,3,17,17,0,637.0,55.0,0.9,18.0,214.0,43.65,32.93
2016,3,17,17,15,559.0,47.5,0.95,17.0,163.0,38.12,27.99
2016,3,17,17,30,481.0,40.0,1.0,16.0,112.0,32.56,22.78
2016,3,17,17,45,345.5,28.5,1.05,15.5,69.5,23.3,13.81
2016,3,17,18,0,210.0,17.0,1.1,15.0,27.0,13.94,0.0
2016,3,17,18,15,105.0,8.5,1.1,14.5,13.5,7.26,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,91.0,8.0,1.3,8.5,12.0,52.65,0.0
2016,3,18,6,30,182.0,16.0,1.5,9.0,24.0,142.97,0.0
2016,3,18,6,45,321.5,28.5,1.75,10.0,65.5,268.77,211.61
2016,3,18,7,0,461.0,41.0,2.0,11.0,107.0,392.35,324.48
2016,3,18,7,15,543.0,49.0,2.0,11.0,158.5,483.05,403.13
2016,3,18,7,30,625.0,57.0,2.0,11.0,210.0,579.95,481.7
2016,3,18,7,45,312.5,65.5,2.0,11.5,142.0,356.4,301.48
2016,3,18,8,0,0.0,74.0,2.0,12.0,74.0,62.22,47.82
2016,3,18,8,15,0.0,87.5,1.95,12.0,87.5,74.41,58.4
2016,3,18,8,30,0.0,101.0,1.9,12.0,101.0,86.59,68.54
2016,3,18,8,45,0.0,128.0,1.9,12.5,128.0,112.21,89.7
2016,3,18,9,0,0.0,155.0,1.9,13.0,155.0,137.99,110.61
2016,3,18,9,15,51.5,211.0,1.9,13.5,241.5,264.07,214.8
2016,3,18,9,30,103.0,267.0,1.9,14.0,328.0,379.3,305.79
2016,3,18,9,45,72.0,269.5,1.9,14.5,313.5,347.18,277.73
2016,3,18,10,0,41.0,272.0,1.9,15.0,299.0,314.86,250.34
2016,3,18,10,15,132.5,304.0,1.9,15.0,396.5,463.16,366.99
2016,3,18,10,30,224.0,336.0,1.9,15.0,494.0,588.43,461.01
2016,3,18,10,45,340.5,315.0,1.9,15.5,564.0,698.54,541.2
2016,3,18,11,0,457.0,294.0,1.9,16.0,634.0,804.2,615.37
2016,3,18,11,15,516.5,280.0,1.85,16.0,672.0,837.26,637.44
2016,3,18,11,30,576.0,266.0,1.8,16.0,710.0,865.92,656.93
2016,3,18,11,45,757.0,187.5,1.8,16.0,777.5,945.69,712.54
2016,3,18,12,0,938.0,109.0,1.8,16.0,845.0,988.55,739.86
2016,3,18,12,15,938.0,109.0,1.8,16.0,845.5,957.65,718.77
2016,3,18,12,30,938.0,109.0,1.8,16.0,846.0,923.2,696.15
2016,3,18,12,45,925.5,114.5,1.85,16.5,835.0,880.5,667.18
2016,3,18,13,0,913.0,120.0,1.9,17.0,824.0,835.31,636.34
2016,3,18,13,15,908.5,119.0,1.9,16.5,808.0,787.77,605.41
2016,3,18,13,30,904.0,118.0,1.9,16.0,792.0,737.84,570.08
2016,3,18,13,45,895.5,117.0,1.95,16.0,767.5,683.21,529.55
2016,3,18,14,0,887.0,116.0,2.0,16.0,743.0,629.52,488.33
2016,3,18,14,15,876.5,114.0,2.05,16.0,711.5,569.05,440.7
2016,3,18,14,30,866.0,112.0,2.1,16.0,680.0,507.87,390.84
2016,3,18,14,45,854.0,109.0,2.15,16.0,642.0,444.79,337.74
2016,3,18,15,0,842.0,106.0,2.2,16.0,604.0,381.77,283.01
2016,3,18,15,15,823.0,102.5,2.2,15.5,560.5,316.73,226.13
2016,3,18,15,30,804.0,99.0,2.2,15.0,517.0,253.23,170.55
2016,3,18,15,45,668.0,114.0,2.2,14.5,439.5,183.91,118.11
2016,3,18,16,0,532.0,129.0,2.2,14.0,362.0,133.81,87.71
2016,3,18,16,15,492.0,122.5,2.0,13.5,317.5,88.09,72.77
2016,3,18,16,30,452.0,116.0,1.8,13.0,273.0,82.83,68.5
2016,3,18,16,45,423.0,100.0,1.6,12.5,228.0,72.71,59.72
2016,3,18,17,0,394.0,84.0,1.4,12.0,183.0,62.17,50.36
2016,3,18,17,15,338.5,68.5,1.3,11.5,139.5,51.41,40.55
2016,3,18,17,30,283.0,53.0,1.2,11.0,96.0,40.33,30.21
2016,3,18,17,45,141.5,38.5,1.1,10.5,60.0,29.85,19.88
2016,3,18,18,0,0.0,24.0,1.0,10.0,24.0,18.99,0.0
2016,3,18,18,15,0.0,12.0,1.0,9.5,12.0,10.24,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.05,9.5,6.5,5.55,0.0
2016,3,19,6,30,0.0,13.0,1.2,10.0,13.0,10.71,0.0
2016,3,19,6,45,12.5,32.5,1.35,10.5,34.5,43.2,29.93
2016,3,19,7,0,25.0,52.0,1.5,11.0,56.0,74.07,57.91
2016,3,19,7,15,38.0,74.0,1.55,11.0,82.5,108.94,88.9
2016,3,19,7,30,51.0,96.0,1.6,11.0,109.0,143.92,119.57
2016,3,19,7,45,61.5,117.5,1.65,11.5,136.5,176.62,147.36
2016,3,19,8,0,72.0,139.0,1.7,12.0,164.0,209.69,174.77
2016,3,19,8,15,148.0,160.5,1.75,12.5,222.0,318.02,264.9
2016,3,19,8,30,224.0,182.0,1.8,13.0,280.0,433.75,356.96
2016,3,19,8,45,515.0,133.5,1.85,13.5,391.5,670.72,542.02
2016,3,19,9,0,806.0,85.0,1.9,14.0,503.0,906.75,707.28
2016,3,19,9,15,578.0,166.0,1.9,14.5,478.5,791.47,620.34
2016,3,19,9,30,350.0,247.0,1.9,15.0,454.0,644.07,507.43
2016,3,19,9,45,603.5,173.5,1.95,15.5,558.0,847.95,657.9
2016,3,19,10,0,857.0,100.0,2.0,16.0,662.0,1003.02,759.38
2016,3,19,10,15,866.5,102.0,2.0,16.0,693.0,1015.61,764.5
2016,3,19,10,30,876.0,104.0,2.0,16.0,724.0,1024.35,768.91
2016,3,19,10,45,880.5,106.5,2.05,16.5,747.0,1024.63,767.15
2016,3,19,11,0,885.0,109.0,2.1,17.0,770.0,1020.92,763.02
2016,3,19,11,15,889.0,109.5,2.1,17.0,786.5,1010.53,755.51
2016,3,19,11,30,893.0,110.0,2.1,17.0,803.0,996.23,745.63
2016,3,19,11,45,895.5,110.5,2.15,17.0,811.0,976.62,732.97
2016,3,19,12,0,898.0,111.0,2.2,17.0,819.0,953.26,717.88
2016,3,19,12,15,574.5,248.5,2.2,17.0,702.0,783.83,599.23
2016,3,19,12,30,251.0,386.0,2.2,17.0,585.0,601.13,461.85
2016,3,19,12,45,370.5,341.5,2.2,17.0,631.0,639.22,493.59
2016,3,19,13,0,490.0,297.0,2.2,17.0,677.0,679.75,524.4
2016,3,19,13,15,693.5,200.5,2.2,17.0,726.5,715.76,553.18
2016,3,19,13,30,897.0,104.0,2.2,17.0,776.0,719.27,557.71
2016,3,19,13,45,891.0,102.5,2.2,17.0,753.0,666.34,517.28
2016,3,19,14,0,885.0,101.0,2.2,17.0,730.0,611.66,474.83
2016,3,19,14,15,876.5,99.5,2.15,16.5,700.0,554.15,429.5
2016,3,19,14,30,868.0,98.0,2.1,16.0,670.0,495.65,381.74
2016,3,19,14,45,500.5,186.5,2.1,16.0,512.5,361.29,277.87
2016,3,19,15,0,133.0,275.0,2.1,16.0,355.0,265.01,206.79
2016,3,19,15,15,132.0,255.5,2.1,15.5,329.5,236.05,183.76
2016,3,19,15,30,131.0,236.0,2.1,15.0,304.0,207.51,160.67
2016,3,19,15,45,180.5,210.0,2.15,15.0,295.0,182.63,138.38
2016,3,19,16,0,230.0,184.0,2.2,15.0,286.0,148.62,110.67
2016,3,19,16,15,220.0,163.5,2.15,14.5,251.5,113.66,94.82
2016,3,19,16,30,210.0,143.0,2.1,14.0,217.0,100.7,83.93
2016,3,19,16,45,201.0,120.5,2.05,14.0,182.0,86.58,71.62
2016,3,19,17,0,192.0,98.0,2.0,14.0,147.0,71.89,58.56
2016,3,19,17,15,168.0,77.0,1.85,13.0,113.0,57.53,45.74
2016,3,19,17,30,144.0,56.0,1.7,12.0,79.0,42.69,32.19
2016,3,19,17,45,92.5,37.5,1.6,11.5,50.0,29.04,19.22
2016,3,19,18,0,41.0,19.0,1.5,11.0,21.0,15.46,0.24
2016,3,19,18,15,20.5,9.5,1.45,10.5,10.5,8.11,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.2,9.5,11.0,9.39,0.0
2016,3,20,6,30,0.0,22.0,1.4,10.0,22.0,21.55,2.71
2016,3,20,6,45,94.5,38.5,1.65,11.0,53.0,125.8,98.86
2016,3,20,7,0,189.0,55.0,1.9,12.0,84.0,211.34,175.28
2016,3,20,7,15,220.5,74.5,2.0,12.5,121.5,265.67,223.06
2016,3,20,7,30,252.0,94.0,2.1,13.0,159.0,321.88,270.82
2016,3,20,7,45,275.5,112.5,2.25,13.5,197.5,371.97,311.9
2016,3,20,8,0,299.0,131.0,2.4,14.0,236.0,422.91,352.33
2016,3,20,8,15,223.5,160.5,2.45,14.5,245.5,402.0,331.93
2016,3,20,8,30,148.0,190.0,2.5,15.0,255.0,355.02,291.05
2016,3,20,8,45,172.0,211.0,2.65,15.5,295.0,403.16,328.64
2016,3,20,9,0,196.0,232.0,2.8,16.0,335.0,451.66,365.38
2016,3,20,9,15,371.5,210.5,2.9,16.0,425.5,618.52,496.43
2016,3,20,9,30,547.0,189.0,3.0,16.0,516.0,794.76,627.69
2016,3,20,9,45,698.0,147.0,3.15,16.5,590.5,913.42,709.1
2016,3,20,10,0,849.0,105.0,3.3,17.0,665.0,1013.24,775.38
2016,3,20,10,15,858.5,107.0,3.4,17.0,696.0,1025.75,782.38
2016,3,20,10,30,868.0,109.0,3.5,17.0,727.0,1021.77,779.09
2016,3,20,10,45,480.5,234.0,3.65,17.0,578.0,771.87,601.16
2016,3,20,11,0,93.0,359.0,3.8,17.0,429.0,447.05,350.18
2016,3,20,11,15,46.5,242.5,3.9,17.0,277.5,273.57,216.28
2016,3,20,11,30,0.0,126.0,4.0,17.0,126.0,106.22,81.26
2016,3,20,11,45,1.5,148.0,4.1,17.0,149.5,126.8,98.1
2016,3,20,12,0,3.0,170.0,4.2,17.0,173.0,147.3,114.62
2016,3,20,12,15,12.0,232.5,4.25,17.0,242.5,210.42,165.32
2016,3,20,12,30,21.0,295.0,4.3,17.0,312.0,273.2,214.98
2016,3,20,12,45,19.5,286.5,4.35,17.0,302.5,262.21,206.22
2016,3,20,13,0,18.0,278.0,4.4,17.0,293.0,251.43,197.8
2016,3,20,13,15,20.0,280.0,4.35,16.5,296.0,252.59,199.21
2016,3,20,13,30,22.0,282.0,4.3,16.0,299.0,253.38,200.33
2016,3,20,13,45,15.0,246.0,4.3,16.0,257.5,215.84,170.51
2016,3,20,14,0,8.0,210.0,4.3,16.0,216.0,179.77,141.73
2016,3,20,14,15,4.0,182.0,4.2,16.0,185.0,153.28,120.51
2016,3,20,14,30,0.0,154.0,4.1,16.0,154.0,127.65,99.88
2016,3,20,14,45,7.5,184.0,4.05,16.0,188.5,154.33,121.79
2016,3,20,15,0,15.0,214.0,4.0,16.0,223.0,178.82,141.7
2016,3,20,15,15,7.5,174.5,3.85,15.5,179.0,143.74,113.73
2016,3,20,15,30,0.0,135.0,3.7,15.0,135.0,110.16,86.8
2016,3,20,15,45,0.0,96.5,3.55,15.0,96.5,79.66,61.65
2016,3,20,16,0,0.0,58.0,3.4,15.0,58.0,48.04,35.21
2016,3,20,16,15,0.0,51.0,3.15,14.5,51.0,42.2,32.02
2016,3,20,16,30,0.0,44.0,2.9,14.0,44.0,36.37,26.98
2016,3,20,16,45,0.0,37.0,2.7,14.0,37.0,30.55,21.81
2016,3,20,17,0,0.0,30.0,2.5,14.0,30.0,24.74,16.59
2016,3,20,17,15,0.0,23.0,2.3,13.5,23.0,18.94,11.33
2016,3,20,17,30,0.0,16.0,2.1,13.0,16.0,13.16,6.02
2016,3,20,17,45,0.0,10.0,1.95,13.0,10.0,8.21,1.38
2016,3,20,18,0,0.0,4.0,1.8,13.0,4.0,3.28,0.0
2016,3,20,18,15,0.0,2.0,1.75,12.5,2.0,1.71,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,14.0,10.5,1.3,9.5,11.5,16.05,0.0
2016,3,21,6,30,28.0,21.0,1.5,10.0,23.0,45.19,18.31
2016,3,21,6,45,85.5,41.5,1.75,10.5,54.0,112.48,88.78
2016,3,21,7,0,143.0,62.0,2.0,11.0,85.0,191.36,158.83
2016,3,21,7,15,179.0,82.5,2.15,11.0,122.5,247.49,208.6
2016,3,21,7,30,215.0,103.0,2.3,11.0,160.0,306.13,259.24
2016,3,21,7,45,253.5,118.5,2.5,11.5,199.0,362.07,305.97
2016,3,21,8,0,292.0,134.0,2.7,12.0,238.0,420.55,353.38
2016,3,21,8,15,364.5,143.0,2.8,12.0,292.5,522.53,434.86
2016,3,21,8,30,437.0,152.0,2.9,12.0,347.0,609.61,502.57
2016,3,21,8,45,438.0,172.0,3.05,12.5,385.5,645.12,526.96
2016,3,21,9,0,439.0,192.0,3.2,13.0,424.0,678.36,549.58
2016,3,21,9,15,619.0,154.5,3.35,13.0,511.0,828.07,662.18
2016,3,21,9,30,799.0,117.0,3.5,13.0,598.0,965.05,758.7
2016,3,21,9,45,818.0,117.5,3.65,13.0,636.5,992.48,776.13
2016,3,21,10,0,837.0,118.0,3.8,13.0,675.0,1016.44,792.14
2016,3,21,10,15,693.0,181.0,3.9,13.0,656.5,949.21,743.83
2016,3,21,10,30,549.0,244.0,4.0,13.0,638.0,858.61,676.99
2016,3,21,10,45,283.5,258.0,4.1,13.5,462.5,575.41,460.69
2016,3,21,11,0,18.0,272.0,4.2,14.0,287.0,259.33,206.11
2016,3,21,11,15,9.0,172.5,4.35,14.0,180.0,156.53,123.76
2016,3,21,11,30,0.0,73.0,4.5,14.0,73.0,60.87,44.99
2016,3,21,11,45,1.5,120.0,4.65,14.5,121.5,102.35,79.13
2016,3,21,12,0,3.0,167.0,4.8,15.0,170.0,144.62,113.4
2016,3,21,12,15,3.0,167.0,4.9,15.0,170.0,144.25,113.05
2016,3,21,12,30,3.0,167.0,5.0,15.0,170.0,143.85,112.75
2016,3,21,12,45,1.5,151.5,5.1,15.0,153.0,128.84,100.53
2016,3,21,13,0,0.0,136.0,5.2,15.0,136.0,114.14,88.55
2016,3,21,13,15,0.0,133.0,5.1,14.5,133.0,111.42,86.57
2016,3,21,13,30,0.0,130.0,5.0,14.0,130.0,108.72,84.6
2016,3,21,13,45,0.0,113.5,4.95,14.0,113.5,94.72,73.17
2016,3,21,14,0,0.0,97.0,4.9,14.0,97.0,80.86,61.82
2016,3,21,14,15,0.0,62.0,4.8,14.0,62.0,51.56,37.56
2016,3,21,14,30,0.0,27.0,4.7,14.0,27.0,22.39,13.2
2016,3,21,14,45,0.0,85.5,4.6,14.0,85.5,71.14,54.13
2016,3,21,15,0,0.0,144.0,4.5,14.0,144.0,118.57,93.7
2016,3,21,15,15,0.0,88.5,4.35,13.5,88.5,73.59,56.53
2016,3,21,15,30,0.0,33.0,4.2,13.0,33.0,27.3,17.63
2016,3,21,15,45,0.0,25.0,4.1,13.0,25.0,20.65,12.04
2016,3,21,16,0,0.0,17.0,4.0,13.0,17.0,14.02,6.4
2016,3,21,16,15,0.0,13.5,3.75,12.5,13.5,11.12,4.37
2016,3,21,16,30,0.0,10.0,3.5,12.0,10.0,8.23,1.8
2016,3,21,16,45,0.0,8.5,3.25,12.0,8.5,6.99,0.68
2016,3,21,17,0,0.0,7.0,3.0,12.0,7.0,5.75,0.0
2016,3,21,17,15,115.5,37.5,2.75,11.5,56.5,29.57,21.04
2016,3,21,17,30,231.0,68.0,2.5,11.0,106.0,51.27,40.04
2016,3,21,17,45,162.5,46.5,2.3,10.5,68.5,35.6,25.17
2016,3,21,18,0,94.0,25.0,2.1,10.0,31.0,19.59,5.25
2016,3,21,18,15,47.0,12.5,2.0,9.5,15.5,10.67,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,104.0,12.0,1.2,7.5,18.5,62.97,0.0
2016,3,22,6,30,208.0,24.0,1.4,8.0,37.0,174.99,103.73
2016,3,22,6,45,340.0,36.0,1.65,8.5,81.5,289.0,236.46
2016,3,22,7,0,472.0,48.0,1.9,9.0,126.0,409.2,342.77
2016,3,22,7,15,549.0,56.0,2.05,9.0,178.0,497.56,419.23
2016,3,22,7,30,626.0,64.0,2.2,9.0,230.0,591.34,495.56
2016,3,22,7,45,678.0,69.0,2.35,9.5,284.0,665.72,552.75
2016,3,22,8,0,730.0,74.0,2.5,10.0,338.0,736.42,605.02
2016,3,22,8,15,763.5,78.5,2.55,10.5,390.0,797.16,647.49
2016,3,22,8,30,797.0,83.0,2.6,11.0,442.0,857.0,688.07
2016,3,22,8,45,826.0,84.5,2.65,11.5,492.0,907.51,720.91
2016,3,22,9,0,855.0,86.0,2.7,12.0,542.0,955.95,751.71
2016,3,22,9,15,872.0,88.5,2.75,12.0,586.0,991.41,774.4
2016,3,22,9,30,889.0,91.0,2.8,12.0,630.0,1012.03,786.85
2016,3,22,9,45,906.0,91.0,2.85,12.5,669.5,1037.49,801.37
2016,3,22,10,0,923.0,91.0,2.9,13.0,709.0,1059.35,813.38
2016,3,22,10,15,932.0,92.5,2.9,13.0,740.5,1070.97,819.55
2016,3,22,10,30,941.0,94.0,2.9,13.0,772.0,1078.47,823.21
2016,3,22,10,45,948.5,94.0,2.95,13.0,797.0,1078.51,822.58
2016,3,22,11,0,956.0,94.0,3.0,13.0,822.0,1074.32,819.34
2016,3,22,11,15,959.5,94.5,3.0,13.0,838.0,1062.45,810.63
2016,3,22,11,30,963.0,95.0,3.0,13.0,854.0,1046.4,799.33
2016,3,22,11,45,965.0,95.0,3.05,13.5,862.0,1024.24,783.04
2016,3,22,12,0,967.0,95.0,3.1,14.0,870.0,998.1,764.18
2016,3,22,12,15,667.5,228.5,3.15,14.0,763.5,850.13,660.36
2016,3,22,12,30,368.0,362.0,3.2,14.0,657.0,674.96,527.53
2016,3,22,12,45,438.5,329.0,3.25,14.0,677.0,691.74,542.47
2016,3,22,13,0,509.0,296.0,3.3,14.0,697.0,690.7,542.95
2016,3,22,13,15,534.0,280.0,3.35,13.5,693.5,664.46,524.61
2016,3,22,13,30,559.0,264.0,3.4,13.0,690.0,634.61,503.15
2016,3,22,13,45,565.5,250.0,3.5,13.0,669.0,591.2,469.81
2016,3,22,14,0,572.0,236.0,3.6,13.0,648.0,546.02,434.24
2016,3,22,14,15,744.5,163.5,3.6,13.0,676.5,538.84,426.96
2016,3,22,14,30,917.0,91.0,3.6,13.0,705.0,509.1,399.18
2016,3,22,14,45,657.5,166.5,3.65,13.0,594.0,407.61,316.91
2016,3,22,15,0,398.0,242.0,3.7,13.0,483.0,328.76,255.01
2016,3,22,15,15,629.0,161.5,3.6,12.5,511.5,302.77,224.21
2016,3,22,15,30,860.0,81.0,3.5,12.0,540.0,245.94,164.39
2016,3,22,15,45,836.5,78.5,3.45,12.0,491.0,181.1,109.61
2016,3,22,16,0,813.0,76.0,3.4,12.0,442.0,118.84,66.42
2016,3,22,16,15,781.0,72.0,3.15,11.5,390.5,59.45,47.83
2016,3,22,16,30,749.0,68.0,2.9,11.0,339.0,56.93,45.84
2016,3,22,16,45,701.5,63.0,2.65,11.0,285.5,53.41,42.76
2016,3,22,17,0,654.0,58.0,2.4,11.0,232.0,45.8,35.88
2016,3,22,17,15,579.5,51.0,2.15,10.5,180.0,40.74,31.22
2016,3,22,17,30,505.0,44.0,1.9,10.0,128.0,35.68,26.35
2016,3,22,17,45,377.0,33.5,1.7,9.5,83.0,27.39,18.27
2016,3,22,18,0,249.0,23.0,1.5,9.0,38.0,19.03,6.16
2016,3,22,18,15,124.5,11.5,1.5,8.5,19.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,57.5,12.0,1.2,5.5,16.0,39.45,0.0
2016,3,23,6,30,115.0,24.0,1.4,6.0,32.0,122.21,79.57
2016,3,23,6,45,181.0,42.0,1.6,7.0,67.0,196.14,161.46
2016,3,23,7,0,247.0,60.0,1.8,8.0,102.0,270.78,228.77
2016,3,23,7,15,285.0,78.0,1.9,8.5,142.5,331.23,281.85
2016,3,23,7,30,323.0,96.0,2.0,9.0,183.0,394.3,335.07
2016,3,23,7,45,355.0,110.5,2.15,9.5,224.5,450.33,380.76
2016,3,23,8,0,387.0,125.0,2.3,10.0,266.0,507.69,426.01
2016,3,23,8,15,363.5,150.0,2.35,10.5,298.0,529.65,440.44
2016,3,23,8,30,340.0,175.0,2.4,11.0,330.0,528.16,436.8
2016,3,23,8,45,421.5,176.5,2.5,12.0,389.5,634.51,517.35
2016,3,23,9,0,503.0,178.0,2.6,13.0,449.0,723.32,581.69
2016,3,23,9,15,693.5,136.0,2.65,13.0,542.0,880.18,694.45
2016,3,23,9,30,884.0,94.0,2.7,13.0,635.0,1010.75,782.98
2016,3,23,9,45,897.5,96.0,2.8,13.5,674.0,1034.92,795.9
2016,3,23,10,0,911.0,98.0,2.9,14.0,713.0,1055.39,807.45
2016,3,23,10,15,779.5,155.0,2.9,14.0,698.0,1007.56,773.25
2016,3,23,10,30,648.0,212.0,2.9,14.0,683.0,931.63,720.13
2016,3,23,10,45,796.5,157.0,2.9,14.5,754.5,1006.8,770.3
2016,3,23,11,0,945.0,102.0,2.9,15.0,826.0,1071.86,811.13
2016,3,23,11,15,949.0,103.0,2.85,15.0,842.0,1060.96,801.94
2016,3,23,11,30,953.0,104.0,2.8,15.0,858.0,1045.89,790.9
2016,3,23,11,45,954.0,104.5,2.75,15.5,866.0,1023.31,773.56
2016,3,23,12,0,955.0,105.0,2.7,16.0,874.0,996.82,753.83
2016,3,23,12,15,798.0,180.5,2.7,16.0,823.0,910.72,695.38
2016,3,23,12,30,641.0,256.0,2.7,16.0,772.0,822.68,632.18
2016,3,23,12,45,646.5,249.5,2.7,16.5,766.0,790.3,608.58
2016,3,23,13,0,652.0,243.0,2.7,17.0,760.0,755.2,582.33
2016,3,23,13,15,789.5,176.5,2.65,17.0,789.5,759.2,586.89
2016,3,23,13,30,927.0,110.0,2.6,17.0,819.0,741.32,574.75
2016,3,23,13,45,808.5,152.0,2.6,17.0,756.5,658.7,511.46
2016,3,23,14,0,690.0,194.0,2.6,17.0,694.0,580.03,450.64
2016,3,23,14,15,787.5,151.0,2.55,16.5,699.0,549.08,426.04
2016,3,23,14,30,885.0,108.0,2.5,16.0,704.0,507.47,390.76
2016,3,23,14,45,868.5,106.5,2.5,16.0,664.5,442.8,335.78
2016,3,23,15,0,852.0,105.0,2.5,16.0,625.0,378.69,279.84
2016,3,23,15,15,653.5,148.0,2.4,15.5,530.0,297.68,215.71
2016,3,23,15,30,455.0,191.0,2.3,15.0,435.0,238.85,172.46
2016,3,23,15,45,519.0,156.0,2.2,15.0,410.0,187.26,127.06
2016,3,23,16,0,583.0,121.0,2.1,15.0,385.0,129.06,82.31
2016,3,23,16,15,641.0,101.0,1.85,14.5,360.0,73.53,59.63
2016,3,23,16,30,699.0,81.0,1.6,14.0,335.0,61.17,49.04
2016,3,23,16,45,646.5,75.0,1.4,13.5,281.5,57.54,46.01
2016,3,23,17,0,594.0,69.0,1.2,13.0,228.0,53.89,42.84
2016,3,23,17,15,516.5,60.0,1.2,12.0,176.5,47.6,37.19
2016,3,23,17,30,439.0,51.0,1.2,11.0,125.0,41.22,31.21
2016,3,23,17,45,312.0,38.0,1.2,10.5,81.0,31.02,21.43
2016,3,23,18,0,185.0,25.0,1.2,10.0,37.0,19.46,7.32
2016,3,23,18,15,92.5,12.5,1.15,9.5,18.5,10.67,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
