Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.25,7.5,20.5,62.49,0.0
2016,3,24,6,30,202.0,26.0,1.5,8.0,41.0,176.23,123.87
2016,3,24,6,45,312.0,39.5,1.75,9.0,84.0,275.85,227.37
2016,3,24,7,0,422.0,53.0,2.0,10.0,127.0,381.97,320.41
2016,3,24,7,15,495.5,62.0,2.05,10.5,178.0,467.01,392.8
2016,3,24,7,30,569.0,71.0,2.1,11.0,229.0,557.18,465.17
2016,3,24,7,45,608.5,74.5,2.2,11.5,274.0,617.45,510.98
2016,3,24,8,0,648.0,78.0,2.3,12.0,319.0,678.38,555.73
2016,3,24,8,15,685.5,89.0,2.35,12.5,376.0,747.84,605.03
2016,3,24,8,30,723.0,100.0,2.4,13.0,433.0,816.93,652.45
2016,3,24,8,45,730.0,111.5,2.45,13.5,478.0,857.01,677.82
2016,3,24,9,0,737.0,123.0,2.5,14.0,523.0,894.12,700.92
2016,3,24,9,15,757.0,127.0,2.55,14.5,566.5,931.8,724.15
2016,3,24,9,30,777.0,131.0,2.6,15.0,610.0,966.7,745.2
2016,3,24,9,45,783.5,138.5,2.65,15.5,646.0,989.11,757.57
2016,3,24,10,0,790.0,146.0,2.7,16.0,682.0,1007.86,767.6
2016,3,24,10,15,801.5,148.0,2.7,16.0,713.0,1013.21,769.65
2016,3,24,10,30,813.0,150.0,2.7,16.0,744.0,1023.32,775.22
2016,3,24,10,45,831.5,146.5,2.7,16.5,770.5,1030.74,777.61
2016,3,24,11,0,850.0,143.0,2.7,17.0,797.0,1033.98,777.38
2016,3,24,11,15,855.0,144.0,2.7,17.0,813.5,1024.41,770.28
2016,3,24,11,30,860.0,145.0,2.7,17.0,830.0,1010.86,760.8
2016,3,24,11,45,856.5,149.5,2.75,17.5,837.5,988.94,744.93
2016,3,24,12,0,853.0,154.0,2.8,18.0,845.0,963.42,726.8
2016,3,24,12,15,688.5,229.0,2.8,18.0,786.5,867.42,660.39
2016,3,24,12,30,524.0,304.0,2.8,18.0,728.0,763.9,584.42
2016,3,24,12,45,710.0,215.5,2.85,18.0,784.0,810.01,621.8
2016,3,24,13,0,896.0,127.0,2.9,18.0,840.0,823.14,633.02
2016,3,24,13,15,891.5,126.0,2.9,18.0,823.5,776.01,599.57
2016,3,24,13,30,887.0,125.0,2.9,18.0,807.0,726.56,562.81
2016,3,24,13,45,882.5,122.0,2.9,18.0,783.0,673.29,522.35
2016,3,24,14,0,878.0,119.0,2.9,18.0,759.0,620.46,480.98
2016,3,24,14,15,868.0,117.0,2.9,17.5,727.5,560.6,433.92
2016,3,24,14,30,858.0,115.0,2.9,17.0,696.0,500.03,384.6
2016,3,24,14,45,841.5,114.0,2.9,17.0,657.5,437.29,331.27
2016,3,24,15,0,825.0,113.0,2.9,17.0,619.0,375.17,277.0
2016,3,24,15,15,806.5,109.5,2.85,16.5,575.5,311.35,221.06
2016,3,24,15,30,788.0,106.0,2.8,16.0,532.0,249.06,166.72
2016,3,24,15,45,746.5,107.0,2.75,16.0,481.5,183.63,113.77
2016,3,24,16,0,705.0,108.0,2.7,16.0,431.0,127.53,76.75
2016,3,24,16,15,669.5,101.5,2.5,15.5,379.5,74.1,59.9
2016,3,24,16,30,634.0,95.0,2.3,15.0,328.0,70.84,57.37
2016,3,24,16,45,593.0,85.5,2.15,14.5,277.0,65.07,52.49
2016,3,24,17,0,552.0,76.0,2.0,14.0,226.0,59.09,47.27
2016,3,24,17,15,479.0,65.5,1.9,13.0,175.0,51.83,40.81
2016,3,24,17,30,406.0,55.0,1.8,12.0,124.0,44.41,33.92
2016,3,24,17,45,310.5,40.0,1.7,11.5,81.5,32.68,22.84
2016,3,24,18,0,215.0,25.0,1.6,11.0,39.0,20.59,8.82
2016,3,24,18,15,107.5,12.5,1.6,10.5,19.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,121.0,14.5,1.0,7.5,23.5,74.06,0.0
2016,3,25,6,30,242.0,29.0,1.1,8.0,47.0,206.78,152.12
2016,3,25,6,45,344.0,42.0,1.25,8.5,91.5,298.44,246.29
2016,3,25,7,0,446.0,55.0,1.4,9.0,136.0,400.56,335.59
2016,3,25,7,15,517.0,64.0,1.5,9.5,187.5,485.1,406.91
2016,3,25,7,30,588.0,73.0,1.6,10.0,239.0,574.41,477.82
2016,3,25,7,45,331.5,113.0,1.7,10.5,210.5,434.07,363.22
2016,3,25,8,0,75.0,153.0,1.8,11.0,182.0,225.59,187.51
2016,3,25,8,15,128.0,177.0,1.9,11.5,234.0,317.43,264.16
2016,3,25,8,30,181.0,201.0,2.0,12.0,286.0,395.33,326.39
2016,3,25,8,45,498.5,149.0,2.15,12.5,415.0,673.65,547.13
2016,3,25,9,0,816.0,97.0,2.3,13.0,544.0,932.44,730.37
2016,3,25,9,15,833.0,99.5,2.3,13.5,587.5,966.93,748.11
2016,3,25,9,30,850.0,102.0,2.3,14.0,631.0,998.29,765.89
2016,3,25,9,45,865.0,103.5,2.35,14.5,669.0,1023.02,779.67
2016,3,25,10,0,880.0,105.0,2.4,15.0,707.0,1031.65,782.74
2016,3,25,10,15,889.5,106.5,2.4,15.5,738.0,1043.19,787.5
2016,3,25,10,30,899.0,108.0,2.4,16.0,769.0,1050.78,789.73
2016,3,25,10,45,902.5,111.0,2.4,16.5,792.5,1049.9,786.55
2016,3,25,11,0,906.0,114.0,2.4,17.0,816.0,1044.92,780.95
2016,3,25,11,15,910.5,115.0,2.4,17.0,832.0,1034.71,773.59
2016,3,25,11,30,915.0,116.0,2.4,17.0,848.0,1020.47,763.76
2016,3,25,11,45,918.0,116.0,2.45,17.5,856.5,999.77,748.94
2016,3,25,12,0,921.0,116.0,2.5,18.0,865.0,975.24,731.69
2016,3,25,12,15,921.0,115.5,2.5,18.0,865.0,943.78,710.75
2016,3,25,12,30,921.0,115.0,2.5,18.0,865.0,908.88,687.49
2016,3,25,12,45,929.0,109.0,2.55,18.0,858.5,871.89,663.13
2016,3,25,13,0,937.0,103.0,2.6,18.0,852.0,831.22,636.0
2016,3,25,13,15,933.0,102.5,2.6,18.0,835.5,783.43,603.29
2016,3,25,13,30,929.0,102.0,2.6,18.0,819.0,733.17,566.45
2016,3,25,13,45,925.0,99.5,2.65,18.0,795.0,678.81,525.59
2016,3,25,14,0,921.0,97.0,2.7,18.0,771.0,622.48,481.94
2016,3,25,14,15,912.0,95.5,2.7,18.0,739.5,562.68,434.01
2016,3,25,14,30,903.0,94.0,2.7,18.0,708.0,501.91,383.72
2016,3,25,14,45,892.0,91.5,2.7,18.0,670.0,438.78,329.98
2016,3,25,15,0,881.0,89.0,2.7,18.0,632.0,375.48,274.54
2016,3,25,15,15,864.0,86.5,2.65,17.5,588.0,310.63,217.5
2016,3,25,15,30,847.0,84.0,2.6,17.0,544.0,242.3,158.09
2016,3,25,15,45,821.0,81.5,2.6,16.5,495.0,178.02,105.7
2016,3,25,16,0,795.0,79.0,2.6,16.0,446.0,116.67,64.9
2016,3,25,16,15,763.5,75.0,2.45,15.5,394.0,61.33,48.68
2016,3,25,16,30,732.0,71.0,2.3,15.0,342.0,58.92,46.84
2016,3,25,16,45,678.5,67.0,2.2,14.5,288.5,51.64,40.57
2016,3,25,17,0,625.0,63.0,2.1,14.0,235.0,49.24,38.52
2016,3,25,17,15,553.5,55.0,1.95,13.0,183.5,43.58,33.48
2016,3,25,17,30,482.0,47.0,1.8,12.0,132.0,37.85,28.14
2016,3,25,17,45,357.5,36.0,1.7,11.5,87.0,29.25,19.92
2016,3,25,18,0,233.0,25.0,1.6,11.0,42.0,20.55,9.42
2016,3,25,18,15,116.5,12.5,1.6,10.5,21.0,10.67,0.0
2016,3,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,165.0,12.5,1.55,8.5,26.5,94.94,0.0
2016,3,26,6,30,330.0,25.0,1.8,9.0,53.0,252.93,192.12
2016,3,26,6,45,438.0,34.5,2.05,10.0,99.5,348.18,287.67
2016,3,26,7,0,546.0,44.0,2.3,11.0,146.0,454.76,380.2
2016,3,26,7,15,609.5,50.5,2.4,11.5,197.5,529.8,442.9
2016,3,26,7,30,673.0,57.0,2.5,12.0,249.0,614.4,509.43
2016,3,26,7,45,715.0,61.5,2.6,12.5,302.0,682.29,560.2
2016,3,26,8,0,757.0,66.0,2.7,13.0,355.0,750.88,609.64
2016,3,26,8,15,786.0,69.5,2.8,13.5,406.0,806.88,648.22
2016,3,26,8,30,815.0,73.0,2.9,14.0,457.0,861.7,685.04
2016,3,26,8,45,835.0,76.0,3.0,14.5,504.5,905.77,713.41
2016,3,26,9,0,855.0,79.0,3.1,15.0,552.0,936.74,732.21
2016,3,26,9,15,870.5,81.5,3.1,15.5,595.0,970.15,751.89
2016,3,26,9,30,886.0,84.0,3.1,16.0,638.0,1000.39,769.15
2016,3,26,9,45,893.5,87.5,3.15,16.5,674.5,1020.29,779.71
2016,3,26,10,0,901.0,91.0,3.2,17.0,711.0,1036.33,787.81
2016,3,26,10,15,909.0,92.0,3.15,17.0,741.5,1045.97,792.33
2016,3,26,10,30,917.0,93.0,3.1,17.0,772.0,1051.6,794.36
2016,3,26,10,45,921.5,95.0,3.1,17.5,795.0,1050.73,791.2
2016,3,26,11,0,926.0,97.0,3.1,18.0,818.0,1045.72,785.52
2016,3,26,11,15,929.0,97.5,3.05,18.0,833.0,1033.43,776.23
2016,3,26,11,30,932.0,98.0,3.0,18.0,848.0,1017.11,764.47
2016,3,26,11,45,935.0,97.0,3.0,18.5,856.0,995.21,748.15
2016,3,26,12,0,938.0,96.0,3.0,19.0,864.0,969.45,729.4
2016,3,26,12,15,937.5,96.0,3.0,19.0,863.0,937.82,708.16
2016,3,26,12,30,937.0,96.0,3.0,19.0,862.0,902.72,684.54
2016,3,26,12,45,926.0,100.5,3.0,19.0,851.0,860.17,655.69
2016,3,26,13,0,915.0,105.0,3.0,19.0,840.0,815.12,624.94
2016,3,26,13,15,910.5,104.5,2.95,19.0,823.5,767.9,592.11
2016,3,26,13,30,906.0,104.0,2.9,19.0,807.0,718.32,555.11
2016,3,26,13,45,744.5,173.0,2.9,19.0,739.5,634.96,490.68
2016,3,26,14,0,583.0,242.0,2.9,19.0,672.0,553.02,427.11
2016,3,26,14,15,614.0,217.5,2.9,18.5,653.0,511.99,395.44
2016,3,26,14,30,645.0,193.0,2.9,18.0,634.0,464.22,356.9
2016,3,26,14,45,619.5,187.5,2.9,18.0,592.0,404.99,307.87
2016,3,26,15,0,594.0,182.0,2.9,18.0,550.0,348.08,259.77
2016,3,26,15,15,680.5,144.0,2.85,17.5,537.5,298.49,213.84
2016,3,26,15,30,767.0,106.0,2.8,17.0,525.0,242.51,161.47
2016,3,26,15,45,575.0,138.5,2.8,17.0,437.0,181.4,119.01
2016,3,26,16,0,383.0,171.0,2.8,17.0,349.0,144.77,101.93
2016,3,26,16,15,420.5,143.5,2.7,16.5,318.0,98.5,80.86
2016,3,26,16,30,458.0,116.0,2.6,16.0,287.0,82.24,67.1
2016,3,26,16,45,417.5,105.0,2.55,15.5,242.5,75.54,61.5
2016,3,26,17,0,377.0,94.0,2.5,15.0,198.0,68.61,55.51
2016,3,26,17,15,327.0,78.0,2.4,14.5,154.5,57.81,45.88
2016,3,26,17,30,277.0,62.0,2.3,14.0,111.0,46.65,35.67
2016,3,26,17,45,195.5,44.5,2.2,13.5,73.5,33.88,23.8
2016,3,26,18,0,114.0,27.0,2.1,13.0,36.0,20.79,10.0
2016,3,26,18,15,57.0,13.5,2.05,12.5,18.0,11.52,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.5,2.35,9.5,27.5,110.54,0.0
2016,3,27,6,30,290.0,29.0,2.5,10.0,55.0,234.82,181.7
2016,3,27,6,45,397.0,40.0,2.65,10.5,101.5,329.77,273.51
2016,3,27,7,0,504.0,51.0,2.8,11.0,148.0,435.74,365.99
2016,3,27,7,15,572.5,58.5,2.8,11.0,200.5,518.97,436.6
2016,3,27,7,30,641.0,66.0,2.8,11.0,253.0,606.77,506.63
2016,3,27,7,45,320.5,95.0,2.85,11.5,188.5,401.59,338.88
2016,3,27,8,0,0.0,124.0,2.9,12.0,124.0,112.1,89.99
2016,3,27,8,15,7.0,147.0,2.95,12.0,150.5,140.11,113.98
2016,3,27,8,30,14.0,170.0,3.0,12.0,177.0,168.44,137.49
2016,3,27,8,45,306.0,162.0,3.05,12.5,332.5,484.52,402.15
2016,3,27,9,0,598.0,154.0,3.1,13.0,488.0,795.46,638.87
2016,3,27,9,15,352.0,222.0,3.2,13.0,422.5,609.83,492.3
2016,3,27,9,30,106.0,290.0,3.3,13.0,357.0,402.58,324.77
2016,3,27,9,45,104.5,308.0,3.4,13.5,377.0,418.52,336.65
2016,3,27,10,0,103.0,326.0,3.5,14.0,397.0,433.86,347.08
2016,3,27,10,15,181.0,340.0,3.55,14.0,472.0,547.09,435.46
2016,3,27,10,30,259.0,354.0,3.6,14.0,547.0,659.02,519.89
2016,3,27,10,45,181.0,366.5,3.7,14.5,503.5,565.71,446.19
2016,3,27,11,0,103.0,379.0,3.8,15.0,460.0,473.64,373.42
2016,3,27,11,15,103.5,386.5,3.8,15.0,469.5,476.29,375.4
2016,3,27,11,30,104.0,394.0,3.8,15.0,479.0,478.34,376.57
2016,3,27,11,45,237.5,383.5,3.85,15.0,578.5,622.44,488.33
2016,3,27,12,0,371.0,373.0,3.9,15.0,678.0,721.26,563.36
2016,3,27,12,15,369.5,374.5,3.85,15.0,678.5,703.19,548.94
2016,3,27,12,30,368.0,376.0,3.8,15.0,679.0,683.54,534.07
2016,3,27,12,45,439.5,341.0,3.8,15.0,698.5,698.24,546.3
2016,3,27,13,0,511.0,306.0,3.8,15.0,718.0,695.95,545.7
2016,3,27,13,15,718.0,209.5,3.8,15.0,776.0,732.89,576.07
2016,3,27,13,30,925.0,113.0,3.8,15.0,834.0,738.19,581.82
2016,3,27,13,45,916.0,113.5,3.8,15.0,809.0,683.37,538.73
2016,3,27,14,0,907.0,114.0,3.8,15.0,784.0,627.01,493.67
2016,3,27,14,15,792.0,148.0,3.8,14.5,715.5,544.76,428.26
2016,3,27,14,30,677.0,182.0,3.8,14.0,647.0,468.59,366.77
2016,3,27,14,45,769.5,144.5,3.8,14.0,645.5,428.08,329.55
2016,3,27,15,0,862.0,107.0,3.8,14.0,644.0,378.91,282.57
2016,3,27,15,15,647.5,154.5,3.75,13.5,542.5,296.73,217.08
2016,3,27,15,30,433.0,202.0,3.7,13.0,441.0,238.67,174.76
2016,3,27,15,45,396.5,189.5,3.7,13.0,393.0,190.1,136.09
2016,3,27,16,0,360.0,177.0,3.7,13.0,345.0,149.94,108.81
2016,3,27,16,15,241.5,166.5,3.5,12.5,273.5,114.97,96.65
2016,3,27,16,30,123.0,156.0,3.3,12.0,202.0,111.25,93.87
2016,3,27,16,45,104.0,135.0,3.15,11.5,170.0,97.53,82.06
2016,3,27,17,0,85.0,114.0,3.0,11.0,138.0,83.44,69.67
2016,3,27,17,15,69.5,91.0,2.85,10.5,108.0,69.17,56.82
2016,3,27,17,30,54.0,68.0,2.7,10.0,78.0,52.61,41.62
2016,3,27,17,45,27.0,47.0,2.55,10.0,52.0,37.0,26.97
2016,3,27,18,0,0.0,26.0,2.4,10.0,26.0,21.13,10.86
2016,3,27,18,15,0.0,13.0,2.45,9.5,13.0,11.1,0.0
2016,3,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,180.0,15.0,3.15,6.5,32.0,130.73,0.0
2016,3,28,6,30,360.0,30.0,3.4,7.0,64.0,275.77,219.84
2016,3,28,6,45,477.0,38.5,3.7,7.5,114.0,377.87,318.19
2016,3,28,7,0,594.0,47.0,4.0,8.0,164.0,491.5,418.62
2016,3,28,7,15,657.0,53.0,4.15,8.0,218.5,567.89,484.35
2016,3,28,7,30,720.0,59.0,4.3,8.0,273.0,653.71,554.47
2016,3,28,7,45,763.5,63.0,4.45,8.5,328.0,724.12,608.81
2016,3,28,8,0,807.0,67.0,4.6,9.0,383.0,795.15,661.86
2016,3,28,8,15,834.5,70.5,4.6,9.0,435.5,851.48,702.56
2016,3,28,8,30,862.0,74.0,4.6,9.0,488.0,906.34,741.3
2016,3,28,8,45,882.0,76.5,4.6,9.5,537.0,940.67,762.7
2016,3,28,9,0,902.0,79.0,4.6,10.0,586.0,982.21,789.2
2016,3,28,9,15,916.5,81.0,4.6,10.0,630.5,1014.79,810.34
2016,3,28,9,30,931.0,83.0,4.6,10.0,675.0,1043.96,829.01
2016,3,28,9,45,941.5,85.0,4.6,10.5,713.0,1065.43,840.62
2016,3,28,10,0,952.0,87.0,4.6,11.0,751.0,1082.94,849.53
2016,3,28,10,15,959.5,88.5,4.6,11.0,782.5,1092.68,854.75
2016,3,28,10,30,967.0,90.0,4.6,11.0,814.0,1098.19,857.23
2016,3,28,10,45,971.5,91.5,4.65,11.5,837.5,1096.32,853.71
2016,3,28,11,0,976.0,93.0,4.7,12.0,861.0,1090.13,847.41
2016,3,28,11,15,979.0,93.5,4.65,12.0,876.5,1077.01,837.09
2016,3,28,11,30,982.0,94.0,4.6,12.0,892.0,1059.65,824.03
2016,3,28,11,45,982.0,94.5,4.6,12.0,899.0,1035.28,806.73
2016,3,28,12,0,982.0,95.0,4.6,12.0,906.0,1006.96,786.76
2016,3,28,12,15,981.5,95.5,4.55,12.0,905.5,974.37,763.37
2016,3,28,12,30,981.0,96.0,4.5,12.0,905.0,938.12,737.42
2016,3,28,12,45,496.0,167.0,4.5,12.0,576.0,585.34,473.21
2016,3,28,13,0,11.0,238.0,4.5,12.0,247.0,210.0,167.17
2016,3,28,13,15,10.5,233.5,4.4,12.0,242.0,204.46,163.35
2016,3,28,13,30,10.0,229.0,4.3,12.0,237.0,198.96,158.97
2016,3,28,13,45,269.5,246.5,4.25,12.0,447.0,389.65,315.65
2016,3,28,14,0,529.0,264.0,4.2,12.0,657.0,538.27,430.73
2016,3,28,14,15,396.5,292.0,4.1,12.0,580.0,452.25,360.57
2016,3,28,14,30,264.0,320.0,4.0,12.0,503.0,384.25,305.78
2016,3,28,14,45,318.0,289.5,3.9,12.0,497.5,359.08,283.69
2016,3,28,15,0,372.0,259.0,3.8,12.0,492.0,327.83,255.17
2016,3,28,15,15,186.0,136.0,3.65,12.0,252.5,157.62,120.28
2016,3,28,15,30,0.0,13.0,3.5,12.0,13.0,10.74,3.53
2016,3,28,15,45,273.5,74.5,3.4,12.0,203.5,91.6,60.08
2016,3,28,16,0,547.0,136.0,3.3,12.0,394.0,131.51,87.68
2016,3,28,16,15,638.5,107.0,3.0,11.5,374.5,77.17,63.54
2016,3,28,16,30,730.0,78.0,2.7,11.0,355.0,58.89,47.54
2016,3,28,16,45,688.0,71.5,2.4,11.0,301.5,54.87,44.05
2016,3,28,17,0,646.0,65.0,2.1,11.0,248.0,50.74,40.36
2016,3,28,17,15,576.0,57.5,1.95,10.0,195.5,45.52,35.69
2016,3,28,17,30,506.0,50.0,1.8,9.0,143.0,40.25,30.75
2016,3,28,17,45,393.5,39.0,1.65,8.5,97.0,31.74,22.57
2016,3,28,18,0,281.0,28.0,1.5,8.0,51.0,23.1,12.94
2016,3,28,18,15,140.5,14.0,1.5,7.5,25.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,15.5,0.95,6.5,33.0,131.14,21.36
2016,3,29,6,30,353.0,31.0,1.0,7.0,66.0,272.95,218.17
2016,3,29,6,45,467.0,39.5,1.1,7.5,115.5,373.02,310.39
2016,3,29,7,0,581.0,48.0,1.2,8.0,165.0,484.24,405.2
2016,3,29,7,15,643.0,54.0,1.35,8.5,219.0,559.35,466.57
2016,3,29,7,30,705.0,60.0,1.5,9.0,273.0,643.76,531.82
2016,3,29,7,45,752.0,63.5,1.65,9.5,328.0,715.73,584.91
2016,3,29,8,0,799.0,67.0,1.8,10.0,383.0,788.6,636.89
2016,3,29,8,15,826.5,70.5,1.8,10.5,436.0,844.58,673.58
2016,3,29,8,30,854.0,74.0,1.8,11.0,489.0,899.12,708.29
2016,3,29,8,45,876.0,76.0,1.85,11.5,538.0,934.41,729.4
2016,3,29,9,0,898.0,78.0,1.9,12.0,587.0,977.05,755.49
2016,3,29,9,15,913.0,80.0,1.9,12.0,631.5,1009.99,775.31
2016,3,29,9,30,928.0,82.0,1.9,12.0,676.0,1039.55,792.86
2016,3,29,9,45,938.5,84.0,1.9,12.5,714.0,1060.92,803.48
2016,3,29,10,0,949.0,86.0,1.9,13.0,752.0,1078.35,811.64
2016,3,29,10,15,957.0,87.5,1.9,13.0,783.5,1088.53,816.69
2016,3,29,10,30,965.0,89.0,1.9,13.0,815.0,1094.48,819.22
2016,3,29,10,45,970.0,90.0,1.95,13.5,839.0,1092.51,816.09
2016,3,29,11,0,975.0,91.0,2.0,14.0,863.0,1086.21,810.41
2016,3,29,11,15,978.0,92.0,2.05,14.0,878.5,1073.62,802.31
2016,3,29,11,30,981.0,93.0,2.1,14.0,894.0,1056.78,791.6
2016,3,29,11,45,981.5,93.5,2.2,14.5,901.5,1032.85,775.51
2016,3,29,12,0,982.0,94.0,2.3,15.0,909.0,1004.96,756.81
2016,3,29,12,15,981.5,94.0,2.35,15.0,908.0,971.82,735.38
2016,3,29,12,30,981.0,94.0,2.4,15.0,907.0,935.05,711.39
2016,3,29,12,45,976.5,95.0,2.45,15.0,897.0,892.53,683.28
2016,3,29,13,0,972.0,96.0,2.5,15.0,887.0,847.01,652.8
2016,3,29,13,15,967.5,95.0,2.5,15.0,869.0,796.8,618.3
2016,3,29,13,30,963.0,94.0,2.5,15.0,851.0,744.09,579.59
2016,3,29,13,45,953.5,94.5,2.55,15.0,825.0,687.36,536.56
2016,3,29,14,0,944.0,95.0,2.6,15.0,799.0,629.07,490.98
2016,3,29,14,15,935.0,93.5,2.55,14.5,766.5,568.0,442.24
2016,3,29,14,30,926.0,92.0,2.5,14.0,734.0,505.94,390.9
2016,3,29,14,45,910.5,91.5,2.5,14.0,694.0,441.42,335.33
2016,3,29,15,0,895.0,91.0,2.5,14.0,654.0,377.19,278.45
2016,3,29,15,15,715.5,132.5,2.45,13.5,563.0,295.42,212.54
2016,3,29,15,30,536.0,174.0,2.4,13.0,472.0,237.76,169.01
2016,3,29,15,45,674.5,127.5,2.35,13.0,468.5,183.67,118.17
2016,3,29,16,0,813.0,81.0,2.3,13.0,465.0,115.33,64.98
2016,3,29,16,15,782.0,77.0,2.1,12.5,412.5,62.79,50.52
2016,3,29,16,30,751.0,73.0,1.9,12.0,360.0,60.42,48.72
2016,3,29,16,45,706.0,67.5,1.7,12.0,306.0,56.66,45.47
2016,3,29,17,0,661.0,62.0,1.5,12.0,252.0,48.49,38.19
2016,3,29,17,15,593.5,55.0,1.4,11.0,199.5,43.58,33.82
2016,3,29,17,30,526.0,48.0,1.3,10.0,147.0,38.62,29.2
2016,3,29,17,45,412.0,38.0,1.25,9.5,100.0,30.87,21.77
2016,3,29,18,0,298.0,28.0,1.2,9.0,53.0,23.06,13.16
2016,3,29,18,15,149.0,14.0,1.2,8.5,26.5,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,141.0,18.0,1.6,7.5,33.0,113.89,40.07
2016,3,30,6,30,282.0,36.0,1.8,8.0,66.0,237.43,191.48
2016,3,30,6,45,380.0,48.5,2.05,8.5,112.5,329.08,275.79
2016,3,30,7,0,478.0,61.0,2.3,9.0,159.0,430.35,363.91
2016,3,30,7,15,357.0,91.0,2.3,9.0,176.5,397.96,337.88
2016,3,30,7,30,236.0,121.0,2.3,9.0,194.0,340.85,289.64
2016,3,30,7,45,263.5,138.0,2.3,9.5,233.0,390.95,330.79
2016,3,30,8,0,291.0,155.0,2.3,10.0,272.0,442.39,371.24
2016,3,30,8,15,528.0,126.5,2.3,10.5,373.0,644.84,531.97
2016,3,30,8,30,765.0,98.0,2.3,11.0,474.0,847.21,678.13
2016,3,30,8,45,542.5,169.0,2.3,11.5,448.5,737.87,593.0
2016,3,30,9,0,320.0,240.0,2.3,12.0,423.0,595.24,479.21
2016,3,30,9,15,586.0,174.5,2.35,12.0,540.0,816.19,648.35
2016,3,30,9,30,852.0,109.0,2.4,12.0,657.0,1007.77,779.66
2016,3,30,9,45,866.5,110.0,2.45,12.5,695.0,1030.99,790.73
2016,3,30,10,0,881.0,111.0,2.5,13.0,733.0,1037.8,792.65
2016,3,30,10,15,732.0,182.0,2.55,13.0,713.5,986.16,756.69
2016,3,30,10,30,583.0,253.0,2.6,13.0,694.0,897.65,693.88
2016,3,30,10,45,747.5,184.5,2.65,13.5,768.0,991.74,759.49
2016,3,30,11,0,912.0,116.0,2.7,14.0,842.0,1049.74,796.0
2016,3,30,11,15,916.0,117.0,2.7,14.0,857.5,1038.53,787.2
2016,3,30,11,30,920.0,118.0,2.7,14.0,873.0,1023.29,776.57
2016,3,30,11,45,921.5,118.5,2.75,14.5,880.5,1001.2,760.54
2016,3,30,12,0,923.0,119.0,2.8,15.0,888.0,975.34,742.08
2016,3,30,12,15,923.0,119.0,2.8,15.0,887.5,943.98,720.85
2016,3,30,12,30,923.0,119.0,2.8,15.0,887.0,909.18,697.25
2016,3,30,12,45,924.5,116.0,2.8,15.0,879.0,869.47,670.16
2016,3,30,13,0,926.0,113.0,2.8,15.0,871.0,826.58,640.67
2016,3,30,13,15,922.0,112.5,2.8,15.0,853.5,778.98,607.35
2016,3,30,13,30,918.0,112.0,2.8,15.0,836.0,728.94,569.73
2016,3,30,13,45,912.0,110.0,2.85,15.0,811.5,674.14,527.86
2016,3,30,14,0,906.0,108.0,2.9,15.0,787.0,617.61,483.37
2016,3,30,14,15,896.5,106.5,2.9,15.0,755.0,558.22,435.06
2016,3,30,14,30,887.0,105.0,2.9,15.0,723.0,497.96,384.49
2016,3,30,14,45,874.5,102.5,2.9,15.0,684.0,435.11,330.31
2016,3,30,15,0,862.0,100.0,2.9,15.0,645.0,369.39,272.46
2016,3,30,15,15,844.5,97.0,2.9,14.5,601.0,304.3,214.79
2016,3,30,15,30,827.0,94.0,2.9,14.0,557.0,240.56,158.77
2016,3,30,15,45,804.0,90.5,2.95,14.0,508.0,177.31,106.96
2016,3,30,16,0,781.0,87.0,3.0,14.0,459.0,116.68,67.24
2016,3,30,16,15,749.0,82.5,3.0,13.5,407.0,66.49,53.6
2016,3,30,16,30,717.0,78.0,3.0,13.0,355.0,58.59,46.88
2016,3,30,16,45,671.0,72.5,3.0,12.5,302.0,55.3,44.15
2016,3,30,17,0,625.0,67.0,3.0,12.0,249.0,51.96,41.28
2016,3,30,17,15,557.0,59.5,2.8,11.0,197.0,46.83,36.74
2016,3,30,17,30,489.0,52.0,2.6,10.0,145.0,41.66,31.92
2016,3,30,17,45,375.5,41.0,2.4,9.5,99.0,33.22,23.87
2016,3,30,18,0,262.0,30.0,2.2,9.0,53.0,24.67,14.73
2016,3,30,18,15,131.0,15.0,2.1,8.5,26.5,12.25,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,151.0,19.0,1.75,9.0,35.5,121.74,59.03
2016,3,31,6,30,302.0,38.0,1.8,9.0,71.0,250.93,203.08
2016,3,31,6,45,390.5,51.0,1.9,9.5,118.0,338.44,282.69
2016,3,31,7,0,479.0,64.0,2.0,10.0,165.0,434.49,365.38
2016,3,31,7,15,543.5,72.5,1.95,10.0,217.5,515.64,432.99
2016,3,31,7,30,608.0,81.0,1.9,10.0,270.0,600.7,499.69
2016,3,31,7,45,304.0,103.5,1.9,10.0,198.0,398.07,334.94
2016,3,31,8,0,0.0,126.0,1.9,10.0,126.0,112.81,90.96
2016,3,31,8,15,0.0,130.5,1.9,10.5,130.5,115.22,93.04
2016,3,31,8,30,0.0,135.0,1.9,11.0,135.0,118.09,94.95
2016,3,31,8,45,11.0,175.0,1.9,11.5,181.5,167.18,135.73
2016,3,31,9,0,22.0,215.0,1.9,12.0,228.0,217.2,176.24
2016,3,31,9,15,48.0,253.0,1.95,12.5,283.5,301.74,243.98
2016,3,31,9,30,74.0,291.0,2.0,13.0,339.0,368.5,295.81
2016,3,31,9,45,72.5,307.0,2.05,13.5,356.5,381.82,304.51
2016,3,31,10,0,71.0,323.0,2.1,14.0,374.0,394.71,313.11
2016,3,31,10,15,71.0,336.5,2.15,14.0,389.5,405.86,321.04
2016,3,31,10,30,71.0,350.0,2.2,14.0,405.0,416.58,328.67
2016,3,31,10,45,503.5,227.5,2.3,14.5,629.5,781.2,609.83
2016,3,31,11,0,936.0,105.0,2.4,15.0,854.0,1061.13,799.47
2016,3,31,11,15,939.5,105.5,2.45,15.0,869.5,1048.66,787.98
2016,3,31,11,30,943.0,106.0,2.5,15.0,885.0,1032.11,777.19
2016,3,31,11,45,946.0,106.0,2.6,15.5,892.5,1010.54,762.24
2016,3,31,12,0,949.0,106.0,2.7,16.0,900.0,985.04,744.7
2016,3,31,12,15,948.5,105.5,2.8,16.0,899.0,952.11,723.47
2016,3,31,12,30,948.0,105.0,2.9,16.0,898.0,915.7,699.72
2016,3,31,12,45,951.5,101.5,3.05,16.0,890.0,876.31,674.0
2016,3,31,13,0,955.0,98.0,3.2,16.0,882.0,833.5,645.49
2016,3,31,13,15,951.0,97.5,3.25,16.0,865.0,784.81,611.82
2016,3,31,13,30,947.0,97.0,3.3,16.0,848.0,733.62,573.68
2016,3,31,13,45,940.0,96.0,3.4,16.0,822.5,677.84,530.97
2016,3,31,14,0,933.0,95.0,3.5,16.0,797.0,620.33,485.59
2016,3,31,14,15,925.0,93.5,3.55,15.5,765.0,560.42,437.5
2016,3,31,14,30,917.0,92.0,3.6,15.0,733.0,499.43,386.7
2016,3,31,14,45,904.0,90.5,3.65,15.0,694.5,435.65,331.27
2016,3,31,15,0,891.0,89.0,3.7,15.0,656.0,371.92,274.4
2016,3,31,15,15,875.5,86.5,3.7,14.5,612.0,307.06,216.3
2016,3,31,15,30,860.0,84.0,3.7,14.0,568.0,243.12,159.66
2016,3,31,15,45,837.0,82.0,3.7,14.0,519.0,174.04,102.96
2016,3,31,16,0,814.0,80.0,3.7,14.0,470.0,112.55,63.04
2016,3,31,16,15,407.0,102.5,3.55,13.5,297.5,71.26,57.81
2016,3,31,16,30,0.0,125.0,3.4,13.0,125.0,98.39,82.17
2016,3,31,16,45,0.0,106.5,3.3,12.5,106.5,84.41,70.08
2016,3,31,17,0,0.0,88.0,3.2,12.0,88.0,70.28,57.68
2016,3,31,17,15,270.0,68.5,2.85,11.5,120.5,50.42,39.88
2016,3,31,17,30,540.0,49.0,2.5,11.0,153.0,39.38,29.77
2016,3,31,17,45,430.5,39.0,2.15,10.5,106.0,31.66,22.43
2016,3,31,18,0,321.0,29.0,1.8,10.0,59.0,23.85,14.22
2016,3,31,18,15,160.5,14.5,1.7,9.5,29.5,11.79,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,180.5,18.0,2.45,9.0,38.5,141.43,82.28
2016,4,1,6,30,361.0,36.0,2.5,9.0,77.0,283.25,231.17
2016,4,1,6,45,452.5,46.0,2.55,9.5,125.5,372.28,312.14
2016,4,1,7,0,544.0,56.0,2.6,10.0,174.0,469.87,396.25
2016,4,1,7,15,272.0,72.0,2.6,10.0,131.0,310.56,264.51
2016,4,1,7,30,0.0,88.0,2.6,10.0,88.0,77.32,61.31
2016,4,1,7,45,0.0,105.0,2.65,10.5,105.0,92.84,74.61
2016,4,1,8,0,0.0,122.0,2.7,11.0,122.0,108.29,87.37
2016,4,1,8,15,0.0,132.5,2.65,11.5,132.5,117.02,94.25
2016,4,1,8,30,0.0,143.0,2.6,12.0,143.0,125.89,101.15
2016,4,1,8,45,5.0,169.5,2.6,12.5,172.5,155.62,125.5
2016,4,1,9,0,10.0,196.0,2.6,13.0,202.0,185.58,149.6
2016,4,1,9,15,9.5,203.0,2.6,13.0,209.0,190.47,153.07
2016,4,1,9,30,9.0,210.0,2.6,13.0,216.0,195.48,156.71
2016,4,1,9,45,11.5,226.5,2.6,13.5,235.0,212.9,170.19
2016,4,1,10,0,14.0,243.0,2.6,14.0,254.0,230.26,183.46
2016,4,1,10,15,28.5,285.5,2.55,14.0,308.0,305.97,243.43
2016,4,1,10,30,43.0,328.0,2.5,14.0,362.0,363.4,287.8
2016,4,1,10,45,44.0,337.0,2.5,14.5,372.0,370.35,291.98
2016,4,1,11,0,45.0,346.0,2.5,15.0,382.0,376.97,296.14
2016,4,1,11,15,488.5,228.0,2.45,15.0,632.0,744.83,582.28
2016,4,1,11,30,932.0,110.0,2.4,15.0,882.0,1024.71,774.33
2016,4,1,11,45,934.0,110.0,2.35,15.0,889.5,1002.33,755.41
2016,4,1,12,0,936.0,110.0,2.3,15.0,897.0,976.11,737.35
2016,4,1,12,15,935.5,110.0,2.25,15.0,896.0,943.97,715.38
2016,4,1,12,30,935.0,110.0,2.2,15.0,895.0,908.38,691.11
2016,4,1,12,45,936.5,107.5,2.2,15.5,886.5,868.74,663.24
2016,4,1,13,0,938.0,105.0,2.2,16.0,878.0,825.87,633.08
2016,4,1,13,15,934.0,104.0,2.2,16.0,861.0,777.36,599.89
2016,4,1,13,30,930.0,103.0,2.2,16.0,844.0,726.41,562.19
2016,4,1,13,45,925.0,101.5,2.25,16.0,819.5,672.19,521.36
2016,4,1,14,0,920.0,100.0,2.3,16.0,795.0,616.11,477.77
2016,4,1,14,15,911.0,98.5,2.3,15.5,763.0,556.34,430.49
2016,4,1,14,30,902.0,97.0,2.3,15.0,731.0,495.65,380.66
2016,4,1,14,45,891.0,94.5,2.35,15.0,693.0,432.68,326.72
2016,4,1,15,0,880.0,92.0,2.4,15.0,655.0,369.56,271.06
2016,4,1,15,15,864.5,89.5,2.4,14.5,611.0,305.38,214.16
2016,4,1,15,30,849.0,87.0,2.4,14.0,567.0,237.11,154.58
2016,4,1,15,45,828.0,84.0,2.45,14.0,518.5,173.3,102.54
2016,4,1,16,0,807.0,81.0,2.5,14.0,470.0,111.81,62.87
2016,4,1,16,15,777.5,77.0,2.45,13.5,418.0,62.52,50.05
2016,4,1,16,30,748.0,73.0,2.4,13.0,366.0,60.17,48.28
2016,4,1,16,45,706.0,68.0,2.4,13.0,313.0,56.85,45.44
2016,4,1,17,0,664.0,63.0,2.4,13.0,260.0,49.09,38.56
2016,4,1,17,15,601.0,56.0,2.15,12.0,207.5,44.23,34.28
2016,4,1,17,30,538.0,49.0,1.9,11.0,155.0,39.3,29.74
2016,4,1,17,45,433.5,39.0,1.65,10.5,107.5,31.6,22.43
2016,4,1,18,0,329.0,29.0,1.4,10.0,60.0,23.8,14.38
2016,4,1,18,15,164.5,14.5,1.3,9.5,30.0,11.75,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,175.0,19.0,0.8,8.0,40.0,141.64,91.53
2016,4,2,6,30,350.0,38.0,0.8,8.0,80.0,279.16,227.71
2016,4,2,6,45,434.5,49.5,0.85,8.5,128.0,365.12,303.83
2016,4,2,7,0,519.0,61.0,0.9,9.0,176.0,458.97,382.7
2016,4,2,7,15,279.0,92.5,0.85,9.5,156.5,325.51,273.52
2016,4,2,7,30,39.0,124.0,0.8,10.0,137.0,160.4,132.37
2016,4,2,7,45,45.5,145.0,0.75,10.5,162.5,188.18,155.87
2016,4,2,8,0,52.0,166.0,0.7,11.0,188.0,216.2,178.18
2016,4,2,8,15,72.0,192.0,0.7,11.5,226.5,262.65,215.33
2016,4,2,8,30,92.0,218.0,0.7,12.0,265.0,309.87,252.01
2016,4,2,8,45,443.0,167.0,0.7,12.5,423.0,640.43,509.74
2016,4,2,9,0,794.0,116.0,0.7,13.0,581.0,932.76,706.77
2016,4,2,9,15,811.0,119.0,0.7,13.5,624.0,966.85,721.16
2016,4,2,9,30,828.0,122.0,0.7,14.0,667.0,997.79,737.5
2016,4,2,9,45,830.5,130.0,0.7,15.0,702.0,1016.31,744.46
2016,4,2,10,0,833.0,138.0,0.7,16.0,737.0,1030.87,749.15
2016,4,2,10,15,842.5,140.0,0.75,16.0,767.0,1042.04,755.83
2016,4,2,10,30,852.0,142.0,0.8,16.0,797.0,1049.27,760.25
2016,4,2,10,45,854.0,146.5,0.85,16.5,819.5,1047.55,757.88
2016,4,2,11,0,856.0,151.0,0.9,17.0,842.0,1041.79,753.25
2016,4,2,11,15,860.0,151.5,0.95,17.5,857.0,1029.82,744.93
2016,4,2,11,30,864.0,152.0,1.0,18.0,872.0,1013.92,734.31
2016,4,2,11,45,868.0,151.5,1.1,18.5,879.5,993.12,721.65
2016,4,2,12,0,872.0,151.0,1.2,19.0,887.0,968.52,706.53
2016,4,2,12,15,871.0,150.5,1.25,19.0,885.5,935.81,686.58
2016,4,2,12,30,870.0,150.0,1.3,19.0,884.0,899.85,664.4
2016,4,2,12,45,881.5,141.0,1.4,19.5,877.5,853.97,634.85
2016,4,2,13,0,893.0,132.0,1.5,20.0,871.0,814.85,609.48
2016,4,2,13,15,730.0,207.0,1.55,20.0,803.0,731.52,549.89
2016,4,2,13,30,567.0,282.0,1.6,20.0,735.0,642.89,485.4
2016,4,2,13,45,587.0,262.5,1.7,20.0,719.5,602.55,457.14
2016,4,2,14,0,607.0,243.0,1.8,20.0,704.0,561.08,426.44
2016,4,2,14,15,629.5,221.0,1.85,19.5,681.5,514.1,390.98
2016,4,2,14,30,652.0,199.0,1.9,19.0,659.0,463.63,351.26
2016,4,2,14,45,624.5,194.0,1.95,19.0,615.5,403.82,302.71
2016,4,2,15,0,597.0,189.0,2.0,19.0,572.0,346.59,255.18
2016,4,2,15,15,599.5,172.5,2.0,18.5,535.0,291.26,208.09
2016,4,2,15,30,602.0,156.0,2.0,18.0,498.0,235.4,160.65
2016,4,2,15,45,656.5,133.5,2.05,18.0,477.0,181.54,114.91
2016,4,2,16,0,711.0,111.0,2.1,18.0,456.0,120.87,72.52
2016,4,2,16,15,612.0,112.0,2.1,17.0,386.0,79.73,64.31
2016,4,2,16,30,513.0,113.0,2.1,16.0,316.0,80.36,65.38
2016,4,2,16,45,451.0,109.0,2.1,15.5,268.5,78.11,63.7
2016,4,2,17,0,389.0,105.0,2.1,15.0,221.0,75.91,61.97
2016,4,2,17,15,396.0,85.5,2.0,14.0,183.5,63.3,50.94
2016,4,2,17,30,403.0,66.0,1.9,13.0,146.0,50.04,39.04
2016,4,2,17,45,297.5,51.5,1.8,12.5,101.0,39.33,29.05
2016,4,2,18,0,192.0,37.0,1.7,12.0,56.0,28.46,18.29
2016,4,2,18,15,96.0,18.5,1.65,11.5,28.0,14.37,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,28.5,5.0,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,57.0,10.0,1.1,7.0,12.0,34.94,0.0
2016,4,3,6,15,196.5,25.5,1.15,7.5,47.5,160.15,111.21
2016,4,3,6,30,336.0,41.0,1.2,8.0,83.0,274.23,225.12
2016,4,3,6,45,430.0,52.0,1.3,8.5,132.0,365.2,305.76
2016,4,3,7,0,524.0,63.0,1.4,9.0,181.0,464.82,390.06
2016,4,3,7,15,262.0,69.5,1.4,9.5,128.5,299.12,253.61
2016,4,3,7,30,0.0,76.0,1.4,10.0,76.0,64.51,50.19
2016,4,3,7,45,0.0,90.5,1.4,10.5,90.5,77.55,61.47
2016,4,3,8,0,0.0,105.0,1.4,11.0,105.0,90.57,72.22
2016,4,3,8,15,0.0,128.0,1.4,11.5,128.0,112.03,89.89
2016,4,3,8,30,0.0,151.0,1.4,12.0,151.0,133.5,107.24
2016,4,3,8,45,16.0,192.0,1.4,12.5,201.5,188.51,152.5
