Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,0,32.0,233.0,1.4,13.0,252.0,264.18,212.95
2016,4,3,9,15,114.5,271.5,1.4,13.5,346.5,407.91,326.58
2016,4,3,9,30,197.0,310.0,1.4,14.0,441.0,533.03,420.52
2016,4,3,9,45,538.5,213.0,1.45,14.5,597.0,811.48,627.22
2016,4,3,10,0,880.0,116.0,1.5,15.0,753.0,1040.23,776.76
2016,4,3,10,15,889.0,118.0,1.5,15.0,784.0,1050.91,779.26
2016,4,3,10,30,898.0,120.0,1.5,15.0,815.0,1057.62,782.32
2016,4,3,10,45,901.5,122.5,1.55,15.5,837.5,1055.23,779.15
2016,4,3,11,0,905.0,125.0,1.6,16.0,860.0,1048.77,773.63
2016,4,3,11,15,909.0,126.0,1.65,16.0,875.5,1037.23,766.45
2016,4,3,11,30,913.0,127.0,1.7,16.0,891.0,1021.69,756.83
2016,4,3,11,45,729.0,223.5,1.75,16.5,836.5,941.16,703.15
2016,4,3,12,0,545.0,320.0,1.8,17.0,782.0,835.96,627.73
2016,4,3,12,15,509.5,329.5,1.85,17.0,761.0,789.43,596.27
2016,4,3,12,30,474.0,339.0,1.9,17.0,740.0,742.67,563.57
2016,4,3,12,45,550.0,307.0,1.95,17.0,767.5,749.09,570.12
2016,4,3,13,0,626.0,275.0,2.0,17.0,795.0,749.54,571.57
2016,4,3,13,15,556.5,292.0,2.1,17.0,747.5,677.51,519.42
2016,4,3,13,30,487.0,309.0,2.2,17.0,700.0,610.94,470.65
2016,4,3,13,45,674.0,223.5,2.3,17.0,747.0,624.45,482.42
2016,4,3,14,0,861.0,138.0,2.4,17.0,794.0,614.77,474.7
2016,4,3,14,15,851.0,136.0,2.45,16.5,762.0,555.62,428.17
2016,4,3,14,30,841.0,134.0,2.5,16.0,730.0,495.86,379.7
2016,4,3,14,45,827.5,130.5,2.55,16.0,691.5,433.18,326.61
2016,4,3,15,0,814.0,127.0,2.6,16.0,653.0,370.91,272.4
2016,4,3,15,15,796.0,123.5,2.6,15.5,608.5,308.15,217.56
2016,4,3,15,30,778.0,120.0,2.6,15.0,564.0,241.76,160.49
2016,4,3,15,45,764.5,112.0,2.65,15.0,517.0,178.82,109.49
2016,4,3,16,0,751.0,104.0,2.7,15.0,470.0,117.48,69.65
2016,4,3,16,15,719.0,98.5,2.6,14.5,418.0,71.33,57.58
2016,4,3,16,30,687.0,93.0,2.5,14.0,366.0,68.72,55.63
2016,4,3,16,45,650.5,84.5,2.45,13.5,314.0,63.72,51.45
2016,4,3,17,0,614.0,76.0,2.4,13.0,262.0,58.51,46.97
2016,4,3,17,15,548.5,67.5,2.15,12.0,209.5,52.87,42.04
2016,4,3,17,30,483.0,59.0,1.9,11.0,157.0,47.13,36.79
2016,4,3,17,45,382.5,47.0,1.65,10.5,110.0,38.08,28.25
2016,4,3,18,0,282.0,35.0,1.4,10.0,63.0,28.84,18.96
2016,4,3,18,15,141.0,17.5,1.3,9.5,31.5,13.66,0.0
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,1.5,1.85,9.5,1.5,0.0,0.0
2016,4,4,6,0,0.0,3.0,2.0,10.0,3.0,2.56,0.0
2016,4,4,6,15,0.0,12.0,2.15,10.0,12.0,9.87,1.8
2016,4,4,6,30,0.0,21.0,2.3,10.0,21.0,17.3,9.01
2016,4,4,6,45,0.0,33.5,2.45,10.5,33.5,27.66,18.22
2016,4,4,7,0,0.0,46.0,2.6,11.0,46.0,38.05,27.37
2016,4,4,7,15,0.0,59.0,2.55,11.5,59.0,48.87,36.75
2016,4,4,7,30,0.0,72.0,2.5,12.0,72.0,60.43,46.59
2016,4,4,7,45,0.0,85.5,2.5,12.5,85.5,72.49,56.68
2016,4,4,8,0,0.0,99.0,2.5,13.0,99.0,84.55,66.6
2016,4,4,8,15,7.5,141.0,2.55,13.5,144.5,131.62,105.98
2016,4,4,8,30,15.0,183.0,2.6,14.0,190.0,180.02,145.54
2016,4,4,8,45,36.0,218.0,2.65,14.5,238.5,253.08,204.71
2016,4,4,9,0,57.0,253.0,2.7,15.0,287.0,311.12,250.43
2016,4,4,9,15,208.5,267.5,2.8,15.0,404.5,495.25,397.86
2016,4,4,9,30,360.0,282.0,2.9,15.0,522.0,684.82,541.54
2016,4,4,9,45,631.5,197.0,3.0,15.5,645.0,896.2,696.38
2016,4,4,10,0,903.0,112.0,3.1,16.0,768.0,1058.52,804.13
2016,4,4,10,15,911.0,113.5,3.05,16.0,799.0,1067.66,806.86
2016,4,4,10,30,919.0,115.0,3.0,16.0,830.0,1072.75,808.53
2016,4,4,10,45,924.0,117.0,3.0,16.5,853.0,1071.21,804.97
2016,4,4,11,0,929.0,119.0,3.0,17.0,876.0,1065.52,798.89
2016,4,4,11,15,932.0,119.5,3.0,17.0,891.0,1052.14,789.43
2016,4,4,11,30,935.0,120.0,3.0,17.0,906.0,1034.73,777.48
2016,4,4,11,45,935.5,121.5,3.0,17.0,913.0,1012.0,762.11
2016,4,4,12,0,936.0,123.0,3.0,17.0,920.0,985.47,744.28
2016,4,4,12,15,935.5,122.5,3.0,17.0,918.5,952.48,722.11
2016,4,4,12,30,935.0,122.0,3.0,17.0,917.0,916.08,697.58
2016,4,4,12,45,937.5,119.0,3.0,17.5,909.0,876.53,669.52
2016,4,4,13,0,940.0,116.0,3.0,18.0,901.0,833.71,639.12
2016,4,4,13,15,936.0,115.0,3.0,18.0,883.0,784.89,604.98
2016,4,4,13,30,932.0,114.0,3.0,18.0,865.0,733.64,566.8
2016,4,4,13,45,924.0,113.5,3.0,18.0,839.0,678.16,524.49
2016,4,4,14,0,916.0,113.0,3.0,18.0,813.0,621.11,479.77
2016,4,4,14,15,906.0,111.0,3.05,17.5,780.0,560.49,431.95
2016,4,4,14,30,896.0,109.0,3.1,17.0,747.0,499.08,381.66
2016,4,4,14,45,881.0,107.5,3.2,17.0,707.0,435.61,327.44
2016,4,4,15,0,866.0,106.0,3.3,17.0,667.0,369.45,269.67
2016,4,4,15,15,691.5,146.0,3.4,16.5,575.0,292.66,208.47
2016,4,4,15,30,517.0,186.0,3.5,16.0,483.0,236.93,167.15
2016,4,4,15,45,647.0,140.5,3.6,16.0,480.0,183.47,118.17
2016,4,4,16,0,777.0,95.0,3.7,16.0,477.0,117.52,68.96
2016,4,4,16,15,745.0,90.5,3.5,15.5,424.5,65.99,52.67
2016,4,4,16,30,713.0,86.0,3.3,15.0,372.0,63.86,51.11
2016,4,4,16,45,664.0,81.0,3.15,14.5,318.0,61.14,48.94
2016,4,4,17,0,615.0,76.0,3.0,14.0,264.0,58.42,46.7
2016,4,4,17,15,547.5,68.0,2.55,13.0,211.0,53.17,42.14
2016,4,4,17,30,480.0,60.0,2.1,12.0,158.0,47.85,37.3
2016,4,4,17,45,370.5,48.5,1.7,11.5,111.0,39.23,29.19
2016,4,4,18,0,261.0,37.0,1.3,11.0,64.0,28.64,18.84
2016,4,4,18,15,130.5,18.5,1.2,10.5,32.0,14.41,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.5,7.0,1.2,7.5,9.0,0.0,0.0
2016,4,5,6,0,131.0,14.0,1.2,8.0,18.0,72.82,0.0
2016,4,5,6,15,284.0,26.5,1.3,8.5,57.5,212.41,159.31
2016,4,5,6,30,437.0,39.0,1.4,9.0,97.0,330.87,272.01
2016,4,5,6,45,518.0,48.0,1.55,10.0,148.0,416.36,346.98
2016,4,5,7,0,599.0,57.0,1.7,11.0,199.0,508.98,424.13
2016,4,5,7,15,655.0,63.0,1.75,11.5,253.5,585.75,484.66
2016,4,5,7,30,711.0,69.0,1.8,12.0,308.0,660.84,540.49
2016,4,5,7,45,751.0,73.0,1.9,12.5,363.0,727.86,588.42
2016,4,5,8,0,791.0,77.0,2.0,13.0,418.0,795.11,634.99
2016,4,5,8,15,817.5,81.0,2.0,13.5,470.0,850.17,670.58
2016,4,5,8,30,844.0,85.0,2.0,14.0,522.0,903.65,704.2
2016,4,5,8,45,866.0,87.0,2.0,15.0,571.0,948.39,729.67
2016,4,5,9,0,888.0,89.0,2.0,16.0,620.0,979.68,745.55
2016,4,5,9,15,901.5,91.0,2.1,16.5,663.5,1010.23,763.53
2016,4,5,9,30,915.0,93.0,2.2,17.0,707.0,1037.37,779.18
2016,4,5,9,45,925.0,95.0,2.35,17.5,744.0,1057.32,790.74
2016,4,5,10,0,935.0,97.0,2.5,18.0,781.0,1073.35,799.85
2016,4,5,10,15,942.5,98.5,2.6,18.0,811.5,1082.21,805.32
2016,4,5,10,30,950.0,100.0,2.7,18.0,842.0,1086.9,808.29
2016,4,5,10,45,955.0,101.0,2.85,18.5,865.0,1084.27,805.65
2016,4,5,11,0,960.0,102.0,3.0,19.0,888.0,1077.39,800.37
2016,4,5,11,15,963.0,102.5,3.05,19.0,903.0,1063.76,791.33
2016,4,5,11,30,966.0,103.0,3.1,19.0,918.0,1046.0,779.72
2016,4,5,11,45,967.5,103.0,3.2,19.5,924.5,1022.23,763.19
2016,4,5,12,0,969.0,103.0,3.3,20.0,931.0,994.54,744.1
2016,4,5,12,15,968.5,103.0,3.25,20.0,930.0,961.3,721.57
2016,4,5,12,30,968.0,103.0,3.2,20.0,929.0,924.52,696.66
2016,4,5,12,45,966.0,102.0,3.2,20.5,919.0,882.2,666.94
2016,4,5,13,0,964.0,101.0,3.2,21.0,909.0,836.81,635.05
2016,4,5,13,15,960.0,100.5,3.15,21.0,891.5,787.59,601.12
2016,4,5,13,30,956.0,100.0,3.1,21.0,874.0,735.87,562.65
2016,4,5,13,45,950.0,98.5,3.05,21.0,848.0,679.75,520.06
2016,4,5,14,0,944.0,97.0,3.0,21.0,822.0,621.84,474.92
2016,4,5,14,15,935.0,95.5,2.9,21.0,789.5,560.85,425.97
2016,4,5,14,30,926.0,94.0,2.8,21.0,757.0,498.9,374.76
2016,4,5,14,45,914.0,92.5,2.7,21.0,717.5,435.1,320.62
2016,4,5,15,0,902.0,91.0,2.6,21.0,678.0,371.24,265.09
2016,4,5,15,15,886.5,88.5,2.45,20.5,633.0,305.88,208.25
2016,4,5,15,30,871.0,86.0,2.3,20.0,588.0,241.47,153.06
2016,4,5,15,45,849.0,83.0,2.2,20.0,538.5,171.0,97.45
2016,4,5,16,0,827.0,80.0,2.1,20.0,489.0,108.35,59.08
2016,4,5,16,15,798.5,76.5,1.85,19.5,436.5,62.15,48.47
2016,4,5,16,30,770.0,73.0,1.6,19.0,384.0,60.17,47.06
2016,4,5,16,45,728.5,68.0,1.4,18.5,329.5,56.82,44.38
2016,4,5,17,0,687.0,63.0,1.2,18.0,275.0,53.42,41.56
2016,4,5,17,15,625.5,56.5,1.15,17.0,221.5,44.56,33.89
2016,4,5,17,30,564.0,50.0,1.1,16.0,168.0,40.01,29.83
2016,4,5,17,45,462.5,41.0,1.1,15.0,119.0,33.15,23.49
2016,4,5,18,0,361.0,32.0,1.1,14.0,70.0,26.24,16.67
2016,4,5,18,15,180.5,16.0,1.1,13.5,35.0,12.89,0.0
2016,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,61.5,7.5,1.1,11.5,9.5,6.4,0.0
2016,4,6,6,0,123.0,15.0,1.1,12.0,19.0,88.95,0.0
2016,4,6,6,15,267.5,28.0,1.15,13.0,58.5,205.28,154.51
2016,4,6,6,30,412.0,41.0,1.2,14.0,98.0,318.75,257.71
2016,4,6,6,45,499.5,50.0,1.25,15.0,149.0,407.18,332.81
2016,4,6,7,0,587.0,59.0,1.3,16.0,200.0,503.36,410.32
2016,4,6,7,15,642.5,65.0,1.35,16.5,254.5,579.24,468.54
2016,4,6,7,30,698.0,71.0,1.4,17.0,309.0,658.09,525.6
2016,4,6,7,45,736.5,76.0,1.5,17.5,363.5,719.65,568.23
2016,4,6,8,0,775.0,81.0,1.6,18.0,418.0,786.28,613.24
2016,4,6,8,15,801.5,85.0,1.65,18.5,470.0,840.76,647.95
2016,4,6,8,30,828.0,89.0,1.7,19.0,522.0,893.69,680.87
2016,4,6,8,45,847.5,92.0,1.8,20.0,570.0,936.83,705.83
2016,4,6,9,0,867.0,95.0,1.9,21.0,618.0,977.32,728.7
2016,4,6,9,15,881.5,97.5,1.95,21.0,661.0,997.8,740.41
2016,4,6,9,30,896.0,100.0,2.0,21.0,704.0,1026.05,757.48
2016,4,6,9,45,905.0,103.0,2.05,21.5,741.0,1045.75,767.49
2016,4,6,10,0,914.0,106.0,2.1,22.0,778.0,1061.56,775.15
2016,4,6,10,15,921.5,107.5,2.05,22.5,808.0,1070.15,777.02
2016,4,6,10,30,929.0,109.0,2.0,23.0,838.0,1074.66,776.5
2016,4,6,10,45,931.5,111.5,1.95,23.5,860.0,1071.03,771.05
2016,4,6,11,0,934.0,114.0,1.9,24.0,882.0,1063.24,763.26
2016,4,6,11,15,937.0,114.5,1.8,24.0,897.0,1049.74,752.87
2016,4,6,11,30,940.0,115.0,1.7,24.0,912.0,1032.2,740.14
2016,4,6,11,45,939.0,116.5,1.65,24.5,917.5,1007.94,722.66
2016,4,6,12,0,938.0,118.0,1.6,25.0,923.0,979.95,703.04
2016,4,6,12,15,937.0,118.0,1.55,25.0,921.5,946.94,681.72
2016,4,6,12,30,936.0,118.0,1.5,25.0,920.0,910.55,658.26
2016,4,6,12,45,927.5,120.5,1.45,25.5,908.0,867.22,629.02
2016,4,6,13,0,919.0,123.0,1.4,26.0,896.0,821.36,598.13
2016,4,6,13,15,708.0,217.0,1.3,26.0,805.5,719.1,525.72
2016,4,6,13,30,497.0,311.0,1.2,26.0,715.0,615.61,451.32
2016,4,6,13,45,573.0,271.0,1.15,26.0,723.5,596.03,438.13
2016,4,6,14,0,649.0,231.0,1.1,26.0,732.0,569.75,418.4
2016,4,6,14,15,616.5,230.5,1.05,26.0,690.5,510.01,373.82
2016,4,6,14,30,584.0,230.0,1.0,26.0,649.0,451.07,329.12
2016,4,6,14,45,560.5,222.0,0.95,26.5,607.0,394.34,284.45
2016,4,6,15,0,537.0,214.0,0.9,27.0,565.0,339.81,240.74
2016,4,6,15,15,488.0,214.5,0.85,27.0,517.0,287.23,199.54
2016,4,6,15,30,439.0,215.0,0.8,27.0,469.0,240.19,163.56
2016,4,6,15,45,435.0,195.0,0.8,27.0,429.5,190.95,126.55
2016,4,6,16,0,431.0,175.0,0.8,27.0,390.0,142.6,95.54
2016,4,6,16,15,566.5,131.0,0.75,26.0,381.5,92.45,72.35
2016,4,6,16,30,702.0,87.0,0.7,25.0,373.0,64.26,49.28
2016,4,6,16,45,656.0,81.5,0.7,24.5,319.5,61.24,47.01
2016,4,6,17,0,610.0,76.0,0.7,24.0,266.0,58.18,44.58
2016,4,6,17,15,545.5,68.0,0.75,23.5,214.0,52.96,40.16
2016,4,6,17,30,481.0,60.0,0.8,23.0,162.0,47.65,35.48
2016,4,6,17,45,381.5,48.5,0.85,22.5,115.0,39.07,27.76
2016,4,6,18,0,282.0,37.0,0.9,22.0,68.0,30.33,19.49
2016,4,6,18,15,141.0,18.5,0.85,21.5,34.0,14.42,1.24
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,12.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,2.5,13.0,17.0,14.96,0.0
2016,4,7,6,15,92.5,35.0,2.7,13.0,48.5,107.91,80.79
2016,4,7,6,30,185.0,53.0,2.9,13.0,80.0,186.65,152.42
2016,4,7,6,45,233.5,72.0,3.1,13.5,120.0,248.38,207.16
2016,4,7,7,0,282.0,91.0,3.3,14.0,160.0,314.28,263.95
2016,4,7,7,15,332.5,102.5,3.4,14.0,203.5,392.03,329.02
2016,4,7,7,30,383.0,114.0,3.5,14.0,247.0,458.84,383.7
2016,4,7,7,45,425.0,127.5,3.6,14.5,296.5,524.19,434.77
2016,4,7,8,0,467.0,141.0,3.7,15.0,346.0,591.24,485.68
2016,4,7,8,15,559.0,133.0,3.65,15.0,407.0,687.34,558.39
2016,4,7,8,30,651.0,125.0,3.6,15.0,468.0,779.77,624.92
2016,4,7,8,45,522.5,183.0,3.6,15.5,474.0,731.95,585.08
2016,4,7,9,0,394.0,241.0,3.6,16.0,480.0,662.58,527.85
2016,4,7,9,15,477.5,229.0,3.55,16.0,539.0,757.7,598.52
2016,4,7,9,30,561.0,217.0,3.5,16.0,598.0,832.69,652.38
2016,4,7,9,45,482.5,264.0,3.45,16.5,604.0,808.08,628.7
2016,4,7,10,0,404.0,311.0,3.4,17.0,610.0,758.31,588.41
2016,4,7,10,15,477.0,296.0,3.35,17.0,662.5,833.67,642.64
2016,4,7,10,30,550.0,281.0,3.3,17.0,715.0,887.06,680.03
2016,4,7,10,45,711.5,209.0,3.3,17.0,786.5,974.15,741.86
2016,4,7,11,0,873.0,137.0,3.3,17.0,858.0,1025.09,774.95
2016,4,7,11,15,715.0,227.0,3.25,17.0,824.5,968.05,734.8
2016,4,7,11,30,557.0,317.0,3.2,17.0,791.0,880.84,670.34
2016,4,7,11,45,566.0,310.5,3.15,17.0,795.5,863.5,658.5
2016,4,7,12,0,575.0,304.0,3.1,17.0,800.0,843.24,644.04
2016,4,7,12,15,519.5,326.5,3.05,17.0,774.5,790.62,605.17
2016,4,7,12,30,464.0,349.0,3.0,17.0,749.0,738.38,566.52
2016,4,7,12,45,470.5,342.5,3.0,17.0,744.0,711.78,547.65
2016,4,7,13,0,477.0,336.0,3.0,17.0,739.0,683.07,526.82
2016,4,7,13,15,444.0,341.5,3.0,17.0,711.0,634.22,490.37
2016,4,7,13,30,411.0,347.0,3.0,17.0,683.0,586.79,454.61
2016,4,7,13,45,438.0,324.0,3.0,17.0,672.0,555.27,431.0
2016,4,7,14,0,465.0,301.0,3.0,17.0,661.0,520.41,404.0
2016,4,7,14,15,370.5,317.5,3.0,16.5,597.0,449.75,349.56
2016,4,7,14,30,276.0,334.0,3.0,16.0,533.0,391.66,304.63
2016,4,7,14,45,238.5,320.5,3.0,16.0,486.0,343.71,266.64
2016,4,7,15,0,201.0,307.0,3.0,16.0,439.0,300.62,232.41
2016,4,7,15,15,118.5,270.0,2.95,15.5,346.5,234.9,182.41
2016,4,7,15,30,36.0,233.0,2.9,15.0,254.0,184.31,145.26
2016,4,7,15,45,105.0,225.5,2.85,15.0,279.5,176.5,136.4
2016,4,7,16,0,174.0,218.0,2.8,15.0,305.0,162.5,124.86
2016,4,7,16,15,178.5,194.0,2.65,14.5,275.0,135.29,113.2
2016,4,7,16,30,183.0,170.0,2.5,14.0,245.0,120.8,101.21
2016,4,7,16,45,162.0,150.0,2.4,14.0,210.0,107.8,90.13
2016,4,7,17,0,141.0,130.0,2.3,14.0,175.0,94.44,78.54
2016,4,7,17,15,120.5,107.0,2.15,13.5,140.5,78.97,64.97
2016,4,7,17,30,100.0,84.0,2.0,13.0,106.0,63.09,50.73
2016,4,7,17,45,71.0,62.0,1.85,13.0,75.0,47.4,36.29
2016,4,7,18,0,42.0,40.0,1.7,13.0,44.0,31.35,21.29
2016,4,7,18,15,21.0,20.0,1.6,12.5,22.0,16.26,3.55
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.95,10.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.0,11.0,11.0,9.05,0.0
2016,4,8,6,15,0.0,30.0,1.2,11.5,30.0,26.65,16.03
2016,4,8,6,30,0.0,49.0,1.4,12.0,49.0,45.48,32.93
2016,4,8,6,45,10.5,70.0,1.6,12.5,73.0,72.55,56.72
2016,4,8,7,0,21.0,91.0,1.8,13.0,97.0,109.39,88.56
2016,4,8,7,15,31.5,112.5,1.8,13.0,123.0,139.9,114.72
2016,4,8,7,30,42.0,134.0,1.8,13.0,149.0,171.01,140.9
2016,4,8,7,45,21.0,103.5,1.8,13.5,111.0,115.43,93.27
2016,4,8,8,0,0.0,73.0,1.8,14.0,73.0,60.56,45.94
2016,4,8,8,15,0.0,104.0,1.8,14.0,104.0,88.13,69.01
2016,4,8,8,30,0.0,135.0,1.8,14.0,135.0,116.84,92.6
2016,4,8,8,45,39.5,203.0,1.85,14.5,227.5,236.97,191.46
2016,4,8,9,0,79.0,271.0,1.9,15.0,320.0,350.72,281.02
2016,4,8,9,15,61.0,278.5,1.9,15.0,318.0,338.71,269.68
2016,4,8,9,30,43.0,286.0,1.9,15.0,316.0,326.22,258.65
2016,4,8,9,45,43.5,301.5,1.9,15.0,333.0,340.88,269.44
2016,4,8,10,0,44.0,317.0,1.9,15.0,350.0,355.22,279.83
2016,4,8,10,15,39.5,322.0,1.95,15.0,352.5,352.78,277.31
2016,4,8,10,30,35.0,327.0,2.0,15.0,355.0,350.28,274.88
2016,4,8,10,45,60.0,362.5,2.05,15.0,412.0,409.35,320.4
2016,4,8,11,0,85.0,398.0,2.1,15.0,469.0,467.03,363.83
2016,4,8,11,15,69.5,393.0,2.15,15.0,451.5,441.22,343.47
2016,4,8,11,30,54.0,388.0,2.2,15.0,434.0,415.95,323.96
2016,4,8,11,45,37.0,351.0,2.25,15.5,383.0,358.52,279.53
2016,4,8,12,0,20.0,314.0,2.3,16.0,332.0,289.66,225.97
2016,4,8,12,15,92.0,376.0,2.3,16.0,456.0,421.54,328.9
2016,4,8,12,30,164.0,438.0,2.3,16.0,580.0,544.98,421.0
2016,4,8,12,45,114.0,416.0,2.3,16.0,514.5,471.75,365.02
2016,4,8,13,0,64.0,394.0,2.3,16.0,449.0,393.78,305.89
2016,4,8,13,15,48.0,363.0,2.35,16.0,404.0,347.83,271.21
2016,4,8,13,30,32.0,332.0,2.4,16.0,359.0,304.36,237.9
2016,4,8,13,45,31.5,322.0,2.45,16.0,347.5,290.4,227.43
2016,4,8,14,0,31.0,312.0,2.5,16.0,336.0,276.6,216.91
2016,4,8,14,15,17.0,242.0,2.5,16.0,255.5,207.66,162.91
2016,4,8,14,30,3.0,172.0,2.5,16.0,175.0,143.23,111.79
2016,4,8,14,45,1.5,119.0,2.5,16.0,120.5,99.28,76.41
2016,4,8,15,0,0.0,66.0,2.5,16.0,66.0,54.86,40.08
2016,4,8,15,15,0.0,75.5,2.5,15.5,75.5,62.76,46.88
2016,4,8,15,30,0.0,85.0,2.5,15.0,85.0,70.67,53.71
2016,4,8,15,45,86.0,152.5,2.5,15.0,195.5,126.48,96.4
2016,4,8,16,0,172.0,220.0,2.5,15.0,306.0,163.27,125.63
2016,4,8,16,15,86.0,177.0,2.45,14.5,220.5,129.92,108.51
2016,4,8,16,30,0.0,134.0,2.4,14.0,135.0,105.16,87.54
2016,4,8,16,45,0.0,114.5,2.35,14.0,115.0,90.54,74.97
2016,4,8,17,0,0.0,95.0,2.3,14.0,95.0,75.76,62.06
2016,4,8,17,15,0.0,76.0,2.15,13.5,76.0,61.18,49.21
2016,4,8,17,30,0.0,57.0,2.0,13.0,57.0,46.45,35.97
2016,4,8,17,45,0.0,40.0,1.9,13.0,40.0,33.01,23.65
2016,4,8,18,0,0.0,23.0,1.8,13.0,23.0,18.97,10.73
2016,4,8,18,15,0.0,11.5,1.75,12.5,11.5,9.46,0.22
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,1.55,11.5,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,1.6,12.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,15.0,1.75,12.0,15.0,12.34,4.46
2016,4,9,6,30,0.0,24.0,1.9,12.0,24.0,19.78,11.2
2016,4,9,6,45,0.0,36.0,2.05,12.0,36.0,29.73,20.0
2016,4,9,7,0,0.0,48.0,2.2,12.0,48.0,39.7,28.75
2016,4,9,7,15,0.0,60.5,2.2,12.0,60.5,50.12,37.76
2016,4,9,7,30,0.0,73.0,2.2,12.0,73.0,60.91,46.96
2016,4,9,7,45,0.0,88.5,2.25,12.5,88.5,74.86,58.61
2016,4,9,8,0,0.0,104.0,2.3,13.0,104.0,88.81,70.07
2016,4,9,8,15,0.0,103.0,2.25,13.0,103.0,87.12,68.39
2016,4,9,8,30,0.0,102.0,2.2,13.0,102.0,85.76,67.01
2016,4,9,8,45,3.5,148.0,2.2,13.5,150.5,131.57,104.84
2016,4,9,9,0,7.0,194.0,2.2,14.0,199.0,178.63,142.81
2016,4,9,9,15,5.5,187.5,2.15,14.0,191.5,169.67,134.98
2016,4,9,9,30,4.0,181.0,2.1,14.0,184.0,161.19,127.73
2016,4,9,9,45,12.0,226.0,2.1,14.0,235.0,211.24,168.07
2016,4,9,10,0,20.0,271.0,2.1,14.0,286.0,261.71,207.92
2016,4,9,10,15,14.5,243.5,2.1,14.0,255.0,228.43,180.92
2016,4,9,10,30,9.0,216.0,2.1,14.0,224.0,196.34,155.05
2016,4,9,10,45,9.0,214.5,2.1,14.5,222.0,194.33,153.05
2016,4,9,11,0,9.0,213.0,2.1,15.0,220.0,192.35,151.04
2016,4,9,11,15,66.0,321.0,2.05,15.0,377.5,364.33,286.88
2016,4,9,11,30,123.0,429.0,2.0,15.0,535.0,540.64,418.39
2016,4,9,11,45,78.5,395.0,1.95,15.0,463.0,440.02,341.4
2016,4,9,12,0,34.0,361.0,1.9,15.0,391.0,360.68,280.62
2016,4,9,12,15,35.0,362.5,1.85,15.0,393.0,358.41,279.18
2016,4,9,12,30,36.0,364.0,1.8,15.0,395.0,355.81,277.12
2016,4,9,12,45,69.5,391.5,1.8,15.0,450.5,402.49,313.29
2016,4,9,13,0,103.0,419.0,1.8,15.0,506.0,445.08,345.54
2016,4,9,13,15,58.5,343.0,1.8,15.0,392.5,337.47,263.46
2016,4,9,13,30,14.0,267.0,1.8,15.0,279.0,232.48,181.98
2016,4,9,13,45,33.0,306.0,1.8,15.0,332.5,277.7,218.06
2016,4,9,14,0,52.0,345.0,1.8,15.0,386.0,314.62,246.63
2016,4,9,14,15,38.5,311.5,1.8,15.0,341.0,274.13,215.13
2016,4,9,14,30,25.0,278.0,1.8,15.0,296.0,237.04,186.41
2016,4,9,14,45,39.5,281.5,1.85,15.0,309.0,239.09,188.12
2016,4,9,15,0,54.0,285.0,1.9,15.0,322.0,239.41,188.07
2016,4,9,15,15,30.0,234.5,1.9,14.5,255.0,190.02,149.76
2016,4,9,15,30,6.0,184.0,1.9,14.0,188.0,148.37,117.6
2016,4,9,15,45,3.0,148.5,1.9,14.0,150.5,119.95,94.81
2016,4,9,16,0,0.0,113.0,1.9,14.0,113.0,92.16,72.2
2016,4,9,16,15,0.0,60.0,1.7,14.0,60.0,49.71,38.58
2016,4,9,16,30,0.0,7.0,1.5,14.0,7.0,5.77,0.0
2016,4,9,16,45,0.0,6.0,1.35,14.0,6.0,4.94,0.0
2016,4,9,17,0,0.0,5.0,1.2,14.0,5.0,4.11,0.0
2016,4,9,17,15,0.0,4.0,1.05,13.5,4.0,3.28,0.0
2016,4,9,17,30,0.0,3.0,0.9,13.0,3.0,2.46,0.0
2016,4,9,17,45,0.0,2.0,0.8,12.5,2.0,1.64,0.0
2016,4,9,18,0,0.0,1.0,0.7,12.0,1.0,0.82,0.0
2016,4,9,18,15,0.0,0.5,0.65,12.0,0.5,0.41,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.5,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.6,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,1.65,11.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,1.7,11.0,9.0,7.39,0.68
2016,4,10,6,45,0.0,13.5,1.8,11.5,13.5,11.1,3.96
2016,4,10,7,0,0.0,18.0,1.9,12.0,18.0,14.81,7.22
2016,4,10,7,15,0.0,23.0,1.9,12.0,23.0,18.95,10.83
2016,4,10,7,30,0.0,28.0,1.9,12.0,28.0,23.1,14.39
2016,4,10,7,45,0.0,29.0,1.95,12.0,29.0,23.94,15.07
2016,4,10,8,0,0.0,30.0,2.0,12.0,30.0,24.78,15.73
2016,4,10,8,15,0.0,34.5,2.0,12.0,34.5,28.53,18.87
2016,4,10,8,30,0.0,39.0,2.0,12.0,39.0,32.29,22.0
2016,4,10,8,45,0.0,44.0,2.05,12.5,44.0,36.47,25.41
2016,4,10,9,0,0.0,49.0,2.1,13.0,49.0,40.65,28.8
2016,4,10,9,15,0.0,80.5,2.15,13.0,80.5,66.98,50.77
2016,4,10,9,30,0.0,112.0,2.2,13.0,112.0,94.12,73.17
2016,4,10,9,45,0.0,109.5,2.25,13.0,109.5,91.9,71.14
2016,4,10,10,0,0.0,107.0,2.3,13.0,107.0,89.73,69.21
2016,4,10,10,15,0.0,86.0,2.35,13.0,86.0,71.75,54.25
2016,4,10,10,30,0.0,65.0,2.4,13.0,65.0,54.2,39.64
2016,4,10,10,45,0.0,84.5,2.45,13.0,84.5,70.57,53.16
2016,4,10,11,0,0.0,104.0,2.5,13.0,104.0,87.27,66.85
2016,4,10,11,15,1.5,131.0,2.55,13.0,132.5,112.04,87.13
2016,4,10,11,30,3.0,158.0,2.6,13.0,161.0,136.82,107.27
2016,4,10,11,45,5.0,173.0,2.7,13.5,178.0,151.48,118.93
2016,4,10,12,0,7.0,188.0,2.8,14.0,195.0,165.91,130.34
2016,4,10,12,15,7.5,192.5,2.85,14.0,199.5,169.66,133.33
2016,4,10,12,30,8.0,197.0,2.9,14.0,204.0,173.28,136.25
2016,4,10,12,45,4.0,168.5,2.95,14.0,172.0,144.98,113.39
2016,4,10,13,0,0.0,140.0,3.0,14.0,140.0,117.37,90.99
2016,4,10,13,15,11.0,222.5,3.05,13.5,231.5,194.45,153.85
2016,4,10,13,30,22.0,305.0,3.1,13.0,323.0,269.43,213.96
2016,4,10,13,45,16.0,267.0,3.15,13.0,280.0,231.64,183.85
2016,4,10,14,0,10.0,229.0,3.2,13.0,237.0,195.14,154.82
2016,4,10,14,15,68.5,289.5,3.15,13.0,340.0,271.47,216.2
2016,4,10,14,30,127.0,350.0,3.1,13.0,443.0,335.31,265.61
2016,4,10,14,45,101.5,324.5,3.1,13.0,396.5,293.88,232.55
2016,4,10,15,0,76.0,299.0,3.1,13.0,350.0,256.02,202.71
2016,4,10,15,15,91.5,282.5,3.0,12.5,340.0,238.41,188.21
2016,4,10,15,30,107.0,266.0,2.9,12.0,330.0,218.87,171.91
2016,4,10,15,45,82.5,238.0,2.85,12.0,285.0,185.38,146.1
2016,4,10,16,0,58.0,210.0,2.8,12.0,240.0,155.83,124.19
2016,4,10,16,15,29.0,169.5,2.65,11.5,184.5,124.95,105.4
2016,4,10,16,30,0.0,129.0,2.5,11.0,129.0,101.89,85.63
2016,4,10,16,45,0.0,110.5,2.45,11.0,110.5,87.9,73.48
2016,4,10,17,0,0.0,92.0,2.4,11.0,92.0,73.77,61.01
2016,4,10,17,15,182.0,85.0,2.15,11.0,125.5,63.34,51.66
2016,4,10,17,30,364.0,78.0,1.9,11.0,159.0,58.15,46.81
2016,4,10,17,45,279.0,62.5,1.7,11.0,114.5,47.1,36.45
2016,4,10,18,0,194.0,47.0,1.5,11.0,70.0,35.79,25.6
2016,4,10,18,15,103.5,27.5,1.4,10.5,39.0,21.53,9.57
2016,4,10,18,30,13.0,8.0,1.3,10.0,8.0,6.83,0.0
2016,4,10,18,45,6.5,4.0,1.2,10.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,47.5,12.0,0.85,9.5,15.0,29.86,0.0
2016,4,11,6,0,95.0,24.0,0.9,10.0,30.0,84.85,43.4
2016,4,11,6,15,199.5,41.5,1.05,10.0,69.0,182.77,145.9
2016,4,11,6,30,304.0,59.0,1.2,10.0,108.0,274.56,227.53
2016,4,11,6,45,386.0,70.5,1.35,10.5,157.0,355.11,297.34
2016,4,11,7,0,468.0,82.0,1.5,11.0,206.0,443.47,371.05
2016,4,11,7,15,281.0,114.5,1.55,11.5,193.5,351.36,294.3
2016,4,11,7,30,94.0,147.0,1.6,12.0,181.0,240.79,199.74
2016,4,11,7,45,109.5,171.0,1.65,12.5,216.5,282.7,233.96
2016,4,11,8,0,125.0,195.0,1.7,13.0,252.0,325.18,267.21
2016,4,11,8,15,89.5,210.5,1.7,13.0,253.5,294.18,240.36
2016,4,11,8,30,54.0,226.0,1.7,13.0,255.0,277.94,225.42
2016,4,11,8,45,27.0,188.0,1.75,13.5,202.5,207.29,166.95
2016,4,11,9,0,0.0,150.0,1.8,14.0,150.0,129.19,101.84
2016,4,11,9,15,9.0,199.0,1.8,14.0,205.5,183.89,146.57
2016,4,11,9,30,18.0,248.0,1.8,14.0,261.0,239.56,190.91
2016,4,11,9,45,14.0,239.0,1.85,14.5,249.5,225.4,178.61
2016,4,11,10,0,10.0,230.0,1.9,15.0,238.0,211.71,167.01
2016,4,11,10,15,21.0,278.0,1.9,15.0,295.0,267.55,211.14
2016,4,11,10,30,32.0,326.0,1.9,15.0,352.0,344.68,270.54
2016,4,11,10,45,452.0,230.0,1.9,15.0,609.0,722.67,562.73
2016,4,11,11,0,872.0,134.0,1.9,15.0,866.0,1016.57,762.87
2016,4,11,11,15,875.5,134.5,1.9,15.0,880.5,1003.9,750.37
2016,4,11,11,30,879.0,135.0,1.9,15.0,895.0,987.45,739.24
2016,4,11,11,45,459.5,256.0,1.95,15.5,653.5,705.87,541.6
2016,4,11,12,0,40.0,377.0,2.0,16.0,412.0,380.52,293.44
2016,4,11,12,15,38.5,373.5,2.0,16.0,407.5,370.91,287.74
2016,4,11,12,30,37.0,370.0,2.0,16.0,403.0,361.3,280.45
2016,4,11,12,45,78.5,398.0,2.05,16.0,466.0,414.5,321.77
2016,4,11,13,0,120.0,426.0,2.1,16.0,529.0,471.38,364.72
2016,4,11,13,15,122.5,415.0,2.1,16.0,518.5,451.3,349.48
2016,4,11,13,30,125.0,404.0,2.1,16.0,508.0,430.89,334.32
2016,4,11,13,45,72.5,344.5,2.1,16.0,404.5,332.93,259.67
2016,4,11,14,0,20.0,285.0,2.1,16.0,301.0,246.15,192.51
2016,4,11,14,15,19.5,274.0,2.1,15.5,289.0,234.26,183.98
2016,4,11,14,30,19.0,263.0,2.1,15.0,277.0,222.46,175.22
2016,4,11,14,45,18.0,250.0,2.15,15.0,263.0,209.02,164.79
2016,4,11,15,0,17.0,237.0,2.2,15.0,249.0,195.75,154.48
2016,4,11,15,15,385.5,179.5,2.15,15.0,409.5,231.71,170.56
2016,4,11,15,30,754.0,122.0,2.1,15.0,570.0,229.86,151.05
2016,4,11,15,45,729.0,118.0,2.1,15.0,522.0,170.5,104.32
2016,4,11,16,0,704.0,114.0,2.1,15.0,474.0,114.12,70.33
2016,4,11,16,15,672.5,108.5,2.05,14.5,423.0,76.79,62.26
2016,4,11,16,30,641.0,103.0,2.0,14.0,372.0,74.55,60.67
2016,4,11,16,45,603.0,94.5,1.95,14.0,321.0,69.89,56.74
2016,4,11,17,0,565.0,86.0,1.9,14.0,270.0,65.02,52.54
2016,4,11,17,15,504.0,77.0,1.7,13.5,219.0,59.37,47.62
2016,4,11,17,30,443.0,68.0,1.5,13.0,168.0,53.58,42.38
2016,4,11,17,45,361.5,55.0,1.35,12.5,122.5,42.01,31.77
2016,4,11,18,0,280.0,42.0,1.2,12.0,77.0,32.35,22.59
2016,4,11,18,15,158.5,26.0,1.15,11.5,43.5,20.14,9.14
2016,4,11,18,30,37.0,10.0,1.1,11.0,10.0,8.54,0.0
2016,4,11,18,45,18.5,5.0,1.1,11.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,51.5,12.5,1.75,9.5,16.0,31.96,0.0
2016,4,12,6,0,103.0,25.0,2.0,10.0,32.0,90.51,52.96
2016,4,12,6,15,202.5,42.5,2.15,10.0,71.5,185.06,148.93
2016,4,12,6,30,302.0,60.0,2.3,10.0,111.0,274.24,228.8
2016,4,12,6,45,151.0,38.0,2.45,10.5,63.5,159.26,133.99
2016,4,12,7,0,0.0,16.0,2.6,11.0,16.0,13.16,5.8
2016,4,12,7,15,0.0,20.0,2.55,11.0,20.0,16.47,8.72
2016,4,12,7,30,0.0,24.0,2.5,11.0,24.0,19.79,11.57
2016,4,12,7,45,0.0,41.0,2.5,11.5,41.0,33.89,23.68
2016,4,12,8,0,0.0,58.0,2.5,12.0,58.0,48.05,35.65
2016,4,12,8,15,0.0,60.5,2.5,12.0,60.5,50.15,37.3
2016,4,12,8,30,0.0,63.0,2.5,12.0,63.0,52.26,38.95
2016,4,12,8,45,1.5,121.5,2.5,12.5,122.5,104.57,82.7
2016,4,12,9,0,3.0,180.0,2.5,13.0,182.0,160.53,128.39
2016,4,12,9,15,1.5,135.5,2.55,13.0,136.5,116.78,92.01
2016,4,12,9,30,0.0,91.0,2.6,13.0,91.0,75.82,57.9
2016,4,12,9,45,4.5,154.5,2.65,13.0,158.0,136.56,108.1
2016,4,12,10,0,9.0,218.0,2.7,13.0,225.0,199.25,158.8
2016,4,12,10,15,10.0,228.0,2.75,13.0,236.0,208.85,166.15
2016,4,12,10,30,11.0,238.0,2.8,13.0,247.0,218.36,173.55
2016,4,12,10,45,10.0,227.0,2.9,13.0,235.5,206.46,163.82
2016,4,12,11,0,9.0,216.0,3.0,13.0,224.0,194.82,154.35
2016,4,12,11,15,10.0,229.0,3.05,13.0,238.0,206.84,163.91
2016,4,12,11,30,11.0,242.0,3.1,13.0,252.0,218.65,173.25
2016,4,12,11,45,10.5,232.5,3.2,13.5,242.0,208.82,165.01
2016,4,12,12,0,10.0,223.0,3.3,14.0,232.0,199.11,156.96
2016,4,12,12,15,40.0,318.5,3.3,14.0,354.0,320.42,253.52
2016,4,12,12,30,70.0,414.0,3.3,14.0,476.0,429.07,337.25
2016,4,12,12,45,76.5,413.5,3.35,14.0,480.0,426.41,334.97
2016,4,12,13,0,83.0,413.0,3.4,14.0,484.0,422.83,332.46
2016,4,12,13,15,84.0,404.0,3.4,14.0,475.0,407.01,320.39
2016,4,12,13,30,85.0,395.0,3.4,14.0,466.0,391.01,308.18
2016,4,12,13,45,281.0,348.5,3.45,14.0,572.0,470.14,371.46
2016,4,12,14,0,477.0,302.0,3.5,14.0,678.0,522.01,410.7
2016,4,12,14,15,477.0,288.0,3.55,14.0,651.0,476.71,373.81
2016,4,12,14,30,477.0,274.0,3.6,14.0,624.0,430.88,336.0
2016,4,12,14,45,460.0,268.5,3.65,14.0,592.0,384.44,296.97
2016,4,12,15,0,443.0,263.0,3.7,14.0,560.0,339.48,258.6
2016,4,12,15,15,336.5,264.5,3.7,13.5,481.5,280.8,212.78
2016,4,12,15,30,230.0,266.0,3.7,13.0,403.0,237.32,181.04
2016,4,12,15,45,358.0,217.5,3.7,13.0,411.0,196.03,142.49
2016,4,12,16,0,486.0,169.0,3.7,13.0,419.0,137.82,97.03
2016,4,12,16,15,358.5,170.5,3.6,12.5,344.0,118.45,99.39
2016,4,12,16,30,231.0,172.0,3.5,12.0,269.0,118.1,99.63
2016,4,12,16,45,200.5,155.0,3.45,12.0,231.5,111.51,94.11
2016,4,12,17,0,170.0,138.0,3.4,12.0,194.0,99.82,83.95
2016,4,12,17,15,146.5,115.5,3.15,11.5,157.5,84.73,70.68
2016,4,12,17,30,123.0,93.0,2.9,11.0,121.0,69.25,56.76
2016,4,12,17,45,91.0,70.0,2.65,10.5,88.0,53.05,41.89
2016,4,12,18,0,59.0,47.0,2.4,10.0,55.0,36.48,26.44
2016,4,12,18,15,29.5,27.0,2.35,10.0,31.0,21.53,10.74
2016,4,12,18,30,0.0,7.0,2.3,10.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,2.3,10.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,57.0,14.0,1.75,8.5,18.0,35.54,0.0
2016,4,13,6,0,114.0,28.0,1.9,9.0,36.0,101.32,65.17
2016,4,13,6,15,223.0,44.5,2.1,9.5,77.5,198.05,160.5
2016,4,13,6,30,332.0,61.0,2.3,10.0,119.0,292.59,244.41
2016,4,13,6,45,428.0,70.0,2.55,10.5,170.5,380.41,320.96
2016,4,13,7,0,524.0,79.0,2.8,11.0,222.0,483.33,407.14
2016,4,13,7,15,539.5,87.0,2.8,11.5,261.5,529.8,444.16
2016,4,13,7,30,555.0,95.0,2.8,12.0,301.0,575.61,479.2
2016,4,13,7,45,374.5,146.0,2.85,12.5,294.0,502.39,416.28
2016,4,13,8,0,194.0,197.0,2.9,13.0,287.0,385.11,317.79
2016,4,13,8,15,250.0,213.0,2.9,13.0,342.5,475.34,389.77
2016,4,13,8,30,306.0,229.0,2.9,13.0,398.0,550.2,447.37
2016,4,13,8,45,555.0,176.0,2.9,13.5,514.5,751.04,601.79
2016,4,13,9,0,804.0,123.0,2.9,14.0,631.0,945.41,736.82
2016,4,13,9,15,536.0,222.5,2.85,14.0,571.0,803.9,630.97
2016,4,13,9,30,268.0,322.0,2.8,14.0,511.0,630.75,496.58
2016,4,13,9,45,576.0,220.5,2.8,14.5,652.0,857.8,668.57
2016,4,13,10,0,884.0,119.0,2.8,15.0,793.0,1039.5,790.19
2016,4,13,10,15,891.5,121.0,2.8,15.0,822.0,1047.85,792.7
2016,4,13,10,30,899.0,123.0,2.8,15.0,851.0,1052.22,794.49
2016,4,13,10,45,902.5,125.0,2.85,15.5,872.5,1048.53,790.12
2016,4,13,11,0,906.0,127.0,2.9,16.0,894.0,1040.82,783.3
2016,4,13,11,15,909.0,128.0,2.9,16.0,908.0,1027.63,773.99
2016,4,13,11,30,912.0,129.0,2.9,16.0,922.0,1010.53,762.23
2016,4,13,11,45,912.0,129.5,2.95,16.0,928.0,986.31,746.23
2016,4,13,12,0,912.0,130.0,3.0,16.0,934.0,958.51,727.85
2016,4,13,12,15,911.5,130.0,3.05,16.0,932.0,926.36,706.45
2016,4,13,12,30,911.0,130.0,3.1,16.0,930.0,890.94,682.7
2016,4,13,12,45,906.0,131.0,3.15,16.0,919.5,849.71,654.72
2016,4,13,13,0,901.0,132.0,3.2,16.0,909.0,805.85,624.66
2016,4,13,13,15,896.5,131.5,3.2,16.0,891.5,758.67,589.99
2016,4,13,13,30,892.0,131.0,3.2,16.0,874.0,709.27,552.51
