Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,880.0,132.5,3.25,16.0,847.0,654.95,510.54
2016,4,13,14,0,868.0,134.0,3.3,16.0,820.0,601.43,467.9
2016,4,13,14,15,858.5,132.0,3.3,15.5,788.0,542.54,420.62
2016,4,13,14,30,849.0,130.0,3.3,15.0,756.0,483.03,371.18
2016,4,13,14,45,669.5,184.5,3.3,15.0,662.5,400.38,304.28
2016,4,13,15,0,490.0,239.0,3.3,15.0,569.0,336.15,253.36
2016,4,13,15,15,492.5,221.0,3.2,14.5,534.5,286.57,210.73
2016,4,13,15,30,495.0,203.0,3.1,14.0,500.0,236.71,168.28
2016,4,13,15,45,609.5,160.5,3.05,14.0,495.5,184.9,121.92
2016,4,13,16,0,724.0,118.0,3.0,14.0,491.0,116.36,72.48
2016,4,13,16,15,693.5,112.0,2.9,13.5,439.5,79.29,64.69
2016,4,13,16,30,663.0,106.0,2.8,13.0,388.0,76.76,62.85
2016,4,13,16,45,619.0,99.0,2.7,13.0,335.0,73.23,59.92
2016,4,13,17,0,575.0,92.0,2.6,13.0,282.0,69.59,56.82
2016,4,13,17,15,514.0,82.5,2.3,12.0,230.0,63.69,51.78
2016,4,13,17,30,453.0,73.0,2.0,11.0,178.0,55.07,44.1
2016,4,13,17,45,354.0,61.0,1.7,10.5,130.0,46.31,35.93
2016,4,13,18,0,255.0,49.0,1.4,10.0,82.0,37.44,27.37
2016,4,13,18,15,142.5,30.0,1.4,9.5,47.0,23.12,12.45
2016,4,13,18,30,30.0,11.0,1.4,9.0,12.0,9.39,0.0
2016,4,13,18,45,15.0,5.5,1.4,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.0,15.0,1.65,8.5,21.0,46.78,0.0
2016,4,14,6,0,164.0,30.0,1.8,9.0,42.0,139.44,96.35
2016,4,14,6,15,284.5,44.0,2.0,9.0,86.0,229.22,187.03
2016,4,14,6,30,405.0,58.0,2.2,9.0,130.0,333.0,279.15
2016,4,14,6,45,481.0,68.5,2.4,9.5,182.0,416.44,351.63
2016,4,14,7,0,557.0,79.0,2.6,10.0,234.0,505.99,426.44
2016,4,14,7,15,597.0,79.0,2.7,10.0,276.5,562.58,472.98
2016,4,14,7,30,637.0,79.0,2.8,10.0,319.0,619.72,517.1
2016,4,14,7,45,513.0,124.0,2.9,10.5,335.5,589.09,490.27
2016,4,14,8,0,389.0,169.0,3.0,11.0,352.0,554.01,458.17
2016,4,14,8,15,389.0,191.0,3.05,11.5,391.0,591.18,484.84
2016,4,14,8,30,389.0,213.0,3.1,12.0,430.0,606.76,494.52
2016,4,14,8,45,424.5,223.0,3.15,12.5,477.5,680.03,547.88
2016,4,14,9,0,460.0,233.0,3.2,13.0,525.0,733.31,585.28
2016,4,14,9,15,346.0,281.5,3.25,13.0,509.5,660.61,526.7
2016,4,14,9,30,232.0,330.0,3.3,13.0,494.0,581.6,463.4
2016,4,14,9,45,553.0,230.0,3.4,13.5,646.5,836.5,659.19
2016,4,14,10,0,874.0,130.0,3.5,14.0,799.0,1053.76,809.06
2016,4,14,10,15,881.5,132.0,3.55,14.0,828.0,1062.02,811.85
2016,4,14,10,30,889.0,134.0,3.6,14.0,857.0,1052.4,804.56
2016,4,14,10,45,883.0,141.5,3.7,14.5,876.0,1058.7,807.34
2016,4,14,11,0,877.0,149.0,3.8,15.0,895.0,1047.08,797.9
2016,4,14,11,15,540.0,294.5,3.85,15.0,756.5,850.58,657.3
2016,4,14,11,30,203.0,440.0,3.9,15.0,618.0,623.67,484.35
2016,4,14,11,45,199.5,443.5,3.95,15.0,619.5,612.92,477.3
2016,4,14,12,0,196.0,447.0,4.0,15.0,621.0,601.23,468.42
2016,4,14,12,15,296.5,417.0,4.1,15.0,679.0,660.2,514.71
2016,4,14,12,30,397.0,387.0,4.2,15.0,737.0,698.12,544.67
2016,4,14,12,45,355.5,399.0,4.35,15.0,710.0,653.08,510.61
2016,4,14,13,0,314.0,411.0,4.5,15.0,683.0,609.52,477.68
2016,4,14,13,15,387.0,372.0,4.55,15.0,700.5,605.24,475.93
2016,4,14,13,30,460.0,333.0,4.6,15.0,718.0,599.31,472.01
2016,4,14,13,45,658.5,239.0,4.65,15.0,771.5,612.71,483.29
2016,4,14,14,0,857.0,145.0,4.7,15.0,825.0,603.3,475.0
2016,4,14,14,15,847.5,142.5,4.7,14.5,792.5,544.5,426.76
2016,4,14,14,30,838.0,140.0,4.7,14.0,760.0,485.12,376.63
2016,4,14,14,45,526.0,227.5,4.7,14.0,610.0,376.98,291.0
2016,4,14,15,0,214.0,315.0,4.7,14.0,460.0,306.53,239.07
2016,4,14,15,15,492.5,222.0,4.65,13.5,526.5,286.39,212.2
2016,4,14,15,30,771.0,129.0,4.6,13.0,593.0,235.12,156.29
2016,4,14,15,45,592.5,158.5,4.6,13.0,498.0,180.48,119.82
2016,4,14,16,0,414.0,188.0,4.6,13.0,403.0,144.67,105.11
2016,4,14,16,15,550.0,144.5,4.5,12.5,399.0,98.88,82.23
2016,4,14,16,30,686.0,101.0,4.4,12.0,395.0,73.31,60.02
2016,4,14,16,45,649.5,93.0,4.3,12.0,342.0,68.94,56.33
2016,4,14,17,0,613.0,85.0,4.2,12.0,289.0,64.38,52.38
2016,4,14,17,15,552.5,77.0,3.9,11.5,236.5,59.43,48.07
2016,4,14,17,30,492.0,69.0,3.6,11.0,184.0,54.4,43.5
2016,4,14,17,45,401.0,57.5,3.35,10.5,135.5,46.1,35.75
2016,4,14,18,0,310.0,46.0,3.1,10.0,87.0,35.41,25.61
2016,4,14,18,15,155.0,30.5,2.95,9.5,51.0,23.52,13.12
2016,4,14,18,30,0.0,15.0,2.8,9.0,15.0,12.8,0.0
2016,4,14,18,45,0.0,7.5,2.65,9.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,127.0,14.0,1.6,6.5,24.0,64.63,0.0
2016,4,15,6,0,254.0,28.0,1.7,7.0,48.0,181.79,132.43
2016,4,15,6,15,372.0,39.5,2.05,7.5,94.0,272.34,224.21
2016,4,15,6,30,490.0,51.0,2.4,8.0,140.0,375.83,316.32
2016,4,15,6,45,560.0,59.0,2.8,8.5,192.5,456.32,386.98
2016,4,15,7,0,630.0,67.0,3.2,9.0,245.0,542.27,459.54
2016,4,15,7,15,678.0,73.0,3.4,9.5,300.0,614.39,517.06
2016,4,15,7,30,726.0,79.0,3.6,10.0,355.0,688.59,573.39
2016,4,15,7,45,754.5,85.5,3.8,10.5,408.5,744.37,613.88
2016,4,15,8,0,783.0,92.0,4.0,11.0,462.0,804.2,656.56
2016,4,15,8,15,807.5,96.0,4.0,11.5,514.0,856.48,691.74
2016,4,15,8,30,832.0,100.0,4.0,12.0,566.0,907.0,724.9
2016,4,15,8,45,847.5,104.5,4.0,12.5,613.0,947.47,750.23
2016,4,15,9,0,863.0,109.0,4.0,13.0,660.0,985.04,773.22
2016,4,15,9,15,877.0,111.5,3.95,13.5,702.5,1015.62,790.73
2016,4,15,9,30,891.0,114.0,3.9,14.0,745.0,1030.39,797.18
2016,4,15,9,45,905.0,114.0,3.9,14.5,783.0,1050.79,808.07
2016,4,15,10,0,919.0,114.0,3.9,15.0,821.0,1067.46,816.38
2016,4,15,10,15,926.5,115.5,3.9,15.0,850.5,1075.24,820.3
2016,4,15,10,30,934.0,117.0,3.9,15.0,880.0,1078.93,821.67
2016,4,15,10,45,941.0,117.0,3.95,15.5,903.0,1076.38,817.85
2016,4,15,11,0,948.0,117.0,4.0,16.0,926.0,1069.67,811.43
2016,4,15,11,15,950.5,117.5,4.05,16.0,940.0,1054.9,801.24
2016,4,15,11,30,953.0,118.0,4.1,16.0,954.0,1036.09,788.47
2016,4,15,11,45,957.0,116.5,4.2,16.5,960.5,1012.78,771.56
2016,4,15,12,0,961.0,115.0,4.3,17.0,967.0,985.58,752.06
2016,4,15,12,15,960.0,115.0,4.35,17.0,964.5,951.66,729.09
2016,4,15,12,30,959.0,115.0,4.4,17.0,962.0,914.33,703.8
2016,4,15,12,45,960.0,112.0,4.45,17.0,952.5,872.63,675.25
2016,4,15,13,0,961.0,109.0,4.5,17.0,943.0,827.79,644.19
2016,4,15,13,15,956.5,108.0,4.55,17.0,924.0,777.83,608.14
2016,4,15,13,30,952.0,107.0,4.6,17.0,905.0,725.52,568.2
2016,4,15,13,45,947.5,104.5,4.65,17.0,879.0,669.8,524.62
2016,4,15,14,0,943.0,102.0,4.7,17.0,853.0,612.21,478.27
2016,4,15,14,15,934.0,100.5,4.7,17.0,819.0,551.59,427.96
2016,4,15,14,30,925.0,99.0,4.7,17.0,785.0,490.07,375.37
2016,4,15,14,45,912.5,97.0,4.7,17.0,745.0,426.19,319.48
2016,4,15,15,0,900.0,95.0,4.7,17.0,705.0,362.38,262.41
2016,4,15,15,15,884.5,92.5,4.55,17.0,660.0,297.76,204.38
2016,4,15,15,30,869.0,90.0,4.4,17.0,615.0,234.12,148.84
2016,4,15,15,45,848.5,87.0,4.25,17.0,565.5,164.13,93.81
2016,4,15,16,0,828.0,84.0,4.1,17.0,516.0,102.36,57.94
2016,4,15,16,15,801.0,80.5,3.8,16.5,463.5,64.5,51.04
2016,4,15,16,30,774.0,77.0,3.5,16.0,411.0,62.64,49.73
2016,4,15,16,45,739.0,72.0,3.25,15.5,357.0,59.48,47.2
2016,4,15,17,0,704.0,67.0,3.0,15.0,303.0,56.23,44.54
2016,4,15,17,15,650.5,61.0,2.75,14.0,249.5,47.66,37.11
2016,4,15,17,30,597.0,55.0,2.5,13.0,196.0,43.63,33.55
2016,4,15,17,45,516.5,46.0,2.25,12.5,146.0,36.94,27.36
2016,4,15,18,0,436.0,37.0,2.0,12.0,96.0,30.14,20.85
2016,4,15,18,15,292.5,25.0,1.9,11.5,57.0,20.41,10.81
2016,4,15,18,30,149.0,13.0,1.8,11.0,18.0,11.1,0.0
2016,4,15,18,45,74.5,6.5,1.7,11.0,9.0,5.55,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,137.0,14.0,1.25,8.0,25.5,68.83,0.0
2016,4,16,6,0,274.0,28.0,1.3,9.0,51.0,191.43,142.09
2016,4,16,6,15,383.5,39.5,1.4,9.5,97.0,278.43,227.4
2016,4,16,6,30,493.0,51.0,1.5,10.0,143.0,377.58,313.99
2016,4,16,6,45,560.5,59.0,1.6,10.5,195.0,456.54,381.24
2016,4,16,7,0,628.0,67.0,1.7,11.0,247.0,540.73,449.78
2016,4,16,7,15,674.0,73.0,1.7,11.5,301.5,611.21,503.41
2016,4,16,7,30,720.0,79.0,1.7,12.0,356.0,683.6,555.45
2016,4,16,7,45,752.0,84.0,1.7,13.0,410.0,740.32,592.87
2016,4,16,8,0,784.0,89.0,1.7,14.0,464.0,801.19,632.02
2016,4,16,8,15,808.0,93.0,1.75,14.5,515.0,852.92,665.15
2016,4,16,8,30,832.0,97.0,1.8,15.0,566.0,902.87,696.45
2016,4,16,8,45,850.0,100.0,1.85,16.0,613.5,943.83,719.74
2016,4,16,9,0,868.0,103.0,1.9,17.0,661.0,982.01,740.85
2016,4,16,9,15,881.5,105.5,1.95,17.5,703.0,1000.45,750.07
2016,4,16,9,30,895.0,108.0,2.0,18.0,745.0,1026.76,764.72
2016,4,16,9,45,907.0,108.5,2.1,18.5,782.0,1045.73,775.15
2016,4,16,10,0,919.0,109.0,2.2,19.0,819.0,1060.93,783.27
2016,4,16,10,15,926.0,110.5,2.25,19.0,848.5,1068.23,787.27
2016,4,16,10,30,933.0,112.0,2.3,19.0,878.0,1071.43,788.86
2016,4,16,10,45,939.0,112.5,2.35,19.5,900.0,1068.44,785.15
2016,4,16,11,0,945.0,113.0,2.4,20.0,922.0,1061.29,778.98
2016,4,16,11,15,947.5,113.5,2.45,20.0,936.0,1046.59,769.56
2016,4,16,11,30,950.0,114.0,2.5,20.0,950.0,1027.89,757.69
2016,4,16,11,45,953.5,113.0,2.55,20.5,956.5,1004.7,741.54
2016,4,16,12,0,957.0,112.0,2.6,21.0,963.0,977.66,722.95
2016,4,16,12,15,956.5,111.5,2.6,21.0,961.0,943.87,700.81
2016,4,16,12,30,956.0,111.0,2.6,21.0,959.0,906.68,676.37
2016,4,16,12,45,954.5,110.0,2.65,21.0,949.0,865.0,649.15
2016,4,16,13,0,953.0,109.0,2.7,21.0,939.0,820.34,619.62
2016,4,16,13,15,949.0,108.0,2.65,21.0,920.5,771.13,584.95
2016,4,16,13,30,945.0,107.0,2.6,21.0,902.0,719.54,546.7
2016,4,16,13,45,938.5,106.0,2.6,21.0,876.0,664.29,505.05
2016,4,16,14,0,932.0,105.0,2.6,21.0,850.0,607.36,460.89
2016,4,16,14,15,924.0,103.5,2.55,21.0,817.0,547.86,413.22
2016,4,16,14,30,916.0,102.0,2.5,21.0,784.0,487.36,363.24
2016,4,16,14,45,905.5,99.5,2.45,21.0,745.0,424.4,309.91
2016,4,16,15,0,895.0,97.0,2.4,21.0,706.0,361.28,255.17
2016,4,16,15,15,880.5,94.5,2.3,21.0,661.5,297.27,199.38
2016,4,16,15,30,866.0,92.0,2.2,21.0,617.0,234.11,145.76
2016,4,16,15,45,848.0,88.5,2.1,21.0,568.0,164.31,92.2
2016,4,16,16,0,830.0,85.0,2.0,21.0,519.0,102.4,57.16
2016,4,16,16,15,803.5,81.0,1.8,20.5,467.0,64.83,50.46
2016,4,16,16,30,777.0,77.0,1.6,20.0,415.0,62.62,48.88
2016,4,16,16,45,738.0,73.0,1.45,19.5,360.5,60.19,47.04
2016,4,16,17,0,699.0,69.0,1.3,19.0,306.0,53.0,40.99
2016,4,16,17,15,645.5,63.0,1.25,18.0,252.5,49.09,37.76
2016,4,16,17,30,592.0,57.0,1.2,17.0,199.0,45.12,34.33
2016,4,16,17,45,493.5,49.5,1.15,16.0,148.0,39.64,29.36
2016,4,16,18,0,395.0,42.0,1.1,15.0,97.0,34.21,24.16
2016,4,16,18,15,197.5,30.5,1.1,14.5,58.0,23.6,13.45
2016,4,16,18,30,0.0,19.0,1.1,14.0,19.0,15.17,0.0
2016,4,16,18,45,0.0,9.5,1.1,14.0,9.5,8.11,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,119.0,15.5,0.8,12.0,26.0,79.91,0.0
2016,4,17,6,0,238.0,31.0,0.8,12.0,52.0,175.41,130.77
2016,4,17,6,15,341.0,44.0,0.85,12.5,96.5,260.49,210.17
2016,4,17,6,30,444.0,57.0,0.9,13.0,141.0,355.31,291.21
2016,4,17,6,45,508.0,67.0,0.95,14.0,192.0,432.11,354.3
2016,4,17,7,0,572.0,77.0,1.0,15.0,243.0,513.86,418.2
2016,4,17,7,15,619.0,84.0,1.0,15.0,296.5,583.98,471.56
2016,4,17,7,30,666.0,91.0,1.0,15.0,350.0,656.12,523.17
2016,4,17,7,45,699.0,97.0,1.05,15.5,402.5,717.11,564.36
2016,4,17,8,0,732.0,103.0,1.1,16.0,455.0,778.0,604.35
2016,4,17,8,15,757.0,107.5,1.15,16.5,505.5,829.37,636.71
2016,4,17,8,30,782.0,112.0,1.2,17.0,556.0,873.71,663.74
2016,4,17,8,45,800.5,116.0,1.3,18.0,602.5,915.01,687.84
2016,4,17,9,0,819.0,120.0,1.4,19.0,649.0,953.68,709.86
2016,4,17,9,15,833.5,122.5,1.45,19.5,690.5,983.81,726.69
2016,4,17,9,30,848.0,125.0,1.5,20.0,732.0,1010.65,741.41
2016,4,17,9,45,865.0,124.0,1.6,20.5,769.5,1032.54,753.76
2016,4,17,10,0,882.0,123.0,1.7,21.0,807.0,1037.65,755.54
2016,4,17,10,15,889.5,125.0,1.75,21.5,836.0,1045.66,758.72
2016,4,17,10,30,897.0,127.0,1.8,22.0,865.0,1049.7,759.48
2016,4,17,10,45,906.0,126.0,1.85,22.5,888.0,1048.15,756.88
2016,4,17,11,0,915.0,125.0,1.9,23.0,911.0,1042.57,751.94
2016,4,17,11,15,918.0,125.5,1.9,23.0,925.0,1028.59,742.63
2016,4,17,11,30,921.0,126.0,1.9,23.0,939.0,1010.69,731.03
2016,4,17,11,45,924.0,125.0,1.9,23.5,945.5,987.53,714.8
2016,4,17,12,0,927.0,124.0,1.9,24.0,952.0,960.66,696.34
2016,4,17,12,15,926.5,124.0,1.85,24.0,950.0,928.07,675.01
2016,4,17,12,30,926.0,124.0,1.8,24.0,948.0,892.19,651.57
2016,4,17,12,45,925.0,122.5,1.75,24.5,938.0,851.45,623.67
2016,4,17,13,0,924.0,121.0,1.7,25.0,928.0,807.81,593.83
2016,4,17,13,15,920.0,120.0,1.6,25.0,910.0,759.76,560.15
2016,4,17,13,30,916.0,119.0,1.5,25.0,892.0,709.43,523.66
2016,4,17,13,45,755.5,193.5,1.4,25.0,818.5,629.51,464.28
2016,4,17,14,0,595.0,268.0,1.3,25.0,745.0,554.15,408.18
2016,4,17,14,15,742.5,189.0,1.25,25.0,760.5,525.16,385.48
2016,4,17,14,30,890.0,110.0,1.2,25.0,776.0,481.24,348.93
2016,4,17,14,45,883.0,106.0,1.15,25.0,738.0,419.93,298.6
2016,4,17,15,0,876.0,102.0,1.1,25.0,700.0,358.12,246.66
2016,4,17,15,15,861.0,99.0,1.1,25.0,656.0,294.8,193.39
2016,4,17,15,30,846.0,96.0,1.1,25.0,612.0,226.6,137.62
2016,4,17,15,45,830.5,91.5,1.1,25.0,564.0,163.59,90.61
2016,4,17,16,0,815.0,87.0,1.1,25.0,516.0,102.28,56.66
2016,4,17,16,15,789.0,83.0,1.1,24.5,464.0,66.02,50.59
2016,4,17,16,30,763.0,79.0,1.1,24.0,412.0,63.89,49.12
2016,4,17,16,45,728.5,73.5,1.1,23.5,359.0,60.41,46.43
2016,4,17,17,0,694.0,68.0,1.1,23.0,306.0,56.82,43.57
2016,4,17,17,15,642.5,62.0,1.1,21.5,252.5,48.24,36.46
2016,4,17,17,30,591.0,56.0,1.1,20.0,199.0,44.26,33.15
2016,4,17,17,45,510.0,47.5,1.1,19.0,149.5,38.01,27.58
2016,4,17,18,0,429.0,39.0,1.1,18.0,100.0,31.68,21.7
2016,4,17,18,15,297.5,26.5,1.1,17.0,60.5,21.61,11.87
2016,4,17,18,30,166.0,14.0,1.1,16.0,21.0,11.36,0.0
2016,4,17,18,45,83.0,7.0,1.15,15.5,10.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,149.5,15.0,0.65,13.5,29.0,95.43,0.0
2016,4,18,6,0,299.0,30.0,0.6,14.0,58.0,205.09,154.02
2016,4,18,6,15,403.5,41.5,0.6,14.5,105.0,291.14,232.64
2016,4,18,6,30,508.0,53.0,0.6,15.0,152.0,388.5,314.09
2016,4,18,6,45,577.0,60.0,0.65,15.5,205.0,467.97,378.56
2016,4,18,7,0,646.0,67.0,0.7,16.0,258.0,552.66,444.03
2016,4,18,7,15,690.0,73.0,0.7,16.0,312.5,622.37,494.86
2016,4,18,7,30,734.0,79.0,0.7,16.0,367.0,689.45,541.21
2016,4,18,7,45,765.5,83.5,0.7,16.5,421.0,750.1,580.35
2016,4,18,8,0,797.0,88.0,0.7,17.0,475.0,810.24,617.84
2016,4,18,8,15,820.0,92.0,0.8,18.0,526.0,861.32,648.69
2016,4,18,8,30,843.0,96.0,0.9,19.0,577.0,910.51,677.72
2016,4,18,8,45,859.5,99.0,1.0,20.0,624.5,950.15,700.03
2016,4,18,9,0,876.0,102.0,1.1,21.0,672.0,986.92,720.3
2016,4,18,9,15,889.0,104.0,1.2,21.5,713.5,1004.38,729.55
2016,4,18,9,30,902.0,106.0,1.3,22.0,755.0,1029.59,744.0
2016,4,18,9,45,914.5,106.0,1.45,22.5,791.5,1048.45,755.2
2016,4,18,10,0,927.0,106.0,1.6,23.0,828.0,1063.54,764.12
2016,4,18,10,15,933.5,107.5,1.65,23.0,857.0,1070.25,767.78
2016,4,18,10,30,940.0,109.0,1.7,23.0,886.0,1072.85,769.13
2016,4,18,10,45,944.5,110.0,1.75,23.5,907.5,1068.77,765.01
2016,4,18,11,0,949.0,111.0,1.8,24.0,929.0,1060.53,758.52
2016,4,18,11,15,951.0,111.5,1.8,24.0,942.5,1045.23,748.52
2016,4,18,11,30,953.0,112.0,1.8,24.0,956.0,1025.94,736.2
2016,4,18,11,45,953.5,112.5,1.8,24.5,961.5,1001.35,719.24
2016,4,18,12,0,954.0,113.0,1.8,25.0,967.0,973.02,700.04
2016,4,18,12,15,953.0,113.0,1.75,25.0,964.0,939.32,678.22
2016,4,18,12,30,952.0,113.0,1.7,25.0,961.0,902.27,654.24
2016,4,18,12,45,946.0,114.0,1.65,25.0,949.5,858.98,626.14
2016,4,18,13,0,940.0,115.0,1.6,25.0,938.0,813.06,596.16
2016,4,18,13,15,935.0,114.5,1.55,25.0,919.5,764.13,562.62
2016,4,18,13,30,930.0,114.0,1.5,25.0,901.0,712.96,526.01
2016,4,18,13,45,920.0,114.5,1.45,25.0,873.5,657.6,485.51
2016,4,18,14,0,910.0,115.0,1.4,25.0,846.0,600.94,442.93
2016,4,18,14,15,901.0,113.5,1.4,25.0,813.5,542.14,397.77
2016,4,18,14,30,892.0,112.0,1.4,25.0,781.0,482.5,350.39
2016,4,18,14,45,872.5,113.0,1.4,25.0,740.0,420.27,299.67
2016,4,18,15,0,853.0,114.0,1.4,25.0,699.0,355.28,245.72
2016,4,18,15,15,837.0,111.0,1.35,24.5,654.5,292.13,192.87
2016,4,18,15,30,821.0,108.0,1.3,24.0,610.0,230.22,142.1
2016,4,18,15,45,790.0,108.0,1.3,24.0,559.5,170.31,98.03
2016,4,18,16,0,759.0,108.0,1.3,24.0,509.0,107.38,62.61
2016,4,18,16,15,730.0,103.0,1.3,23.5,457.5,73.01,56.71
2016,4,18,16,30,701.0,98.0,1.3,23.0,406.0,70.94,55.32
2016,4,18,16,45,655.5,93.0,1.35,22.5,352.0,68.6,53.62
2016,4,18,17,0,610.0,88.0,1.4,22.0,298.0,66.24,51.86
2016,4,18,17,15,553.5,79.5,1.3,20.5,245.5,61.02,47.71
2016,4,18,17,30,497.0,71.0,1.2,19.0,193.0,55.65,43.24
2016,4,18,17,45,411.5,60.0,1.2,18.0,144.0,47.86,36.3
2016,4,18,18,0,326.0,49.0,1.2,17.0,95.0,37.63,26.97
2016,4,18,18,15,163.0,34.5,1.2,16.0,57.5,26.51,16.11
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,16.01,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,124.5,17.0,0.55,12.5,29.0,85.61,4.25
2016,4,19,6,0,249.0,34.0,0.5,13.0,58.0,183.63,139.8
2016,4,19,6,15,349.5,46.5,0.5,13.5,103.5,267.54,215.03
2016,4,19,6,30,450.0,59.0,0.5,14.0,149.0,360.91,293.34
2016,4,19,6,45,528.0,66.5,0.55,14.5,202.0,444.12,360.9
2016,4,19,7,0,606.0,74.0,0.6,15.0,255.0,533.4,430.09
2016,4,19,7,15,651.5,80.0,0.55,15.5,308.5,602.48,479.67
2016,4,19,7,30,697.0,86.0,0.5,16.0,362.0,673.39,527.19
2016,4,19,7,45,737.0,88.5,0.5,16.5,416.5,736.72,568.03
2016,4,19,8,0,777.0,91.0,0.5,17.0,471.0,796.2,604.9
2016,4,19,8,15,800.5,95.0,0.4,17.5,521.5,846.99,632.98
2016,4,19,8,30,824.0,99.0,0.3,18.0,572.0,895.99,658.98
2016,4,19,8,45,842.0,101.5,0.25,19.0,619.0,935.88,678.16
2016,4,19,9,0,860.0,104.0,0.2,20.0,666.0,973.03,695.27
2016,4,19,9,15,873.0,106.5,0.3,20.5,708.0,990.62,704.56
2016,4,19,9,30,886.0,109.0,0.4,21.0,750.0,1016.06,719.25
2016,4,19,9,45,889.5,114.5,0.55,22.0,784.0,1031.69,727.78
2016,4,19,10,0,893.0,120.0,0.7,23.0,818.0,1043.32,734.1
2016,4,19,10,15,900.0,122.0,0.8,23.0,847.5,1050.75,739.63
2016,4,19,10,30,907.0,124.0,0.9,23.0,877.0,1054.18,742.89
2016,4,19,10,45,904.0,130.0,1.0,23.5,896.5,1047.62,738.76
2016,4,19,11,0,901.0,136.0,1.1,24.0,916.0,1037.01,732.31
2016,4,19,11,15,752.5,225.5,1.2,24.0,883.5,987.43,703.16
2016,4,19,11,30,604.0,315.0,1.3,24.0,851.0,908.61,651.95
2016,4,19,11,45,563.0,337.0,1.4,24.0,839.5,870.53,628.2
2016,4,19,12,0,522.0,359.0,1.5,24.0,828.0,831.03,602.6
2016,4,19,12,15,490.0,364.5,1.55,24.0,804.0,783.88,571.48
2016,4,19,12,30,458.0,370.0,1.6,24.0,780.0,736.6,539.84
2016,4,19,12,45,428.5,376.5,1.65,24.0,756.5,692.46,509.84
2016,4,19,13,0,399.0,383.0,1.7,24.0,733.0,643.15,475.86
2016,4,19,13,15,425.5,363.0,1.75,24.0,730.0,624.08,463.23
2016,4,19,13,30,452.0,343.0,1.8,24.0,727.0,596.08,443.71
2016,4,19,13,45,395.5,355.5,1.9,24.0,684.0,538.01,401.69
2016,4,19,14,0,339.0,368.0,2.0,24.0,641.0,488.36,365.21
2016,4,19,14,15,333.5,353.0,2.0,23.5,613.5,447.55,335.22
2016,4,19,14,30,328.0,338.0,2.0,23.0,586.0,407.14,304.71
2016,4,19,14,45,183.5,310.5,2.05,23.0,448.0,309.31,232.47
2016,4,19,15,0,39.0,283.0,2.1,23.0,310.0,231.26,176.01
2016,4,19,15,15,41.5,268.0,2.15,22.0,295.0,214.5,163.97
2016,4,19,15,30,44.0,253.0,2.2,21.0,280.0,197.51,151.44
2016,4,19,15,45,46.0,234.5,2.3,20.5,261.0,178.04,136.82
2016,4,19,16,0,48.0,216.0,2.4,20.0,242.0,158.52,122.74
2016,4,19,16,15,39.0,191.5,2.45,19.0,211.5,138.64,113.8
2016,4,19,16,30,30.0,167.0,2.5,18.0,181.0,122.75,101.1
2016,4,19,16,45,24.5,147.0,2.6,17.5,157.5,113.5,93.68
2016,4,19,17,0,19.0,127.0,2.7,17.0,134.0,98.55,81.14
2016,4,19,17,15,12.0,106.5,2.6,16.5,110.5,83.14,67.93
2016,4,19,17,30,5.0,86.0,2.5,16.0,87.0,67.63,54.33
2016,4,19,17,45,2.5,65.0,2.45,15.5,65.5,51.7,40.07
2016,4,19,18,0,0.0,44.0,2.4,15.0,44.0,35.59,25.45
2016,4,19,18,15,0.0,27.0,2.15,14.5,27.0,22.19,12.81
2016,4,19,18,30,0.0,10.0,1.9,14.0,10.0,8.23,0.0
2016,4,19,18,45,0.0,5.0,1.7,13.5,5.0,4.27,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,16.5,0.95,10.5,33.0,104.12,26.04
2016,4,20,6,0,322.0,33.0,0.9,11.0,66.0,218.87,169.95
2016,4,20,6,15,423.5,43.5,1.0,11.5,113.5,303.83,247.2
2016,4,20,6,30,525.0,54.0,1.1,12.0,161.0,399.42,328.86
2016,4,20,6,45,592.5,60.5,1.25,13.0,214.5,478.08,393.67
2016,4,20,7,0,660.0,67.0,1.4,14.0,268.0,561.75,459.45
2016,4,20,7,15,702.5,72.5,1.35,14.5,322.5,630.2,509.28
2016,4,20,7,30,745.0,78.0,1.3,15.0,377.0,696.24,554.54
2016,4,20,7,45,776.5,82.0,1.3,15.5,430.5,756.51,594.38
2016,4,20,8,0,808.0,86.0,1.3,16.0,484.0,816.24,632.59
2016,4,20,8,15,829.5,89.5,1.35,16.5,534.5,865.54,663.22
2016,4,20,8,30,851.0,93.0,1.4,17.0,585.0,912.84,692.02
2016,4,20,8,45,867.5,95.5,1.5,17.5,632.0,951.9,715.61
2016,4,20,9,0,884.0,98.0,1.6,18.0,679.0,977.15,729.99
2016,4,20,9,15,895.5,100.0,1.65,18.5,720.0,1004.34,745.06
2016,4,20,9,30,907.0,102.0,1.7,19.0,761.0,1028.06,757.8
2016,4,20,9,45,713.5,193.0,1.8,19.5,727.0,960.9,712.35
2016,4,20,10,0,520.0,284.0,1.9,20.0,693.0,854.95,637.89
2016,4,20,10,15,732.0,194.0,1.95,20.0,791.5,979.07,724.48
2016,4,20,10,30,944.0,104.0,2.0,20.0,890.0,1069.03,780.91
2016,4,20,10,45,941.0,109.5,2.05,20.5,909.5,1062.14,773.82
2016,4,20,11,0,938.0,115.0,2.1,21.0,929.0,1051.08,765.35
2016,4,20,11,15,940.0,116.0,2.15,21.0,942.5,1036.31,756.12
2016,4,20,11,30,942.0,117.0,2.2,21.0,956.0,1017.58,744.44
2016,4,20,11,45,930.5,124.5,2.3,21.0,958.5,988.72,726.77
2016,4,20,12,0,919.0,132.0,2.4,21.0,961.0,956.52,706.85
2016,4,20,12,15,918.0,132.0,2.45,21.0,958.0,923.6,685.8
2016,4,20,12,30,917.0,132.0,2.5,21.0,955.0,887.47,662.46
2016,4,20,12,45,915.5,130.5,2.55,21.0,944.5,846.61,635.72
2016,4,20,13,0,914.0,129.0,2.6,21.0,934.0,802.95,606.78
2016,4,20,13,15,909.5,128.0,2.65,21.0,915.5,754.98,572.6
2016,4,20,13,30,905.0,127.0,2.7,21.0,897.0,704.82,535.8
2016,4,20,13,45,897.0,126.0,2.75,21.0,870.5,650.6,494.97
2016,4,20,14,0,889.0,125.0,2.8,21.0,844.0,594.97,451.83
2016,4,20,14,15,879.5,123.0,2.85,20.5,811.0,536.68,406.07
2016,4,20,14,30,870.0,121.0,2.9,20.0,778.0,477.68,358.01
2016,4,20,14,45,856.0,119.5,2.95,20.0,738.5,414.33,304.47
2016,4,20,15,0,842.0,118.0,3.0,20.0,699.0,352.93,251.17
2016,4,20,15,15,826.0,115.0,3.0,19.5,655.0,290.59,197.24
2016,4,20,15,30,810.0,112.0,3.0,19.0,611.0,229.5,145.66
2016,4,20,15,45,790.0,107.5,3.0,18.5,562.5,168.36,99.2
2016,4,20,16,0,770.0,103.0,3.0,18.0,514.0,109.54,66.33
2016,4,20,16,15,742.0,98.5,2.9,17.5,462.5,69.95,55.51
2016,4,20,16,30,714.0,94.0,2.8,17.0,411.0,68.11,54.25
2016,4,20,16,45,678.5,87.0,2.7,16.5,358.0,64.3,51.2
2016,4,20,17,0,643.0,80.0,2.6,16.0,305.0,60.32,47.94
2016,4,20,17,15,589.5,73.0,2.3,15.0,252.5,56.02,44.39
2016,4,20,17,30,536.0,66.0,2.0,14.0,200.0,51.64,40.6
2016,4,20,17,45,458.5,56.0,1.7,13.5,151.5,44.53,34.09
2016,4,20,18,0,381.0,46.0,1.4,13.0,103.0,37.26,27.21
2016,4,20,18,15,190.5,35.5,1.3,12.5,64.0,27.31,17.4
2016,4,20,18,30,0.0,25.0,1.2,12.0,25.0,19.59,0.0
2016,4,20,18,45,0.0,12.5,1.1,12.0,12.5,10.67,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,14.0,0.3,12.5,14.0,11.54,0.0
2016,4,21,6,0,0.0,28.0,0.4,13.0,28.0,23.28,13.48
2016,4,21,6,15,0.0,48.0,0.5,13.0,48.0,42.95,30.82
2016,4,21,6,30,0.0,68.0,0.6,13.0,68.0,61.95,47.44
2016,4,21,6,45,6.0,88.5,0.75,13.5,90.5,84.93,67.23
2016,4,21,7,0,12.0,109.0,0.9,14.0,113.0,108.24,86.95
2016,4,21,7,15,19.0,129.5,1.0,14.0,137.0,132.66,107.42
2016,4,21,7,30,26.0,150.0,1.1,14.0,161.0,170.17,138.36
2016,4,21,7,45,57.5,181.0,1.25,14.5,208.5,229.47,186.9
2016,4,21,8,0,89.0,212.0,1.4,15.0,256.0,290.71,235.73
2016,4,21,8,15,103.0,236.5,1.5,15.0,293.0,330.25,266.34
2016,4,21,8,30,117.0,261.0,1.6,15.0,330.0,388.99,311.28
2016,4,21,8,45,241.5,267.5,1.75,15.5,423.0,532.91,422.43
2016,4,21,9,0,366.0,274.0,1.9,16.0,516.0,662.35,518.13
2016,4,21,9,15,338.0,301.5,2.0,16.0,535.5,669.15,520.15
2016,4,21,9,30,310.0,329.0,2.1,16.0,555.0,673.0,521.17
2016,4,21,9,45,202.0,352.0,2.25,16.5,502.5,568.15,441.09
2016,4,21,10,0,94.0,375.0,2.4,17.0,450.0,460.61,357.69
2016,4,21,10,15,230.5,375.5,2.45,17.0,567.0,615.32,475.96
2016,4,21,10,30,367.0,376.0,2.5,17.0,684.0,767.68,586.16
2016,4,21,10,45,350.0,392.5,2.55,17.5,691.5,759.98,577.31
2016,4,21,11,0,333.0,409.0,2.6,18.0,699.0,750.33,568.55
2016,4,21,11,15,343.0,412.5,2.65,18.0,715.5,752.04,569.78
2016,4,21,11,30,353.0,416.0,2.7,18.0,732.0,751.52,569.4
2016,4,21,11,45,368.5,406.0,2.75,18.0,737.5,740.75,562.27
2016,4,21,12,0,384.0,396.0,2.8,18.0,743.0,727.78,553.61
2016,4,21,12,15,299.0,420.5,2.85,18.0,690.5,657.91,501.82
2016,4,21,12,30,214.0,445.0,2.9,18.0,638.0,581.49,445.06
2016,4,21,12,45,211.0,445.0,3.0,18.0,633.5,563.86,432.66
2016,4,21,13,0,208.0,445.0,3.1,18.0,629.0,545.56,419.31
2016,4,21,13,15,117.0,387.5,3.2,18.0,490.5,417.35,322.93
2016,4,21,13,30,26.0,330.0,3.3,18.0,352.0,294.55,228.52
2016,4,21,13,45,26.5,321.0,3.4,18.0,343.0,282.65,219.88
2016,4,21,14,0,27.0,312.0,3.5,18.0,334.0,270.79,210.9
2016,4,21,14,15,15.5,245.0,3.55,18.0,257.5,208.36,162.25
2016,4,21,14,30,4.0,178.0,3.6,18.0,181.0,148.21,114.82
2016,4,21,14,45,2.0,151.0,3.65,18.0,152.5,125.15,96.59
2016,4,21,15,0,0.0,124.0,3.7,18.0,124.0,102.51,78.54
2016,4,21,15,15,5.0,162.5,3.7,17.5,165.5,133.45,103.9
2016,4,21,15,30,10.0,201.0,3.7,17.0,207.0,161.5,126.85
2016,4,21,15,45,5.0,118.0,3.7,17.0,121.0,97.33,75.02
2016,4,21,16,0,0.0,35.0,3.7,17.0,35.0,28.96,18.68
2016,4,21,16,15,0.0,31.5,3.6,16.5,31.5,26.04,17.32
2016,4,21,16,30,0.0,28.0,3.5,16.0,28.0,23.12,14.86
2016,4,21,16,45,0.0,24.5,3.4,16.0,24.5,20.21,12.34
2016,4,21,17,0,0.0,21.0,3.3,16.0,21.0,17.31,9.79
2016,4,21,17,15,0.0,17.0,3.0,15.5,17.0,13.99,6.88
2016,4,21,17,30,0.0,13.0,2.7,15.0,13.0,10.69,3.93
2016,4,21,17,45,0.0,10.0,2.4,14.5,10.0,8.21,1.68
2016,4,21,18,0,0.0,7.0,2.1,14.0,7.0,5.74,0.0
2016,4,21,18,15,0.0,4.0,1.95,13.5,4.0,3.28,0.0
2016,4,21,18,30,0.0,1.0,1.8,13.0,1.0,0.82,0.0
2016,4,21,18,45,0.0,0.5,1.7,12.5,0.5,0.43,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,2.9,11.5,6.5,5.33,0.0
2016,4,22,6,0,0.0,13.0,3.2,12.0,13.0,10.69,3.18
2016,4,22,6,15,0.0,21.5,3.3,12.0,21.5,17.71,9.45
2016,4,22,6,30,0.0,30.0,3.4,12.0,30.0,24.74,15.7
2016,4,22,6,45,0.0,39.5,3.5,12.5,39.5,32.62,22.58
2016,4,22,7,0,0.0,49.0,3.6,13.0,49.0,40.52,29.34
2016,4,22,7,15,0.0,59.5,3.65,13.0,59.5,49.27,36.79
2016,4,22,7,30,0.0,70.0,3.7,13.0,70.0,58.04,44.16
2016,4,22,7,45,0.0,92.0,3.75,13.0,92.0,77.26,60.32
2016,4,22,8,0,0.0,114.0,3.8,13.0,114.0,97.17,76.85
2016,4,22,8,15,0.0,134.0,3.9,13.0,134.0,115.27,91.7
2016,4,22,8,30,0.0,154.0,4.0,13.0,154.0,133.41,106.44
2016,4,22,8,45,142.0,224.5,4.1,13.5,319.0,369.89,302.86
2016,4,22,9,0,284.0,295.0,4.2,14.0,484.0,606.34,487.13
2016,4,22,9,15,142.0,157.0,4.45,14.0,251.5,314.97,257.12
2016,4,22,9,30,0.0,19.0,4.7,14.0,19.0,15.77,7.54
2016,4,22,9,45,9.0,148.0,4.95,14.5,155.0,134.85,106.33
2016,4,22,10,0,18.0,277.0,5.2,15.0,291.0,262.48,208.85
2016,4,22,10,15,14.5,259.0,5.3,15.0,271.0,240.92,191.07
2016,4,22,10,30,11.0,241.0,5.4,15.0,251.0,219.95,174.01
2016,4,22,10,45,10.5,229.0,5.5,15.0,238.5,207.86,164.2
2016,4,22,11,0,10.0,217.0,5.6,15.0,226.0,195.99,154.56
2016,4,22,11,15,36.5,317.5,5.6,14.5,350.5,327.24,259.98
2016,4,22,11,30,63.0,418.0,5.6,14.0,475.0,446.28,353.37
2016,4,22,11,45,31.5,273.0,5.65,14.0,301.5,274.49,218.0
2016,4,22,12,0,0.0,128.0,5.7,14.0,128.0,107.74,82.98
2016,4,22,12,15,0.0,80.5,5.65,13.5,80.5,67.41,50.17
2016,4,22,12,30,0.0,33.0,5.6,13.0,33.0,27.56,17.29
2016,4,22,12,45,7.0,152.5,5.6,13.0,159.0,133.52,104.84
2016,4,22,13,0,14.0,272.0,5.6,13.0,285.0,238.92,190.14
2016,4,22,13,15,118.5,348.5,5.45,13.0,450.5,385.03,308.04
2016,4,22,13,30,223.0,425.0,5.3,13.0,616.0,503.86,400.69
2016,4,22,13,45,365.0,365.0,5.2,13.0,667.0,524.44,417.09
2016,4,22,14,0,507.0,305.0,5.1,13.0,718.0,529.36,419.98
2016,4,22,14,15,376.5,332.5,4.9,12.5,632.5,450.41,356.73
2016,4,22,14,30,246.0,360.0,4.7,12.0,547.0,385.65,305.35
2016,4,22,14,45,374.5,301.0,4.55,12.0,569.5,368.54,288.04
2016,4,22,15,0,503.0,242.0,4.4,12.0,592.0,334.31,254.29
2016,4,22,15,15,317.0,263.0,4.4,12.0,479.0,268.79,204.63
2016,4,22,15,30,131.0,284.0,4.4,12.0,366.0,226.95,177.42
2016,4,22,15,45,164.5,260.0,4.45,12.0,354.5,200.75,155.35
2016,4,22,16,0,198.0,236.0,4.5,12.0,343.0,170.75,133.35
2016,4,22,16,15,149.5,212.5,4.4,12.0,289.0,145.82,123.33
2016,4,22,16,30,101.0,189.0,4.3,12.0,235.0,136.51,115.62
2016,4,22,16,45,94.0,167.0,4.2,12.0,205.5,121.92,103.17
2016,4,22,17,0,87.0,145.0,4.1,12.0,176.0,107.03,90.27
2016,4,22,17,15,78.5,122.0,3.7,11.5,146.5,91.23,76.5
2016,4,22,17,30,70.0,99.0,3.3,11.0,117.0,75.12,62.16
2016,4,22,17,45,228.0,74.5,2.9,10.5,113.5,56.22,45.02
2016,4,22,18,0,386.0,50.0,2.5,10.0,110.0,40.59,30.57
2016,4,22,18,15,255.5,36.0,2.25,9.5,69.5,27.86,18.35
2016,4,22,18,30,125.0,22.0,2.0,9.0,29.0,17.08,1.3
2016,4,22,18,45,62.5,11.0,1.8,9.0,14.5,9.39,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,149.0,19.5,1.7,9.5,36.5,101.92,56.18
2016,4,23,6,0,298.0,39.0,1.9,10.0,73.0,212.94,169.54
2016,4,23,6,15,394.5,49.5,2.0,10.0,119.5,294.49,243.57
2016,4,23,6,30,491.0,60.0,2.1,10.0,166.0,385.73,323.38
2016,4,23,6,45,550.5,68.5,2.25,10.5,217.5,459.98,386.37
2016,4,23,7,0,610.0,77.0,2.4,11.0,269.0,538.53,450.36
2016,4,23,7,15,653.0,83.0,2.4,11.0,322.5,605.7,503.15
2016,4,23,7,30,696.0,89.0,2.4,11.0,376.0,674.44,554.15
2016,4,23,7,45,730.0,93.0,2.4,11.5,428.5,734.42,595.96
2016,4,23,8,0,764.0,97.0,2.4,12.0,481.0,789.81,633.23
2016,4,23,8,15,786.0,101.0,2.45,12.5,531.0,838.53,665.18
2016,4,23,8,30,808.0,105.0,2.5,13.0,581.0,885.4,695.26
2016,4,23,8,45,825.5,107.5,2.6,13.5,626.5,924.1,719.6
2016,4,23,9,0,843.0,110.0,2.7,14.0,672.0,960.08,741.89
2016,4,23,9,15,855.5,112.5,2.75,14.0,712.5,988.18,759.57
2016,4,23,9,30,868.0,115.0,2.8,14.0,753.0,1000.68,766.71
2016,4,23,9,45,686.0,203.5,2.85,14.5,723.0,941.13,723.33
2016,4,23,10,0,504.0,292.0,2.9,15.0,693.0,843.94,650.02
2016,4,23,10,15,710.0,202.0,2.95,15.0,788.0,961.73,736.2
2016,4,23,10,30,916.0,112.0,3.0,15.0,883.0,1045.58,791.53
2016,4,23,10,45,621.0,262.0,3.1,15.5,790.5,917.41,700.53
2016,4,23,11,0,326.0,412.0,3.2,16.0,698.0,744.3,570.16
2016,4,23,11,15,626.5,264.5,3.2,16.0,824.5,897.69,687.56
2016,4,23,11,30,927.0,117.0,3.2,16.0,951.0,999.09,757.21
2016,4,23,11,45,927.0,118.0,3.2,16.5,955.5,974.96,738.25
2016,4,23,12,0,927.0,119.0,3.2,17.0,960.0,947.23,718.08
2016,4,23,12,15,669.5,254.0,3.2,17.0,861.0,835.05,638.45
2016,4,23,12,30,412.0,389.0,3.2,17.0,762.0,709.94,543.73
2016,4,23,12,45,663.0,255.0,3.25,17.0,847.0,767.51,591.36
2016,4,23,13,0,914.0,121.0,3.3,17.0,932.0,791.88,612.72
2016,4,23,13,15,909.5,120.5,3.35,17.0,913.5,744.57,577.38
