Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,905.0,120.0,3.4,17.0,895.0,695.08,539.84
2016,4,23,13,45,596.0,252.5,3.5,17.0,757.5,574.42,445.91
2016,4,23,14,0,287.0,385.0,3.6,17.0,620.0,469.64,364.07
2016,4,23,14,15,575.0,252.0,3.65,16.5,698.0,485.15,375.68
2016,4,23,14,30,863.0,119.0,3.7,16.0,776.0,469.95,358.85
2016,4,23,14,45,697.0,175.5,3.8,16.0,689.5,392.71,295.8
2016,4,23,15,0,531.0,232.0,3.9,16.0,603.0,334.98,249.66
2016,4,23,15,15,663.5,172.5,3.85,15.5,606.5,286.06,202.68
2016,4,23,15,30,796.0,113.0,3.8,15.0,610.0,225.32,145.2
2016,4,23,15,45,768.5,112.0,3.8,15.0,561.0,167.09,100.67
2016,4,23,16,0,741.0,111.0,3.8,15.0,512.0,105.18,64.86
2016,4,23,16,15,712.5,106.0,3.75,14.5,461.5,74.29,59.96
2016,4,23,16,30,684.0,101.0,3.7,14.0,411.0,72.33,58.6
2016,4,23,16,45,639.5,96.5,3.65,14.0,358.0,70.47,57.15
2016,4,23,17,0,595.0,92.0,3.6,14.0,305.0,68.62,55.68
2016,4,23,17,15,540.5,84.0,3.35,13.5,253.5,63.94,51.71
2016,4,23,17,30,486.0,76.0,3.1,13.0,202.0,59.15,47.48
2016,4,23,17,45,397.0,66.0,2.85,12.5,153.5,49.92,39.08
2016,4,23,18,0,308.0,56.0,2.6,12.0,105.0,42.61,32.14
2016,4,23,18,15,199.5,39.5,2.45,11.5,66.5,30.3,20.37
2016,4,23,18,30,91.0,23.0,2.3,11.0,28.0,18.11,3.2
2016,4,23,18,45,45.5,11.5,2.15,11.0,14.0,9.82,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,9.0,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,6.83,0.0
2016,4,24,5,45,88.0,28.0,2.55,9.5,38.5,81.63,48.32
2016,4,24,6,0,176.0,48.0,2.9,10.0,69.0,155.31,123.6
2016,4,24,6,15,265.0,64.5,2.9,10.0,114.0,240.47,199.53
2016,4,24,6,30,354.0,81.0,2.9,10.0,159.0,325.69,274.44
2016,4,24,6,45,426.5,92.0,2.95,10.5,210.5,402.51,340.08
2016,4,24,7,0,499.0,103.0,3.0,11.0,262.0,485.57,408.49
2016,4,24,7,15,526.5,106.5,2.95,11.0,301.0,532.07,445.84
2016,4,24,7,30,554.0,110.0,2.9,11.0,340.0,588.0,489.25
2016,4,24,7,45,506.0,140.5,2.9,11.5,371.5,597.64,493.36
2016,4,24,8,0,458.0,171.0,2.9,12.0,403.0,609.37,498.74
2016,4,24,8,15,603.0,152.0,2.9,12.5,489.5,739.12,596.6
2016,4,24,8,30,748.0,133.0,2.9,13.0,576.0,867.76,686.51
2016,4,24,8,45,785.5,129.0,2.95,13.5,626.0,909.7,712.33
2016,4,24,9,0,823.0,125.0,3.0,14.0,676.0,956.95,742.27
2016,4,24,9,15,837.0,128.0,3.0,14.5,717.5,986.64,759.23
2016,4,24,9,30,851.0,131.0,3.0,15.0,759.0,1013.01,773.96
2016,4,24,9,45,870.5,128.0,3.05,15.5,796.5,1034.69,785.95
2016,4,24,10,0,890.0,125.0,3.1,16.0,834.0,1039.67,786.78
2016,4,24,10,15,897.5,126.5,3.1,16.0,863.0,1046.7,790.33
2016,4,24,10,30,905.0,128.0,3.1,16.0,892.0,1049.77,791.35
2016,4,24,10,45,909.5,129.5,3.1,16.5,913.0,1045.84,786.39
2016,4,24,11,0,914.0,131.0,3.1,17.0,934.0,1037.91,779.0
2016,4,24,11,15,917.0,131.5,3.25,17.0,947.5,1023.59,770.26
2016,4,24,11,30,920.0,132.0,3.4,17.0,961.0,1005.4,758.96
2016,4,24,11,45,692.0,255.5,3.6,17.0,881.5,908.58,692.8
2016,4,24,12,0,464.0,379.0,3.8,17.0,802.0,790.75,605.17
2016,4,24,12,15,320.0,420.5,3.95,17.0,711.5,672.69,518.13
2016,4,24,12,30,176.0,462.0,4.1,17.0,621.0,562.92,434.84
2016,4,24,12,45,344.5,408.0,4.35,17.0,716.0,641.24,497.58
2016,4,24,13,0,513.0,354.0,4.6,17.0,811.0,703.36,546.3
2016,4,24,13,15,503.5,346.0,4.7,16.5,787.0,658.56,513.57
2016,4,24,13,30,494.0,338.0,4.8,16.0,763.0,613.41,480.34
2016,4,24,13,45,326.0,371.0,4.95,16.0,648.0,504.17,395.58
2016,4,24,14,0,158.0,404.0,5.1,16.0,533.0,413.07,324.21
2016,4,24,14,15,379.5,323.5,5.15,15.5,617.5,443.4,347.93
2016,4,24,14,30,601.0,243.0,5.2,15.0,702.0,449.29,348.82
2016,4,24,14,45,549.5,244.5,5.3,15.0,648.0,388.73,298.02
2016,4,24,15,0,498.0,246.0,5.4,15.0,594.0,334.0,251.9
2016,4,24,15,15,565.5,205.5,5.35,14.5,577.5,284.79,206.78
2016,4,24,15,30,633.0,165.0,5.3,14.0,561.0,227.44,154.94
2016,4,24,15,45,625.0,167.0,5.3,13.5,532.5,182.75,120.48
2016,4,24,16,0,617.0,169.0,5.3,13.0,504.0,139.14,96.94
2016,4,24,16,15,465.0,172.0,5.2,12.5,410.5,113.92,95.3
2016,4,24,16,30,313.0,175.0,5.1,12.0,317.0,120.66,101.78
2016,4,24,16,45,411.5,148.0,5.0,12.0,310.5,101.83,85.45
2016,4,24,17,0,510.0,121.0,4.9,12.0,304.0,86.54,72.1
2016,4,24,17,15,453.5,109.0,4.65,11.5,252.5,79.0,65.61
2016,4,24,17,30,397.0,97.0,4.4,11.0,201.0,71.22,58.71
2016,4,24,17,45,335.5,80.0,4.2,10.5,154.0,59.59,48.08
2016,4,24,18,0,274.0,63.0,4.0,10.0,107.0,47.58,36.85
2016,4,24,18,15,174.5,43.5,3.9,9.5,68.0,33.2,23.15
2016,4,24,18,30,75.0,24.0,3.8,9.0,29.0,18.84,4.92
2016,4,24,18,45,37.5,12.0,3.75,9.0,14.5,10.24,0.0
2016,4,24,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,50.0,5.5,1.75,5.5,6.5,0.0,0.0
2016,4,25,5,30,100.0,11.0,2.0,6.0,13.0,45.52,0.0
2016,4,25,5,45,260.5,22.5,2.3,6.5,49.5,158.51,105.14
2016,4,25,6,0,421.0,34.0,2.6,7.0,86.0,266.5,216.54
2016,4,25,6,15,511.0,42.5,2.9,7.5,135.5,348.42,291.98
2016,4,25,6,30,601.0,51.0,3.2,8.0,185.0,439.31,372.31
2016,4,25,6,45,658.5,57.0,3.55,8.5,239.0,510.73,434.23
2016,4,25,7,0,716.0,63.0,3.9,9.0,293.0,589.98,500.03
2016,4,25,7,15,754.0,67.5,4.0,9.5,348.0,656.29,550.87
2016,4,25,7,30,792.0,72.0,4.1,10.0,403.0,723.41,600.59
2016,4,25,7,45,819.0,75.5,4.2,10.5,457.0,780.66,641.51
2016,4,25,8,0,846.0,79.0,4.3,11.0,511.0,836.95,680.84
2016,4,25,8,15,866.5,82.0,4.3,11.0,562.0,876.42,707.57
2016,4,25,8,30,887.0,85.0,4.3,11.0,613.0,922.35,738.81
2016,4,25,8,45,902.5,87.5,4.3,11.5,660.5,960.58,762.61
2016,4,25,9,0,918.0,90.0,4.3,12.0,708.0,995.84,784.05
2016,4,25,9,15,929.5,92.0,4.35,12.5,749.5,1023.36,800.37
2016,4,25,9,30,941.0,94.0,4.4,13.0,791.0,1047.29,814.19
2016,4,25,9,45,949.5,95.5,4.45,13.5,827.0,1063.87,822.96
2016,4,25,10,0,958.0,97.0,4.5,14.0,863.0,1076.46,829.12
2016,4,25,10,15,964.0,98.0,4.55,14.0,891.5,1081.89,832.11
2016,4,25,10,30,970.0,99.0,4.6,14.0,920.0,1083.14,832.44
2016,4,25,10,45,974.0,100.0,4.65,14.0,941.5,1078.16,828.67
2016,4,25,11,0,978.0,101.0,4.7,14.0,963.0,1068.97,822.18
2016,4,25,11,15,980.0,101.5,4.7,14.0,976.0,1053.15,810.77
2016,4,25,11,30,982.0,102.0,4.7,14.0,989.0,1033.27,796.7
2016,4,25,11,45,981.0,103.0,4.75,14.5,994.0,1007.14,777.32
2016,4,25,12,0,980.0,104.0,4.8,15.0,999.0,977.29,755.42
2016,4,25,12,15,979.0,104.0,4.7,15.0,996.0,942.92,730.62
2016,4,25,12,30,978.0,104.0,4.6,15.0,993.0,905.16,703.46
2016,4,25,12,45,967.5,108.5,4.6,15.0,979.5,860.79,672.23
2016,4,25,13,0,957.0,113.0,4.6,15.0,966.0,813.98,639.04
2016,4,25,13,15,953.0,112.0,4.5,15.0,947.5,764.84,601.53
2016,4,25,13,30,949.0,111.0,4.4,15.0,929.0,713.37,561.03
2016,4,25,13,45,942.0,110.0,4.3,15.5,902.5,658.01,515.69
2016,4,25,14,0,935.0,109.0,4.2,16.0,876.0,601.07,468.19
2016,4,25,14,15,926.5,107.5,4.15,16.0,842.5,541.66,418.68
2016,4,25,14,30,918.0,106.0,4.1,16.0,809.0,481.35,366.98
2016,4,25,14,45,906.5,104.0,4.05,16.0,769.5,418.9,312.23
2016,4,25,15,0,895.0,102.0,4.0,16.0,730.0,356.43,256.36
2016,4,25,15,15,880.0,99.5,3.95,15.5,685.5,292.98,200.08
2016,4,25,15,30,865.0,97.0,3.9,15.0,641.0,224.18,141.2
2016,4,25,15,45,846.5,94.0,3.9,15.0,592.0,161.42,92.85
2016,4,25,16,0,828.0,91.0,3.9,15.0,543.0,100.71,59.51
2016,4,25,16,15,802.5,87.0,3.75,14.5,490.5,68.59,54.94
2016,4,25,16,30,777.0,83.0,3.6,14.0,438.0,66.56,53.49
2016,4,25,16,45,740.5,78.5,3.5,14.0,383.5,63.94,51.36
2016,4,25,17,0,704.0,74.0,3.4,14.0,329.0,56.18,44.62
2016,4,25,17,15,654.0,68.0,3.15,13.0,275.5,52.41,41.52
2016,4,25,17,30,604.0,62.0,2.9,12.0,222.0,48.58,38.22
2016,4,25,17,45,522.5,54.5,2.65,11.5,170.5,43.28,33.34
2016,4,25,18,0,441.0,47.0,2.4,11.0,119.0,37.97,28.23
2016,4,25,18,15,318.0,35.0,2.25,10.5,77.0,28.53,19.13
2016,4,25,18,30,195.0,23.0,2.1,10.0,35.0,18.92,6.0
2016,4,25,18,45,97.5,11.5,2.0,9.5,17.5,9.82,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,31.5,6.0,1.1,6.5,6.5,0.0,0.0
2016,4,26,5,30,63.0,12.0,1.2,7.0,13.0,33.01,0.0
2016,4,26,5,45,199.5,26.5,1.3,8.0,48.0,136.14,93.2
2016,4,26,6,0,336.0,41.0,1.4,9.0,83.0,233.0,187.75
2016,4,26,6,15,426.0,51.0,1.45,9.5,130.5,312.55,258.82
2016,4,26,6,30,516.0,61.0,1.5,10.0,178.0,400.93,334.71
2016,4,26,6,45,504.0,79.0,1.55,10.5,218.0,440.98,368.42
2016,4,26,7,0,492.0,97.0,1.6,11.0,258.0,472.53,393.79
2016,4,26,7,15,550.0,97.5,1.65,11.5,306.5,545.6,451.08
2016,4,26,7,30,608.0,98.0,1.7,12.0,355.0,615.29,503.27
2016,4,26,7,45,679.5,100.5,1.75,12.5,422.0,700.5,564.23
2016,4,26,8,0,751.0,103.0,1.8,13.0,489.0,788.42,624.92
2016,4,26,8,15,583.5,164.5,1.8,13.0,482.5,733.48,582.05
2016,4,26,8,30,416.0,226.0,1.8,13.0,476.0,656.89,521.06
2016,4,26,8,45,520.0,208.0,1.8,13.5,544.0,744.24,585.29
2016,4,26,9,0,624.0,190.0,1.8,14.0,612.0,842.36,652.89
2016,4,26,9,15,604.0,214.0,1.8,14.0,642.5,856.95,659.92
2016,4,26,9,30,584.0,238.0,1.8,14.0,673.0,861.54,660.85
2016,4,26,9,45,573.0,258.5,1.8,14.5,701.5,875.14,666.98
2016,4,26,10,0,562.0,279.0,1.8,15.0,730.0,885.34,670.74
2016,4,26,10,15,556.5,295.5,1.9,15.0,755.0,893.61,675.86
2016,4,26,10,30,551.0,312.0,2.0,15.0,780.0,898.72,678.92
2016,4,26,10,45,523.0,332.5,2.1,15.5,785.5,882.32,665.75
2016,4,26,11,0,495.0,353.0,2.2,16.0,791.0,863.17,650.94
2016,4,26,11,15,515.5,354.5,2.3,16.0,816.5,870.29,656.63
2016,4,26,11,30,536.0,356.0,2.4,16.0,842.0,874.0,659.74
2016,4,26,11,45,423.0,398.5,2.55,16.0,784.0,789.02,598.82
2016,4,26,12,0,310.0,441.0,2.7,16.0,726.0,698.52,533.38
2016,4,26,12,15,300.5,442.5,2.8,16.0,718.0,673.93,516.4
2016,4,26,12,30,291.0,444.0,2.9,16.0,710.0,648.56,498.21
2016,4,26,12,45,378.5,405.0,3.05,16.0,746.5,663.01,511.2
2016,4,26,13,0,466.0,366.0,3.2,16.0,783.0,676.12,522.35
2016,4,26,13,15,496.0,348.5,3.3,16.0,784.5,653.0,505.56
2016,4,26,13,30,526.0,331.0,3.4,16.0,786.0,626.14,485.65
2016,4,26,13,45,674.0,244.0,3.5,16.0,809.5,610.3,474.56
2016,4,26,14,0,822.0,157.0,3.6,16.0,833.0,578.77,449.7
2016,4,26,14,15,812.5,154.5,3.65,15.5,801.0,522.52,404.17
2016,4,26,14,30,803.0,152.0,3.7,15.0,769.0,465.81,356.82
2016,4,26,14,45,795.5,146.5,3.75,15.0,732.5,407.31,305.95
2016,4,26,15,0,788.0,141.0,3.8,15.0,696.0,348.66,253.88
2016,4,26,15,15,771.5,137.5,3.8,14.5,652.5,284.12,197.58
2016,4,26,15,30,755.0,134.0,3.8,14.0,609.0,225.49,147.47
2016,4,26,15,45,739.5,127.0,3.8,14.0,563.0,166.2,101.64
2016,4,26,16,0,724.0,120.0,3.8,14.0,517.0,108.77,69.03
2016,4,26,16,15,695.5,115.0,3.75,13.5,466.5,79.83,65.03
2016,4,26,16,30,667.0,110.0,3.7,13.0,416.0,78.15,63.93
2016,4,26,16,45,635.0,101.5,3.65,13.0,364.5,73.77,60.27
2016,4,26,17,0,603.0,93.0,3.6,13.0,313.0,69.15,56.34
2016,4,26,17,15,550.5,85.0,3.4,12.5,261.5,64.5,52.41
2016,4,26,17,30,498.0,77.0,3.2,12.0,210.0,59.72,48.21
2016,4,26,17,45,419.0,67.0,3.0,11.5,161.5,50.7,39.99
2016,4,26,18,0,340.0,57.0,2.8,11.0,113.0,43.43,33.11
2016,4,26,18,15,232.5,41.5,2.65,10.5,73.5,31.85,22.08
2016,4,26,18,30,125.0,26.0,2.5,10.0,34.0,20.1,7.62
2016,4,26,18,45,62.5,13.0,2.4,9.5,17.0,11.1,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,5,15,28.0,6.5,1.9,9.0,7.0,0.0,0.0
2016,4,27,5,30,56.0,13.0,2.1,9.0,14.0,31.34,0.0
2016,4,27,5,45,191.5,27.0,2.35,9.5,48.5,134.14,94.32
2016,4,27,6,0,327.0,41.0,2.6,10.0,83.0,228.67,184.77
2016,4,27,6,15,415.5,51.0,2.65,10.0,130.5,306.79,255.4
2016,4,27,6,30,504.0,61.0,2.7,10.0,178.0,393.64,331.46
2016,4,27,6,45,252.0,40.0,2.75,10.5,98.5,230.11,195.92
2016,4,27,7,0,0.0,19.0,2.8,11.0,19.0,15.65,7.95
2016,4,27,7,15,0.0,33.0,2.85,11.0,33.0,27.24,18.03
2016,4,27,7,30,0.0,47.0,2.9,11.0,47.0,38.88,28.0
2016,4,27,7,45,0.0,57.0,3.0,11.5,57.0,47.22,34.97
2016,4,27,8,0,0.0,67.0,3.1,12.0,67.0,55.58,41.87
2016,4,27,8,15,20.0,155.0,3.3,12.0,167.0,163.53,133.02
2016,4,27,8,30,40.0,243.0,3.5,12.0,267.0,275.49,224.52
2016,4,27,8,45,21.0,206.0,3.7,12.5,219.0,201.33,162.58
2016,4,27,9,0,2.0,169.0,3.9,13.0,171.0,147.56,117.31
2016,4,27,9,15,112.5,262.0,4.0,13.0,346.5,380.41,308.47
2016,4,27,9,30,223.0,355.0,4.1,13.0,522.0,589.31,470.73
2016,4,27,9,45,126.0,336.5,4.25,13.0,432.0,470.99,376.21
2016,4,27,10,0,29.0,318.0,4.4,13.0,342.0,331.8,264.36
2016,4,27,10,15,51.0,359.0,4.5,13.0,402.5,393.49,313.49
2016,4,27,10,30,73.0,400.0,4.6,13.0,463.0,454.31,360.74
2016,4,27,10,45,46.0,356.5,4.7,13.0,396.5,379.45,301.54
2016,4,27,11,0,19.0,313.0,4.8,13.0,330.0,291.1,231.25
2016,4,27,11,15,29.0,351.0,4.85,13.0,377.5,350.76,278.54
2016,4,27,11,30,39.0,389.0,4.9,13.0,425.0,393.1,311.53
2016,4,27,11,45,465.5,271.5,4.95,13.0,698.5,708.93,565.27
2016,4,27,12,0,892.0,154.0,5.0,13.0,972.0,941.76,739.23
2016,4,27,12,15,892.0,154.0,5.0,13.0,970.5,910.22,715.08
2016,4,27,12,30,892.0,154.0,5.0,13.0,969.0,875.58,690.31
2016,4,27,12,45,878.5,161.0,5.0,13.0,956.0,842.51,666.63
2016,4,27,13,0,865.0,168.0,5.0,13.0,943.0,797.4,632.22
2016,4,27,13,15,860.5,167.0,4.95,13.0,925.0,750.0,595.37
2016,4,27,13,30,856.0,166.0,4.9,13.0,907.0,700.61,556.27
2016,4,27,13,45,690.5,236.0,4.9,13.0,823.0,612.48,485.58
2016,4,27,14,0,525.0,306.0,4.9,13.0,739.0,534.56,422.64
2016,4,27,14,15,297.0,328.5,4.85,13.0,571.5,405.14,320.55
2016,4,27,14,30,69.0,351.0,4.8,13.0,404.0,305.18,242.36
2016,4,27,14,45,38.0,275.5,4.8,13.0,304.5,230.63,183.41
2016,4,27,15,0,7.0,200.0,4.8,13.0,205.0,164.06,130.39
2016,4,27,15,15,267.0,202.0,4.7,13.0,371.0,212.93,160.78
2016,4,27,15,30,527.0,204.0,4.6,13.0,537.0,233.37,164.7
2016,4,27,15,45,263.5,153.0,4.55,13.0,319.5,137.3,98.35
2016,4,27,16,0,0.0,102.0,4.5,13.0,102.0,84.1,65.56
2016,4,27,16,15,0.0,120.0,4.35,12.5,120.0,97.09,80.5
2016,4,27,16,30,0.0,138.0,4.2,12.0,138.0,109.14,91.54
2016,4,27,16,45,0.0,120.5,4.05,12.0,120.5,95.89,80.12
2016,4,27,17,0,0.0,103.0,3.9,12.0,103.0,82.53,68.48
2016,4,27,17,15,227.0,95.5,3.7,11.5,156.5,70.73,58.19
2016,4,27,17,30,454.0,88.0,3.5,11.0,210.0,65.21,53.33
2016,4,27,17,45,385.5,74.0,3.3,11.0,162.0,55.48,44.37
2016,4,27,18,0,317.0,60.0,3.1,11.0,114.0,45.49,34.97
2016,4,27,18,15,213.0,43.5,3.0,10.5,74.5,33.26,23.37
2016,4,27,18,30,109.0,27.0,2.9,10.0,35.0,21.17,9.1
2016,4,27,18,45,54.5,13.5,2.8,10.0,17.5,11.52,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.0,7.0,1.8,7.5,8.5,5.97,0.0
2016,4,28,5,30,90.0,14.0,2.1,8.0,17.0,44.49,0.0
2016,4,28,5,45,225.5,27.5,2.4,8.5,53.0,151.64,110.06
2016,4,28,6,0,361.0,41.0,2.7,9.0,89.0,244.84,199.08
2016,4,28,6,15,448.0,50.0,2.75,9.5,137.0,322.84,269.43
2016,4,28,6,30,535.0,59.0,2.8,10.0,185.0,409.27,344.61
2016,4,28,6,45,591.0,66.0,2.85,10.5,237.0,481.26,405.32
2016,4,28,7,0,647.0,73.0,2.9,11.0,289.0,557.07,466.67
2016,4,28,7,15,686.5,78.5,2.9,11.5,342.0,622.21,516.51
2016,4,28,7,30,726.0,84.0,2.9,12.0,395.0,688.55,564.59
2016,4,28,7,45,757.5,87.0,2.9,12.5,447.5,742.39,601.77
2016,4,28,8,0,789.0,90.0,2.9,13.0,500.0,799.56,640.5
2016,4,28,8,15,810.0,93.5,2.9,13.5,550.0,847.11,671.3
2016,4,28,8,30,831.0,97.0,2.9,14.0,600.0,892.71,700.17
2016,4,28,8,45,849.0,99.0,2.9,15.0,646.0,931.42,722.38
2016,4,28,9,0,867.0,101.0,2.9,16.0,692.0,956.58,734.9
2016,4,28,9,15,879.5,103.0,2.9,16.0,733.0,983.86,751.67
2016,4,28,9,30,892.0,105.0,2.9,16.0,774.0,1007.78,766.12
2016,4,28,9,45,910.0,102.0,2.95,16.5,811.0,1028.11,777.2
2016,4,28,10,0,928.0,99.0,3.0,17.0,848.0,1044.85,785.96
2016,4,28,10,15,934.5,100.5,3.05,17.5,876.5,1051.13,787.86
2016,4,28,10,30,941.0,102.0,3.1,18.0,905.0,1053.35,787.3
2016,4,28,10,45,943.5,104.0,3.15,18.5,926.0,1048.01,781.91
2016,4,28,11,0,946.0,106.0,3.2,19.0,947.0,1038.59,774.03
2016,4,28,11,15,949.0,106.5,3.25,19.0,960.5,1024.1,764.41
2016,4,28,11,30,952.0,107.0,3.3,19.0,974.0,1005.66,752.27
2016,4,28,11,45,951.5,108.5,3.35,19.0,979.0,981.09,736.08
2016,4,28,12,0,951.0,110.0,3.4,19.0,984.0,952.88,717.46
2016,4,28,12,15,951.0,109.5,3.5,19.0,982.0,919.77,695.78
2016,4,28,12,30,951.0,109.0,3.6,19.0,980.0,883.35,671.66
2016,4,28,12,45,950.5,107.5,3.7,19.0,970.0,842.49,644.22
2016,4,28,13,0,950.0,106.0,3.8,19.0,960.0,798.69,614.41
2016,4,28,13,15,946.5,105.5,3.85,19.0,942.0,750.9,579.44
2016,4,28,13,30,943.0,105.0,3.9,19.0,924.0,700.74,541.35
2016,4,28,13,45,936.5,104.5,3.95,19.0,898.5,646.68,499.28
2016,4,28,14,0,930.0,104.0,4.0,19.0,873.0,590.99,454.72
2016,4,28,14,15,922.5,102.5,4.0,18.5,840.5,532.64,407.4
2016,4,28,14,30,915.0,101.0,4.0,18.0,808.0,473.29,357.63
2016,4,28,14,45,901.5,100.5,4.05,18.0,769.0,411.78,304.1
2016,4,28,15,0,888.0,100.0,4.1,18.0,730.0,350.45,249.66
2016,4,28,15,15,874.5,98.0,4.1,17.5,686.0,288.47,194.97
2016,4,28,15,30,861.0,96.0,4.1,17.0,642.0,227.23,142.65
2016,4,28,15,45,837.0,95.0,4.1,17.0,592.5,159.37,90.99
2016,4,28,16,0,813.0,94.0,4.1,17.0,543.0,100.7,59.9
2016,4,28,16,15,788.0,90.0,4.05,16.0,491.5,70.33,56.11
2016,4,28,16,30,763.0,86.0,4.0,15.0,440.0,68.42,54.88
2016,4,28,16,45,721.0,83.0,3.95,14.5,385.5,61.37,48.95
2016,4,28,17,0,679.0,80.0,3.9,14.0,331.0,60.09,48.07
2016,4,28,17,15,630.0,74.0,3.75,13.0,278.5,56.53,45.19
2016,4,28,17,30,581.0,68.0,3.6,12.0,226.0,52.92,42.12
2016,4,28,17,45,495.0,60.5,3.5,11.5,174.5,47.8,37.43
2016,4,28,18,0,409.0,53.0,3.4,11.0,123.0,42.7,32.52
2016,4,28,18,15,294.5,40.0,3.2,10.5,81.5,30.93,21.4
2016,4,28,18,30,180.0,27.0,3.0,10.0,40.0,20.96,9.59
2016,4,28,18,45,90.0,13.5,2.85,10.0,20.0,11.52,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.4,9.0,5.5,4.69,0.0
2016,4,29,5,30,0.0,11.0,2.4,9.0,11.0,9.06,0.0
2016,4,29,5,45,43.5,32.5,2.45,9.0,38.5,60.73,42.11
2016,4,29,6,0,87.0,54.0,2.5,9.0,66.0,108.44,86.44
2016,4,29,6,15,129.5,75.5,2.55,9.0,102.0,158.98,131.9
2016,4,29,6,30,172.0,97.0,2.6,9.0,138.0,224.43,189.43
2016,4,29,6,45,232.5,109.0,2.65,9.5,178.5,283.07,240.26
2016,4,29,7,0,293.0,121.0,2.7,10.0,219.0,347.6,294.69
2016,4,29,7,15,328.0,138.0,2.7,10.0,265.5,404.63,341.49
2016,4,29,7,30,363.0,155.0,2.7,10.0,312.0,480.64,401.9
2016,4,29,7,45,367.0,176.5,2.75,10.5,352.0,504.33,418.84
2016,4,29,8,0,371.0,198.0,2.8,11.0,392.0,543.76,447.58
2016,4,29,8,15,543.0,172.5,2.8,11.0,487.0,696.61,566.44
2016,4,29,8,30,715.0,147.0,2.8,11.0,582.0,849.06,676.99
2016,4,29,8,45,736.0,150.5,2.85,11.5,627.0,889.54,701.91
2016,4,29,9,0,757.0,154.0,2.9,12.0,672.0,927.71,725.88
2016,4,29,9,15,771.0,157.0,2.9,12.0,711.5,955.87,743.61
2016,4,29,9,30,785.0,160.0,2.9,12.0,751.0,972.9,753.65
2016,4,29,9,45,816.5,151.0,2.95,12.5,789.5,999.69,769.64
2016,4,29,10,0,848.0,142.0,3.0,13.0,828.0,1022.87,783.03
2016,4,29,10,15,855.5,143.5,3.0,13.0,856.0,1029.57,786.27
2016,4,29,10,30,863.0,145.0,3.0,13.0,884.0,1032.38,787.18
2016,4,29,10,45,869.0,145.5,3.0,13.5,905.0,1014.56,772.82
2016,4,29,11,0,875.0,146.0,3.0,14.0,926.0,1007.2,765.94
2016,4,29,11,15,878.0,147.0,3.15,14.0,939.5,993.61,757.55
2016,4,29,11,30,881.0,148.0,3.3,14.0,953.0,976.32,746.66
2016,4,29,11,45,881.5,149.0,3.5,14.5,958.0,953.13,730.66
2016,4,29,12,0,882.0,150.0,3.7,15.0,963.0,926.55,712.23
2016,4,29,12,15,882.0,150.0,3.8,15.0,961.5,895.44,691.25
2016,4,29,12,30,882.0,150.0,3.9,15.0,960.0,861.27,667.97
2016,4,29,12,45,883.5,147.5,4.05,15.5,950.5,823.29,640.83
2016,4,29,13,0,885.0,145.0,4.2,16.0,941.0,782.47,610.57
2016,4,29,13,15,881.0,144.0,4.2,15.5,923.5,736.34,576.61
2016,4,29,13,30,877.0,143.0,4.2,15.0,906.0,688.12,540.18
2016,4,29,13,45,868.5,143.0,4.25,15.0,880.5,638.87,501.07
2016,4,29,14,0,860.0,143.0,4.3,15.0,855.0,584.37,456.91
2016,4,29,14,15,851.0,140.5,4.3,15.0,823.0,526.64,408.84
2016,4,29,14,30,842.0,138.0,4.3,15.0,791.0,468.33,358.91
2016,4,29,14,45,725.0,175.0,4.35,15.0,717.5,396.95,299.5
2016,4,29,15,0,608.0,212.0,4.4,15.0,644.0,339.98,252.2
2016,4,29,15,15,567.5,208.5,4.35,15.0,592.0,284.04,204.7
2016,4,29,15,30,527.0,205.0,4.3,15.0,540.0,232.97,162.81
2016,4,29,15,45,476.5,203.0,4.25,15.0,489.0,186.48,128.87
2016,4,29,16,0,426.0,201.0,4.2,15.0,438.0,146.14,106.68
2016,4,29,16,15,553.0,156.0,4.1,14.5,433.0,104.76,86.45
2016,4,29,16,30,680.0,111.0,4.0,14.0,428.0,78.69,64.11
2016,4,29,16,45,646.5,96.5,3.95,13.5,369.0,69.96,56.76
2016,4,29,17,0,613.0,82.0,3.9,13.0,310.0,60.76,48.85
2016,4,29,17,15,528.5,85.5,3.7,12.5,260.0,64.36,52.28
2016,4,29,17,30,444.0,89.0,3.5,12.0,210.0,65.74,53.62
2016,4,29,17,45,399.5,74.5,3.3,11.5,166.0,55.86,44.66
2016,4,29,18,0,355.0,60.0,3.1,11.0,122.0,45.64,35.17
2016,4,29,18,15,246.0,45.0,2.95,10.5,81.0,34.46,24.56
2016,4,29,18,30,137.0,30.0,2.8,10.0,40.0,23.13,11.74
2016,4,29,18,45,68.5,15.0,2.7,10.0,20.0,12.8,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,15,62.5,8.0,2.4,8.5,10.5,25.92,0.0
2016,4,30,5,30,125.0,16.0,2.6,9.0,21.0,74.25,0.0
2016,4,30,5,45,256.0,29.5,2.8,10.0,59.0,166.04,124.03
2016,4,30,6,0,387.0,43.0,3.0,11.0,97.0,259.0,209.98
2016,4,30,6,15,471.5,52.0,3.25,11.5,146.0,337.1,279.97
2016,4,30,6,30,556.0,61.0,3.5,12.0,195.0,423.24,354.61
2016,4,30,6,45,612.5,67.5,3.75,12.5,248.5,495.91,415.92
2016,4,30,7,0,669.0,74.0,4.0,13.0,302.0,572.36,478.03
2016,4,30,7,15,707.5,79.5,4.15,13.5,355.5,637.62,528.35
2016,4,30,7,30,746.0,85.0,4.3,14.0,409.0,700.12,574.35
2016,4,30,7,45,774.5,89.0,4.5,14.5,462.0,757.15,615.38
2016,4,30,8,0,803.0,93.0,4.7,15.0,515.0,813.39,655.08
2016,4,30,8,15,823.5,96.0,4.7,15.5,564.5,860.23,685.95
2016,4,30,8,30,844.0,99.0,4.7,16.0,614.0,905.0,714.82
2016,4,30,8,45,859.5,101.5,4.7,16.5,660.0,942.15,737.79
2016,4,30,9,0,875.0,104.0,4.7,17.0,706.0,965.49,750.79
2016,4,30,9,15,886.5,106.5,4.7,17.0,746.5,992.32,767.78
2016,4,30,9,30,898.0,109.0,4.7,17.0,787.0,1015.72,782.34
2016,4,30,9,45,913.0,107.0,4.75,17.5,823.0,1034.08,792.4
2016,4,30,10,0,928.0,105.0,4.8,18.0,859.0,1048.78,800.03
2016,4,30,10,15,934.0,106.0,4.8,18.0,887.0,1053.85,802.29
2016,4,30,10,30,940.0,107.0,4.8,18.0,915.0,1054.88,802.0
2016,4,30,10,45,944.5,108.0,4.8,18.5,935.5,1050.33,796.53
2016,4,30,11,0,949.0,109.0,4.8,19.0,956.0,1041.71,788.47
2016,4,30,11,15,951.0,109.5,4.75,19.0,969.0,1026.13,776.95
2016,4,30,11,30,953.0,110.0,4.7,19.0,982.0,1006.63,762.92
2016,4,30,11,45,953.5,110.0,4.7,19.5,986.5,981.47,744.08
2016,4,30,12,0,954.0,110.0,4.7,20.0,991.0,952.68,722.87
2016,4,30,12,15,953.0,109.5,4.65,20.0,988.0,918.66,699.14
2016,4,30,12,30,952.0,109.0,4.6,20.0,985.0,881.42,673.15
2016,4,30,12,45,948.5,109.5,4.55,20.0,974.0,840.03,644.17
2016,4,30,13,0,945.0,110.0,4.5,20.0,963.0,795.91,613.13
2016,4,30,13,15,941.0,109.0,4.45,20.0,944.0,747.62,576.91
2016,4,30,13,30,937.0,108.0,4.4,20.0,925.0,697.06,537.99
2016,4,30,13,45,932.0,106.0,4.35,20.5,899.5,643.04,494.6
2016,4,30,14,0,927.0,104.0,4.3,21.0,874.0,587.3,448.93
2016,4,30,14,15,919.0,102.5,4.2,21.0,841.5,529.03,400.97
2016,4,30,14,30,911.0,101.0,4.1,21.0,809.0,469.84,350.88
2016,4,30,14,45,901.5,98.5,4.05,21.0,770.5,408.66,298.02
2016,4,30,15,0,892.0,96.0,4.0,21.0,732.0,347.26,243.95
2016,4,30,15,15,878.5,94.0,3.9,21.0,688.0,285.29,189.48
2016,4,30,15,30,865.0,92.0,3.8,21.0,644.0,224.07,137.64
2016,4,30,15,45,848.5,88.5,3.7,21.0,596.0,162.46,91.62
2016,4,30,16,0,832.0,85.0,3.6,21.0,548.0,94.46,53.69
2016,4,30,16,15,808.5,81.5,3.4,20.5,497.0,64.44,50.02
2016,4,30,16,30,785.0,78.0,3.2,20.0,446.0,62.66,48.79
2016,4,30,16,45,755.0,73.5,3.0,19.5,393.0,59.97,46.74
2016,4,30,17,0,725.0,69.0,2.8,19.0,340.0,57.19,44.56
2016,4,30,17,15,679.0,63.5,2.6,18.0,287.0,53.37,41.49
2016,4,30,17,30,633.0,58.0,2.4,17.0,234.0,45.43,34.67
2016,4,30,17,45,565.5,51.0,2.2,16.5,183.5,40.44,30.21
2016,4,30,18,0,498.0,44.0,2.0,16.0,133.0,35.39,25.51
2016,4,30,18,15,386.0,34.5,1.95,15.5,89.5,27.99,18.53
2016,4,30,18,30,274.0,25.0,1.9,15.0,46.0,20.53,9.92
2016,4,30,18,45,137.0,12.5,1.85,14.5,23.0,10.67,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,8.5,0.55,10.5,11.5,30.3,0.0
2016,5,1,5,30,151.0,17.0,0.4,11.0,23.0,87.7,0.0
2016,5,1,5,45,283.5,28.5,0.3,12.0,61.5,176.33,131.2
2016,5,1,6,0,416.0,40.0,0.2,13.0,100.0,269.51,213.4
2016,5,1,6,15,497.5,48.5,0.3,13.0,149.0,346.67,279.9
2016,5,1,6,30,579.0,57.0,0.4,13.0,198.0,431.62,350.46
2016,5,1,6,45,631.0,63.0,0.5,13.5,250.5,501.72,406.3
2016,5,1,7,0,683.0,69.0,0.6,14.0,303.0,575.17,462.43
2016,5,1,7,15,719.5,74.0,0.65,14.5,356.5,635.65,505.34
2016,5,1,7,30,756.0,79.0,0.7,15.0,410.0,700.28,549.19
2016,5,1,7,45,782.5,82.5,0.8,16.0,462.0,755.28,584.52
2016,5,1,8,0,809.0,86.0,0.9,17.0,514.0,809.36,618.38
2016,5,1,8,15,828.5,89.5,0.85,17.5,563.0,855.97,645.19
2016,5,1,8,30,848.0,93.0,0.8,18.0,612.0,900.5,669.95
2016,5,1,8,45,862.5,95.5,0.8,19.0,657.5,926.59,681.88
2016,5,1,9,0,877.0,98.0,0.8,20.0,703.0,959.52,698.26
2016,5,1,9,15,888.5,100.0,0.75,20.5,743.5,985.86,710.41
2016,5,1,9,30,900.0,102.0,0.7,21.0,784.0,1008.78,720.36
2016,5,1,9,45,907.0,104.5,0.7,21.5,818.0,1024.16,726.78
2016,5,1,10,0,914.0,107.0,0.7,22.0,852.0,1035.69,731.03
2016,5,1,10,15,920.0,108.0,0.8,22.0,879.5,1040.69,735.16
2016,5,1,10,30,926.0,109.0,0.9,22.0,907.0,1041.7,737.04
2016,5,1,10,45,929.5,110.5,1.0,22.5,927.5,1036.74,733.95
2016,5,1,11,0,933.0,112.0,1.1,23.0,948.0,1027.76,728.49
2016,5,1,11,15,935.5,112.5,1.25,23.0,960.5,1012.86,721.68
2016,5,1,11,30,938.0,113.0,1.4,23.0,973.0,994.09,712.3
2016,5,1,11,45,937.5,114.0,1.55,23.5,978.0,969.28,697.53
2016,5,1,12,0,937.0,115.0,1.7,24.0,983.0,940.92,680.29
2016,5,1,12,15,936.5,115.0,1.8,24.0,980.0,908.27,660.73
2016,5,1,12,30,936.0,115.0,1.9,24.0,977.0,872.4,638.81
2016,5,1,12,45,933.0,114.5,2.05,24.0,966.5,831.1,613.4
2016,5,1,13,0,930.0,114.0,2.2,24.0,956.0,787.11,585.66
2016,5,1,13,15,926.5,113.5,2.3,23.5,937.5,740.26,554.02
2016,5,1,13,30,923.0,113.0,2.4,23.0,919.0,691.13,519.57
2016,5,1,13,45,915.0,112.5,2.55,23.0,893.0,637.28,479.7
2016,5,1,14,0,907.0,112.0,2.7,23.0,867.0,582.03,437.34
2016,5,1,14,15,899.0,110.5,2.75,23.0,835.0,524.84,391.69
2016,5,1,14,30,891.0,109.0,2.8,23.0,803.0,466.76,343.82
2016,5,1,14,45,878.0,108.0,2.85,23.0,764.0,406.59,293.0
2016,5,1,15,0,865.0,107.0,2.9,23.0,725.0,346.59,241.25
2016,5,1,15,15,851.0,104.5,2.9,22.5,681.5,280.11,184.75
2016,5,1,15,30,837.0,102.0,2.9,22.0,638.0,219.28,134.21
2016,5,1,15,45,815.5,100.0,2.95,21.5,590.0,159.2,90.08
2016,5,1,16,0,794.0,98.0,3.0,21.0,542.0,101.54,60.35
2016,5,1,16,15,769.0,94.0,2.9,20.5,491.0,72.72,57.09
2016,5,1,16,30,744.0,90.0,2.8,20.0,440.0,70.94,55.91
2016,5,1,16,45,705.5,86.0,2.75,19.5,386.5,63.07,49.41
2016,5,1,17,0,667.0,82.0,2.7,19.0,333.0,61.2,48.05
2016,5,1,17,15,618.5,75.5,2.45,18.0,281.0,57.34,44.97
2016,5,1,17,30,570.0,69.0,2.2,17.0,229.0,53.39,41.69
2016,5,1,17,45,494.5,61.0,1.95,16.5,178.5,47.95,36.85
2016,5,1,18,0,419.0,53.0,1.7,16.0,128.0,42.46,31.74
2016,5,1,18,15,311.0,40.5,1.6,15.0,86.0,32.82,22.8
2016,5,1,18,30,203.0,28.0,1.5,14.0,44.0,21.75,11.28
2016,5,1,18,45,101.5,14.0,1.45,13.5,22.0,11.95,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.5,1.05,9.5,11.5,21.99,0.0
2016,5,2,5,30,91.0,19.0,1.2,10.0,23.0,66.98,5.31
2016,5,2,5,45,207.0,34.0,1.35,10.5,60.0,147.88,111.96
2016,5,2,6,0,323.0,49.0,1.5,11.0,97.0,231.97,187.79
2016,5,2,6,15,404.5,60.0,1.5,11.5,144.0,309.17,255.33
2016,5,2,6,30,486.0,71.0,1.5,12.0,191.0,392.37,325.66
2016,5,2,6,45,539.0,80.0,1.55,12.5,242.0,462.4,382.95
2016,5,2,7,0,592.0,89.0,1.6,13.0,293.0,535.96,440.74
2016,5,2,7,15,631.5,95.0,1.5,13.5,345.5,599.28,487.55
2016,5,2,7,30,671.0,101.0,1.4,14.0,398.0,663.8,532.52
2016,5,2,7,45,531.0,149.5,1.35,14.5,401.5,622.89,497.29
2016,5,2,8,0,391.0,198.0,1.3,15.0,405.0,576.56,457.69
2016,5,2,8,15,581.5,159.5,1.25,15.5,500.5,722.09,565.14
2016,5,2,8,30,772.0,121.0,1.2,16.0,596.0,862.58,657.82
2016,5,2,8,45,788.5,124.5,1.2,16.5,640.5,899.97,678.08
2016,5,2,9,0,805.0,128.0,1.2,17.0,685.0,934.68,697.61
2016,5,2,9,15,817.5,131.0,1.2,17.5,725.0,962.06,712.13
2016,5,2,9,30,830.0,134.0,1.2,18.0,765.0,986.16,724.55
2016,5,2,9,45,702.5,207.5,1.25,18.5,758.0,951.12,699.82
2016,5,2,10,0,575.0,281.0,1.3,19.0,751.0,893.44,658.52
2016,5,2,10,15,729.5,205.0,1.25,19.5,821.5,972.82,710.3
2016,5,2,10,30,884.0,129.0,1.2,20.0,892.0,1019.09,735.5
2016,5,2,10,45,887.0,131.0,1.15,20.5,912.0,1014.08,728.67
2016,5,2,11,0,890.0,133.0,1.1,21.0,932.0,1005.21,720.3
2016,5,2,11,15,893.0,133.5,1.1,21.0,945.0,991.1,711.14
2016,5,2,11,30,896.0,134.0,1.1,21.0,958.0,973.28,699.81
2016,5,2,11,45,893.5,136.5,1.1,21.5,962.0,948.63,682.96
2016,5,2,12,0,891.0,139.0,1.1,22.0,966.0,920.67,664.15
2016,5,2,12,15,890.0,139.0,1.2,22.0,963.0,888.67,645.55
2016,5,2,12,30,889.0,139.0,1.3,22.0,960.0,853.68,624.7
2016,5,2,12,45,882.0,141.0,1.4,22.0,948.0,812.86,599.61
2016,5,2,13,0,875.0,143.0,1.5,22.0,936.0,769.77,571.59
2016,5,2,13,15,870.5,142.0,1.6,22.0,917.5,723.96,540.11
2016,5,2,13,30,866.0,141.0,1.7,22.0,899.0,676.14,506.16
2016,5,2,13,45,854.0,142.0,1.85,22.0,872.5,626.2,469.67
2016,5,2,14,0,842.0,143.0,2.0,22.0,846.0,571.65,428.53
2016,5,2,14,15,832.5,141.0,2.1,21.5,814.0,515.32,385.1
2016,5,2,14,30,823.0,139.0,2.2,21.0,782.0,458.5,339.54
2016,5,2,14,45,702.0,181.5,2.35,21.0,711.0,391.12,285.9
2016,5,2,15,0,581.0,224.0,2.5,21.0,640.0,338.05,243.8
2016,5,2,15,15,664.5,180.0,2.55,20.5,628.5,285.25,196.58
2016,5,2,15,30,748.0,136.0,2.6,20.0,617.0,222.11,141.08
2016,5,2,15,45,668.0,144.0,2.7,19.5,549.5,166.97,102.99
2016,5,2,16,0,588.0,152.0,2.8,19.0,482.0,121.78,81.82
2016,5,2,16,15,588.0,136.0,2.8,18.5,440.0,91.95,74.05
2016,5,2,16,30,588.0,120.0,2.8,18.0,398.0,83.46,67.17
2016,5,2,16,45,412.5,133.5,2.85,17.5,317.5,91.67,74.69
2016,5,2,17,0,237.0,147.0,2.9,17.0,237.0,103.4,85.26
2016,5,2,17,15,201.5,131.0,2.85,16.0,199.5,93.21,76.86
2016,5,2,17,30,166.0,115.0,2.8,15.0,162.0,84.71,69.71
2016,5,2,17,45,134.0,93.0,2.75,14.5,126.0,69.46,56.19
2016,5,2,18,0,102.0,71.0,2.7,14.0,90.0,53.9,42.1
2016,5,2,18,15,63.0,50.0,2.55,13.5,60.5,38.64,28.03
2016,5,2,18,30,24.0,29.0,2.4,13.0,31.0,23.38,12.92
2016,5,2,18,45,12.0,14.5,2.25,12.5,15.5,12.38,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,0.55,10.0,8.5,7.26,0.0
2016,5,3,5,30,0.0,17.0,0.6,10.0,17.0,14.06,0.0
2016,5,3,5,45,41.5,37.0,0.65,10.5,43.5,63.83,46.34
2016,5,3,6,0,83.0,57.0,0.7,11.0,70.0,107.81,85.66
2016,5,3,6,15,115.5,79.0,0.6,11.0,104.0,153.43,125.82
2016,5,3,6,30,148.0,101.0,0.5,11.0,138.0,201.74,167.44
2016,5,3,6,45,184.5,117.5,0.45,11.5,174.5,260.71,216.24
2016,5,3,7,0,221.0,134.0,0.4,12.0,211.0,311.78,257.06
2016,5,3,7,15,193.5,160.0,0.4,12.5,235.5,315.7,258.49
2016,5,3,7,30,166.0,186.0,0.4,13.0,260.0,329.88,267.76
2016,5,3,7,45,230.5,202.5,0.45,13.5,318.5,421.1,338.12
2016,5,3,8,0,295.0,219.0,0.5,14.0,377.0,500.62,396.79
2016,5,3,8,15,310.0,239.0,0.6,14.0,418.5,543.77,427.47
2016,5,3,8,30,325.0,259.0,0.7,14.0,460.0,586.39,457.76
2016,5,3,8,45,359.5,271.0,0.85,14.5,508.5,637.46,493.96
2016,5,3,9,0,394.0,283.0,1.0,15.0,557.0,688.46,529.46
2016,5,3,9,15,380.0,306.0,1.05,15.5,583.0,703.91,537.35
2016,5,3,9,30,366.0,329.0,1.1,16.0,609.0,716.82,543.88
2016,5,3,9,45,314.5,360.5,1.2,16.5,608.0,699.22,528.85
2016,5,3,10,0,263.0,392.0,1.3,17.0,607.0,678.68,512.08
2016,5,3,10,15,251.5,408.5,1.25,17.0,620.5,679.97,511.47
2016,5,3,10,30,240.0,425.0,1.2,17.0,634.0,660.89,496.89
2016,5,3,10,45,203.0,440.0,1.2,17.5,619.0,633.12,475.12
2016,5,3,11,0,166.0,455.0,1.2,18.0,604.0,604.64,452.97
2016,5,3,11,15,303.0,421.5,1.15,18.0,698.5,709.85,528.92
2016,5,3,11,30,440.0,388.0,1.1,18.0,793.0,805.0,594.02
2016,5,3,11,45,347.5,426.0,1.1,18.5,747.0,727.5,537.26
2016,5,3,12,0,255.0,464.0,1.1,19.0,701.0,664.03,491.15
2016,5,3,12,15,199.5,467.0,1.1,19.0,652.0,593.57,441.85
2016,5,3,12,30,144.0,470.0,1.1,19.0,603.0,537.11,401.48
2016,5,3,12,45,278.0,429.5,1.1,19.0,683.0,599.43,448.6
2016,5,3,13,0,412.0,389.0,1.1,19.0,763.0,647.41,483.3
2016,5,3,13,15,435.5,372.0,1.2,19.0,761.0,622.57,466.16
