Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,30,459.0,355.0,1.3,19.0,759.0,594.78,447.04
2016,5,3,13,45,464.0,341.0,1.4,19.0,739.0,555.46,418.8
2016,5,3,14,0,469.0,327.0,1.5,19.0,719.0,514.94,388.84
2016,5,3,14,15,474.0,310.0,1.6,18.5,693.5,471.12,356.11
2016,5,3,14,30,479.0,293.0,1.7,18.0,668.0,426.35,321.38
2016,5,3,14,45,489.0,273.0,1.8,18.0,639.5,380.38,283.85
2016,5,3,15,0,499.0,253.0,1.9,18.0,611.0,333.12,244.24
2016,5,3,15,15,486.5,240.5,2.0,17.5,572.5,284.36,204.13
2016,5,3,15,30,474.0,228.0,2.1,17.0,534.0,237.04,165.99
2016,5,3,15,45,391.5,230.0,2.25,17.0,470.0,198.94,140.86
2016,5,3,16,0,309.0,232.0,2.4,17.0,406.0,164.71,123.32
2016,5,3,16,15,322.0,206.5,2.45,16.5,373.0,138.1,114.15
2016,5,3,16,30,335.0,181.0,2.5,16.0,340.0,124.26,102.94
2016,5,3,16,45,218.0,168.0,2.55,15.5,266.5,115.52,95.95
2016,5,3,17,0,101.0,155.0,2.6,15.0,193.0,110.54,92.11
2016,5,3,17,15,83.5,134.0,2.5,14.5,162.5,99.61,82.9
2016,5,3,17,30,66.0,113.0,2.4,14.0,132.0,84.79,70.04
2016,5,3,17,45,51.5,90.5,2.3,14.0,103.5,68.86,55.78
2016,5,3,18,0,37.0,68.0,2.2,14.0,75.0,52.67,41.04
2016,5,3,18,15,18.5,47.0,2.0,13.5,50.5,37.13,26.79
2016,5,3,18,30,0.0,26.0,1.8,13.0,26.0,21.27,11.5
2016,5,3,18,45,0.0,13.0,1.6,13.0,13.0,10.73,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,11.0,7.0,5.97,0.0
2016,5,4,5,30,0.0,14.0,2.0,11.0,14.0,11.54,0.0
2016,5,4,5,45,18.5,35.0,2.1,11.0,38.0,43.37,29.89
2016,5,4,6,0,37.0,56.0,2.2,11.0,62.0,75.6,58.73
2016,5,4,6,15,58.5,79.0,2.2,11.0,92.5,113.11,91.96
2016,5,4,6,30,80.0,102.0,2.2,11.0,123.0,162.55,134.99
2016,5,4,6,45,109.0,121.5,2.2,11.5,156.0,204.7,171.05
2016,5,4,7,0,138.0,141.0,2.2,12.0,189.0,249.39,208.43
2016,5,4,7,15,104.0,161.5,2.15,12.0,201.5,251.59,208.93
2016,5,4,7,30,70.0,182.0,2.1,12.0,214.0,235.51,194.26
2016,5,4,7,45,172.5,203.0,2.1,12.5,292.5,357.38,294.57
2016,5,4,8,0,275.0,224.0,2.1,13.0,371.0,488.71,397.5
2016,5,4,8,15,182.5,250.0,2.0,13.0,352.0,425.34,343.93
2016,5,4,8,30,90.0,276.0,1.9,13.0,333.0,354.44,285.02
2016,5,4,8,45,218.5,287.0,1.8,13.5,436.5,503.76,402.26
2016,5,4,9,0,347.0,298.0,1.7,14.0,540.0,659.35,516.5
2016,5,4,9,15,319.0,325.0,1.6,14.0,557.0,664.63,515.89
2016,5,4,9,30,291.0,352.0,1.5,14.0,574.0,667.1,514.68
2016,5,4,9,45,290.5,369.5,1.4,14.0,599.5,684.11,524.69
2016,5,4,10,0,290.0,387.0,1.3,14.0,625.0,699.3,533.17
2016,5,4,10,15,342.5,380.5,1.3,14.5,671.5,740.37,561.25
2016,5,4,10,30,395.0,374.0,1.3,15.0,718.0,779.69,587.36
2016,5,4,10,45,384.5,389.0,1.3,15.5,730.0,776.56,582.53
2016,5,4,11,0,374.0,404.0,1.3,16.0,742.0,771.28,576.82
2016,5,4,11,15,356.5,420.5,1.4,16.0,746.0,758.75,568.22
2016,5,4,11,30,339.0,437.0,1.5,16.0,750.0,744.48,558.46
2016,5,4,11,45,310.5,447.5,1.65,16.5,736.0,713.11,536.09
2016,5,4,12,0,282.0,458.0,1.8,17.0,722.0,681.28,513.27
2016,5,4,12,15,333.5,435.5,1.85,17.0,746.0,687.45,519.32
2016,5,4,12,30,385.0,413.0,1.9,17.0,770.0,689.53,521.98
2016,5,4,12,45,360.5,422.0,2.0,17.5,753.5,655.68,496.79
2016,5,4,13,0,336.0,431.0,2.1,18.0,737.0,622.11,471.84
2016,5,4,13,15,329.5,422.5,2.15,18.0,718.0,587.21,446.79
2016,5,4,13,30,323.0,414.0,2.2,18.0,699.0,552.23,421.25
2016,5,4,13,45,404.5,368.5,2.3,18.0,715.0,540.01,412.91
2016,5,4,14,0,486.0,323.0,2.4,18.0,731.0,520.15,397.59
2016,5,4,14,15,443.0,326.0,2.5,18.0,686.5,467.29,356.57
2016,5,4,14,30,400.0,329.0,2.6,18.0,642.0,420.43,319.68
2016,5,4,14,45,426.5,300.5,2.75,18.0,620.5,376.58,283.66
2016,5,4,15,0,453.0,272.0,2.9,18.0,599.0,331.9,245.73
2016,5,4,15,15,427.5,263.5,2.95,17.5,557.0,285.33,207.79
2016,5,4,15,30,402.0,255.0,3.0,17.0,515.0,247.08,177.46
2016,5,4,15,45,314.5,251.0,3.05,17.0,445.0,202.89,147.4
2016,5,4,16,0,227.0,247.0,3.1,17.0,375.0,176.93,135.12
2016,5,4,16,15,288.0,213.0,3.15,16.5,360.5,141.21,116.87
2016,5,4,16,30,349.0,179.0,3.2,16.0,346.0,123.26,102.12
2016,5,4,16,45,362.0,154.5,3.3,15.5,310.0,109.21,90.5
2016,5,4,17,0,375.0,130.0,3.4,15.0,274.0,90.36,74.48
2016,5,4,17,15,319.5,121.0,3.3,14.5,231.0,88.12,72.84
2016,5,4,17,30,264.0,112.0,3.2,14.0,188.0,81.66,67.31
2016,5,4,17,45,222.5,92.5,3.15,13.5,147.5,68.38,55.49
2016,5,4,18,0,181.0,73.0,3.1,13.0,107.0,54.73,43.06
2016,5,4,18,15,123.0,52.5,2.9,12.5,72.5,39.97,29.42
2016,5,4,18,30,65.0,32.0,2.7,12.0,38.0,25.38,15.12
2016,5,4,18,45,32.5,16.0,2.55,12.0,19.0,13.03,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,26.0,11.0,1.4,10.5,12.5,17.3,0.0
2016,5,5,5,30,52.0,22.0,1.6,11.0,25.0,50.97,19.56
2016,5,5,5,45,132.5,40.5,1.85,11.5,59.0,114.14,86.99
2016,5,5,6,0,213.0,59.0,2.1,12.0,93.0,180.41,146.02
2016,5,5,6,15,274.0,75.5,2.15,12.0,135.5,253.31,209.86
2016,5,5,6,30,335.0,92.0,2.2,12.0,178.0,322.28,269.38
2016,5,5,6,45,409.5,96.0,2.3,12.5,225.0,390.86,326.94
2016,5,5,7,0,484.0,100.0,2.4,13.0,272.0,465.57,387.65
2016,5,5,7,15,499.5,115.5,2.4,13.0,317.5,516.45,427.27
2016,5,5,7,30,515.0,131.0,2.4,13.0,363.0,566.94,465.54
2016,5,5,7,45,278.0,173.0,2.45,13.5,300.0,424.02,347.95
2016,5,5,8,0,41.0,215.0,2.5,14.0,237.0,245.74,198.58
2016,5,5,8,15,61.5,245.0,2.5,14.0,282.0,295.24,238.79
2016,5,5,8,30,82.0,275.0,2.5,14.0,327.0,345.52,278.21
2016,5,5,8,45,70.0,289.5,2.55,14.5,336.0,348.81,278.9
2016,5,5,9,0,58.0,304.0,2.6,15.0,345.0,351.33,279.19
2016,5,5,9,15,130.0,336.0,2.6,15.0,434.5,473.08,374.05
2016,5,5,9,30,202.0,368.0,2.6,15.0,524.0,576.31,451.68
2016,5,5,9,45,210.5,385.0,2.6,15.5,553.5,600.81,467.41
2016,5,5,10,0,219.0,402.0,2.6,16.0,583.0,624.13,482.62
2016,5,5,10,15,154.5,411.0,2.6,16.0,540.5,565.45,437.0
2016,5,5,10,30,90.0,420.0,2.6,16.0,498.0,487.22,377.1
2016,5,5,10,45,54.0,365.5,2.6,16.5,413.0,393.07,305.15
2016,5,5,11,0,18.0,311.0,2.6,17.0,328.0,287.13,222.89
2016,5,5,11,15,11.5,238.5,2.6,17.0,249.5,215.04,167.03
2016,5,5,11,30,5.0,166.0,2.6,17.0,171.0,145.2,111.85
2016,5,5,11,45,2.5,143.5,2.6,17.0,146.0,123.33,94.4
2016,5,5,12,0,0.0,121.0,2.6,17.0,121.0,101.79,77.06
2016,5,5,12,15,7.5,205.0,2.6,17.0,212.5,179.45,139.18
2016,5,5,12,30,15.0,289.0,2.6,17.0,304.0,256.32,199.27
2016,5,5,12,45,16.5,298.0,2.65,17.0,313.5,263.41,204.61
2016,5,5,13,0,18.0,307.0,2.7,17.0,323.0,270.1,209.87
2016,5,5,13,15,14.0,261.0,2.7,17.0,273.5,227.08,176.47
2016,5,5,13,30,10.0,215.0,2.7,17.0,224.0,185.06,143.64
2016,5,5,13,45,20.0,274.5,2.7,17.0,292.0,237.99,185.49
2016,5,5,14,0,30.0,334.0,2.7,17.0,360.0,286.53,223.14
2016,5,5,14,15,80.0,357.5,2.65,16.5,421.5,322.17,250.86
2016,5,5,14,30,130.0,381.0,2.6,16.0,483.0,347.04,269.47
2016,5,5,14,45,69.0,294.5,2.6,16.0,348.5,254.33,198.08
2016,5,5,15,0,8.0,208.0,2.6,16.0,214.0,170.36,133.31
2016,5,5,15,15,255.0,213.0,2.6,16.0,379.5,215.12,160.19
2016,5,5,15,30,502.0,218.0,2.6,16.0,545.0,234.59,163.87
2016,5,5,15,45,251.5,189.0,2.65,16.0,353.0,157.59,113.92
2016,5,5,16,0,1.0,160.0,2.7,16.0,161.0,127.13,100.01
2016,5,5,16,15,136.0,177.0,2.6,15.5,242.5,126.13,104.37
2016,5,5,16,30,271.0,194.0,2.5,15.0,324.0,130.87,109.02
2016,5,5,16,45,246.0,173.0,2.45,15.0,281.0,118.8,98.93
2016,5,5,17,0,221.0,152.0,2.4,15.0,238.0,106.23,88.3
2016,5,5,17,15,195.0,133.5,2.15,14.5,201.0,94.71,78.57
2016,5,5,17,30,169.0,115.0,1.9,14.0,164.0,85.0,70.22
2016,5,5,17,45,145.0,93.5,1.65,13.5,129.5,70.12,57.03
2016,5,5,18,0,121.0,72.0,1.4,13.0,95.0,54.91,43.26
2016,5,5,18,15,83.5,52.0,1.25,12.5,65.5,40.28,29.76
2016,5,5,18,30,46.0,32.0,1.1,12.0,36.0,25.39,15.37
2016,5,5,18,45,23.0,16.0,1.0,11.5,18.0,13.06,0.0
2016,5,5,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,10.5,0.5,0.41,0.0
2016,5,6,6,0,0.0,1.0,1.8,11.0,1.0,0.82,0.0
2016,5,6,6,15,0.0,2.0,1.75,11.0,2.0,1.64,0.0
2016,5,6,6,30,0.0,3.0,1.7,11.0,3.0,2.46,0.0
2016,5,6,6,45,0.0,4.0,1.7,11.0,4.0,3.29,0.0
2016,5,6,7,0,0.0,5.0,1.7,11.0,5.0,4.11,0.0
2016,5,6,7,15,188.5,83.0,1.7,11.0,168.5,233.9,198.57
2016,5,6,7,30,377.0,161.0,1.7,11.0,332.0,493.74,408.44
2016,5,6,7,45,188.5,149.0,1.7,11.5,234.5,323.3,267.3
2016,5,6,8,0,0.0,137.0,1.7,12.0,137.0,117.79,93.56
2016,5,6,8,15,29.5,202.0,1.75,12.0,220.5,219.46,178.28
2016,5,6,8,30,59.0,267.0,1.8,12.0,304.0,315.25,254.91
2016,5,6,8,45,29.5,176.0,1.85,12.5,194.5,191.01,153.55
2016,5,6,9,0,0.0,85.0,1.9,13.0,85.0,70.8,53.62
2016,5,6,9,15,5.5,160.0,1.95,13.0,164.5,141.9,112.37
2016,5,6,9,30,11.0,235.0,2.0,13.0,244.0,215.69,171.65
2016,5,6,9,45,11.0,237.5,2.05,13.5,247.0,217.33,172.12
2016,5,6,10,0,11.0,240.0,2.1,14.0,250.0,218.99,172.86
2016,5,6,10,15,11.5,242.0,2.1,14.0,252.5,220.7,173.98
2016,5,6,10,30,12.0,244.0,2.1,14.0,255.0,222.38,175.11
2016,5,6,10,45,11.0,229.5,2.15,14.5,239.5,207.79,163.09
2016,5,6,11,0,10.0,215.0,2.2,15.0,224.0,193.43,151.33
2016,5,6,11,15,12.0,245.5,2.15,15.0,256.5,221.63,173.52
2016,5,6,11,30,14.0,276.0,2.1,15.0,289.0,249.51,195.14
2016,5,6,11,45,14.5,278.0,2.1,15.0,291.5,250.57,195.8
2016,5,6,12,0,15.0,280.0,2.1,15.0,294.0,251.47,196.46
2016,5,6,12,15,10.5,223.5,2.05,15.0,233.5,197.76,154.26
2016,5,6,12,30,6.0,167.0,2.0,15.0,173.0,145.26,112.62
2016,5,6,12,45,7.5,184.5,2.0,15.0,192.0,160.61,125.04
2016,5,6,13,0,9.0,202.0,2.0,15.0,211.0,175.62,137.01
2016,5,6,13,15,4.5,149.0,1.95,15.0,153.5,127.54,98.55
2016,5,6,13,30,0.0,96.0,1.9,15.0,96.0,80.24,60.33
2016,5,6,13,45,2.5,131.5,1.85,15.0,134.0,111.0,85.48
2016,5,6,14,0,5.0,167.0,1.8,15.0,172.0,141.03,109.74
2016,5,6,14,15,2.5,130.5,1.8,14.5,133.0,109.55,84.56
2016,5,6,14,30,0.0,94.0,1.8,14.0,94.0,78.42,59.45
2016,5,6,14,45,0.0,77.5,1.8,14.0,77.5,64.59,48.2
2016,5,6,15,0,0.0,61.0,1.8,14.0,61.0,50.75,36.83
2016,5,6,15,15,0.0,63.0,1.7,14.0,63.0,52.38,38.31
2016,5,6,15,30,0.0,65.0,1.6,14.0,65.0,54.02,39.78
2016,5,6,15,45,0.0,50.0,1.55,14.0,50.0,41.48,29.39
2016,5,6,16,0,0.0,35.0,1.5,14.0,35.0,28.98,18.95
2016,5,6,16,15,0.0,40.5,1.35,14.0,40.5,33.52,24.14
2016,5,6,16,30,0.0,46.0,1.2,14.0,46.0,38.07,28.27
2016,5,6,16,45,0.0,40.0,1.1,14.0,40.0,33.07,23.93
2016,5,6,17,0,0.0,34.0,1.0,14.0,34.0,28.07,19.56
2016,5,6,17,15,0.0,28.5,0.85,13.5,28.5,23.51,15.57
2016,5,6,17,30,0.0,23.0,0.7,13.0,23.0,18.95,11.52
2016,5,6,17,45,0.0,18.0,0.55,13.0,18.0,14.81,7.75
2016,5,6,18,0,0.0,13.0,0.4,13.0,13.0,10.68,3.96
2016,5,6,18,15,0.0,9.0,0.45,12.5,9.0,7.39,0.89
2016,5,6,18,30,0.0,5.0,0.5,12.0,5.0,4.1,0.0
2016,5,6,18,45,0.0,2.5,0.55,12.0,2.5,2.05,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.15,9.5,6.5,5.55,0.0
2016,5,7,5,30,0.0,13.0,1.4,10.0,13.0,10.7,0.99
2016,5,7,5,45,0.0,30.0,1.65,10.5,30.0,25.07,15.26
2016,5,7,6,0,0.0,47.0,1.9,11.0,47.0,40.89,29.34
2016,5,7,6,15,1.5,68.0,1.95,11.0,68.5,61.54,47.51
2016,5,7,6,30,3.0,89.0,2.0,11.0,90.0,82.03,65.37
2016,5,7,6,45,11.5,109.5,2.1,11.5,113.5,106.34,86.22
2016,5,7,7,0,20.0,130.0,2.2,12.0,137.0,131.31,107.28
2016,5,7,7,15,70.0,161.0,2.25,12.0,191.5,210.87,174.82
2016,5,7,7,30,120.0,192.0,2.3,12.0,246.0,299.12,247.62
2016,5,7,7,45,252.0,198.5,2.35,12.5,330.5,431.18,354.85
2016,5,7,8,0,384.0,205.0,2.4,13.0,415.0,556.8,452.81
2016,5,7,8,15,350.5,235.0,2.4,13.0,440.0,571.63,460.83
2016,5,7,8,30,317.0,265.0,2.4,13.0,465.0,582.62,466.57
2016,5,7,8,45,267.5,296.5,2.4,13.5,473.5,576.89,458.47
2016,5,7,9,0,218.0,328.0,2.4,14.0,482.0,547.68,433.31
2016,5,7,9,15,134.0,331.0,2.35,14.0,427.0,470.23,371.66
2016,5,7,9,30,50.0,334.0,2.3,14.0,372.0,370.19,292.09
2016,5,7,9,45,41.5,335.0,2.3,14.5,368.0,360.4,283.65
2016,5,7,10,0,33.0,336.0,2.3,15.0,364.0,350.55,274.82
2016,5,7,10,15,20.0,262.5,2.25,15.0,280.0,262.32,205.97
2016,5,7,10,30,7.0,189.0,2.2,15.0,196.0,168.25,131.36
2016,5,7,10,45,3.5,124.5,2.2,15.5,128.0,108.41,83.12
2016,5,7,11,0,0.0,60.0,2.2,16.0,60.0,50.19,35.59
2016,5,7,11,15,11.0,200.5,2.15,16.0,211.0,181.11,141.36
2016,5,7,11,30,22.0,341.0,2.1,16.0,362.0,314.59,244.88
2016,5,7,11,45,13.0,250.0,2.05,16.5,262.5,224.69,174.34
2016,5,7,12,0,4.0,159.0,2.0,17.0,163.0,137.62,105.56
2016,5,7,12,15,4.5,159.0,1.95,17.0,163.5,137.68,105.79
2016,5,7,12,30,5.0,159.0,1.9,17.0,164.0,137.67,105.8
2016,5,7,12,45,4.0,155.0,1.9,17.0,159.5,133.08,102.14
2016,5,7,13,0,3.0,151.0,1.9,17.0,155.0,128.57,98.57
2016,5,7,13,15,1.5,126.5,1.9,17.0,128.5,106.76,81.16
2016,5,7,13,30,0.0,102.0,1.9,17.0,102.0,85.23,63.9
2016,5,7,13,45,2.5,138.0,1.95,17.0,140.5,116.36,89.1
2016,5,7,14,0,5.0,174.0,2.0,17.0,179.0,146.71,113.44
2016,5,7,14,15,6.5,192.5,2.0,17.0,198.5,161.55,125.31
2016,5,7,14,30,8.0,211.0,2.0,17.0,218.0,175.73,136.67
2016,5,7,14,45,13.5,234.0,2.05,17.0,244.5,193.93,151.14
2016,5,7,15,0,19.0,257.0,2.1,17.0,271.0,210.3,164.07
2016,5,7,15,15,9.5,201.0,2.1,16.5,208.0,163.64,127.77
2016,5,7,15,30,0.0,145.0,2.1,16.0,145.0,118.16,92.0
2016,5,7,15,45,0.0,120.5,2.1,16.0,120.5,98.84,76.53
2016,5,7,16,0,0.0,96.0,2.1,16.0,96.0,79.57,60.9
2016,5,7,16,15,14.0,139.0,2.05,15.5,145.5,111.36,91.66
2016,5,7,16,30,28.0,182.0,2.0,15.0,195.0,132.89,110.68
2016,5,7,16,45,14.0,140.0,1.95,15.0,146.5,110.11,91.29
2016,5,7,17,0,0.0,98.0,1.9,15.0,98.0,79.36,64.74
2016,5,7,17,15,0.0,83.0,1.8,14.5,83.0,67.63,54.71
2016,5,7,17,30,0.0,68.0,1.7,14.0,68.0,55.81,44.37
2016,5,7,17,45,0.0,54.0,1.65,14.0,54.0,44.64,34.35
2016,5,7,18,0,0.0,40.0,1.6,14.0,40.0,33.07,23.83
2016,5,7,18,15,0.0,27.5,1.45,13.5,27.5,22.69,14.33
2016,5,7,18,30,0.0,15.0,1.3,13.0,15.0,12.34,4.7
2016,5,7,18,45,0.0,7.5,1.2,12.5,7.5,6.16,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,0.85,10.5,4.5,3.84,0.0
2016,5,8,5,30,0.0,9.0,1.0,11.0,9.0,7.39,0.0
2016,5,8,5,45,0.0,19.5,1.15,11.5,19.5,16.06,7.77
2016,5,8,6,0,0.0,30.0,1.3,12.0,30.0,24.76,15.53
2016,5,8,6,15,0.0,43.0,1.35,12.0,43.0,35.55,25.07
2016,5,8,6,30,0.0,56.0,1.4,12.0,56.0,46.38,34.53
2016,5,8,6,45,0.0,70.0,1.45,12.5,70.0,58.69,45.04
2016,5,8,7,0,0.0,84.0,1.5,13.0,84.0,71.04,55.39
2016,5,8,7,15,0.0,97.0,1.45,13.5,97.0,82.45,64.74
2016,5,8,7,30,0.0,110.0,1.4,14.0,110.0,93.86,73.94
2016,5,8,7,45,9.5,153.5,1.4,14.5,158.5,142.25,113.9
2016,5,8,8,0,19.0,197.0,1.4,15.0,207.0,192.01,153.92
2016,5,8,8,15,24.5,220.5,1.4,15.0,235.0,218.87,174.99
2016,5,8,8,30,30.0,244.0,1.4,15.0,263.0,262.97,209.44
2016,5,8,8,45,28.5,257.0,1.45,15.5,276.0,273.68,216.65
2016,5,8,9,0,27.0,270.0,1.5,16.0,289.0,284.22,223.82
2016,5,8,9,15,25.5,280.5,1.55,16.0,299.5,273.72,215.14
2016,5,8,9,30,24.0,291.0,1.6,16.0,310.0,281.14,220.48
2016,5,8,9,45,61.0,344.5,1.7,16.5,395.0,389.08,303.31
2016,5,8,10,0,98.0,398.0,1.8,17.0,480.0,478.54,369.34
2016,5,8,10,15,58.0,349.0,1.9,17.0,398.0,385.51,298.41
2016,5,8,10,30,18.0,300.0,2.0,17.0,316.0,279.1,216.52
2016,5,8,10,45,48.5,368.5,2.1,17.0,412.5,389.56,301.73
2016,5,8,11,0,79.0,437.0,2.2,17.0,509.0,482.56,370.82
2016,5,8,11,15,54.5,405.5,2.3,17.0,455.5,423.61,326.04
2016,5,8,11,30,30.0,374.0,2.4,17.0,402.0,366.53,282.83
2016,5,8,11,45,31.5,374.5,2.5,17.5,404.5,364.43,281.05
2016,5,8,12,0,33.0,375.0,2.6,18.0,407.0,361.98,278.79
2016,5,8,12,15,33.0,374.0,2.65,18.0,406.0,356.57,274.73
2016,5,8,12,30,33.0,373.0,2.7,18.0,405.0,350.94,270.55
2016,5,8,12,45,33.0,370.0,2.8,18.0,401.5,343.39,264.99
2016,5,8,13,0,33.0,367.0,2.9,18.0,398.0,335.72,259.34
2016,5,8,13,15,445.5,254.0,2.9,18.0,650.0,529.17,412.17
2016,5,8,13,30,858.0,141.0,2.9,18.0,902.0,665.09,513.29
2016,5,8,13,45,850.0,141.0,2.95,18.0,877.0,615.02,473.23
2016,5,8,14,0,842.0,141.0,3.0,18.0,852.0,564.72,433.06
2016,5,8,14,15,833.5,138.5,3.0,17.5,820.5,508.98,388.24
2016,5,8,14,30,825.0,136.0,3.0,17.0,789.0,452.65,341.44
2016,5,8,14,45,819.5,130.5,3.0,17.0,753.0,394.75,291.33
2016,5,8,15,0,814.0,125.0,3.0,17.0,717.0,336.44,239.88
2016,5,8,15,15,799.5,122.0,2.95,17.0,675.0,277.68,188.25
2016,5,8,15,30,785.0,119.0,2.9,17.0,633.0,220.04,139.43
2016,5,8,15,45,767.0,115.0,2.9,17.0,587.0,162.64,96.52
2016,5,8,16,0,749.0,111.0,2.9,17.0,541.0,107.29,67.33
2016,5,8,16,15,724.5,106.5,2.85,16.5,491.5,73.41,58.55
2016,5,8,16,30,700.0,102.0,2.8,16.0,442.0,71.87,57.56
2016,5,8,16,45,671.5,95.0,2.8,15.5,391.5,68.42,54.86
2016,5,8,17,0,643.0,88.0,2.8,15.0,341.0,64.77,51.94
2016,5,8,17,15,598.0,81.5,2.75,14.5,290.0,61.13,48.96
2016,5,8,17,30,553.0,75.0,2.7,14.0,239.0,57.4,45.79
2016,5,8,17,45,497.0,65.5,2.65,14.0,191.0,51.06,40.06
2016,5,8,18,0,441.0,56.0,2.6,14.0,143.0,44.51,33.97
2016,5,8,18,15,345.0,44.5,2.45,13.5,100.5,35.84,25.87
2016,5,8,18,30,249.0,33.0,2.3,13.0,58.0,25.6,15.91
2016,5,8,18,45,124.5,16.5,2.2,12.5,29.0,12.86,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,63.0,14.0,1.9,9.0,18.5,31.06,0.0
2016,5,9,5,30,126.0,28.0,2.0,9.0,37.0,94.88,58.25
2016,5,9,5,45,237.5,42.5,2.1,9.5,76.5,168.13,132.39
2016,5,9,6,0,349.0,57.0,2.2,10.0,116.0,250.93,205.83
2016,5,9,6,15,423.5,67.5,2.2,10.0,164.0,321.24,268.3
2016,5,9,6,30,498.0,78.0,2.2,10.0,212.0,403.98,339.17
2016,5,9,6,45,249.0,67.0,2.25,10.5,134.0,251.21,212.6
2016,5,9,7,0,0.0,56.0,2.3,11.0,56.0,46.35,34.45
2016,5,9,7,15,0.0,82.0,2.3,11.0,82.0,68.44,53.44
2016,5,9,7,30,0.0,108.0,2.3,11.0,108.0,91.92,73.21
2016,5,9,7,45,0.0,131.0,2.3,11.5,131.0,112.77,90.33
2016,5,9,8,0,0.0,154.0,2.3,12.0,154.0,133.67,107.22
2016,5,9,8,15,1.0,162.0,2.3,12.0,162.5,141.18,113.08
2016,5,9,8,30,2.0,170.0,2.3,12.0,171.0,148.82,119.05
2016,5,9,8,45,8.0,203.0,2.35,12.5,209.0,184.65,147.97
2016,5,9,9,0,14.0,236.0,2.4,13.0,247.0,220.81,176.62
2016,5,9,9,15,12.5,236.0,2.4,13.5,246.0,218.5,173.89
2016,5,9,9,30,11.0,236.0,2.4,14.0,245.0,216.31,171.41
2016,5,9,9,45,23.5,289.5,2.45,14.5,309.0,277.87,219.82
2016,5,9,10,0,36.0,343.0,2.5,15.0,373.0,359.96,282.71
2016,5,9,10,15,70.5,386.0,2.55,15.0,447.5,435.04,340.21
2016,5,9,10,30,105.0,429.0,2.6,15.0,522.0,509.0,395.72
2016,5,9,10,45,146.0,444.5,2.65,15.5,576.5,577.49,445.67
2016,5,9,11,0,187.0,460.0,2.7,16.0,631.0,625.34,479.92
2016,5,9,11,15,266.0,448.0,2.75,16.0,694.5,694.84,531.35
2016,5,9,11,30,345.0,436.0,2.8,16.0,758.0,744.2,567.76
2016,5,9,11,45,633.0,280.0,2.85,16.5,873.5,857.07,653.19
2016,5,9,12,0,921.0,124.0,2.9,17.0,989.0,924.51,700.27
2016,5,9,12,15,920.5,123.5,2.95,17.0,986.5,892.04,677.8
2016,5,9,12,30,920.0,123.0,3.0,17.0,984.0,856.49,653.96
2016,5,9,12,45,916.5,123.5,3.05,17.5,973.0,816.55,625.68
2016,5,9,13,0,913.0,124.0,3.1,18.0,962.0,774.04,594.79
2016,5,9,13,15,909.5,123.0,3.15,18.0,944.5,727.92,560.64
2016,5,9,13,30,906.0,122.0,3.2,18.0,927.0,679.61,524.0
2016,5,9,13,45,900.0,121.0,3.25,18.0,901.5,627.87,483.77
2016,5,9,14,0,894.0,120.0,3.3,18.0,876.0,574.58,441.14
2016,5,9,14,15,886.5,118.0,3.3,17.5,844.5,518.51,395.7
2016,5,9,14,30,879.0,116.0,3.3,17.0,813.0,461.55,347.96
2016,5,9,14,45,869.0,114.0,3.35,17.0,775.5,403.03,297.03
2016,5,9,15,0,859.0,112.0,3.4,17.0,738.0,344.37,244.99
2016,5,9,15,15,845.5,109.0,3.35,16.5,695.5,278.53,187.71
2016,5,9,15,30,832.0,106.0,3.3,16.0,653.0,218.43,136.74
2016,5,9,15,45,815.5,102.5,3.3,16.0,606.0,158.81,91.84
2016,5,9,16,0,799.0,99.0,3.3,16.0,559.0,100.99,61.34
2016,5,9,16,15,775.5,95.5,3.2,15.5,509.0,73.31,58.69
2016,5,9,16,30,752.0,92.0,3.1,15.0,459.0,71.96,57.87
2016,5,9,16,45,720.0,87.5,3.05,15.0,407.0,63.76,50.86
2016,5,9,17,0,688.0,83.0,3.0,15.0,355.0,61.6,49.14
2016,5,9,17,15,644.0,77.0,2.85,14.5,303.0,58.15,46.32
2016,5,9,17,30,600.0,71.0,2.7,14.0,251.0,54.61,43.31
2016,5,9,17,45,530.0,64.0,2.55,13.5,200.0,50.01,39.22
2016,5,9,18,0,460.0,57.0,2.4,13.0,149.0,45.38,34.91
2016,5,9,18,15,361.0,46.0,2.1,12.5,105.5,37.13,27.15
2016,5,9,18,30,262.0,35.0,1.8,12.0,62.0,27.14,17.42
2016,5,9,18,45,131.0,17.5,1.55,11.5,31.0,13.64,0.0
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,73.5,14.0,1.8,9.5,19.5,34.21,0.0
2016,5,10,5,30,147.0,28.0,1.9,10.0,39.0,102.82,65.6
2016,5,10,5,45,263.0,41.5,2.0,10.5,79.5,176.99,139.2
2016,5,10,6,0,379.0,55.0,2.1,11.0,120.0,264.74,216.38
2016,5,10,6,15,452.5,64.5,2.05,11.0,168.5,336.95,280.01
2016,5,10,6,30,526.0,74.0,2.0,11.0,217.0,415.75,347.11
2016,5,10,6,45,263.0,74.0,1.95,11.5,145.5,268.49,225.8
2016,5,10,7,0,0.0,74.0,1.9,12.0,74.0,61.6,47.3
2016,5,10,7,15,0.0,90.0,1.85,12.5,90.0,75.78,59.34
2016,5,10,7,30,0.0,106.0,1.8,13.0,106.0,90.0,70.99
2016,5,10,7,45,1.5,136.0,1.75,13.5,137.0,118.66,94.53
2016,5,10,8,0,3.0,166.0,1.7,14.0,168.0,147.63,117.87
2016,5,10,8,15,7.0,187.5,1.55,14.5,192.0,170.71,136.06
2016,5,10,8,30,11.0,209.0,1.4,15.0,216.0,193.96,154.08
2016,5,10,8,45,20.0,242.5,1.3,15.5,256.5,233.6,184.96
2016,5,10,9,0,29.0,276.0,1.2,16.0,297.0,291.81,229.43
2016,5,10,9,15,87.0,325.5,1.2,16.5,392.0,397.88,310.65
2016,5,10,9,30,145.0,375.0,1.2,17.0,487.0,524.61,403.11
2016,5,10,9,45,492.5,262.5,1.25,18.0,668.0,784.76,592.3
2016,5,10,10,0,840.0,150.0,1.3,19.0,849.0,1009.05,737.51
2016,5,10,10,15,847.0,151.5,1.35,19.0,876.0,1014.86,738.02
2016,5,10,10,30,854.0,153.0,1.4,19.0,903.0,1016.85,739.22
2016,5,10,10,45,861.0,153.0,1.45,19.5,924.0,1013.45,735.75
2016,5,10,11,0,868.0,153.0,1.5,20.0,945.0,991.95,720.93
2016,5,10,11,15,871.0,154.0,1.55,20.5,957.5,978.3,711.41
2016,5,10,11,30,874.0,155.0,1.6,21.0,970.0,961.05,699.55
2016,5,10,11,45,878.0,153.5,1.7,21.5,976.0,939.03,685.32
2016,5,10,12,0,882.0,152.0,1.8,22.0,982.0,913.62,668.85
2016,5,10,12,15,881.5,151.5,1.9,22.0,979.0,881.97,649.44
2016,5,10,12,30,881.0,151.0,2.0,22.0,976.0,847.4,627.88
2016,5,10,12,45,887.5,144.5,2.15,22.0,968.0,810.6,604.91
2016,5,10,13,0,894.0,138.0,2.3,22.0,960.0,770.68,578.27
2016,5,10,13,15,890.0,137.0,2.4,22.0,942.0,724.94,545.8
2016,5,10,13,30,886.0,136.0,2.5,22.0,924.0,677.14,510.89
2016,5,10,13,45,880.5,134.0,2.6,22.0,899.0,625.81,472.33
2016,5,10,14,0,875.0,132.0,2.7,22.0,874.0,572.97,431.34
2016,5,10,14,15,867.0,130.0,2.75,22.0,842.5,517.63,386.96
2016,5,10,14,30,859.0,128.0,2.8,22.0,811.0,461.49,340.52
2016,5,10,14,45,850.0,125.0,2.9,22.0,774.0,400.41,289.13
2016,5,10,15,0,841.0,122.0,3.0,22.0,737.0,341.35,238.14
2016,5,10,15,15,827.0,119.0,3.05,21.5,694.0,281.27,186.73
2016,5,10,15,30,813.0,116.0,3.1,21.0,651.0,222.2,137.81
2016,5,10,15,45,798.0,111.0,3.2,21.0,605.0,162.85,93.95
2016,5,10,16,0,783.0,106.0,3.3,21.0,559.0,105.15,63.79
2016,5,10,16,15,759.0,102.0,3.35,20.5,509.0,77.64,61.21
2016,5,10,16,30,735.0,98.0,3.4,20.0,459.0,69.51,54.6
2016,5,10,16,45,707.0,92.0,3.45,19.5,407.5,66.63,52.42
2016,5,10,17,0,679.0,86.0,3.5,19.0,356.0,63.59,50.06
2016,5,10,17,15,635.0,80.0,3.45,18.0,304.0,60.23,47.47
2016,5,10,17,30,591.0,74.0,3.4,17.0,252.0,56.79,44.7
2016,5,10,17,45,529.5,65.5,3.35,16.5,202.0,51.14,39.73
2016,5,10,18,0,468.0,57.0,3.3,16.0,152.0,45.34,34.45
2016,5,10,18,15,371.5,46.0,3.1,15.0,108.0,37.09,26.85
2016,5,10,18,30,275.0,35.0,2.9,14.0,64.0,28.67,18.63
2016,5,10,18,45,137.5,17.5,2.7,13.5,32.0,13.65,0.37
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,113.5,13.0,1.65,9.5,21.5,45.44,0.0
2016,5,11,5,30,227.0,26.0,1.9,10.0,43.0,131.37,87.09
2016,5,11,5,45,336.5,37.0,2.15,10.5,85.0,204.86,161.59
2016,5,11,6,0,446.0,48.0,2.4,11.0,127.0,289.4,236.76
2016,5,11,6,15,516.5,56.5,2.35,11.5,176.0,361.94,300.43
2016,5,11,6,30,587.0,65.0,2.3,12.0,225.0,440.8,366.94
2016,5,11,6,45,319.0,104.0,2.25,12.5,193.5,339.48,283.35
2016,5,11,7,0,51.0,143.0,2.2,13.0,162.0,176.26,144.61
2016,5,11,7,15,97.5,169.5,2.1,13.5,212.5,238.99,197.27
2016,5,11,7,30,144.0,196.0,2.0,14.0,263.0,320.0,262.49
2016,5,11,7,45,223.5,211.0,1.95,14.5,328.5,403.58,328.74
2016,5,11,8,0,303.0,226.0,1.9,15.0,394.0,509.5,409.49
2016,5,11,8,15,362.0,234.0,1.85,15.5,452.0,577.42,458.84
2016,5,11,8,30,421.0,242.0,1.8,16.0,510.0,666.01,521.52
2016,5,11,8,45,639.0,177.0,1.75,16.5,616.0,815.73,628.78
2016,5,11,9,0,857.0,112.0,1.7,17.0,722.0,955.66,718.96
2016,5,11,9,15,868.0,114.5,1.65,17.0,761.5,970.12,724.59
2016,5,11,9,30,879.0,117.0,1.6,17.0,801.0,992.19,736.75
2016,5,11,9,45,744.0,195.0,1.6,17.5,791.5,967.85,717.94
2016,5,11,10,0,609.0,273.0,1.6,18.0,782.0,912.25,677.23
2016,5,11,10,15,589.5,296.0,1.6,18.0,801.5,909.25,674.19
2016,5,11,10,30,570.0,319.0,1.6,18.0,821.0,906.59,670.78
2016,5,11,10,45,735.5,227.5,1.6,18.5,890.0,973.18,716.23
2016,5,11,11,0,901.0,136.0,1.6,19.0,959.0,1006.59,735.02
2016,5,11,11,15,903.5,136.5,1.65,19.0,971.5,991.79,725.38
2016,5,11,11,30,906.0,137.0,1.7,19.0,984.0,973.31,714.0
2016,5,11,11,45,908.5,136.5,1.8,19.5,989.5,950.35,699.03
2016,5,11,12,0,911.0,136.0,1.9,20.0,995.0,923.93,681.75
2016,5,11,12,15,910.0,135.5,1.95,20.0,992.0,891.25,660.97
2016,5,11,12,30,909.0,135.0,2.0,20.0,989.0,855.58,638.07
2016,5,11,12,45,914.5,129.5,2.05,20.5,980.0,817.92,612.43
2016,5,11,13,0,920.0,124.0,2.1,21.0,971.0,777.12,583.78
2016,5,11,13,15,916.0,123.0,2.15,21.0,952.5,730.48,550.45
2016,5,11,13,30,912.0,122.0,2.2,21.0,934.0,681.7,514.67
2016,5,11,13,45,907.0,120.0,2.3,21.0,909.0,629.61,475.65
2016,5,11,14,0,902.0,118.0,2.4,21.0,884.0,575.89,434.04
2016,5,11,14,15,894.0,116.0,2.45,21.0,852.0,519.34,388.7
2016,5,11,14,30,886.0,114.0,2.5,21.0,820.0,461.95,341.19
2016,5,11,14,45,875.0,112.0,2.55,21.0,782.0,402.86,291.01
2016,5,11,15,0,864.0,110.0,2.6,21.0,744.0,343.76,239.77
2016,5,11,15,15,850.5,107.5,2.6,20.5,701.0,278.03,183.75
2016,5,11,15,30,837.0,105.0,2.6,20.0,658.0,218.18,133.96
2016,5,11,15,45,819.0,102.0,2.6,20.0,610.5,158.62,89.98
2016,5,11,16,0,801.0,99.0,2.6,20.0,563.0,101.04,60.24
2016,5,11,16,15,777.5,95.0,2.55,19.5,513.0,72.84,57.32
2016,5,11,16,30,754.0,91.0,2.5,19.0,463.0,71.11,56.18
2016,5,11,16,45,723.5,86.0,2.45,18.5,411.0,62.65,49.16
2016,5,11,17,0,693.0,81.0,2.4,18.0,359.0,60.11,47.22
2016,5,11,17,15,650.0,75.5,2.25,17.5,306.5,56.97,44.71
2016,5,11,17,30,607.0,70.0,2.1,17.0,254.0,53.77,42.04
2016,5,11,17,45,546.0,62.0,1.95,16.5,204.0,48.38,37.32
2016,5,11,18,0,485.0,54.0,1.8,16.0,154.0,42.87,32.31
2016,5,11,18,15,390.5,44.0,1.6,15.0,110.0,35.38,25.41
2016,5,11,18,30,296.0,34.0,1.4,14.0,66.0,27.76,17.99
2016,5,11,18,45,148.0,17.0,1.25,13.5,33.0,13.63,1.34
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,80.0,14.5,1.4,9.5,21.0,36.55,0.0
2016,5,12,5,30,160.0,29.0,1.7,10.0,42.0,109.5,73.93
2016,5,12,5,45,255.5,43.5,2.0,10.5,81.5,175.4,138.46
2016,5,12,6,0,351.0,58.0,2.3,11.0,121.0,251.57,206.04
2016,5,12,6,15,422.5,69.0,2.3,11.0,168.5,320.91,267.33
2016,5,12,6,30,494.0,80.0,2.3,11.0,216.0,402.33,336.74
2016,5,12,6,45,247.0,87.5,2.35,11.5,155.5,274.01,230.33
2016,5,12,7,0,0.0,95.0,2.4,12.0,95.0,81.31,64.11
2016,5,12,7,15,15.0,135.5,2.4,12.5,142.5,130.57,106.05
2016,5,12,7,30,30.0,176.0,2.4,13.0,190.0,194.52,158.91
2016,5,12,7,45,47.5,204.5,2.4,13.5,230.0,238.42,194.27
2016,5,12,8,0,65.0,233.0,2.4,14.0,270.0,283.26,229.71
2016,5,12,8,15,175.5,255.0,2.35,14.5,365.0,419.9,339.02
2016,5,12,8,30,286.0,277.0,2.3,15.0,460.0,564.12,448.63
2016,5,12,8,45,389.0,264.0,2.3,15.5,531.0,649.44,511.47
2016,5,12,9,0,492.0,251.0,2.3,16.0,602.0,758.22,589.02
2016,5,12,9,15,659.5,194.5,2.25,16.0,692.5,873.85,670.93
2016,5,12,9,30,827.0,138.0,2.2,16.0,783.0,975.25,736.99
2016,5,12,9,45,840.0,138.0,2.2,16.5,817.0,992.72,744.88
2016,5,12,10,0,853.0,138.0,2.2,17.0,851.0,1006.63,751.37
2016,5,12,10,15,859.5,139.5,2.15,17.0,877.5,998.49,744.27
2016,5,12,10,30,866.0,141.0,2.1,17.0,904.0,1000.02,743.94
2016,5,12,10,45,869.0,143.0,2.1,17.5,923.5,994.84,738.42
2016,5,12,11,0,872.0,145.0,2.1,18.0,943.0,985.92,730.66
2016,5,12,11,15,715.0,253.0,2.1,18.5,913.0,946.34,702.42
2016,5,12,11,30,558.0,361.0,2.1,19.0,883.0,879.65,651.83
2016,5,12,11,45,717.0,255.0,2.1,19.5,930.0,906.64,673.44
2016,5,12,12,0,876.0,149.0,2.1,20.0,977.0,903.51,670.76
2016,5,12,12,15,875.5,149.0,2.1,20.0,974.5,872.6,650.15
2016,5,12,12,30,875.0,149.0,2.1,20.0,972.0,838.79,627.79
2016,5,12,12,45,856.0,159.0,2.15,20.0,957.0,804.8,605.15
2016,5,12,13,0,837.0,169.0,2.2,20.0,942.0,760.04,573.36
2016,5,12,13,15,833.0,167.5,2.25,20.0,924.0,714.73,540.84
2016,5,12,13,30,829.0,166.0,2.3,20.0,906.0,667.53,506.09
2016,5,12,13,45,825.5,162.5,2.4,20.5,882.5,617.34,467.5
2016,5,12,14,0,822.0,159.0,2.5,21.0,859.0,565.66,426.69
2016,5,12,14,15,813.0,156.5,2.55,20.5,827.5,510.89,383.69
2016,5,12,14,30,804.0,154.0,2.6,20.0,796.0,455.63,338.78
2016,5,12,14,45,797.5,148.5,2.7,20.0,760.0,398.75,290.64
2016,5,12,15,0,791.0,143.0,2.8,20.0,724.0,341.62,241.26
2016,5,12,15,15,775.5,139.5,2.8,19.5,682.0,283.84,191.82
2016,5,12,15,30,760.0,136.0,2.8,19.0,640.0,220.93,139.97
2016,5,12,15,45,746.5,129.5,2.85,19.0,594.5,163.3,97.04
2016,5,12,16,0,733.0,123.0,2.9,19.0,549.0,107.23,66.92
2016,5,12,16,15,707.5,118.0,2.9,18.0,499.5,80.33,64.11
2016,5,12,16,30,682.0,113.0,2.9,17.0,450.0,78.76,63.27
2016,5,12,16,45,654.0,105.5,2.95,16.5,400.0,75.26,60.58
2016,5,12,17,0,626.0,98.0,3.0,16.0,350.0,71.55,57.66
2016,5,12,17,15,580.5,90.5,3.0,15.5,298.5,67.45,54.32
2016,5,12,17,30,535.0,83.0,3.0,15.0,247.0,63.2,50.75
2016,5,12,17,45,473.0,73.5,3.05,14.5,198.5,57.06,45.33
2016,5,12,18,0,411.0,64.0,3.1,14.0,150.0,48.57,37.64
2016,5,12,18,15,319.5,51.5,3.0,13.0,107.0,39.35,29.14
2016,5,12,18,30,228.0,39.0,2.9,12.0,64.0,30.0,20.14
2016,5,12,18,45,114.0,19.5,2.85,11.5,32.0,15.12,3.03
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,87.5,15.0,2.3,9.0,22.5,39.21,0.0
2016,5,13,5,30,175.0,30.0,2.4,9.0,45.0,116.49,80.7
2016,5,13,5,45,284.5,43.5,2.55,9.5,86.5,187.04,148.67
2016,5,13,6,0,394.0,57.0,2.7,10.0,128.0,272.95,224.68
2016,5,13,6,15,200.5,76.5,2.75,10.0,113.0,199.9,166.99
2016,5,13,6,30,7.0,96.0,2.8,10.0,98.0,90.54,72.91
2016,5,13,6,45,14.0,115.5,2.9,10.5,120.5,112.9,92.22
2016,5,13,7,0,21.0,135.0,3.0,11.0,143.0,135.82,111.52
2016,5,13,7,15,10.5,134.0,3.0,11.5,138.0,125.66,102.12
2016,5,13,7,30,0.0,133.0,3.0,12.0,133.0,115.47,92.69
2016,5,13,7,45,2.0,152.0,3.0,12.5,153.5,134.17,107.88
2016,5,13,8,0,4.0,171.0,3.0,13.0,174.0,152.98,122.92
2016,5,13,8,15,2.0,162.5,3.0,13.0,164.0,142.22,113.56
2016,5,13,8,30,0.0,154.0,3.0,13.0,154.0,131.95,104.69
2016,5,13,8,45,4.0,181.0,3.0,13.5,184.0,160.0,127.33
2016,5,13,9,0,8.0,208.0,3.0,14.0,214.0,188.26,149.77
2016,5,13,9,15,8.5,213.0,3.0,14.5,219.5,192.8,152.76
2016,5,13,9,30,9.0,218.0,3.0,15.0,225.0,197.38,155.83
2016,5,13,9,45,11.5,241.5,3.05,15.5,251.5,220.86,174.01
2016,5,13,10,0,14.0,265.0,3.1,16.0,278.0,244.25,191.87
2016,5,13,10,15,21.0,306.0,3.15,16.0,325.5,288.05,226.0
2016,5,13,10,30,28.0,347.0,3.2,16.0,373.0,349.74,273.4
2016,5,13,10,45,38.5,377.5,3.3,16.5,413.0,387.03,301.21
2016,5,13,11,0,49.0,408.0,3.4,17.0,453.0,423.27,327.97
2016,5,13,11,15,93.5,441.5,3.5,17.0,529.0,493.06,381.27
2016,5,13,11,30,138.0,475.0,3.6,17.0,605.0,573.73,441.38
2016,5,13,11,45,159.0,478.5,3.75,17.0,629.0,586.18,450.76
2016,5,13,12,0,180.0,482.0,3.9,17.0,653.0,596.49,458.88
2016,5,13,12,15,220.0,475.0,3.95,17.0,682.5,611.06,470.43
2016,5,13,12,30,260.0,468.0,4.0,17.0,712.0,629.06,484.2
2016,5,13,12,45,589.5,295.5,4.1,17.0,842.0,720.5,558.27
2016,5,13,13,0,919.0,123.0,4.2,17.0,972.0,773.72,601.99
2016,5,13,13,15,915.5,122.0,4.25,16.5,954.5,727.63,567.56
2016,5,13,13,30,912.0,121.0,4.3,16.0,937.0,679.35,531.24
2016,5,13,13,45,908.5,118.5,4.4,16.0,912.5,627.91,490.6
2016,5,13,14,0,905.0,116.0,4.5,16.0,888.0,574.7,447.29
2016,5,13,14,15,898.0,114.5,4.5,15.5,857.0,519.04,401.17
2016,5,13,14,30,891.0,113.0,4.5,15.0,826.0,462.39,352.71
2016,5,13,14,45,884.0,109.5,4.5,15.0,789.0,403.54,300.47
2016,5,13,15,0,877.0,106.0,4.5,15.0,752.0,344.23,246.9
2016,5,13,15,15,864.5,103.5,4.4,14.5,709.5,284.09,193.23
2016,5,13,15,30,852.0,101.0,4.3,14.0,667.0,224.59,142.1
