Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,45,840.5,96.5,4.25,14.0,621.0,157.03,90.1
2016,5,13,16,0,829.0,92.0,4.2,14.0,575.0,97.59,58.16
2016,5,13,16,15,807.5,88.5,4.1,13.5,525.0,68.61,55.02
2016,5,13,16,30,786.0,85.0,4.0,13.0,475.0,67.06,53.98
2016,5,13,16,45,764.0,79.0,3.95,13.0,424.0,63.55,51.06
2016,5,13,17,0,742.0,73.0,3.9,13.0,373.0,59.84,47.94
2016,5,13,17,15,702.5,68.5,3.75,12.5,320.5,56.96,45.61
2016,5,13,17,30,663.0,64.0,3.6,12.0,268.0,49.6,39.16
2016,5,13,17,45,610.5,57.0,3.45,12.0,217.5,44.83,34.83
2016,5,13,18,0,558.0,50.0,3.3,12.0,167.0,39.93,30.25
2016,5,13,18,15,466.5,41.5,3.0,11.5,121.0,33.5,24.17
2016,5,13,18,30,375.0,33.0,2.7,11.0,75.0,27.01,17.73
2016,5,13,18,45,187.5,16.5,2.45,10.5,37.5,13.2,2.59
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,1.4,10.5,11.5,9.82,0.0
2016,5,14,5,30,0.0,23.0,1.6,11.0,23.0,19.0,9.05
2016,5,14,5,45,6.5,42.5,1.85,11.5,44.0,40.65,28.57
2016,5,14,6,0,13.0,62.0,2.1,12.0,65.0,62.37,47.72
2016,5,14,6,15,23.0,82.5,2.15,12.0,88.5,93.97,75.33
2016,5,14,6,30,33.0,103.0,2.2,12.0,112.0,121.11,98.89
2016,5,14,6,45,39.5,124.0,2.25,12.5,137.0,147.4,121.07
2016,5,14,7,0,46.0,145.0,2.3,13.0,162.0,174.07,143.11
2016,5,14,7,15,67.0,170.5,2.3,13.5,200.0,216.79,178.25
2016,5,14,7,30,88.0,196.0,2.3,14.0,238.0,260.93,213.77
2016,5,14,7,45,73.5,214.5,2.3,14.5,252.0,269.83,219.29
2016,5,14,8,0,59.0,233.0,2.3,15.0,266.0,277.43,223.72
2016,5,14,8,15,88.5,262.5,2.25,15.0,317.0,334.26,268.73
2016,5,14,8,30,118.0,292.0,2.2,15.0,368.0,410.28,327.27
2016,5,14,8,45,94.5,306.0,2.15,15.5,369.5,385.27,305.46
2016,5,14,9,0,71.0,320.0,2.1,16.0,371.0,376.9,296.9
2016,5,14,9,15,54.0,320.5,2.15,16.5,361.0,359.28,281.78
2016,5,14,9,30,37.0,321.0,2.2,17.0,351.0,341.31,266.5
2016,5,14,9,45,178.0,354.0,2.25,17.5,503.0,530.11,411.67
2016,5,14,10,0,319.0,387.0,2.3,18.0,655.0,718.87,547.69
2016,5,14,10,15,319.0,401.0,2.35,18.0,676.0,728.97,552.54
2016,5,14,10,30,319.0,415.0,2.4,18.0,697.0,737.1,557.55
2016,5,14,10,45,221.0,437.0,2.5,18.5,635.0,639.48,485.12
2016,5,14,11,0,123.0,459.0,2.6,19.0,573.0,559.81,424.69
2016,5,14,11,15,127.5,461.0,2.65,19.0,580.0,558.6,424.26
2016,5,14,11,30,132.0,463.0,2.7,19.0,587.0,556.36,422.66
2016,5,14,11,45,268.0,437.5,2.8,19.0,691.0,656.95,498.6
2016,5,14,12,0,404.0,412.0,2.9,19.0,795.0,736.8,557.58
2016,5,14,12,15,434.0,406.0,2.95,19.0,816.5,743.48,561.99
2016,5,14,12,30,464.0,400.0,3.0,19.0,838.0,738.56,558.81
2016,5,14,12,45,681.5,267.0,3.1,19.0,902.0,766.41,583.44
2016,5,14,13,0,899.0,134.0,3.2,19.0,966.0,767.36,587.99
2016,5,14,13,15,894.5,133.0,3.25,19.0,948.0,721.42,553.68
2016,5,14,13,30,890.0,132.0,3.3,19.0,930.0,673.44,517.33
2016,5,14,13,45,884.5,130.5,3.4,19.0,905.0,622.66,478.05
2016,5,14,14,0,879.0,129.0,3.5,19.0,880.0,570.36,436.38
2016,5,14,14,15,871.0,127.0,3.55,19.0,848.0,515.19,391.09
2016,5,14,14,30,863.0,125.0,3.6,19.0,816.0,459.2,343.79
2016,5,14,14,45,850.0,124.0,3.7,19.0,778.5,398.08,291.42
2016,5,14,15,0,837.0,123.0,3.8,19.0,741.0,339.69,240.18
2016,5,14,15,15,823.0,120.0,3.8,18.5,698.0,280.19,188.44
2016,5,14,15,30,809.0,117.0,3.8,18.0,655.0,221.7,139.3
2016,5,14,15,45,789.0,114.0,3.85,18.0,608.0,163.8,96.21
2016,5,14,16,0,769.0,111.0,3.9,18.0,561.0,108.16,67.09
2016,5,14,16,15,744.5,107.0,3.8,17.5,511.5,73.56,58.4
2016,5,14,16,30,720.0,103.0,3.7,17.0,462.0,72.34,57.69
2016,5,14,16,45,685.0,98.5,3.65,16.5,410.5,70.57,56.47
2016,5,14,17,0,650.0,94.0,3.6,16.0,359.0,68.73,55.17
2016,5,14,17,15,606.0,87.5,3.4,15.5,307.5,65.26,52.38
2016,5,14,17,30,562.0,81.0,3.2,15.0,256.0,61.68,49.4
2016,5,14,17,45,499.5,72.5,3.05,14.5,206.5,56.25,44.63
2016,5,14,18,0,437.0,64.0,2.9,14.0,157.0,50.7,39.56
2016,5,14,18,15,345.0,52.0,2.6,13.5,113.0,39.81,29.54
2016,5,14,18,30,253.0,40.0,2.3,13.0,69.0,30.81,20.9
2016,5,14,18,45,126.5,25.0,2.05,12.5,39.5,19.34,7.09
2016,5,14,19,0,0.0,10.0,1.8,12.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,16.0,2.0,10.5,23.5,52.03,0.0
2016,5,15,5,30,173.0,32.0,2.2,11.0,47.0,117.38,82.95
2016,5,15,5,45,283.0,44.5,2.4,11.5,88.5,186.67,147.63
2016,5,15,6,0,393.0,57.0,2.6,12.0,130.0,271.87,222.29
2016,5,15,6,15,463.0,66.0,2.55,12.5,178.0,341.99,283.42
2016,5,15,6,30,533.0,75.0,2.5,13.0,226.0,418.27,347.58
2016,5,15,6,45,304.5,113.0,2.45,13.5,202.5,324.51,270.29
2016,5,15,7,0,76.0,151.0,2.4,14.0,179.0,201.07,165.17
2016,5,15,7,15,38.0,143.0,2.35,14.5,157.0,164.4,133.71
2016,5,15,7,30,0.0,135.0,2.3,15.0,135.0,117.23,92.94
2016,5,15,7,45,6.0,162.5,2.25,15.5,166.0,147.38,117.52
2016,5,15,8,0,12.0,190.0,2.2,16.0,197.0,177.97,141.91
2016,5,15,8,15,44.5,236.5,2.15,16.0,265.0,267.06,213.72
2016,5,15,8,30,77.0,283.0,2.1,16.0,333.0,345.13,274.76
2016,5,15,8,45,55.0,284.0,2.1,16.5,320.5,324.68,256.63
2016,5,15,9,0,33.0,285.0,2.1,17.0,308.0,303.53,238.46
2016,5,15,9,15,114.0,331.5,2.1,17.5,419.5,447.05,349.25
2016,5,15,9,30,195.0,378.0,2.1,18.0,531.0,573.02,441.71
2016,5,15,9,45,202.5,391.0,2.15,18.5,556.0,592.03,453.22
2016,5,15,10,0,210.0,404.0,2.2,19.0,581.0,609.98,464.68
2016,5,15,10,15,567.0,256.0,2.3,19.0,754.0,847.76,640.9
2016,5,15,10,30,924.0,108.0,2.4,19.0,927.0,1020.41,756.54
2016,5,15,10,45,927.0,110.0,2.5,19.5,947.0,1015.41,750.36
2016,5,15,11,0,930.0,112.0,2.6,20.0,967.0,1006.47,743.57
2016,5,15,11,15,932.5,112.5,2.75,20.0,979.5,991.72,734.92
2016,5,15,11,30,935.0,113.0,2.9,20.0,992.0,973.2,723.77
2016,5,15,11,45,934.5,114.5,3.1,20.5,997.0,949.22,707.92
2016,5,15,12,0,934.0,116.0,3.3,21.0,1002.0,921.79,689.62
2016,5,15,12,15,933.5,115.5,3.45,21.0,999.0,889.32,668.71
2016,5,15,12,30,933.0,115.0,3.6,21.0,996.0,853.76,645.46
2016,5,15,12,45,936.5,111.5,3.75,21.0,987.5,815.76,620.24
2016,5,15,13,0,940.0,108.0,3.9,21.0,979.0,774.69,592.17
2016,5,15,13,15,936.5,107.5,4.0,20.5,961.5,728.42,558.99
2016,5,15,13,30,933.0,107.0,4.1,20.0,944.0,679.9,523.11
2016,5,15,13,45,927.5,106.0,4.2,20.0,919.0,627.76,482.43
2016,5,15,14,0,922.0,105.0,4.3,20.0,894.0,574.0,439.27
2016,5,15,14,15,915.0,103.5,4.3,19.5,863.0,517.72,393.43
2016,5,15,14,30,908.0,102.0,4.3,19.0,832.0,460.45,345.23
2016,5,15,14,45,899.5,100.0,4.3,19.0,794.5,401.5,293.68
2016,5,15,15,0,891.0,98.0,4.3,19.0,757.0,342.21,240.93
2016,5,15,15,15,878.5,96.0,4.3,18.5,714.5,281.88,187.93
2016,5,15,15,30,866.0,94.0,4.3,18.0,672.0,222.17,137.37
2016,5,15,15,45,849.0,91.5,4.35,18.0,625.0,162.49,92.76
2016,5,15,16,0,832.0,89.0,4.4,18.0,578.0,95.91,55.6
2016,5,15,16,15,810.5,86.0,4.35,17.5,528.0,66.82,52.57
2016,5,15,16,30,789.0,83.0,4.3,17.0,478.0,65.56,51.79
2016,5,15,16,45,756.5,80.0,4.25,16.5,425.0,64.1,50.81
2016,5,15,17,0,724.0,77.0,4.2,16.0,372.0,62.62,49.8
2016,5,15,17,15,683.5,72.0,4.0,15.5,320.0,54.54,42.9
2016,5,15,17,30,643.0,67.0,3.8,15.0,268.0,51.58,40.43
2016,5,15,17,45,578.0,61.0,3.65,14.5,217.0,47.59,36.94
2016,5,15,18,0,513.0,55.0,3.5,14.0,166.0,43.6,33.27
2016,5,15,18,15,421.5,45.5,3.2,13.5,120.5,36.53,26.67
2016,5,15,18,30,330.0,36.0,2.9,13.0,75.0,29.34,19.69
2016,5,15,18,45,189.5,23.0,2.65,12.5,43.0,18.76,7.3
2016,5,15,19,0,49.0,10.0,2.4,12.0,11.0,8.54,0.0
2016,5,15,19,15,24.5,5.0,2.4,12.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,99.0,15.5,1.7,10.5,24.5,55.22,0.0
2016,5,16,5,30,198.0,31.0,1.8,11.0,49.0,124.44,88.86
2016,5,16,5,45,294.5,44.0,1.95,11.5,89.5,190.33,150.54
2016,5,16,6,0,391.0,57.0,2.1,12.0,130.0,270.59,220.95
2016,5,16,6,15,311.5,82.0,2.05,12.5,151.5,275.44,227.92
2016,5,16,6,30,232.0,107.0,2.0,13.0,173.0,261.99,217.8
2016,5,16,6,45,261.5,123.5,2.0,13.5,212.5,309.41,257.35
2016,5,16,7,0,291.0,140.0,2.0,14.0,252.0,359.01,297.24
2016,5,16,7,15,492.5,120.0,2.05,14.5,340.5,508.98,417.56
2016,5,16,7,30,694.0,100.0,2.1,15.0,429.0,668.83,538.7
2016,5,16,7,45,723.5,103.0,2.15,15.5,480.0,722.26,574.19
2016,5,16,8,0,753.0,106.0,2.2,16.0,531.0,771.27,606.59
2016,5,16,8,15,773.0,110.0,2.25,16.5,578.0,816.23,635.51
2016,5,16,8,30,793.0,114.0,2.3,17.0,625.0,859.28,662.66
2016,5,16,8,45,811.0,115.5,2.4,17.5,669.5,895.49,685.17
2016,5,16,9,0,829.0,117.0,2.5,18.0,714.0,929.11,705.77
2016,5,16,9,15,841.0,119.0,2.55,18.5,752.5,954.71,720.38
2016,5,16,9,30,853.0,121.0,2.6,19.0,791.0,965.22,724.91
2016,5,16,9,45,872.0,117.0,2.65,19.5,827.0,984.44,735.49
2016,5,16,10,0,891.0,113.0,2.7,20.0,863.0,1000.3,743.79
2016,5,16,10,15,897.5,114.0,2.75,20.5,890.0,1005.45,745.11
2016,5,16,10,30,904.0,115.0,2.8,21.0,917.0,1006.77,744.14
2016,5,16,10,45,908.5,116.0,2.9,21.5,937.0,1002.28,739.95
2016,5,16,11,0,913.0,117.0,3.0,22.0,957.0,993.93,733.36
2016,5,16,11,15,916.0,117.5,3.05,22.0,970.0,979.85,724.11
2016,5,16,11,30,919.0,118.0,3.1,22.0,983.0,962.05,712.5
2016,5,16,11,45,920.5,118.0,3.2,22.5,988.5,938.82,696.33
2016,5,16,12,0,922.0,118.0,3.3,23.0,994.0,912.16,677.89
2016,5,16,12,15,922.0,118.0,3.4,23.0,991.5,880.93,657.62
2016,5,16,12,30,922.0,118.0,3.5,23.0,989.0,846.62,635.1
2016,5,16,12,45,922.0,116.5,3.6,23.0,979.5,808.09,609.48
2016,5,16,13,0,922.0,115.0,3.7,23.0,970.0,766.79,581.01
2016,5,16,13,15,918.5,114.0,3.75,23.0,952.5,720.89,547.21
2016,5,16,13,30,915.0,113.0,3.8,23.0,935.0,672.81,510.98
2016,5,16,13,45,913.0,110.5,3.85,23.0,911.5,622.41,472.06
2016,5,16,14,0,911.0,108.0,3.9,23.0,888.0,570.1,430.51
2016,5,16,14,15,904.0,106.5,3.9,22.5,857.0,514.47,385.83
2016,5,16,14,30,897.0,105.0,3.9,22.0,826.0,457.85,338.86
2016,5,16,14,45,886.0,103.5,3.95,22.0,788.5,399.07,288.33
2016,5,16,15,0,875.0,102.0,4.0,22.0,751.0,340.24,236.85
2016,5,16,15,15,862.5,100.0,3.95,21.5,708.5,280.9,185.4
2016,5,16,15,30,850.0,98.0,3.9,21.0,666.0,222.19,136.35
2016,5,16,15,45,829.0,96.5,3.9,21.0,618.5,155.91,87.09
2016,5,16,16,0,808.0,95.0,3.9,21.0,571.0,99.05,57.86
2016,5,16,16,15,786.0,91.5,3.8,20.5,521.5,70.19,54.8
2016,5,16,16,30,764.0,88.0,3.7,20.0,472.0,68.74,53.89
2016,5,16,16,45,730.5,85.0,3.65,19.5,420.0,67.44,53.07
2016,5,16,17,0,697.0,82.0,3.6,19.0,368.0,60.57,47.39
2016,5,16,17,15,656.0,76.5,3.45,18.0,316.5,57.47,45.02
2016,5,16,17,30,615.0,71.0,3.3,17.0,265.0,54.29,42.49
2016,5,16,17,45,554.0,64.0,3.2,16.5,215.0,49.7,38.5
2016,5,16,18,0,493.0,57.0,3.1,16.0,165.0,45.05,34.28
2016,5,16,18,15,403.0,47.5,2.9,15.0,120.0,38.06,27.87
2016,5,16,18,30,313.0,38.0,2.7,14.0,75.0,30.96,21.06
2016,5,16,18,45,178.5,24.5,2.5,13.5,43.5,19.05,7.96
2016,5,16,19,0,44.0,11.0,2.3,13.0,12.0,9.39,0.0
2016,5,16,19,15,22.0,5.5,2.25,12.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,136.5,14.5,1.2,11.5,27.5,67.66,0.0
2016,5,17,5,30,273.0,29.0,1.4,12.0,55.0,150.79,108.42
2016,5,17,5,45,379.0,39.0,1.65,13.0,98.0,222.69,175.1
2016,5,17,6,0,485.0,49.0,1.9,14.0,141.0,306.39,247.77
2016,5,17,6,15,551.0,56.0,1.95,14.5,191.0,376.4,308.19
2016,5,17,6,30,617.0,63.0,2.0,15.0,241.0,452.11,371.0
2016,5,17,6,45,666.5,68.0,2.1,16.0,294.0,520.14,424.79
2016,5,17,7,0,716.0,73.0,2.2,17.0,347.0,588.41,476.65
2016,5,17,7,15,748.0,77.0,2.35,17.5,400.0,648.05,520.56
2016,5,17,7,30,780.0,81.0,2.5,18.0,453.0,707.93,562.47
2016,5,17,7,45,806.5,83.5,2.7,19.0,505.0,761.48,597.99
2016,5,17,8,0,833.0,86.0,2.9,20.0,557.0,814.04,632.04
2016,5,17,8,15,850.5,89.0,2.95,20.5,605.5,849.42,653.67
2016,5,17,8,30,868.0,92.0,3.0,21.0,654.0,890.73,679.27
2016,5,17,8,45,882.5,94.0,3.1,21.5,699.0,925.66,700.49
2016,5,17,9,0,897.0,96.0,3.2,22.0,744.0,957.72,719.64
2016,5,17,9,15,907.5,98.0,3.25,22.5,783.5,982.83,733.66
2016,5,17,9,30,918.0,100.0,3.3,23.0,823.0,1004.47,745.4
2016,5,17,9,45,925.5,102.0,3.35,23.5,856.5,1019.55,752.85
2016,5,17,10,0,933.0,104.0,3.4,24.0,890.0,1030.8,757.91
2016,5,17,10,15,938.5,105.0,3.35,24.0,917.0,1035.12,759.26
2016,5,17,10,30,944.0,106.0,3.3,24.0,944.0,1035.47,758.21
2016,5,17,10,45,947.0,107.0,3.25,24.5,964.0,1029.38,751.65
2016,5,17,11,0,950.0,108.0,3.2,25.0,984.0,1019.32,742.72
2016,5,17,11,15,952.0,108.5,3.15,25.0,996.5,1003.9,731.94
2016,5,17,11,30,954.0,109.0,3.1,25.0,1009.0,984.66,718.8
2016,5,17,11,45,954.0,109.5,3.05,25.5,1013.5,959.91,700.79
2016,5,17,12,0,954.0,110.0,3.0,26.0,1018.0,931.66,680.63
2016,5,17,12,15,953.5,110.0,2.95,26.0,1014.5,899.2,659.09
2016,5,17,12,30,953.0,110.0,2.9,26.0,1011.0,863.58,635.43
2016,5,17,12,45,952.0,108.5,2.85,26.0,1001.0,823.28,608.54
2016,5,17,13,0,951.0,107.0,2.8,26.0,991.0,780.19,579.25
2016,5,17,13,15,947.0,106.0,2.75,26.0,972.5,732.84,544.95
2016,5,17,13,30,943.0,105.0,2.7,26.0,954.0,683.28,508.31
2016,5,17,13,45,937.0,104.5,2.7,26.0,928.5,630.95,468.91
2016,5,17,14,0,931.0,104.0,2.7,26.0,903.0,577.0,427.15
2016,5,17,14,15,923.5,102.5,2.7,26.0,871.0,520.19,381.99
2016,5,17,14,30,916.0,101.0,2.7,26.0,839.0,462.41,334.67
2016,5,17,14,45,906.0,99.5,2.7,26.0,801.0,403.02,284.83
2016,5,17,15,0,896.0,98.0,2.7,26.0,763.0,343.45,233.87
2016,5,17,15,15,883.5,96.0,2.7,25.5,720.5,282.99,182.65
2016,5,17,15,30,871.0,94.0,2.7,25.0,678.0,223.14,133.69
2016,5,17,15,45,855.0,91.0,2.7,25.0,631.0,163.09,90.14
2016,5,17,16,0,839.0,88.0,2.7,25.0,584.0,95.93,53.58
2016,5,17,16,15,818.0,84.5,2.65,24.5,533.5,65.81,50.18
2016,5,17,16,30,797.0,81.0,2.6,24.0,483.0,64.15,49.09
2016,5,17,16,45,768.0,77.5,2.55,23.5,431.0,62.29,47.8
2016,5,17,17,0,739.0,74.0,2.5,23.0,379.0,60.38,46.44
2016,5,17,17,15,700.0,69.0,2.35,22.0,326.5,57.14,43.98
2016,5,17,17,30,661.0,64.0,2.2,21.0,274.0,49.4,37.54
2016,5,17,17,45,601.5,58.5,2.1,20.5,223.0,45.73,34.4
2016,5,17,18,0,542.0,53.0,2.0,20.0,172.0,42.05,31.11
2016,5,17,18,15,455.0,44.0,1.85,19.0,126.0,35.31,25.05
2016,5,17,18,30,368.0,35.0,1.7,18.0,80.0,28.47,18.63
2016,5,17,18,45,228.0,23.0,1.6,17.0,47.0,18.73,7.98
2016,5,17,19,0,88.0,11.0,1.5,16.0,14.0,9.39,0.0
2016,5,17,19,15,44.0,5.5,1.4,15.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,118.0,16.0,1.95,12.5,27.0,61.77,0.0
2016,5,18,5,30,236.0,32.0,2.2,13.0,54.0,138.4,99.85
2016,5,18,5,45,337.5,43.0,2.45,13.5,96.0,209.14,164.74
2016,5,18,6,0,439.0,54.0,2.7,14.0,138.0,289.54,235.14
2016,5,18,6,15,505.0,62.0,2.6,14.5,186.5,358.41,294.74
2016,5,18,6,30,571.0,70.0,2.5,15.0,235.0,432.98,356.82
2016,5,18,6,45,618.5,76.0,2.45,15.5,286.5,498.81,409.67
2016,5,18,7,0,666.0,82.0,2.4,16.0,338.0,567.39,462.56
2016,5,18,7,15,699.0,87.0,2.3,16.5,389.5,626.63,506.03
2016,5,18,7,30,732.0,92.0,2.2,17.0,441.0,686.4,547.12
2016,5,18,7,45,757.0,95.5,2.1,18.0,491.5,734.84,577.3
2016,5,18,8,0,782.0,99.0,2.0,19.0,542.0,785.65,608.17
2016,5,18,8,15,800.5,102.5,1.95,19.5,589.5,829.51,634.79
2016,5,18,8,30,819.0,106.0,1.9,20.0,637.0,871.32,659.46
2016,5,18,8,45,833.5,108.5,1.9,21.0,680.5,905.98,678.1
2016,5,18,9,0,848.0,111.0,1.9,22.0,724.0,927.16,687.57
2016,5,18,9,15,858.5,113.0,1.95,22.5,762.5,951.26,700.94
2016,5,18,9,30,869.0,115.0,2.0,23.0,801.0,972.07,712.11
2016,5,18,9,45,881.0,114.5,2.1,23.5,834.5,988.28,720.94
2016,5,18,10,0,893.0,114.0,2.2,24.0,868.0,1000.95,727.58
2016,5,18,10,15,898.5,115.5,2.3,24.5,894.5,1005.62,729.19
2016,5,18,10,30,904.0,117.0,2.4,25.0,921.0,1006.46,728.5
2016,5,18,10,45,906.0,119.0,2.5,25.5,940.0,1000.53,723.6
2016,5,18,11,0,908.0,121.0,2.6,26.0,959.0,990.76,716.38
2016,5,18,11,15,910.0,121.5,2.65,26.0,971.0,975.81,706.86
2016,5,18,11,30,912.0,122.0,2.7,26.0,983.0,957.2,695.07
2016,5,18,11,45,910.5,124.0,2.8,26.0,987.5,933.25,680.24
2016,5,18,12,0,909.0,126.0,2.9,26.0,992.0,906.0,663.17
2016,5,18,12,15,908.5,125.5,2.95,26.0,989.0,874.3,642.71
2016,5,18,12,30,908.0,125.0,3.0,26.0,986.0,839.64,620.16
2016,5,18,12,45,906.0,124.5,3.05,26.0,975.5,801.0,594.75
2016,5,18,13,0,904.0,124.0,3.1,26.0,965.0,759.77,566.36
2016,5,18,13,15,900.0,123.5,3.15,26.0,948.0,714.77,533.89
2016,5,18,13,30,896.0,123.0,3.2,26.0,931.0,667.67,499.09
2016,5,18,13,45,893.5,120.0,3.25,26.0,907.0,617.6,461.2
2016,5,18,14,0,891.0,117.0,3.3,26.0,883.0,565.71,420.81
2016,5,18,14,15,883.5,115.5,3.3,25.5,852.0,510.99,377.67
2016,5,18,14,30,876.0,114.0,3.3,25.0,821.0,455.36,332.35
2016,5,18,14,45,867.0,111.5,3.35,25.0,784.5,397.82,283.69
2016,5,18,15,0,858.0,109.0,3.4,25.0,748.0,340.04,233.92
2016,5,18,15,15,845.0,106.5,3.4,24.5,706.0,281.32,183.9
2016,5,18,15,30,832.0,104.0,3.4,24.0,664.0,216.33,130.77
2016,5,18,15,45,812.0,102.5,3.4,23.5,617.5,158.49,88.82
2016,5,18,16,0,792.0,101.0,3.4,23.0,571.0,102.83,60.48
2016,5,18,16,15,770.0,97.0,3.3,22.0,521.5,73.67,57.39
2016,5,18,16,30,748.0,93.0,3.2,21.0,472.0,72.02,56.45
2016,5,18,16,45,719.5,88.5,3.1,20.5,421.0,63.88,49.76
2016,5,18,17,0,691.0,84.0,3.0,20.0,370.0,61.79,48.24
2016,5,18,17,15,651.0,78.0,2.9,19.0,318.5,58.4,45.63
2016,5,18,17,30,611.0,72.0,2.8,18.0,267.0,54.89,42.84
2016,5,18,17,45,560.0,64.0,2.75,17.5,218.0,49.63,38.28
2016,5,18,18,0,509.0,56.0,2.7,17.0,169.0,44.2,33.42
2016,5,18,18,15,422.5,47.0,2.65,16.0,124.5,37.6,27.4
2016,5,18,18,30,336.0,38.0,2.6,15.0,80.0,30.9,21.02
2016,5,18,18,45,206.0,25.0,2.6,14.5,47.0,20.39,9.69
2016,5,18,19,0,76.0,12.0,2.6,14.0,14.0,10.24,0.0
2016,5,18,19,15,38.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,103.5,18.0,4.25,10.0,28.0,60.24,0.16
2016,5,19,5,30,207.0,36.0,4.4,10.0,56.0,132.8,97.76
2016,5,19,5,45,310.5,48.5,4.55,10.5,98.5,201.18,160.97
2016,5,19,6,0,414.0,61.0,4.7,11.0,141.0,284.14,234.63
2016,5,19,6,15,357.0,83.5,4.75,11.0,167.5,299.59,251.38
2016,5,19,6,30,300.0,106.0,4.8,11.0,194.0,298.53,252.39
2016,5,19,6,45,343.0,117.0,4.9,11.5,236.0,364.91,308.58
2016,5,19,7,0,386.0,128.0,5.0,12.0,278.0,422.45,356.14
2016,5,19,7,15,438.5,138.0,4.85,12.0,330.5,488.43,409.79
2016,5,19,7,30,491.0,148.0,4.7,12.0,383.0,557.42,464.42
2016,5,19,7,45,592.0,133.5,4.55,12.5,448.0,649.03,535.35
2016,5,19,8,0,693.0,119.0,4.4,13.0,513.0,737.49,599.88
2016,5,19,8,15,503.0,198.0,4.35,13.5,496.5,672.67,544.57
2016,5,19,8,30,313.0,277.0,4.3,14.0,480.0,583.13,469.24
2016,5,19,8,45,588.0,195.5,4.3,14.5,610.0,780.04,622.18
2016,5,19,9,0,863.0,114.0,4.3,15.0,740.0,943.3,736.96
2016,5,19,9,15,875.5,116.5,4.3,15.5,780.5,970.02,751.54
2016,5,19,9,30,888.0,119.0,4.3,16.0,821.0,993.43,764.75
2016,5,19,9,45,892.0,124.0,4.3,16.5,854.0,1007.62,771.74
2016,5,19,10,0,896.0,129.0,4.3,17.0,887.0,1017.96,776.13
2016,5,19,10,15,903.0,130.5,4.25,17.0,915.0,1023.84,778.78
2016,5,19,10,30,910.0,132.0,4.2,17.0,943.0,1025.85,778.93
2016,5,19,10,45,918.0,131.5,4.2,17.5,964.5,1023.0,774.77
2016,5,19,11,0,926.0,131.0,4.2,18.0,986.0,1016.22,768.13
2016,5,19,11,15,928.5,131.5,4.2,18.0,998.5,1001.28,757.55
2016,5,19,11,30,931.0,132.0,4.2,18.0,1011.0,982.59,744.56
2016,5,19,11,45,931.0,132.5,4.25,18.0,1016.0,958.04,727.91
2016,5,19,12,0,931.0,133.0,4.3,18.0,1021.0,930.09,708.94
2016,5,19,12,15,930.5,133.0,4.3,18.0,1018.0,898.06,686.85
2016,5,19,12,30,930.0,133.0,4.3,18.0,1015.0,862.98,662.57
2016,5,19,12,45,935.0,127.5,4.35,18.0,1006.5,824.68,636.19
2016,5,19,13,0,940.0,122.0,4.4,18.0,998.0,783.25,606.56
2016,5,19,13,15,718.0,243.0,4.45,18.0,905.0,696.07,538.25
2016,5,19,13,30,496.0,364.0,4.5,18.0,812.0,612.85,472.93
2016,5,19,13,45,487.5,351.0,4.55,18.0,781.0,565.48,436.87
2016,5,19,14,0,479.0,338.0,4.6,18.0,750.0,518.26,399.98
2016,5,19,14,15,694.5,226.0,4.7,17.5,799.5,502.79,386.51
2016,5,19,14,30,910.0,114.0,4.8,17.0,849.0,469.19,355.18
2016,5,19,14,45,769.0,166.0,4.9,17.0,767.5,399.8,297.65
2016,5,19,15,0,628.0,218.0,5.0,17.0,686.0,341.04,249.81
2016,5,19,15,15,742.5,163.0,4.9,16.5,686.0,286.11,198.04
2016,5,19,15,30,857.0,108.0,4.8,16.0,686.0,223.64,140.07
2016,5,19,15,45,833.0,107.5,4.75,15.5,637.0,164.54,95.87
2016,5,19,16,0,809.0,107.0,4.7,15.0,588.0,108.1,66.36
2016,5,19,16,15,785.5,103.5,4.7,14.5,537.5,78.45,63.34
2016,5,19,16,30,762.0,100.0,4.7,14.0,487.0,77.31,62.71
2016,5,19,16,45,509.5,131.0,4.75,13.5,378.0,90.17,74.39
2016,5,19,17,0,257.0,162.0,4.8,13.0,269.0,112.53,94.52
2016,5,19,17,15,231.0,145.5,4.7,12.5,232.0,102.44,86.02
2016,5,19,17,30,205.0,129.0,4.6,12.0,195.0,91.98,77.04
2016,5,19,17,45,180.0,108.0,4.6,11.5,158.5,78.32,64.98
2016,5,19,18,0,155.0,87.0,4.6,11.0,122.0,64.2,52.21
2016,5,19,18,15,121.5,66.5,4.55,10.5,90.0,50.92,39.94
2016,5,19,18,30,88.0,46.0,4.5,10.0,58.0,35.93,25.94
2016,5,19,18,45,44.0,28.5,4.45,10.0,34.5,22.68,12.03
2016,5,19,19,0,0.0,11.0,4.4,10.0,11.0,9.39,0.0
2016,5,19,19,15,0.0,5.5,4.45,10.0,5.5,4.69,0.0
2016,5,19,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,105.5,18.5,4.2,9.0,29.0,61.58,6.15
2016,5,20,5,30,211.0,37.0,4.3,9.0,58.0,135.03,100.32
2016,5,20,5,45,323.5,48.0,4.4,9.5,101.0,205.46,165.09
2016,5,20,6,0,436.0,59.0,4.5,10.0,144.0,292.25,242.12
2016,5,20,6,15,504.0,67.5,4.5,10.0,193.5,362.67,305.16
2016,5,20,6,30,572.0,76.0,4.5,10.0,243.0,438.91,371.4
2016,5,20,6,45,624.0,81.0,4.5,10.5,295.5,506.54,427.91
2016,5,20,7,0,676.0,86.0,4.5,11.0,348.0,577.21,484.91
2016,5,20,7,15,709.5,91.0,4.5,11.5,400.5,637.19,531.45
2016,5,20,7,30,743.0,96.0,4.5,12.0,453.0,697.68,575.93
2016,5,20,7,45,558.0,157.5,4.5,12.5,442.5,639.02,525.62
2016,5,20,8,0,373.0,219.0,4.5,13.0,432.0,553.75,453.55
2016,5,20,8,15,384.5,237.5,4.5,13.0,473.0,594.04,484.05
2016,5,20,8,30,396.0,256.0,4.5,13.0,514.0,633.34,512.8
2016,5,20,8,45,630.0,185.0,4.5,13.5,627.5,806.81,645.99
2016,5,20,9,0,864.0,114.0,4.5,14.0,741.0,943.12,741.07
2016,5,20,9,15,874.5,116.0,4.55,14.0,780.0,967.41,756.21
2016,5,20,9,30,885.0,118.0,4.6,14.0,819.0,988.36,769.84
2016,5,20,9,45,899.0,116.5,4.7,14.0,854.0,1005.56,781.38
2016,5,20,10,0,913.0,115.0,4.8,14.0,889.0,1019.2,790.56
2016,5,20,10,15,539.0,281.0,4.8,14.0,741.5,835.56,655.1
2016,5,20,10,30,165.0,447.0,4.8,14.0,594.0,597.73,468.46
2016,5,20,10,45,211.5,452.0,4.85,14.5,645.0,641.4,502.17
2016,5,20,11,0,258.0,457.0,4.9,15.0,696.0,698.07,543.54
2016,5,20,11,15,211.5,469.5,4.9,15.0,667.0,642.0,500.29
2016,5,20,11,30,165.0,482.0,4.9,15.0,638.0,601.23,468.45
2016,5,20,11,45,549.0,304.5,4.95,15.0,827.5,792.49,620.58
2016,5,20,12,0,933.0,127.0,5.0,15.0,1017.0,925.71,720.35
2016,5,20,12,15,608.5,296.5,4.95,15.0,876.5,788.53,615.85
2016,5,20,12,30,284.0,466.0,4.9,15.0,736.0,641.93,499.85
2016,5,20,12,45,232.0,469.5,4.9,15.0,689.0,581.47,454.14
2016,5,20,13,0,180.0,473.0,4.9,15.0,642.0,530.22,414.53
2016,5,20,13,15,133.0,454.5,4.9,15.0,578.0,468.52,367.0
2016,5,20,13,30,86.0,436.0,4.9,15.0,514.0,410.53,322.03
2016,5,20,13,45,494.5,280.5,4.9,15.0,708.5,515.68,406.7
2016,5,20,14,0,903.0,125.0,4.9,15.0,903.0,577.33,451.96
2016,5,20,14,15,563.0,257.5,4.9,14.5,737.0,464.22,362.12
2016,5,20,14,30,223.0,390.0,4.9,14.0,571.0,387.96,303.69
2016,5,20,14,45,198.5,373.0,4.9,14.0,529.0,347.77,271.55
2016,5,20,15,0,174.0,356.0,4.9,14.0,487.0,310.49,241.66
2016,5,20,15,15,156.5,334.5,4.85,13.5,447.0,275.13,213.71
2016,5,20,15,30,139.0,313.0,4.8,13.0,407.0,242.23,188.13
2016,5,20,15,45,468.0,210.5,4.75,13.0,495.0,186.74,130.16
2016,5,20,16,0,797.0,108.0,4.7,13.0,583.0,108.48,67.28
2016,5,20,16,15,496.5,162.5,4.6,12.5,450.0,106.03,88.0
2016,5,20,16,30,196.0,217.0,4.5,12.0,317.0,149.24,126.26
2016,5,20,16,45,131.5,192.0,4.4,12.0,256.0,133.77,113.1
2016,5,20,17,0,67.0,167.0,4.3,12.0,195.0,122.3,103.4
2016,5,20,17,15,58.5,146.0,4.15,11.5,168.0,108.04,91.28
2016,5,20,17,30,50.0,125.0,4.0,11.0,141.0,93.53,78.69
2016,5,20,17,45,41.0,103.5,3.85,11.0,115.5,78.45,65.2
2016,5,20,18,0,32.0,82.0,3.7,11.0,90.0,63.1,51.24
2016,5,20,18,15,165.5,63.0,3.45,10.5,86.5,47.81,37.21
2016,5,20,18,30,299.0,44.0,3.2,10.0,83.0,33.89,24.21
2016,5,20,18,45,172.5,29.5,3.0,10.0,50.0,22.81,12.45
2016,5,20,19,0,46.0,15.0,2.8,10.0,17.0,12.8,0.0
2016,5,20,19,15,23.0,7.5,2.8,10.0,8.5,6.4,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,1.65,10.0,7.5,6.16,0.0
2016,5,21,5,30,0.0,15.0,1.8,10.0,15.0,12.34,4.43
2016,5,21,5,45,0.0,26.0,2.0,10.0,26.0,21.44,12.68
2016,5,21,6,0,0.0,37.0,2.2,10.0,37.0,30.57,20.85
2016,5,21,6,15,0.0,49.5,2.25,10.0,49.5,40.96,30.05
2016,5,21,6,30,0.0,62.0,2.3,10.0,62.0,51.5,39.26
2016,5,21,6,45,0.0,75.5,2.4,10.5,75.5,63.32,49.36
2016,5,21,7,0,0.0,89.0,2.5,11.0,89.0,75.16,59.27
2016,5,21,7,15,33.5,143.5,2.55,11.5,159.5,160.41,131.96
2016,5,21,7,30,67.0,198.0,2.6,12.0,230.0,244.59,201.53
2016,5,21,7,45,35.5,184.5,2.7,12.5,202.0,204.25,166.52
2016,5,21,8,0,4.0,171.0,2.8,13.0,174.0,152.28,122.06
2016,5,21,8,15,14.5,207.5,2.85,13.0,217.5,195.28,157.36
2016,5,21,8,30,25.0,244.0,2.9,13.0,261.0,238.96,192.52
2016,5,21,8,45,35.5,274.5,3.0,13.0,299.5,294.89,236.94
2016,5,21,9,0,46.0,305.0,3.1,13.0,338.0,335.03,268.24
2016,5,21,9,15,44.5,319.5,3.15,13.0,353.0,346.91,276.77
2016,5,21,9,30,43.0,334.0,3.2,13.0,368.0,358.46,285.14
2016,5,21,9,45,34.0,328.0,3.25,13.0,356.0,341.53,271.15
2016,5,21,10,0,25.0,322.0,3.3,13.0,344.0,324.71,257.38
2016,5,21,10,15,75.0,382.5,3.3,13.0,449.5,431.36,341.22
2016,5,21,10,30,125.0,443.0,3.3,13.0,555.0,554.46,434.4
2016,5,21,10,45,157.5,455.0,3.3,13.0,599.0,591.92,462.03
2016,5,21,11,0,190.0,467.0,3.3,13.0,643.0,627.5,488.45
2016,5,21,11,15,330.5,434.0,3.25,13.0,745.5,732.59,568.07
2016,5,21,11,30,471.0,401.0,3.2,13.0,848.0,827.36,637.58
2016,5,21,11,45,369.0,437.0,3.2,13.0,788.0,741.58,572.84
2016,5,21,12,0,267.0,473.0,3.2,13.0,728.0,668.42,517.45
2016,5,21,12,15,204.0,478.0,3.2,13.0,672.5,596.17,463.35
2016,5,21,12,30,141.0,483.0,3.2,13.0,617.0,536.23,417.57
2016,5,21,12,45,210.0,469.5,3.2,13.0,667.0,564.42,440.31
2016,5,21,13,0,279.0,456.0,3.2,13.0,717.0,589.77,459.89
2016,5,21,13,15,370.0,412.5,3.2,13.0,751.5,595.38,465.03
2016,5,21,13,30,461.0,369.0,3.2,13.0,786.0,593.8,464.1
2016,5,21,13,45,338.0,396.5,3.2,13.0,698.0,513.55,401.67
2016,5,21,14,0,215.0,424.0,3.2,13.0,610.0,446.52,349.52
2016,5,21,14,15,350.0,363.5,3.15,13.0,653.5,444.32,346.78
2016,5,21,14,30,485.0,303.0,3.1,13.0,697.0,427.56,330.31
2016,5,21,14,45,468.5,292.5,3.1,13.0,659.0,379.49,290.03
2016,5,21,15,0,452.0,282.0,3.1,13.0,621.0,333.0,250.69
2016,5,21,15,15,412.5,279.0,3.05,13.0,575.0,287.7,213.27
2016,5,21,15,30,373.0,276.0,3.0,13.0,529.0,253.07,185.77
2016,5,21,15,45,504.0,212.0,2.95,13.0,528.5,191.81,132.32
2016,5,21,16,0,635.0,148.0,2.9,13.0,528.0,120.04,80.31
2016,5,21,16,15,421.5,182.5,2.85,13.0,425.5,116.8,97.08
2016,5,21,16,30,208.0,217.0,2.8,13.0,323.0,149.46,125.73
2016,5,21,16,45,380.5,163.0,2.75,13.0,332.0,108.63,90.57
2016,5,21,17,0,553.0,109.0,2.7,13.0,341.0,77.92,63.88
2016,5,21,17,15,561.0,96.0,2.55,12.5,304.5,70.6,57.72
2016,5,21,17,30,569.0,83.0,2.4,12.0,268.0,62.73,50.92
2016,5,21,17,45,520.0,73.5,2.3,12.0,220.0,56.64,45.47
2016,5,21,18,0,471.0,64.0,2.2,12.0,172.0,50.31,39.65
2016,5,21,18,15,388.0,53.5,1.95,11.5,127.5,42.72,32.58
2016,5,21,18,30,305.0,43.0,1.7,11.0,83.0,33.16,23.53
2016,5,21,18,45,188.5,29.0,1.45,10.5,50.0,22.46,12.42
2016,5,21,19,0,72.0,15.0,1.2,10.0,17.0,12.8,0.0
2016,5,21,19,15,36.0,7.5,1.15,9.5,8.5,6.4,0.0
2016,5,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.0,18.5,1.35,9.5,30.0,64.51,15.71
2016,5,22,5,30,230.0,37.0,1.6,10.0,60.0,140.85,104.83
2016,5,22,5,45,328.0,49.0,1.85,10.5,102.5,207.57,165.54
2016,5,22,6,0,426.0,61.0,2.1,11.0,145.0,288.6,236.63
2016,5,22,6,15,213.0,55.0,2.1,11.0,97.0,188.33,156.69
2016,5,22,6,30,0.0,49.0,2.1,11.0,49.0,40.52,29.52
2016,5,22,6,45,0.0,59.0,2.1,11.5,59.0,48.86,36.71
2016,5,22,7,0,0.0,69.0,2.1,12.0,69.0,57.2,43.7
2016,5,22,7,15,0.0,90.0,2.05,12.0,90.0,75.46,59.09
2016,5,22,7,30,0.0,111.0,2.0,12.0,111.0,94.19,74.69
2016,5,22,7,45,2.5,144.0,1.95,12.5,145.5,126.26,101.12
2016,5,22,8,0,5.0,177.0,1.9,13.0,180.0,158.77,127.39
2016,5,22,8,15,25.5,223.5,1.9,13.5,240.0,220.22,177.24
2016,5,22,8,30,46.0,270.0,1.9,14.0,300.0,300.93,240.88
2016,5,22,8,45,47.5,289.5,1.95,14.5,322.5,321.48,255.55
2016,5,22,9,0,49.0,309.0,2.0,15.0,345.0,341.76,270.13
2016,5,22,9,15,36.5,302.5,2.05,15.0,330.0,321.42,253.41
2016,5,22,9,30,24.0,296.0,2.1,15.0,315.0,283.7,223.38
2016,5,22,9,45,63.5,352.5,2.15,15.5,406.0,394.77,309.32
2016,5,22,10,0,103.0,409.0,2.2,16.0,497.0,488.31,378.77
2016,5,22,10,15,194.5,418.5,2.25,16.0,590.5,601.64,463.41
2016,5,22,10,30,286.0,428.0,2.3,16.0,684.0,711.9,543.1
2016,5,22,10,45,373.0,406.5,2.4,16.0,748.0,766.83,583.26
2016,5,22,11,0,460.0,385.0,2.5,16.0,812.0,831.92,630.07
2016,5,22,11,15,682.0,259.0,2.6,16.0,901.0,910.41,690.08
2016,5,22,11,30,904.0,133.0,2.7,16.0,990.0,955.96,721.94
2016,5,22,11,45,548.5,309.5,2.85,16.5,831.0,795.14,605.83
2016,5,22,12,0,193.0,486.0,3.0,17.0,672.0,606.6,462.51
2016,5,22,12,15,328.5,446.0,3.1,17.0,760.0,678.59,518.92
2016,5,22,12,30,464.0,406.0,3.2,17.0,848.0,737.46,563.22
2016,5,22,12,45,677.5,271.5,3.3,17.0,909.5,760.69,584.23
2016,5,22,13,0,891.0,137.0,3.4,17.0,971.0,758.35,586.39
2016,5,22,13,15,887.0,136.0,3.5,16.5,953.5,713.66,553.81
2016,5,22,13,30,883.0,135.0,3.6,16.0,936.0,666.93,518.96
2016,5,22,13,45,875.5,135.0,3.7,16.0,911.0,617.08,479.68
2016,5,22,14,0,868.0,135.0,3.8,16.0,886.0,565.89,438.19
2016,5,22,14,15,648.0,230.0,3.85,15.5,779.5,483.09,372.77
2016,5,22,14,30,428.0,325.0,3.9,15.0,673.0,419.2,322.98
2016,5,22,14,45,358.0,332.5,3.95,15.0,614.5,371.62,284.81
2016,5,22,15,0,288.0,340.0,4.0,15.0,556.0,327.6,250.01
2016,5,22,15,15,288.5,319.0,3.95,14.5,525.0,289.62,218.76
2016,5,22,15,30,289.0,298.0,3.9,14.0,494.0,251.87,188.12
2016,5,22,15,45,289.5,275.0,3.9,14.0,460.5,213.23,158.25
2016,5,22,16,0,290.0,252.0,3.9,14.0,427.0,175.03,133.07
2016,5,22,16,15,461.5,185.0,3.8,13.5,435.0,118.87,98.67
2016,5,22,16,30,633.0,118.0,3.7,13.0,443.0,80.5,65.69
2016,5,22,16,45,503.5,132.0,3.6,13.0,373.5,90.55,74.81
2016,5,22,17,0,374.0,146.0,3.5,13.0,304.0,99.5,82.95
2016,5,22,17,15,481.5,113.0,3.35,12.5,288.5,80.5,66.5
2016,5,22,17,30,589.0,80.0,3.2,12.0,273.0,60.53,48.94
2016,5,22,17,45,538.0,71.5,3.1,12.0,224.5,55.11,44.1
2016,5,22,18,0,487.0,63.0,3.0,12.0,176.0,49.52,38.94
2016,5,22,18,15,405.0,53.0,2.65,11.5,131.0,42.31,32.22
2016,5,22,18,30,323.0,43.0,2.3,11.0,86.0,34.95,25.13
2016,5,22,18,45,161.5,31.0,2.0,10.5,52.5,23.9,13.79
2016,5,22,19,0,0.0,19.0,1.7,10.0,19.0,15.21,0.0
2016,5,22,19,15,0.0,9.5,1.6,9.5,9.5,8.11,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,16.0,2.15,10.0,16.0,13.2,0.0
2016,5,23,5,30,0.0,32.0,2.3,10.0,32.0,28.01,17.36
2016,5,23,5,45,15.5,51.5,2.5,10.5,55.0,57.15,42.92
2016,5,23,6,0,31.0,71.0,2.7,11.0,78.0,84.59,67.11
2016,5,23,6,15,42.5,92.5,2.75,11.0,104.0,113.66,92.69
2016,5,23,6,30,54.0,114.0,2.8,11.0,130.0,143.56,118.67
2016,5,23,6,45,64.5,135.0,2.85,11.5,158.0,173.11,143.64
2016,5,23,7,0,75.0,156.0,2.9,12.0,186.0,203.4,168.71
2016,5,23,7,15,89.5,180.5,2.9,12.5,221.0,241.21,199.53
2016,5,23,7,30,104.0,205.0,2.9,13.0,256.0,279.83,230.36
2016,5,23,7,45,124.0,229.5,2.9,13.5,296.5,338.85,276.93
2016,5,23,8,0,144.0,254.0,2.9,14.0,337.0,384.25,311.74
2016,5,23,8,15,137.5,277.0,2.9,14.0,361.5,405.78,327.2
2016,5,23,8,30,131.0,300.0,2.9,14.0,386.0,426.17,341.71
2016,5,23,8,45,207.0,314.0,2.95,14.5,460.5,510.82,407.21
2016,5,23,9,0,283.0,328.0,3.0,15.0,535.0,616.55,485.98
2016,5,23,9,15,317.5,338.5,3.0,15.0,582.0,662.23,518.68
2016,5,23,9,30,352.0,349.0,3.0,15.0,629.0,707.3,550.88
2016,5,23,9,45,602.5,241.5,3.05,15.5,744.0,863.95,667.36
2016,5,23,10,0,853.0,134.0,3.1,16.0,859.0,976.76,743.53
2016,5,23,10,15,859.5,135.5,3.15,16.0,885.5,982.12,745.59
2016,5,23,10,30,866.0,137.0,3.2,16.0,912.0,983.81,746.27
2016,5,23,10,45,871.0,138.0,3.25,16.5,931.5,979.85,741.86
2016,5,23,11,0,876.0,139.0,3.3,17.0,951.0,972.17,735.11
2016,5,23,11,15,878.5,139.5,3.3,17.0,963.0,958.02,725.11
2016,5,23,11,30,881.0,140.0,3.3,17.0,975.0,940.34,712.84
2016,5,23,11,45,885.0,138.0,3.35,17.0,981.0,918.39,698.07
2016,5,23,12,0,889.0,136.0,3.4,17.0,987.0,893.12,681.02
2016,5,23,12,15,888.0,136.0,3.45,16.5,984.5,862.16,661.23
2016,5,23,12,30,887.0,136.0,3.5,16.0,982.0,828.36,639.27
2016,5,23,12,45,859.0,153.0,3.55,16.0,965.5,784.88,608.73
2016,5,23,13,0,831.0,170.0,3.6,16.0,949.0,748.37,580.81
