Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,15,827.0,169.0,3.55,16.0,931.5,704.49,547.33
2016,5,23,13,30,823.0,168.0,3.5,16.0,914.0,658.77,511.81
2016,5,23,13,45,642.5,255.5,3.5,16.0,828.5,578.99,448.87
2016,5,23,14,0,462.0,343.0,3.5,16.0,743.0,511.66,395.54
2016,5,23,14,15,630.0,249.5,3.45,16.0,774.5,488.89,375.91
2016,5,23,14,30,798.0,156.0,3.4,16.0,806.0,451.5,341.88
2016,5,23,14,45,792.0,150.0,3.35,16.0,770.5,395.63,293.25
2016,5,23,15,0,786.0,144.0,3.3,16.0,735.0,339.47,243.59
2016,5,23,15,15,771.5,140.5,3.2,15.5,694.0,283.05,194.35
2016,5,23,15,30,757.0,137.0,3.1,15.0,653.0,227.77,147.7
2016,5,23,15,45,743.5,131.0,3.05,15.0,608.5,165.03,99.68
2016,5,23,16,0,730.0,125.0,3.0,15.0,564.0,110.25,69.12
2016,5,23,16,15,706.0,120.0,2.95,14.5,515.5,80.6,65.15
2016,5,23,16,30,682.0,115.0,2.9,14.0,467.0,79.12,64.23
2016,5,23,16,45,657.5,107.5,2.9,14.0,418.0,75.75,61.51
2016,5,23,17,0,633.0,100.0,2.9,14.0,369.0,72.15,58.55
2016,5,23,17,15,592.0,93.0,2.8,13.5,318.5,68.51,55.63
2016,5,23,17,30,551.0,86.0,2.7,13.0,268.0,64.73,52.49
2016,5,23,17,45,501.5,76.5,2.6,13.0,220.5,58.74,47.16
2016,5,23,18,0,452.0,67.0,2.5,13.0,173.0,52.51,41.47
2016,5,23,18,15,371.5,56.0,2.35,12.5,129.0,42.73,32.48
2016,5,23,18,30,291.0,45.0,2.2,12.0,85.0,34.57,24.73
2016,5,23,18,45,185.0,30.5,2.1,12.0,52.0,23.57,13.61
2016,5,23,19,0,79.0,16.0,2.0,12.0,19.0,12.43,0.0
2016,5,23,19,15,39.5,8.0,2.0,11.5,9.5,6.83,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,18.0,2.35,10.0,31.0,65.91,22.41
2016,5,24,5,30,244.0,36.0,2.5,10.0,62.0,143.61,107.55
2016,5,24,5,45,343.5,46.5,2.7,10.5,104.5,212.96,170.34
2016,5,24,6,0,443.0,57.0,2.9,11.0,147.0,291.75,239.91
2016,5,24,6,15,506.0,65.5,2.9,11.0,195.5,359.38,299.64
2016,5,24,6,30,569.0,74.0,2.9,11.0,244.0,432.39,362.04
2016,5,24,6,45,284.5,73.5,2.95,11.5,158.5,275.04,231.98
2016,5,24,7,0,0.0,73.0,3.0,12.0,73.0,60.55,46.38
2016,5,24,7,15,0.0,80.5,3.0,12.0,80.5,66.86,51.76
2016,5,24,7,30,0.0,88.0,3.0,12.0,88.0,73.3,57.04
2016,5,24,7,45,0.0,112.5,3.05,12.5,112.5,95.03,75.01
2016,5,24,8,0,0.0,137.0,3.1,13.0,137.0,116.96,92.86
2016,5,24,8,15,3.0,164.5,3.1,13.5,167.0,144.35,115.07
2016,5,24,8,30,6.0,192.0,3.1,14.0,197.0,172.0,137.15
2016,5,24,8,45,4.5,181.0,3.15,14.5,184.5,159.89,126.61
2016,5,24,9,0,3.0,170.0,3.2,15.0,172.0,148.16,116.54
2016,5,24,9,15,6.0,192.5,3.2,15.0,197.5,171.05,134.9
2016,5,24,9,30,9.0,215.0,3.2,15.0,223.0,193.99,153.1
2016,5,24,9,45,16.0,265.0,3.25,15.5,278.5,245.98,193.96
2016,5,24,10,0,23.0,315.0,3.3,16.0,334.0,298.16,234.15
2016,5,24,10,15,76.0,380.0,3.35,16.0,447.5,428.96,335.8
2016,5,24,10,30,129.0,445.0,3.4,16.0,561.0,558.96,433.19
2016,5,24,10,45,86.0,424.5,3.45,16.0,503.0,475.46,369.08
2016,5,24,11,0,43.0,404.0,3.5,16.0,445.0,410.58,318.96
2016,5,24,11,15,469.0,271.0,3.5,16.0,717.0,718.82,560.26
2016,5,24,11,30,895.0,138.0,3.5,16.0,989.0,950.48,725.86
2016,5,24,11,45,898.0,137.5,3.55,16.5,994.5,928.68,707.67
2016,5,24,12,0,901.0,137.0,3.6,17.0,1000.0,903.53,689.34
2016,5,24,12,15,900.5,137.0,3.6,17.0,997.5,872.65,668.05
2016,5,24,12,30,900.0,137.0,3.6,17.0,995.0,838.86,644.69
2016,5,24,12,45,893.5,139.0,3.65,17.0,984.0,799.35,617.41
2016,5,24,13,0,887.0,141.0,3.7,17.0,973.0,757.61,586.68
2016,5,24,13,15,883.5,140.0,3.7,16.5,955.5,713.52,554.28
2016,5,24,13,30,880.0,139.0,3.7,16.0,938.0,667.37,519.44
2016,5,24,13,45,874.5,137.5,3.7,16.0,914.0,617.81,480.08
2016,5,24,14,0,869.0,136.0,3.7,16.0,890.0,566.74,438.49
2016,5,24,14,15,861.0,134.0,3.7,16.0,859.0,512.84,393.55
2016,5,24,14,30,853.0,132.0,3.7,16.0,828.0,455.88,344.98
2016,5,24,14,45,846.0,127.5,3.7,16.0,791.5,397.95,294.38
2016,5,24,15,0,839.0,123.0,3.7,16.0,755.0,339.73,242.61
2016,5,24,15,15,825.5,120.5,3.65,15.5,713.5,281.37,191.26
2016,5,24,15,30,812.0,118.0,3.6,15.0,672.0,223.91,142.38
2016,5,24,15,45,476.0,194.0,3.6,15.0,513.5,177.8,121.21
2016,5,24,16,0,140.0,270.0,3.6,15.0,355.0,186.32,145.11
2016,5,24,16,15,77.0,224.5,3.55,14.5,271.0,160.29,133.8
2016,5,24,16,30,14.0,179.0,3.5,14.0,187.0,138.54,115.81
2016,5,24,16,45,9.0,159.0,3.45,14.0,163.5,123.82,103.46
2016,5,24,17,0,4.0,139.0,3.4,14.0,140.0,108.96,90.85
2016,5,24,17,15,2.0,121.0,3.3,13.5,121.5,95.37,79.36
2016,5,24,17,30,0.0,103.0,3.2,13.0,103.0,81.68,67.56
2016,5,24,17,45,249.0,83.0,3.15,13.0,141.5,62.57,50.57
2016,5,24,18,0,498.0,63.0,3.1,13.0,180.0,49.45,38.74
2016,5,24,18,15,416.0,53.5,2.95,12.5,135.0,42.65,32.42
2016,5,24,18,30,334.0,44.0,2.8,12.0,90.0,35.72,25.76
2016,5,24,18,45,212.0,30.5,2.65,11.5,55.5,23.63,13.86
2016,5,24,19,0,90.0,17.0,2.5,11.0,21.0,13.21,0.0
2016,5,24,19,15,45.0,8.5,2.45,11.0,10.5,7.26,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,123.5,18.5,2.25,10.0,31.5,67.04,25.36
2016,5,25,5,30,247.0,37.0,2.4,10.0,63.0,145.5,109.25
2016,5,25,5,45,344.0,47.5,2.55,10.5,105.5,213.75,170.98
2016,5,25,6,0,441.0,58.0,2.7,11.0,148.0,291.35,239.44
2016,5,25,6,15,503.5,66.0,2.7,11.0,196.0,358.04,298.26
2016,5,25,6,30,566.0,74.0,2.7,11.0,244.0,430.01,359.7
2016,5,25,6,45,283.0,63.0,2.7,11.5,148.0,260.65,219.99
2016,5,25,7,0,0.0,52.0,2.7,12.0,52.0,43.03,31.39
2016,5,25,7,15,0.0,77.0,2.7,12.0,77.0,63.9,49.25
2016,5,25,7,30,0.0,102.0,2.7,12.0,102.0,85.89,67.69
2016,5,25,7,45,0.0,104.5,2.75,12.5,104.5,87.8,68.9
2016,5,25,8,0,0.0,107.0,2.8,13.0,107.0,89.8,70.21
2016,5,25,8,15,1.0,139.0,2.9,13.5,140.0,119.17,94.24
2016,5,25,8,30,2.0,171.0,3.0,14.0,173.0,148.89,118.16
2016,5,25,8,45,5.5,192.5,3.1,14.5,196.5,171.36,135.97
2016,5,25,9,0,9.0,214.0,3.2,15.0,220.0,193.94,153.68
2016,5,25,9,15,10.0,222.5,3.25,15.0,230.0,202.2,159.96
2016,5,25,9,30,11.0,231.0,3.3,15.0,240.0,210.46,166.27
2016,5,25,9,45,32.5,304.5,3.35,15.5,332.0,315.61,249.1
2016,5,25,10,0,54.0,378.0,3.4,16.0,424.0,408.18,319.57
2016,5,25,10,15,55.5,388.0,3.45,16.0,437.0,416.82,325.4
2016,5,25,10,30,57.0,398.0,3.5,16.0,450.0,425.02,331.28
2016,5,25,10,45,118.5,433.5,3.55,16.0,543.5,531.73,412.73
2016,5,25,11,0,180.0,469.0,3.6,16.0,637.0,618.04,476.95
2016,5,25,11,15,188.0,467.5,3.6,16.0,645.0,615.83,474.74
2016,5,25,11,30,196.0,466.0,3.6,16.0,653.0,612.34,472.13
2016,5,25,11,45,197.0,468.0,3.6,16.0,657.0,604.48,466.11
2016,5,25,12,0,198.0,470.0,3.6,16.0,661.0,595.42,459.26
2016,5,25,12,15,557.5,294.5,3.6,16.0,828.0,741.22,574.34
2016,5,25,12,30,917.0,119.0,3.6,16.0,995.0,836.86,646.65
2016,5,25,12,45,909.5,122.5,3.65,16.0,983.5,797.58,618.45
2016,5,25,13,0,902.0,126.0,3.7,16.0,972.0,756.03,588.14
2016,5,25,13,15,898.5,125.0,3.75,16.0,955.0,711.55,554.41
2016,5,25,13,30,895.0,124.0,3.8,16.0,938.0,664.96,518.28
2016,5,25,13,45,652.5,243.0,3.85,16.5,828.5,574.57,445.7
2016,5,25,14,0,410.0,362.0,3.9,17.0,719.0,497.73,384.2
2016,5,25,14,15,403.5,351.5,3.95,16.5,692.5,457.23,352.73
2016,5,25,14,30,397.0,341.0,4.0,16.0,666.0,420.67,323.33
2016,5,25,14,45,324.5,345.5,4.05,16.0,603.0,368.28,281.84
2016,5,25,15,0,252.0,350.0,4.1,16.0,540.0,323.25,246.75
2016,5,25,15,15,206.0,333.5,4.1,16.0,483.5,286.32,218.08
2016,5,25,15,30,160.0,317.0,4.1,16.0,427.0,248.49,189.64
2016,5,25,15,45,160.5,294.5,4.1,16.0,398.0,218.38,166.48
2016,5,25,16,0,161.0,272.0,4.1,16.0,369.0,188.61,145.89
2016,5,25,16,15,81.0,214.0,4.05,15.5,263.0,154.53,128.44
2016,5,25,16,30,1.0,156.0,4.0,15.0,157.0,122.88,101.9
2016,5,25,16,45,65.5,166.0,3.95,14.5,194.5,123.62,103.14
2016,5,25,17,0,130.0,176.0,3.9,14.0,232.0,123.98,104.0
2016,5,25,17,15,121.0,154.5,3.8,13.5,201.5,110.46,92.63
2016,5,25,17,30,112.0,133.0,3.7,13.0,171.0,96.52,80.71
2016,5,25,17,45,100.0,111.5,3.6,13.0,140.5,82.18,68.03
2016,5,25,18,0,88.0,90.0,3.5,13.0,110.0,67.46,54.78
2016,5,25,18,15,70.0,69.5,3.35,12.5,83.0,52.97,41.6
2016,5,25,18,30,52.0,49.0,3.2,12.0,56.0,38.15,27.93
2016,5,25,18,45,26.0,31.0,3.05,11.5,34.5,25.02,15.15
2016,5,25,19,0,0.0,13.0,2.9,11.0,13.0,10.72,0.0
2016,5,25,19,15,0.0,6.5,2.9,11.0,6.5,5.55,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,20.0,2.75,11.0,31.0,63.47,25.74
2016,5,26,5,30,209.0,40.0,2.8,11.0,62.0,135.37,101.55
2016,5,26,5,45,303.0,52.0,2.9,11.5,104.0,198.99,158.76
2016,5,26,6,0,397.0,64.0,3.0,12.0,146.0,273.15,223.99
2016,5,26,6,15,461.0,73.5,3.0,12.0,193.5,343.07,285.18
2016,5,26,6,30,525.0,83.0,3.0,12.0,241.0,415.5,346.86
2016,5,26,6,45,572.5,89.5,3.0,12.5,291.5,479.48,399.21
2016,5,26,7,0,620.0,96.0,3.0,13.0,342.0,546.2,451.91
2016,5,26,7,15,654.0,101.5,2.95,13.5,392.5,604.49,496.06
2016,5,26,7,30,688.0,107.0,2.9,14.0,443.0,663.46,539.28
2016,5,26,7,45,715.0,111.0,2.9,14.5,493.0,715.43,575.04
2016,5,26,8,0,742.0,115.0,2.9,15.0,543.0,766.73,609.52
2016,5,26,8,15,761.5,119.0,2.85,15.5,589.5,806.21,634.44
2016,5,26,8,30,781.0,123.0,2.8,16.0,636.0,848.17,660.73
2016,5,26,8,45,797.5,125.0,2.8,16.5,679.5,883.06,681.94
2016,5,26,9,0,814.0,127.0,2.8,17.0,723.0,915.35,701.15
2016,5,26,9,15,826.0,129.5,2.75,17.0,761.5,941.1,716.65
2016,5,26,9,30,838.0,132.0,2.7,17.0,800.0,963.65,729.96
2016,5,26,9,45,840.0,138.5,2.7,17.5,831.5,977.43,736.44
2016,5,26,10,0,842.0,145.0,2.7,18.0,863.0,987.45,740.55
2016,5,26,10,15,849.0,146.5,2.7,18.0,889.5,993.37,743.46
2016,5,26,10,30,856.0,148.0,2.7,18.0,916.0,981.73,734.82
2016,5,26,10,45,861.0,149.0,2.7,18.5,936.0,977.74,730.21
2016,5,26,11,0,866.0,150.0,2.7,19.0,956.0,970.08,723.21
2016,5,26,11,15,869.0,151.0,2.7,19.0,968.5,956.9,714.06
2016,5,26,11,30,872.0,152.0,2.7,19.0,981.0,940.2,702.69
2016,5,26,11,45,874.0,151.5,2.75,19.5,986.5,917.91,686.75
2016,5,26,12,0,876.0,151.0,2.8,20.0,992.0,892.42,668.73
2016,5,26,12,15,876.0,151.0,2.85,20.0,990.0,862.61,649.03
2016,5,26,12,30,876.0,151.0,2.9,20.0,988.0,829.96,627.29
2016,5,26,12,45,885.0,143.0,2.95,20.5,981.0,795.11,602.74
2016,5,26,13,0,894.0,135.0,3.0,21.0,974.0,757.06,574.38
2016,5,26,13,15,890.5,134.0,3.05,21.0,957.5,712.89,541.92
2016,5,26,13,30,887.0,133.0,3.1,21.0,941.0,666.64,507.14
2016,5,26,13,45,882.0,131.5,3.15,21.0,917.0,617.24,469.07
2016,5,26,14,0,877.0,130.0,3.2,21.0,893.0,566.27,428.7
2016,5,26,14,15,870.0,128.5,3.25,21.0,862.5,513.0,385.34
2016,5,26,14,30,863.0,127.0,3.3,21.0,832.0,458.79,339.92
2016,5,26,14,45,851.5,125.0,3.4,21.0,795.5,401.91,291.37
2016,5,26,15,0,840.0,123.0,3.5,21.0,759.0,340.34,238.34
2016,5,26,15,15,827.5,120.5,3.5,20.5,717.5,282.29,188.24
2016,5,26,15,30,815.0,118.0,3.5,20.0,676.0,225.01,140.38
2016,5,26,15,45,797.0,115.0,3.55,19.5,630.0,167.78,97.88
2016,5,26,16,0,779.0,112.0,3.6,19.0,584.0,112.49,68.13
2016,5,26,16,15,757.0,108.0,3.55,18.5,535.5,80.69,64.17
2016,5,26,16,30,735.0,104.0,3.5,18.0,487.0,72.38,57.38
2016,5,26,16,45,705.0,99.5,3.5,17.5,436.0,70.67,56.23
2016,5,26,17,0,675.0,95.0,3.5,17.0,385.0,68.87,54.98
2016,5,26,17,15,635.0,89.0,3.4,16.5,334.0,65.8,52.57
2016,5,26,17,30,595.0,83.0,3.3,16.0,283.0,62.61,49.99
2016,5,26,17,45,535.5,76.0,3.25,15.5,233.0,58.39,46.38
2016,5,26,18,0,476.0,69.0,3.2,15.0,183.0,54.11,42.56
2016,5,26,18,15,394.0,58.5,3.05,14.0,138.0,46.64,35.79
2016,5,26,18,30,312.0,48.0,2.9,13.0,93.0,36.84,26.7
2016,5,26,18,45,193.5,33.5,2.75,12.5,58.0,25.83,15.88
2016,5,26,19,0,75.0,19.0,2.6,12.0,23.0,15.06,0.0
2016,5,26,19,15,37.5,9.5,2.6,11.5,11.5,8.11,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,105.0,20.5,2.2,10.0,32.0,64.3,27.98
2016,5,27,5,30,210.0,41.0,2.2,10.0,64.0,136.54,102.97
2016,5,27,5,45,307.5,53.0,2.25,10.5,106.5,201.58,161.26
2016,5,27,6,0,405.0,65.0,2.3,11.0,149.0,277.52,227.88
2016,5,27,6,15,469.5,74.5,2.25,11.5,197.0,347.94,288.72
2016,5,27,6,30,534.0,84.0,2.2,12.0,245.0,421.04,349.77
2016,5,27,6,45,586.0,89.5,2.15,12.5,296.5,487.15,403.09
2016,5,27,7,0,638.0,95.0,2.1,13.0,348.0,556.33,456.78
2016,5,27,7,15,671.5,100.5,2.0,13.5,399.5,614.98,500.04
2016,5,27,7,30,705.0,106.0,1.9,14.0,451.0,674.22,541.98
2016,5,27,7,45,734.0,108.5,1.8,15.0,501.5,726.62,575.26
2016,5,27,8,0,763.0,111.0,1.7,16.0,552.0,774.47,604.12
2016,5,27,8,15,782.0,114.5,1.6,16.5,599.0,817.93,630.12
2016,5,27,8,30,801.0,118.0,1.5,17.0,646.0,859.43,654.06
2016,5,27,8,45,818.5,119.5,1.4,17.5,690.0,895.11,673.44
2016,5,27,9,0,836.0,121.0,1.3,18.0,734.0,928.19,690.63
2016,5,27,9,15,847.0,123.0,1.25,18.5,772.0,952.82,702.75
2016,5,27,9,30,858.0,125.0,1.2,19.0,810.0,962.41,705.14
2016,5,27,9,45,872.5,123.5,1.2,20.0,844.5,979.85,712.32
2016,5,27,10,0,887.0,122.0,1.2,21.0,879.0,993.87,717.2
2016,5,27,10,15,893.0,123.5,1.2,21.5,905.5,999.04,717.97
2016,5,27,10,30,899.0,125.0,1.2,22.0,932.0,1000.41,716.6
2016,5,27,10,45,905.0,124.5,1.3,23.0,952.0,996.05,712.15
2016,5,27,11,0,911.0,124.0,1.4,24.0,972.0,987.89,705.43
2016,5,27,11,15,913.5,124.5,1.55,24.0,984.5,973.62,698.35
2016,5,27,11,30,916.0,125.0,1.7,24.0,997.0,955.69,688.85
2016,5,27,11,45,918.0,124.5,1.85,24.5,1002.5,932.88,674.73
2016,5,27,12,0,920.0,124.0,2.0,25.0,1008.0,906.7,658.27
2016,5,27,12,15,919.5,124.0,2.15,25.0,1005.5,875.63,639.67
2016,5,27,12,30,919.0,124.0,2.3,25.0,1003.0,841.59,618.79
2016,5,27,12,45,915.5,124.0,2.45,25.5,992.5,802.43,592.95
2016,5,27,13,0,912.0,124.0,2.6,26.0,982.0,760.8,564.0
2016,5,27,13,15,908.0,123.5,2.7,25.5,964.5,716.12,533.37
2016,5,27,13,30,904.0,123.0,2.8,25.0,947.0,669.33,500.2
2016,5,27,13,45,897.5,122.5,2.95,25.0,922.5,619.19,462.69
2016,5,27,14,0,891.0,122.0,3.1,25.0,898.0,567.58,422.81
2016,5,27,14,15,883.5,120.5,3.15,25.0,867.0,513.5,379.53
2016,5,27,14,30,876.0,119.0,3.2,25.0,836.0,458.51,334.21
2016,5,27,14,45,865.0,117.5,3.3,25.0,799.5,401.61,286.31
2016,5,27,15,0,854.0,116.0,3.4,25.0,763.0,344.65,237.45
2016,5,27,15,15,841.5,113.5,3.4,24.5,721.5,280.81,183.66
2016,5,27,15,30,829.0,111.0,3.4,24.0,680.0,222.82,135.89
2016,5,27,15,45,811.5,108.5,3.45,24.0,634.0,165.26,93.49
2016,5,27,16,0,794.0,106.0,3.5,24.0,588.0,109.55,63.82
2016,5,27,16,15,773.0,102.0,3.45,23.5,539.5,76.65,59.48
2016,5,27,16,30,752.0,98.0,3.4,23.0,491.0,75.16,58.57
2016,5,27,16,45,721.5,94.5,3.35,22.5,440.0,67.44,52.33
2016,5,27,17,0,691.0,91.0,3.3,22.0,389.0,66.19,51.55
2016,5,27,17,15,652.5,85.5,3.15,21.0,338.0,63.36,49.49
2016,5,27,17,30,614.0,80.0,3.0,20.0,287.0,60.45,47.29
2016,5,27,17,45,558.0,73.0,2.85,19.5,237.0,56.13,43.66
2016,5,27,18,0,502.0,66.0,2.7,19.0,187.0,51.74,39.8
2016,5,27,18,15,422.5,56.0,2.35,18.0,141.5,44.59,33.42
2016,5,27,18,30,343.0,46.0,2.0,17.0,96.0,37.29,26.66
2016,5,27,18,45,226.5,32.5,1.7,16.0,60.5,25.16,15.19
2016,5,27,19,0,110.0,19.0,1.4,15.0,25.0,14.77,0.0
2016,5,27,19,15,55.0,9.5,1.3,14.5,12.5,8.11,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,132.0,18.5,0.8,12.5,33.0,69.42,31.52
2016,5,28,5,30,264.0,37.0,0.9,13.0,66.0,150.17,111.69
2016,5,28,5,45,355.5,47.5,1.05,14.0,108.5,217.33,170.75
2016,5,28,6,0,447.0,58.0,1.2,15.0,151.0,292.66,235.21
2016,5,28,6,15,508.5,66.5,1.3,15.5,199.5,359.41,291.82
2016,5,28,6,30,570.0,75.0,1.4,16.0,248.0,431.38,350.69
2016,5,28,6,45,615.0,81.0,1.55,16.5,299.0,495.01,401.28
2016,5,28,7,0,660.0,87.0,1.7,17.0,350.0,561.13,452.12
2016,5,28,7,15,692.5,92.0,1.75,17.5,401.0,619.26,494.77
2016,5,28,7,30,725.0,97.0,1.8,18.0,452.0,677.88,535.89
2016,5,28,7,45,749.5,101.0,1.85,18.5,502.0,725.72,567.44
2016,5,28,8,0,774.0,105.0,1.9,19.0,552.0,776.04,600.17
2016,5,28,8,15,793.0,108.0,1.9,19.5,599.5,819.22,626.83
2016,5,28,8,30,812.0,111.0,1.9,20.0,647.0,860.43,651.7
2016,5,28,8,45,826.5,114.0,1.9,21.0,690.5,895.29,670.62
2016,5,28,9,0,841.0,117.0,1.9,22.0,734.0,927.41,687.44
2016,5,28,9,15,852.0,119.5,1.9,22.5,772.5,941.54,693.6
2016,5,28,9,30,863.0,122.0,1.9,23.0,811.0,963.17,704.89
2016,5,28,9,45,871.0,124.0,1.95,23.5,844.0,977.99,712.28
2016,5,28,10,0,879.0,126.0,2.0,24.0,877.0,989.24,717.51
2016,5,28,10,15,885.5,127.5,2.0,24.5,904.0,994.85,718.66
2016,5,28,10,30,892.0,129.0,2.0,25.0,931.0,996.69,717.59
2016,5,28,10,45,896.0,130.5,2.05,25.5,951.0,992.34,713.33
2016,5,28,11,0,900.0,132.0,2.1,26.0,971.0,984.19,706.84
2016,5,28,11,15,902.5,133.0,2.1,26.0,984.0,970.44,697.74
2016,5,28,11,30,905.0,134.0,2.1,26.0,997.0,953.05,686.46
2016,5,28,11,45,905.5,134.5,2.15,26.0,1002.0,929.94,672.09
2016,5,28,12,0,906.0,135.0,2.2,26.0,1007.0,903.54,655.6
2016,5,28,12,15,905.5,135.5,2.25,26.0,1004.5,873.19,636.45
2016,5,28,12,30,905.0,136.0,2.3,26.0,1002.0,839.91,615.26
2016,5,28,12,45,893.0,142.0,2.4,26.5,989.5,799.53,588.33
2016,5,28,13,0,881.0,148.0,2.5,27.0,977.0,757.18,558.06
2016,5,28,13,15,877.0,147.0,2.55,26.5,960.0,713.23,527.95
2016,5,28,13,30,873.0,146.0,2.6,26.0,943.0,667.29,495.47
2016,5,28,13,45,866.5,145.0,2.7,26.0,918.5,618.07,458.84
2016,5,28,14,0,860.0,144.0,2.8,26.0,894.0,567.46,420.02
2016,5,28,14,15,852.0,142.0,2.85,26.0,863.0,513.67,377.5
2016,5,28,14,30,844.0,140.0,2.9,26.0,832.0,458.43,332.59
2016,5,28,14,45,833.0,137.5,3.0,26.0,795.5,401.29,285.15
2016,5,28,15,0,822.0,135.0,3.1,26.0,759.0,344.28,236.85
2016,5,28,15,15,808.0,132.0,3.15,25.5,717.5,286.58,188.39
2016,5,28,15,30,794.0,129.0,3.2,25.0,676.0,229.88,142.18
2016,5,28,15,45,774.5,120.0,3.25,24.5,623.5,169.52,98.04
2016,5,28,16,0,755.0,111.0,3.3,24.0,571.0,111.4,65.99
2016,5,28,16,15,755.5,98.5,3.3,23.5,526.5,73.86,57.11
2016,5,28,16,30,756.0,86.0,3.3,23.0,482.0,66.57,51.28
2016,5,28,16,45,707.0,93.5,3.3,22.5,434.0,66.51,51.53
2016,5,28,17,0,658.0,101.0,3.3,22.0,386.0,72.81,57.22
2016,5,28,17,15,618.0,94.5,3.05,21.0,335.0,69.54,54.82
2016,5,28,17,30,578.0,88.0,2.8,20.0,284.0,66.16,52.24
2016,5,28,17,45,524.5,79.5,2.6,19.5,234.5,60.95,47.85
2016,5,28,18,0,471.0,71.0,2.4,19.0,185.0,55.58,43.16
2016,5,28,18,15,391.5,60.0,2.1,18.0,140.0,45.67,34.38
2016,5,28,18,30,312.0,49.0,1.8,17.0,95.0,37.56,26.93
2016,5,28,18,45,204.5,34.5,1.55,16.0,60.0,26.6,16.48
2016,5,28,19,0,97.0,20.0,1.3,15.0,25.0,15.51,0.0
2016,5,28,19,15,48.5,10.0,1.3,14.5,12.5,8.54,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,14.0,4.5,2.1,10.0,4.5,0.0,0.0
2016,5,29,5,0,28.0,9.0,2.2,10.0,9.0,14.28,0.0
2016,5,29,5,15,147.0,23.5,2.25,10.5,38.5,80.63,39.37
2016,5,29,5,30,266.0,38.0,2.3,11.0,68.0,151.71,114.18
2016,5,29,5,45,359.5,48.5,2.4,12.0,111.0,219.53,174.68
2016,5,29,6,0,453.0,59.0,2.5,13.0,154.0,295.95,241.18
2016,5,29,6,15,516.0,67.0,2.45,13.5,203.0,363.24,299.23
2016,5,29,6,30,579.0,75.0,2.4,14.0,252.0,435.83,359.56
2016,5,29,6,45,623.5,81.0,2.35,14.5,303.0,499.52,410.62
2016,5,29,7,0,668.0,87.0,2.3,15.0,354.0,565.65,461.59
2016,5,29,7,15,700.5,92.0,2.25,15.5,405.5,624.08,504.75
2016,5,29,7,30,733.0,97.0,2.2,16.0,457.0,682.99,546.16
2016,5,29,7,45,757.5,101.0,2.15,16.5,507.0,731.13,577.72
2016,5,29,8,0,782.0,105.0,2.1,17.0,557.0,781.69,610.27
2016,5,29,8,15,800.5,108.0,2.1,17.5,604.5,824.68,637.09
2016,5,29,8,30,819.0,111.0,2.1,18.0,652.0,865.64,662.09
2016,5,29,8,45,833.5,114.0,2.1,19.0,695.5,900.66,681.37
2016,5,29,9,0,848.0,117.0,2.1,20.0,739.0,932.92,698.5
2016,5,29,9,15,858.5,119.0,2.15,20.0,777.5,946.2,706.07
2016,5,29,9,30,869.0,121.0,2.2,20.0,816.0,966.94,718.89
2016,5,29,9,45,877.5,123.0,2.3,20.5,849.0,982.33,727.31
2016,5,29,10,0,886.0,125.0,2.4,21.0,882.0,994.13,733.47
2016,5,29,10,15,892.0,126.5,2.45,21.5,908.5,999.3,734.9
2016,5,29,10,30,898.0,128.0,2.5,22.0,935.0,1000.69,734.05
2016,5,29,10,45,901.0,129.5,2.65,22.5,954.5,995.39,729.95
2016,5,29,11,0,904.0,131.0,2.8,23.0,974.0,986.3,723.47
2016,5,29,11,15,906.5,132.0,2.85,23.0,986.5,972.55,714.53
2016,5,29,11,30,909.0,133.0,2.9,23.0,999.0,955.15,703.29
2016,5,29,11,45,908.0,134.5,2.95,23.0,1003.5,931.55,687.99
2016,5,29,12,0,907.0,136.0,3.0,23.0,1008.0,904.71,670.54
2016,5,29,12,15,906.5,136.0,3.0,23.0,1006.0,873.95,650.08
2016,5,29,12,30,906.0,136.0,3.0,23.0,1004.0,840.29,627.6
2016,5,29,12,45,896.0,141.0,3.05,23.5,992.0,800.65,600.03
2016,5,29,13,0,886.0,146.0,3.1,24.0,980.0,758.93,569.14
2016,5,29,13,15,882.0,145.0,3.15,24.0,963.0,714.86,537.13
2016,5,29,13,30,878.0,144.0,3.2,24.0,946.0,668.78,502.86
2016,5,29,13,45,873.5,142.5,3.25,24.0,922.5,620.2,465.84
2016,5,29,14,0,869.0,141.0,3.3,24.0,899.0,570.02,426.53
2016,5,29,14,15,861.0,139.0,3.3,23.5,868.5,516.43,384.15
2016,5,29,14,30,853.0,137.0,3.3,23.0,838.0,460.02,338.27
2016,5,29,14,45,844.5,133.5,3.3,23.0,802.0,402.6,289.67
2016,5,29,15,0,836.0,130.0,3.3,23.0,766.0,345.04,240.04
2016,5,29,15,15,823.0,127.5,3.25,22.5,724.5,287.21,190.65
2016,5,29,15,30,810.0,125.0,3.2,22.0,683.0,230.23,143.48
2016,5,29,15,45,795.5,120.5,3.15,22.0,637.5,172.75,100.64
2016,5,29,16,0,781.0,116.0,3.1,22.0,592.0,116.81,69.98
2016,5,29,16,15,758.5,112.0,3.05,21.5,543.0,83.34,65.61
2016,5,29,16,30,736.0,108.0,3.0,21.0,494.0,74.83,58.75
2016,5,29,16,45,709.0,102.5,2.95,20.5,443.5,72.58,57.16
2016,5,29,17,0,682.0,97.0,2.9,20.0,393.0,70.19,55.42
2016,5,29,17,15,642.5,91.0,2.75,19.5,341.5,67.16,53.09
2016,5,29,17,30,603.0,85.0,2.6,19.0,290.0,64.03,50.6
2016,5,29,17,45,549.5,77.0,2.5,18.5,240.5,59.1,46.43
2016,5,29,18,0,496.0,69.0,2.4,18.0,191.0,54.02,41.99
2016,5,29,18,15,415.0,59.0,2.25,17.0,145.0,46.96,35.67
2016,5,29,18,30,334.0,49.0,2.1,16.0,99.0,37.64,27.14
2016,5,29,18,45,219.0,35.0,2.0,15.0,63.0,27.01,17.0
2016,5,29,19,0,104.0,21.0,1.9,14.0,27.0,16.28,0.33
2016,5,29,19,15,52.0,10.5,2.0,13.5,13.5,8.96,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,20.0,5.0,1.4,9.5,5.0,0.0,0.0
2016,5,30,5,0,40.0,10.0,1.5,10.0,10.0,17.93,0.0
2016,5,30,5,15,168.0,23.5,1.65,10.5,40.5,86.72,43.92
2016,5,30,5,30,296.0,37.0,1.8,11.0,71.0,162.43,122.31
2016,5,30,5,45,390.0,47.0,1.95,11.5,114.5,230.11,183.12
2016,5,30,6,0,484.0,57.0,2.1,12.0,158.0,307.75,251.13
2016,5,30,6,15,545.5,64.0,2.05,12.5,207.5,374.63,308.84
2016,5,30,6,30,607.0,71.0,2.0,13.0,257.0,446.58,368.52
2016,5,30,6,45,651.0,76.0,2.0,14.0,308.5,510.0,418.55
2016,5,30,7,0,695.0,81.0,2.0,15.0,360.0,575.75,468.26
2016,5,30,7,15,726.5,85.5,2.0,15.5,411.5,631.14,509.1
2016,5,30,7,30,758.0,90.0,2.0,16.0,463.0,689.73,549.81
2016,5,30,7,45,782.0,93.5,2.0,17.0,513.5,741.15,582.73
2016,5,30,8,0,806.0,97.0,2.0,18.0,564.0,791.51,613.99
2016,5,30,8,15,823.5,100.0,2.0,18.5,611.5,834.33,640.4
2016,5,30,8,30,841.0,103.0,2.0,19.0,659.0,875.02,664.93
2016,5,30,8,45,854.5,105.5,2.05,19.5,702.5,899.37,678.58
2016,5,30,9,0,868.0,108.0,2.1,20.0,746.0,930.19,696.66
2016,5,30,9,15,878.5,110.5,2.1,20.5,784.5,955.16,710.13
2016,5,30,9,30,889.0,113.0,2.1,21.0,823.0,976.8,721.4
2016,5,30,9,45,896.5,114.5,2.15,22.0,856.0,991.03,727.03
2016,5,30,10,0,904.0,116.0,2.2,23.0,889.0,1001.6,730.41
2016,5,30,10,15,909.5,117.5,2.25,23.0,915.5,1006.48,733.07
2016,5,30,10,30,915.0,119.0,2.3,23.0,942.0,1007.52,733.44
2016,5,30,10,45,919.0,120.0,2.35,23.5,962.0,1002.77,728.82
2016,5,30,11,0,923.0,121.0,2.4,24.0,982.0,994.17,721.89
2016,5,30,11,15,925.0,121.5,2.4,24.5,994.5,979.44,710.65
2016,5,30,11,30,927.0,122.0,2.4,25.0,1007.0,961.04,697.22
2016,5,30,11,45,927.5,122.5,2.45,25.5,1011.5,937.74,681.2
2016,5,30,12,0,928.0,123.0,2.5,26.0,1016.0,911.08,663.05
2016,5,30,12,15,927.5,123.0,2.5,26.0,1014.0,879.96,642.85
2016,5,30,12,30,927.0,123.0,2.5,26.0,1012.0,845.85,620.62
2016,5,30,12,45,921.5,124.5,2.55,26.5,1001.0,806.34,593.82
2016,5,30,13,0,916.0,126.0,2.6,27.0,990.0,764.44,564.09
2016,5,30,13,15,912.5,125.0,2.65,27.0,972.5,719.71,532.31
2016,5,30,13,30,909.0,124.0,2.7,27.0,955.0,672.85,498.18
2016,5,30,13,45,904.5,122.5,2.8,27.0,931.0,623.06,461.16
2016,5,30,14,0,900.0,121.0,2.9,27.0,907.0,571.6,421.7
2016,5,30,14,15,893.0,119.0,2.95,26.5,876.5,517.13,379.36
2016,5,30,14,30,886.0,117.0,3.0,26.0,846.0,461.7,334.75
2016,5,30,14,45,877.5,114.5,3.1,26.0,809.5,404.64,286.98
2016,5,30,15,0,869.0,112.0,3.2,26.0,773.0,347.24,237.94
2016,5,30,15,15,856.5,109.5,3.25,25.5,731.5,288.8,188.47
2016,5,30,15,30,844.0,107.0,3.3,25.0,690.0,223.88,135.52
2016,5,30,15,45,829.5,103.5,3.4,25.0,644.0,165.25,92.17
2016,5,30,16,0,815.0,100.0,3.5,25.0,598.0,108.1,61.15
2016,5,30,16,15,794.0,96.5,3.45,24.0,549.5,73.02,56.27
2016,5,30,16,30,773.0,93.0,3.4,23.0,501.0,71.71,55.63
2016,5,30,16,45,747.5,88.5,3.4,22.5,450.0,69.52,54.08
2016,5,30,17,0,722.0,84.0,3.4,22.0,399.0,67.21,52.41
2016,5,30,17,15,685.0,79.0,3.15,21.0,347.5,58.88,45.6
2016,5,30,17,30,648.0,74.0,2.9,20.0,296.0,56.11,43.51
2016,5,30,17,45,597.0,67.5,2.7,19.5,246.0,52.01,40.06
2016,5,30,18,0,546.0,61.0,2.5,19.0,196.0,47.82,36.4
2016,5,30,18,15,468.5,52.5,2.2,18.0,150.0,41.74,30.98
2016,5,30,18,30,391.0,44.0,1.9,17.0,104.0,35.56,25.26
2016,5,30,18,45,272.0,32.5,1.6,16.5,66.5,26.49,16.53
2016,5,30,19,0,153.0,21.0,1.3,16.0,29.0,16.36,1.36
2016,5,30,19,15,76.5,10.5,1.3,15.5,14.5,8.96,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,22.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,44.0,10.0,1.6,11.0,11.0,18.83,0.0
2016,5,31,5,15,175.5,23.5,1.7,11.5,41.5,88.82,46.02
2016,5,31,5,30,307.0,37.0,1.8,12.0,72.0,165.95,124.58
2016,5,31,5,45,399.5,46.5,1.95,12.5,115.5,233.03,184.72
2016,5,31,6,0,492.0,56.0,2.1,13.0,159.0,309.84,251.84
2016,5,31,6,15,553.0,63.0,2.0,13.5,208.5,376.76,309.28
2016,5,31,6,30,614.0,70.0,1.9,14.0,258.0,448.7,368.52
2016,5,31,6,45,657.0,75.0,1.85,15.0,309.5,511.76,417.78
2016,5,31,7,0,700.0,80.0,1.8,16.0,361.0,577.05,466.52
2016,5,31,7,15,731.0,84.5,1.75,16.5,412.5,632.38,506.65
2016,5,31,7,30,762.0,89.0,1.7,17.0,464.0,690.73,546.36
2016,5,31,7,45,785.5,92.5,1.7,18.0,514.5,741.87,578.65
2016,5,31,8,0,809.0,96.0,1.7,19.0,565.0,791.91,609.27
2016,5,31,8,15,826.5,99.0,1.7,19.5,612.5,834.81,635.37
2016,5,31,8,30,844.0,102.0,1.7,20.0,660.0,875.57,659.6
2016,5,31,8,45,857.5,104.5,1.75,21.0,703.5,900.08,671.93
2016,5,31,9,0,871.0,107.0,1.8,22.0,747.0,930.98,688.52
2016,5,31,9,15,881.5,109.0,1.85,22.5,785.5,955.5,702.03
2016,5,31,9,30,892.0,111.0,1.9,23.0,824.0,976.69,713.43
2016,5,31,9,45,902.5,111.0,1.95,23.5,858.0,992.33,721.29
2016,5,31,10,0,913.0,111.0,2.0,24.0,892.0,1004.37,726.98
2016,5,31,10,15,918.5,112.5,2.1,24.5,919.0,1009.37,728.89
2016,5,31,10,30,924.0,114.0,2.2,25.0,946.0,1010.51,728.5
2016,5,31,10,45,928.0,115.0,2.3,25.5,966.0,1005.82,724.52
2016,5,31,11,0,932.0,116.0,2.4,26.0,986.0,997.26,718.19
2016,5,31,11,15,935.0,116.5,2.4,26.0,999.0,983.46,709.02
2016,5,31,11,30,938.0,117.0,2.4,26.0,1012.0,965.92,697.57
2016,5,31,11,45,939.0,117.0,2.45,26.5,1017.5,942.51,681.55
2016,5,31,12,0,940.0,117.0,2.5,27.0,1023.0,915.69,663.38
2016,5,31,12,15,939.5,117.0,2.5,27.5,1021.0,884.37,641.89
2016,5,31,12,30,939.0,117.0,2.5,28.0,1019.0,850.02,618.43
2016,5,31,12,45,940.5,114.5,2.5,28.5,1010.0,812.2,592.66
2016,5,31,13,0,942.0,112.0,2.5,29.0,1001.0,771.5,564.12
2016,5,31,13,15,939.0,111.5,2.55,29.0,984.5,726.63,532.56
2016,5,31,13,30,936.0,111.0,2.6,29.0,968.0,679.48,498.56
2016,5,31,13,45,931.5,110.0,2.7,29.0,944.0,628.98,461.38
2016,5,31,14,0,927.0,109.0,2.8,29.0,920.0,576.74,421.7
2016,5,31,14,15,920.5,107.5,2.8,29.0,889.5,521.65,378.35
2016,5,31,14,30,914.0,106.0,2.8,29.0,859.0,465.49,332.85
2016,5,31,14,45,905.0,104.5,2.85,29.0,822.5,407.58,284.89
2016,5,31,15,0,896.0,103.0,2.9,29.0,786.0,349.35,235.69
2016,5,31,15,15,885.0,101.0,2.9,28.5,744.5,290.2,186.09
2016,5,31,15,30,874.0,99.0,2.9,28.0,703.0,231.44,138.32
2016,5,31,15,45,859.0,96.5,2.95,27.5,657.0,172.52,95.56
2016,5,31,16,0,844.0,94.0,3.0,27.0,611.0,106.21,58.14
2016,5,31,16,15,824.5,91.0,2.9,26.5,562.0,69.71,52.92
2016,5,31,16,30,805.0,88.0,2.8,26.0,513.0,68.61,52.32
2016,5,31,16,45,778.5,84.0,2.75,25.5,461.5,66.6,50.93
2016,5,31,17,0,752.0,80.0,2.7,25.0,410.0,64.5,49.44
2016,5,31,17,15,716.5,75.5,2.45,24.0,358.0,61.82,47.54
2016,5,31,17,30,681.0,71.0,2.2,23.0,306.0,54.19,41.3
2016,5,31,17,45,630.5,65.0,1.95,22.0,255.0,50.34,38.2
2016,5,31,18,0,580.0,59.0,1.7,21.0,204.0,46.43,34.89
2016,5,31,18,15,503.0,51.5,1.5,20.0,156.5,41.07,30.15
2016,5,31,18,30,426.0,44.0,1.3,19.0,109.0,35.67,25.16
2016,5,31,18,45,303.5,32.5,1.15,18.0,70.5,26.54,16.53
2016,5,31,19,0,181.0,21.0,1.0,17.0,32.0,17.24,2.63
2016,5,31,19,15,90.5,10.5,1.05,16.5,16.0,8.96,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.5,5.5,2.55,10.5,6.0,0.0,0.0
2016,6,1,5,0,53.0,11.0,2.8,11.0,12.0,21.75,0.0
2016,6,1,5,15,191.5,24.0,2.9,11.5,43.5,94.03,49.97
2016,6,1,5,30,330.0,37.0,3.0,12.0,75.0,173.65,130.68
2016,6,1,5,45,422.0,46.5,3.2,13.0,120.0,241.72,191.81
2016,6,1,6,0,514.0,56.0,3.4,14.0,165.0,319.44,259.7
2016,6,1,6,15,575.0,63.0,3.4,14.5,215.5,387.45,318.66
2016,6,1,6,30,636.0,70.0,3.4,15.0,266.0,460.45,379.65
2016,6,1,6,45,679.5,75.0,3.4,15.5,318.5,524.84,431.67
2016,6,1,7,0,723.0,80.0,3.4,16.0,371.0,591.46,483.51
2016,6,1,7,15,753.5,84.5,3.35,16.5,423.5,647.43,525.27
2016,6,1,7,30,784.0,89.0,3.3,17.0,476.0,706.29,566.5
2016,6,1,7,45,807.5,92.5,3.3,17.5,527.0,758.24,601.49
2016,6,1,8,0,831.0,96.0,3.3,18.0,578.0,809.02,634.86
2016,6,1,8,15,848.5,98.5,3.25,18.5,626.0,852.02,661.74
2016,6,1,8,30,866.0,101.0,3.2,19.0,674.0,883.7,680.25
2016,6,1,8,45,879.5,103.5,3.2,20.0,718.5,917.94,699.37
2016,6,1,9,0,893.0,106.0,3.2,21.0,763.0,949.3,716.18
2016,6,1,9,15,903.5,108.0,3.2,21.5,802.5,974.21,729.84
2016,6,1,9,30,914.0,110.0,3.2,22.0,842.0,995.71,741.22
2016,6,1,9,45,924.0,110.5,3.2,22.5,876.0,1011.6,748.9
2016,6,1,10,0,934.0,111.0,3.2,23.0,910.0,1023.81,754.24
2016,6,1,10,15,939.5,112.0,3.2,23.0,937.0,1028.35,756.15
2016,6,1,10,30,945.0,113.0,3.2,23.0,964.0,1028.96,755.69
2016,6,1,10,45,947.5,115.0,3.25,23.5,984.0,1023.72,750.51
2016,6,1,11,0,950.0,117.0,3.3,24.0,1004.0,1014.51,742.91
2016,6,1,11,15,952.5,117.5,3.35,24.0,1017.0,1000.0,733.42
2016,6,1,11,30,955.0,118.0,3.4,24.0,1030.0,981.69,721.53
2016,6,1,11,45,954.0,119.5,3.5,24.5,1035.0,957.49,704.75
2016,6,1,12,0,953.0,121.0,3.6,25.0,1040.0,929.87,685.73
2016,6,1,12,15,952.5,121.0,3.65,25.0,1037.5,898.14,664.97
2016,6,1,12,30,952.0,121.0,3.7,25.0,1035.0,863.35,642.03
2016,6,1,12,45,938.5,128.0,3.75,25.0,1021.5,821.5,614.11
2016,6,1,13,0,925.0,135.0,3.8,25.0,1008.0,777.61,583.15
2016,6,1,13,15,921.0,134.5,3.8,25.0,990.5,732.58,550.11
2016,6,1,13,30,917.0,134.0,3.8,25.0,973.0,685.42,514.75
2016,6,1,13,45,909.5,134.0,3.8,25.0,948.0,634.66,475.88
2016,6,1,14,0,902.0,134.0,3.8,25.0,923.0,582.47,434.9
2016,6,1,14,15,894.5,132.0,3.75,25.0,892.0,527.65,390.7
2016,6,1,14,30,887.0,130.0,3.7,25.0,861.0,471.9,344.56
2016,6,1,14,45,875.5,128.5,3.7,25.0,824.0,414.36,296.02
2016,6,1,15,0,864.0,127.0,3.7,25.0,787.0,352.23,243.19
2016,6,1,15,15,851.0,124.5,3.65,24.5,745.0,292.93,192.82
2016,6,1,15,30,838.0,122.0,3.6,24.0,703.0,234.44,144.59
2016,6,1,15,45,822.0,118.5,3.55,23.5,656.5,175.95,101.33
2016,6,1,16,0,806.0,115.0,3.5,23.0,610.0,119.13,70.19
2016,6,1,16,15,784.0,111.0,3.35,22.5,560.5,82.86,64.92
2016,6,1,16,30,762.0,107.0,3.2,22.0,511.0,74.39,58.11
2016,6,1,16,45,736.0,101.5,3.1,21.5,460.0,72.1,56.49
2016,6,1,17,0,710.0,96.0,3.0,21.0,409.0,69.66,54.72
2016,6,1,17,15,671.5,90.5,2.8,20.0,356.5,66.94,52.77
2016,6,1,17,30,633.0,85.0,2.6,19.0,304.0,64.14,50.69
2016,6,1,17,45,582.5,77.0,2.45,18.5,253.0,59.19,46.52
2016,6,1,18,0,532.0,69.0,2.3,18.0,202.0,54.09,42.06
2016,6,1,18,15,452.0,59.5,2.05,17.0,155.0,47.4,36.1
2016,6,1,18,30,372.0,50.0,1.8,16.0,108.0,40.58,29.78
2016,6,1,18,45,256.5,37.0,1.6,15.0,70.0,28.61,18.58
2016,6,1,19,0,141.0,24.0,1.4,14.0,32.0,18.63,4.26
2016,6,1,19,15,70.5,12.0,1.4,13.5,16.0,10.24,0.0
2016,6,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,1.5,9.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,1.6,10.0,12.0,23.33,0.0
2016,6,2,5,15,199.5,24.0,1.75,10.5,44.5,97.88,53.35
2016,6,2,5,30,339.0,37.0,1.9,11.0,77.0,176.42,133.06
2016,6,2,5,45,434.0,46.0,2.1,11.5,122.5,245.6,195.35
2016,6,2,6,0,529.0,55.0,2.3,12.0,168.0,324.7,264.79
2016,6,2,6,15,589.5,62.0,2.2,12.5,218.5,393.13,323.78
2016,6,2,6,30,650.0,69.0,2.1,13.0,269.0,466.49,384.4
2016,6,2,6,45,693.0,74.0,2.05,14.0,322.0,531.18,435.09
2016,6,2,7,0,736.0,79.0,2.0,15.0,375.0,595.38,483.19
2016,6,2,7,15,766.0,83.0,1.95,15.5,427.5,653.73,525.66
2016,6,2,7,30,796.0,87.0,1.9,16.0,480.0,712.11,565.25
2016,6,2,7,45,819.0,90.5,1.9,17.0,531.5,764.08,598.12
2016,6,2,8,0,842.0,94.0,1.9,18.0,583.0,814.82,629.21
2016,6,2,8,15,858.5,97.0,1.85,18.5,631.0,857.88,654.91
2016,6,2,8,30,875.0,100.0,1.8,19.0,679.0,889.6,672.43
2016,6,2,8,45,888.0,102.0,1.8,20.0,723.0,923.08,690.24
2016,6,2,9,0,901.0,104.0,1.8,21.0,767.0,953.64,705.79
2016,6,2,9,15,910.5,106.5,1.8,21.5,806.5,978.32,718.69
2016,6,2,9,30,920.0,109.0,1.8,22.0,846.0,999.53,729.36
2016,6,2,9,45,921.5,114.0,1.8,23.0,877.5,1012.02,733.07
