Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,0,923.0,119.0,1.8,24.0,909.0,1020.56,734.42
2016,6,2,10,15,928.5,120.0,1.85,24.5,936.0,1025.01,735.44
2016,6,2,10,30,934.0,121.0,1.9,25.0,963.0,1025.57,734.17
2016,6,2,10,45,937.0,122.5,1.95,25.5,982.5,1020.29,729.39
2016,6,2,11,0,940.0,124.0,2.0,26.0,1002.0,1011.1,722.31
2016,6,2,11,15,942.0,124.5,2.0,26.0,1014.5,996.2,712.58
2016,6,2,11,30,944.0,125.0,2.0,26.0,1027.0,977.56,700.63
2016,6,2,11,45,944.0,125.5,2.05,26.5,1032.0,953.53,684.52
2016,6,2,12,0,944.0,126.0,2.1,27.0,1037.0,926.12,666.3
2016,6,2,12,15,943.5,125.5,2.15,27.0,1034.0,894.22,646.46
2016,6,2,12,30,943.0,125.0,2.2,27.0,1031.0,859.31,624.52
2016,6,2,12,45,946.5,120.5,2.3,27.5,1022.5,821.27,599.51
2016,6,2,13,0,950.0,116.0,2.4,28.0,1014.0,780.22,571.4
2016,6,2,13,15,946.5,115.5,2.4,28.0,996.5,734.75,539.18
2016,6,2,13,30,943.0,115.0,2.4,28.0,979.0,687.04,504.59
2016,6,2,13,45,937.5,114.0,2.45,28.5,954.5,635.72,465.81
2016,6,2,14,0,932.0,113.0,2.5,29.0,930.0,582.74,424.78
2016,6,2,14,15,924.5,111.5,2.5,29.0,898.5,527.01,381.23
2016,6,2,14,30,917.0,110.0,2.5,29.0,867.0,470.29,335.59
2016,6,2,14,45,907.5,108.5,2.55,29.0,830.0,412.1,287.68
2016,6,2,15,0,898.0,107.0,2.6,29.0,793.0,353.63,238.52
2016,6,2,15,15,886.0,104.5,2.6,28.5,751.0,293.83,188.63
2016,6,2,15,30,874.0,102.0,2.6,28.0,709.0,234.56,140.58
2016,6,2,15,45,858.0,99.5,2.65,28.0,662.5,175.55,97.53
2016,6,2,16,0,842.0,97.0,2.7,28.0,616.0,109.38,59.87
2016,6,2,16,15,822.0,93.5,2.7,27.0,566.0,71.29,54.1
2016,6,2,16,30,802.0,90.0,2.7,26.0,516.0,69.89,53.38
2016,6,2,16,45,775.5,86.5,2.7,25.5,464.5,68.3,52.35
2016,6,2,17,0,749.0,83.0,2.7,25.0,413.0,66.66,51.26
2016,6,2,17,15,712.5,78.0,2.55,24.0,360.5,58.36,44.56
2016,6,2,17,30,676.0,73.0,2.4,23.0,308.0,55.53,42.45
2016,6,2,17,45,625.5,67.0,2.3,22.0,257.0,51.74,39.41
2016,6,2,18,0,575.0,61.0,2.2,21.0,206.0,47.89,36.17
2016,6,2,18,15,499.0,53.0,1.9,20.0,158.5,42.19,31.14
2016,6,2,18,30,423.0,45.0,1.6,19.0,111.0,36.41,25.83
2016,6,2,18,45,306.0,33.5,1.35,18.0,72.5,27.32,17.31
2016,6,2,19,0,189.0,22.0,1.1,17.0,34.0,18.06,4.54
2016,6,2,19,15,94.5,11.0,1.05,16.5,17.0,9.39,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.8,13.0,13.0,26.29,0.0
2016,6,3,5,15,210.0,23.5,0.9,13.5,44.5,100.37,54.8
2016,6,3,5,30,347.0,36.0,1.0,14.0,76.0,177.88,132.27
2016,6,3,5,45,436.5,44.5,1.1,15.0,120.5,244.55,191.04
2016,6,3,6,0,526.0,53.0,1.2,16.0,165.0,320.54,255.85
2016,6,3,6,15,584.5,59.5,1.15,16.5,215.0,387.05,311.61
2016,6,3,6,30,643.0,66.0,1.1,17.0,265.0,458.31,368.74
2016,6,3,6,45,682.5,71.5,1.1,17.5,316.5,520.98,417.13
2016,6,3,7,0,722.0,77.0,1.1,18.0,368.0,583.13,463.2
2016,6,3,7,15,751.0,81.0,1.05,18.5,419.5,640.09,503.16
2016,6,3,7,30,780.0,85.0,1.0,19.0,471.0,697.05,540.27
2016,6,3,7,45,802.0,88.5,0.95,20.0,521.0,747.6,570.37
2016,6,3,8,0,824.0,92.0,0.9,21.0,571.0,796.91,598.59
2016,6,3,8,15,840.5,94.5,0.85,22.0,618.0,838.82,620.97
2016,6,3,8,30,857.0,97.0,0.8,23.0,665.0,869.64,635.55
2016,6,3,8,45,869.5,99.5,0.8,24.0,708.0,902.84,652.3
2016,6,3,9,0,882.0,102.0,0.8,25.0,751.0,933.16,666.9
2016,6,3,9,15,891.5,104.0,0.85,26.0,789.5,957.04,678.28
2016,6,3,9,30,901.0,106.0,0.9,27.0,828.0,977.55,687.59
2016,6,3,9,45,914.5,103.5,0.95,28.0,862.5,993.67,694.23
2016,6,3,10,0,928.0,101.0,1.0,29.0,897.0,1006.26,698.81
2016,6,3,10,15,933.5,102.0,0.95,29.5,923.0,1011.05,698.28
2016,6,3,10,30,939.0,103.0,0.9,30.0,949.0,1011.95,695.62
2016,6,3,10,45,742.5,232.0,0.9,31.0,910.5,962.57,662.69
2016,6,3,11,0,546.0,361.0,0.9,32.0,872.0,883.58,607.31
2016,6,3,11,15,746.5,234.0,1.0,32.0,942.5,938.8,648.21
2016,6,3,11,30,947.0,107.0,1.1,32.0,1013.0,963.5,663.82
2016,6,3,11,45,946.5,108.0,1.2,32.0,1017.5,939.82,650.55
2016,6,3,12,0,946.0,109.0,1.3,32.0,1022.0,912.75,635.59
2016,6,3,12,15,945.5,109.5,1.4,32.0,1020.0,882.0,618.12
2016,6,3,12,30,945.0,110.0,1.5,32.0,1018.0,848.17,598.46
2016,6,3,12,45,929.5,118.0,1.6,32.0,1004.5,806.31,573.32
2016,6,3,13,0,914.0,126.0,1.7,32.0,991.0,762.53,545.36
2016,6,3,13,15,910.5,125.0,1.8,32.0,973.5,718.17,515.62
2016,6,3,13,30,907.0,124.0,1.9,32.0,956.0,671.67,483.42
2016,6,3,13,45,901.0,123.5,2.0,32.0,932.0,622.15,448.02
2016,6,3,14,0,895.0,123.0,2.1,32.0,908.0,571.1,410.29
2016,6,3,14,15,887.5,121.0,2.15,32.0,877.5,516.91,368.85
2016,6,3,14,30,880.0,119.0,2.2,32.0,847.0,461.81,325.38
2016,6,3,14,45,870.5,117.0,2.3,32.0,810.5,405.3,279.69
2016,6,3,15,0,861.0,115.0,2.4,32.0,774.0,348.57,232.8
2016,6,3,15,15,848.5,112.5,2.4,31.5,732.5,290.78,185.3
2016,6,3,15,30,836.0,110.0,2.4,31.0,691.0,226.6,134.35
2016,6,3,15,45,819.5,107.0,2.4,31.0,645.5,168.72,92.5
2016,6,3,16,0,803.0,104.0,2.4,31.0,600.0,112.54,62.24
2016,6,3,16,15,782.5,100.5,2.35,30.5,551.5,75.38,56.62
2016,6,3,16,30,762.0,97.0,2.3,30.0,503.0,74.2,56.01
2016,6,3,16,45,734.0,93.0,2.3,29.5,452.5,72.47,54.9
2016,6,3,17,0,706.0,89.0,2.3,29.0,402.0,64.62,48.67
2016,6,3,17,15,669.5,83.5,2.05,28.0,350.5,61.74,46.64
2016,6,3,17,30,633.0,78.0,1.8,27.0,299.0,58.75,44.44
2016,6,3,17,45,581.5,71.5,1.6,26.0,249.5,54.77,41.3
2016,6,3,18,0,530.0,65.0,1.4,25.0,200.0,50.71,37.95
2016,6,3,18,15,455.5,56.0,1.3,23.5,154.0,44.36,32.53
2016,6,3,18,30,381.0,47.0,1.2,22.0,108.0,37.88,26.76
2016,6,3,18,45,271.5,35.0,1.1,21.0,70.5,28.48,18.07
2016,6,3,19,0,162.0,23.0,1.0,20.0,33.0,17.89,4.9
2016,6,3,19,15,81.0,11.5,0.95,19.5,16.5,9.82,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,16.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,16.0,9.0,7.68,0.0
2016,6,4,5,15,53.5,25.0,0.85,16.5,31.5,43.9,21.76
2016,6,4,5,30,107.0,41.0,0.8,17.0,54.0,89.94,65.43
2016,6,4,5,45,143.0,59.5,0.75,17.5,85.5,130.72,101.0
2016,6,4,6,0,179.0,78.0,0.7,18.0,117.0,175.01,138.91
2016,6,4,6,15,203.5,98.0,0.95,18.5,152.5,218.66,175.84
2016,6,4,6,30,228.0,118.0,1.2,19.0,188.0,264.29,213.51
2016,6,4,6,45,251.5,135.0,1.45,19.5,225.5,307.67,248.5
2016,6,4,7,0,275.0,152.0,1.7,20.0,263.0,352.63,283.88
2016,6,4,7,15,137.5,95.5,1.7,20.0,151.0,203.27,163.93
2016,6,4,7,30,0.0,39.0,1.7,20.0,39.0,32.26,21.19
2016,6,4,7,45,63.0,148.0,1.7,20.5,185.0,185.91,147.97
2016,6,4,8,0,126.0,257.0,1.7,21.0,331.0,368.46,289.61
2016,6,4,8,15,77.0,254.5,1.7,21.0,301.0,309.33,241.63
2016,6,4,8,30,28.0,252.0,1.7,21.0,271.0,263.57,204.53
2016,6,4,8,45,188.0,283.5,1.7,21.5,421.0,456.2,353.66
2016,6,4,9,0,348.0,315.0,1.7,22.0,571.0,656.13,497.5
2016,6,4,9,15,343.0,335.5,1.75,22.0,599.0,676.24,508.7
2016,6,4,9,30,338.0,356.0,1.8,22.0,627.0,694.33,520.03
2016,6,4,9,45,391.0,348.5,1.9,22.5,674.5,737.16,549.5
2016,6,4,10,0,444.0,341.0,2.0,23.0,722.0,795.59,588.5
2016,6,4,10,15,255.0,379.5,2.05,23.0,600.0,632.82,471.68
2016,6,4,10,30,66.0,418.0,2.1,23.0,478.0,451.42,338.2
2016,6,4,10,45,45.0,383.5,2.15,23.5,424.5,394.42,296.47
2016,6,4,11,0,24.0,349.0,2.2,24.0,371.0,338.85,254.65
2016,6,4,11,15,117.5,416.0,2.25,24.0,528.0,499.27,373.93
2016,6,4,11,30,211.0,483.0,2.3,24.0,685.0,638.65,472.67
2016,6,4,11,45,285.5,461.5,2.4,24.5,736.5,683.94,503.99
2016,6,4,12,0,360.0,440.0,2.5,25.0,788.0,713.19,524.66
2016,6,4,12,15,429.0,422.0,2.5,25.5,835.5,740.99,543.27
2016,6,4,12,30,498.0,404.0,2.5,26.0,883.0,757.61,554.01
2016,6,4,12,45,306.0,438.0,2.5,26.5,732.0,610.98,448.98
2016,6,4,13,0,114.0,472.0,2.5,27.0,581.0,479.11,352.74
2016,6,4,13,15,71.5,417.0,2.45,27.5,484.5,393.04,290.63
2016,6,4,13,30,29.0,362.0,2.4,28.0,388.0,315.09,233.33
2016,6,4,13,45,253.5,354.5,2.4,28.5,577.5,431.1,319.11
2016,6,4,14,0,478.0,347.0,2.4,29.0,767.0,521.87,381.37
2016,6,4,14,15,580.0,287.5,2.35,29.0,779.5,494.54,358.99
2016,6,4,14,30,682.0,228.0,2.3,29.0,792.0,454.56,326.29
2016,6,4,14,45,758.0,175.5,2.3,29.0,777.0,400.22,281.44
2016,6,4,15,0,834.0,123.0,2.3,29.0,762.0,341.59,231.2
2016,6,4,15,15,821.5,120.0,2.3,28.5,721.5,284.03,183.46
2016,6,4,15,30,809.0,117.0,2.3,28.0,681.0,227.23,137.57
2016,6,4,15,45,796.0,112.5,2.3,28.0,637.0,170.33,95.76
2016,6,4,16,0,783.0,108.0,2.3,28.0,593.0,114.75,65.0
2016,6,4,16,15,762.5,104.5,2.3,27.5,545.0,77.76,59.31
2016,6,4,16,30,742.0,101.0,2.3,27.0,497.0,76.72,58.82
2016,6,4,16,45,717.0,95.5,2.3,26.5,447.5,67.63,51.54
2016,6,4,17,0,692.0,90.0,2.3,26.0,398.0,65.08,49.7
2016,6,4,17,15,656.0,84.5,2.25,25.0,347.5,62.25,47.68
2016,6,4,17,30,620.0,79.0,2.2,24.0,297.0,59.32,45.5
2016,6,4,17,45,572.0,72.0,2.15,23.0,248.0,55.03,42.06
2016,6,4,18,0,524.0,65.0,2.1,22.0,199.0,50.61,38.37
2016,6,4,18,15,452.0,56.0,2.0,21.0,153.5,44.28,32.84
2016,6,4,18,30,380.0,47.0,1.9,20.0,108.0,37.82,26.96
2016,6,4,18,45,275.0,34.5,1.85,19.0,71.0,28.0,17.88
2016,6,4,19,0,170.0,22.0,1.8,18.0,34.0,17.14,5.0
2016,6,4,19,15,85.0,11.0,1.95,17.0,17.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,1.45,11.5,6.0,0.0,0.0
2016,6,5,5,0,73.0,11.0,1.6,12.0,12.0,26.16,0.0
2016,6,5,5,15,198.5,24.0,1.7,12.5,43.5,97.29,54.47
2016,6,5,5,30,324.0,37.0,1.8,13.0,75.0,170.07,127.34
2016,6,5,5,45,412.0,46.5,1.95,13.5,118.5,235.78,186.04
2016,6,5,6,0,500.0,56.0,2.1,14.0,162.0,310.71,251.38
2016,6,5,6,15,558.0,63.0,2.1,14.5,211.0,376.16,307.58
2016,6,5,6,30,616.0,70.0,2.1,15.0,260.0,446.32,365.56
2016,6,5,6,45,309.5,100.5,2.1,15.5,196.5,317.16,261.1
2016,6,5,7,0,3.0,131.0,2.1,16.0,133.0,117.04,92.7
2016,6,5,7,15,49.0,169.5,2.05,16.5,194.5,197.3,159.58
2016,6,5,7,30,95.0,208.0,2.0,17.0,256.0,272.93,220.37
2016,6,5,7,45,450.0,152.5,2.0,18.0,411.0,537.11,430.56
2016,6,5,8,0,805.0,97.0,2.0,19.0,566.0,785.45,609.31
2016,6,5,8,15,822.5,100.0,2.0,19.5,613.0,828.22,633.71
2016,6,5,8,30,840.0,103.0,2.0,20.0,660.0,868.88,658.2
2016,6,5,8,45,853.5,105.5,2.05,20.5,703.5,893.4,671.94
2016,6,5,9,0,867.0,108.0,2.1,21.0,747.0,924.27,690.04
2016,6,5,9,15,877.0,110.0,2.2,21.5,785.0,948.35,703.95
2016,6,5,9,30,887.0,112.0,2.3,22.0,823.0,969.12,715.75
2016,6,5,9,45,901.0,110.0,2.45,22.5,858.0,986.13,725.63
2016,6,5,10,0,915.0,108.0,2.6,23.0,893.0,999.67,733.29
2016,6,5,10,15,920.5,109.0,2.7,23.0,919.5,1004.42,736.28
2016,6,5,10,30,926.0,110.0,2.8,23.0,946.0,1005.33,736.95
2016,6,5,10,45,929.0,111.5,2.9,23.5,965.5,1000.48,732.55
2016,6,5,11,0,932.0,113.0,3.0,24.0,985.0,991.76,725.77
2016,6,5,11,15,934.5,113.5,3.05,24.0,998.0,977.81,716.68
2016,6,5,11,30,937.0,114.0,3.1,24.0,1011.0,960.15,705.25
2016,6,5,11,45,937.0,114.5,3.15,24.5,1016.0,936.67,688.67
2016,6,5,12,0,937.0,115.0,3.2,25.0,1021.0,909.83,669.94
2016,6,5,12,15,937.0,115.0,3.25,25.0,1019.5,879.35,650.07
2016,6,5,12,30,937.0,115.0,3.3,25.0,1018.0,845.82,628.06
2016,6,5,12,45,928.5,119.5,3.35,25.0,1006.5,806.66,602.05
2016,6,5,13,0,920.0,124.0,3.4,25.0,995.0,765.22,573.12
2016,6,5,13,15,917.0,123.0,3.4,25.0,978.5,721.1,540.82
2016,6,5,13,30,914.0,122.0,3.4,25.0,962.0,674.77,506.18
2016,6,5,13,45,910.5,120.5,3.4,25.0,939.0,625.75,468.68
2016,6,5,14,0,907.0,119.0,3.4,25.0,916.0,574.93,428.79
2016,6,5,14,15,900.5,117.5,3.4,25.0,886.0,521.11,385.5
2016,6,5,14,30,894.0,116.0,3.4,25.0,856.0,466.24,340.12
2016,6,5,14,45,886.0,113.5,3.4,25.0,820.5,409.28,291.98
2016,6,5,15,0,878.0,111.0,3.4,25.0,785.0,351.91,242.58
2016,6,5,15,15,866.5,108.5,3.35,24.5,744.0,293.51,192.76
2016,6,5,15,30,855.0,106.0,3.3,24.0,703.0,235.57,144.75
2016,6,5,15,45,841.0,103.0,3.3,24.0,657.5,169.78,95.16
2016,6,5,16,0,827.0,100.0,3.3,24.0,612.0,112.54,62.97
2016,6,5,16,15,807.0,96.5,3.25,23.5,563.0,72.95,56.29
2016,6,5,16,30,787.0,93.0,3.2,23.0,514.0,71.65,55.54
2016,6,5,16,45,762.0,88.5,3.15,22.5,463.5,69.45,53.98
2016,6,5,17,0,737.0,84.0,3.1,22.0,413.0,67.14,52.31
2016,6,5,17,15,702.0,79.5,2.95,21.0,361.5,59.18,45.84
2016,6,5,17,30,667.0,75.0,2.8,20.0,310.0,56.79,44.08
2016,6,5,17,45,619.0,68.5,2.7,19.5,259.5,52.71,40.67
2016,6,5,18,0,571.0,62.0,2.6,19.0,209.0,48.53,37.05
2016,6,5,18,15,498.0,54.0,2.5,18.0,162.0,42.87,32.04
2016,6,5,18,30,425.0,46.0,2.4,17.0,115.0,37.12,26.73
2016,6,5,18,45,314.5,34.5,2.3,16.0,76.0,28.08,18.26
2016,6,5,19,0,204.0,23.0,2.2,15.0,37.0,18.86,6.66
2016,6,5,19,15,102.0,11.5,2.3,14.5,18.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,4,45,38.5,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,6,5,0,77.0,11.0,2.9,12.0,13.0,27.02,0.0
2016,6,6,5,15,201.0,23.0,2.95,12.5,43.5,96.9,54.6
2016,6,6,5,30,325.0,35.0,3.0,13.0,74.0,168.11,126.02
2016,6,6,5,45,409.0,44.0,3.05,13.5,116.5,231.49,183.13
2016,6,6,6,0,493.0,53.0,3.1,14.0,159.0,303.7,246.66
2016,6,6,6,15,549.0,60.0,3.05,14.5,206.5,367.55,302.09
2016,6,6,6,30,605.0,67.0,3.0,15.0,254.0,436.0,359.32
2016,6,6,6,45,305.0,100.0,3.0,15.5,195.0,313.44,259.16
2016,6,6,7,0,5.0,133.0,3.0,16.0,136.0,120.31,95.62
2016,6,6,7,15,14.5,157.0,2.95,16.5,164.5,149.14,119.45
2016,6,6,7,30,24.0,181.0,2.9,17.0,193.0,178.67,143.17
2016,6,6,7,45,133.5,215.5,2.9,17.5,292.5,326.28,263.43
2016,6,6,8,0,243.0,250.0,2.9,18.0,392.0,471.76,376.57
2016,6,6,8,15,527.0,175.5,2.95,18.5,515.5,655.71,518.94
2016,6,6,8,30,811.0,101.0,3.0,19.0,639.0,840.49,650.23
2016,6,6,8,45,825.0,103.0,3.05,19.5,681.0,864.37,662.84
2016,6,6,9,0,839.0,105.0,3.1,20.0,723.0,894.64,681.14
2016,6,6,9,15,849.0,107.0,3.1,20.5,761.0,918.32,694.39
2016,6,6,9,30,859.0,109.0,3.1,21.0,799.0,938.82,705.48
2016,6,6,9,45,867.0,110.5,3.15,21.5,831.0,953.54,713.07
2016,6,6,10,0,875.0,112.0,3.2,22.0,863.0,964.76,718.41
2016,6,6,10,15,881.0,113.5,3.25,22.0,889.0,970.45,721.57
2016,6,6,10,30,887.0,115.0,3.3,22.0,915.0,972.44,722.42
2016,6,6,10,45,891.5,116.0,3.35,22.5,935.0,968.77,718.26
2016,6,6,11,0,896.0,117.0,3.4,23.0,955.0,961.37,711.78
2016,6,6,11,15,898.5,117.5,3.4,23.0,967.5,947.96,702.46
2016,6,6,11,30,901.0,118.0,3.4,23.0,980.0,930.96,690.88
2016,6,6,11,45,902.5,118.0,3.45,23.0,985.5,909.17,676.46
2016,6,6,12,0,904.0,118.0,3.5,23.0,991.0,884.08,659.84
2016,6,6,12,15,903.5,118.0,3.5,23.0,989.5,854.2,639.65
2016,6,6,12,30,903.0,118.0,3.5,23.0,988.0,821.42,617.44
2016,6,6,12,45,895.0,122.0,3.55,23.5,977.0,783.49,590.64
2016,6,6,13,0,887.0,126.0,3.6,24.0,966.0,743.36,560.94
2016,6,6,13,15,883.5,125.0,3.6,23.5,950.0,700.36,530.13
2016,6,6,13,30,880.0,124.0,3.6,23.0,934.0,655.3,496.97
2016,6,6,13,45,875.0,123.0,3.65,23.0,911.0,607.47,460.02
2016,6,6,14,0,870.0,122.0,3.7,23.0,888.0,558.08,420.84
2016,6,6,14,15,863.0,120.5,3.7,23.0,858.5,506.0,378.4
2016,6,6,14,30,856.0,119.0,3.7,23.0,829.0,452.99,334.04
2016,6,6,14,45,846.5,117.5,3.75,23.0,794.0,398.36,287.38
2016,6,6,15,0,837.0,116.0,3.8,23.0,759.0,343.52,239.69
2016,6,6,15,15,825.5,113.5,3.8,22.5,719.0,281.39,186.75
2016,6,6,15,30,814.0,111.0,3.8,22.0,679.0,225.05,139.57
2016,6,6,15,45,798.0,108.0,3.8,21.5,635.0,168.66,97.02
2016,6,6,16,0,782.0,105.0,3.8,21.0,591.0,113.91,65.82
2016,6,6,16,15,762.5,101.5,3.75,20.5,544.0,75.58,59.24
2016,6,6,16,30,743.0,98.0,3.7,20.0,497.0,74.48,58.65
2016,6,6,16,45,717.0,93.5,3.65,19.5,448.0,66.21,51.86
2016,6,6,17,0,691.0,89.0,3.6,19.0,399.0,64.29,50.49
2016,6,6,17,15,656.0,84.0,3.55,18.0,349.0,61.81,48.7
2016,6,6,17,30,621.0,79.0,3.5,17.0,299.0,59.24,46.78
2016,6,6,17,45,574.0,72.0,3.45,16.5,250.0,54.95,43.16
2016,6,6,18,0,527.0,65.0,3.4,16.0,201.0,50.54,39.3
2016,6,6,18,15,455.5,56.5,3.3,15.5,156.0,44.62,33.93
2016,6,6,18,30,384.0,48.0,3.2,15.0,111.0,38.59,28.27
2016,6,6,18,45,281.0,36.0,3.1,14.5,73.5,29.24,19.41
2016,6,6,19,0,178.0,24.0,3.0,14.0,36.0,18.68,6.97
2016,6,6,19,15,89.0,12.0,3.0,13.5,18.0,10.24,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,6,7,5,0,59.0,11.0,2.3,12.0,13.0,22.84,0.0
2016,6,7,5,15,177.0,24.5,2.35,12.0,43.0,89.52,50.65
2016,6,7,5,30,295.0,38.0,2.4,12.0,73.0,160.26,120.6
2016,6,7,5,45,385.5,47.5,2.45,12.5,116.0,225.24,178.67
2016,6,7,6,0,476.0,57.0,2.5,13.0,159.0,299.72,243.85
2016,6,7,6,15,534.0,64.0,2.45,13.5,207.0,363.81,299.3
2016,6,7,6,30,592.0,71.0,2.4,14.0,255.0,432.65,356.67
2016,6,7,6,45,296.0,80.0,2.4,14.5,172.0,284.25,236.0
2016,6,7,7,0,0.0,89.0,2.4,15.0,89.0,74.88,57.82
2016,6,7,7,15,0.0,113.0,2.4,15.5,113.0,96.42,75.76
2016,6,7,7,30,0.0,137.0,2.4,16.0,137.0,118.09,93.25
2016,6,7,7,45,9.5,172.0,2.4,16.5,178.0,157.73,125.46
2016,6,7,8,0,19.0,207.0,2.4,17.0,219.0,198.22,157.69
2016,6,7,8,15,26.0,233.0,2.4,17.5,250.0,228.4,181.06
2016,6,7,8,30,33.0,259.0,2.4,18.0,281.0,274.95,216.89
2016,6,7,8,45,54.5,295.5,2.4,19.0,335.0,330.94,259.23
2016,6,7,9,0,76.0,332.0,2.4,20.0,389.0,387.43,300.8
2016,6,7,9,15,158.0,356.0,2.45,20.5,481.0,505.58,389.47
2016,6,7,9,30,240.0,380.0,2.5,21.0,573.0,607.1,462.94
2016,6,7,9,45,566.0,246.0,2.6,21.5,725.0,822.86,621.11
2016,6,7,10,0,892.0,112.0,2.7,22.0,877.0,980.53,726.05
2016,6,7,10,15,897.5,113.5,2.8,22.0,903.5,985.79,727.98
2016,6,7,10,30,903.0,115.0,2.9,22.0,930.0,987.29,728.98
2016,6,7,10,45,905.0,117.5,3.0,22.5,949.5,982.62,724.65
2016,6,7,11,0,907.0,120.0,3.1,23.0,969.0,974.16,717.95
2016,6,7,11,15,909.5,120.5,3.2,23.0,982.0,960.56,709.34
2016,6,7,11,30,912.0,121.0,3.3,23.0,995.0,943.35,698.39
2016,6,7,11,45,913.5,121.0,3.4,23.0,1000.5,921.3,684.21
2016,6,7,12,0,915.0,121.0,3.5,23.0,1006.0,895.93,667.77
2016,6,7,12,15,915.5,121.0,3.55,23.0,1004.5,866.54,648.26
2016,6,7,12,30,916.0,121.0,3.6,23.0,1003.0,834.16,626.62
2016,6,7,12,45,917.5,118.5,3.65,23.0,995.0,797.62,601.98
2016,6,7,13,0,919.0,116.0,3.7,23.0,987.0,758.28,574.26
2016,6,7,13,15,916.0,115.5,3.75,22.5,971.0,714.82,543.18
2016,6,7,13,30,913.0,115.0,3.8,22.0,955.0,669.15,509.58
2016,6,7,13,45,907.0,115.0,3.85,22.0,931.5,620.08,471.5
2016,6,7,14,0,901.0,115.0,3.9,22.0,908.0,569.45,431.14
2016,6,7,14,15,894.5,113.5,3.9,21.5,878.5,516.11,388.22
2016,6,7,14,30,888.0,112.0,3.9,21.0,849.0,461.73,343.05
2016,6,7,14,45,876.0,112.0,3.95,21.0,813.0,405.6,294.73
2016,6,7,15,0,864.0,112.0,4.0,21.0,777.0,349.46,245.53
2016,6,7,15,15,852.5,109.5,3.95,20.5,736.0,291.97,195.54
2016,6,7,15,30,841.0,107.0,3.9,20.0,695.0,227.79,141.72
2016,6,7,15,45,823.0,105.5,3.9,19.5,650.0,170.63,98.26
2016,6,7,16,0,805.0,104.0,3.9,19.0,605.0,115.31,66.58
2016,6,7,16,15,785.0,100.5,3.8,18.5,556.5,75.23,59.41
2016,6,7,16,30,765.0,97.0,3.7,18.0,508.0,74.06,58.76
2016,6,7,16,45,735.5,93.5,3.65,17.5,457.5,72.67,57.89
2016,6,7,17,0,706.0,90.0,3.6,17.0,407.0,65.13,51.64
2016,6,7,17,15,670.0,85.0,3.5,16.5,356.0,62.64,49.74
2016,6,7,17,30,634.0,80.0,3.4,16.0,305.0,60.07,47.71
2016,6,7,17,45,579.5,74.0,3.3,15.5,255.0,56.5,44.71
2016,6,7,18,0,525.0,68.0,3.2,15.0,205.0,52.89,41.55
2016,6,7,18,15,451.5,59.5,3.05,14.5,159.0,47.05,36.24
2016,6,7,18,30,378.0,51.0,2.9,14.0,113.0,41.11,30.62
2016,6,7,18,45,267.0,38.5,2.75,14.0,75.0,29.73,19.91
2016,6,7,19,0,156.0,26.0,2.6,14.0,37.0,20.15,8.33
2016,6,7,19,15,78.0,13.0,2.55,13.5,18.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,49.5,6.0,2.5,11.0,7.5,0.0,0.0
2016,6,8,5,0,99.0,12.0,2.6,11.0,15.0,32.74,0.0
2016,6,8,5,15,232.0,24.0,2.65,11.5,47.0,106.39,61.05
2016,6,8,5,30,365.0,36.0,2.7,12.0,79.0,182.09,136.93
2016,6,8,5,45,452.5,44.0,2.75,12.5,123.5,247.97,196.54
2016,6,8,6,0,540.0,52.0,2.8,13.0,168.0,322.89,262.55
2016,6,8,6,15,270.0,50.5,2.8,13.0,108.5,206.08,170.53
2016,6,8,6,30,0.0,49.0,2.8,13.0,49.0,40.52,29.27
2016,6,8,6,45,0.0,58.5,2.85,13.5,58.5,48.44,36.02
2016,6,8,7,0,0.0,68.0,2.9,14.0,68.0,56.37,42.59
2016,6,8,7,15,0.0,98.5,2.95,14.0,98.5,83.02,64.96
2016,6,8,7,30,0.0,129.0,3.0,14.0,129.0,110.56,87.76
2016,6,8,7,45,58.0,193.0,3.05,14.5,227.0,228.2,185.71
2016,6,8,8,0,116.0,257.0,3.1,15.0,325.0,359.4,290.59
2016,6,8,8,15,117.5,279.5,3.15,15.0,353.0,386.27,310.33
2016,6,8,8,30,119.0,302.0,3.2,15.0,381.0,412.57,329.82
2016,6,8,8,45,108.5,321.0,3.3,15.5,397.0,406.22,323.24
2016,6,8,9,0,98.0,340.0,3.4,16.0,413.0,415.89,329.04
2016,6,8,9,15,96.5,358.5,3.45,16.5,433.0,432.5,340.28
2016,6,8,9,30,95.0,377.0,3.5,17.0,453.0,448.49,350.95
2016,6,8,9,45,99.5,395.0,3.55,17.5,478.0,469.03,365.2
2016,6,8,10,0,104.0,413.0,3.6,18.0,503.0,488.96,378.85
2016,6,8,10,15,131.0,432.0,3.65,18.0,548.5,548.13,422.73
2016,6,8,10,30,158.0,451.0,3.7,18.0,594.0,588.22,452.09
2016,6,8,10,45,318.0,420.5,3.8,18.5,716.0,720.22,550.61
2016,6,8,11,0,478.0,390.0,3.9,19.0,838.0,844.59,639.87
2016,6,8,11,15,694.0,259.0,3.95,19.0,919.0,911.82,691.74
2016,6,8,11,30,910.0,128.0,4.0,19.0,1000.0,947.59,716.89
2016,6,8,11,45,908.0,130.0,4.1,19.0,1004.5,924.17,700.85
2016,6,8,12,0,906.0,132.0,4.2,19.0,1009.0,897.53,682.98
2016,6,8,12,15,906.0,132.0,4.25,19.0,1007.0,867.88,662.71
2016,6,8,12,30,906.0,132.0,4.3,19.0,1005.0,835.3,640.32
2016,6,8,12,45,710.5,259.0,4.35,19.0,939.5,770.34,590.47
2016,6,8,13,0,515.0,386.0,4.4,19.0,874.0,699.79,535.2
2016,6,8,13,15,680.5,273.5,4.4,18.5,907.0,690.12,531.8
2016,6,8,13,30,846.0,161.0,4.4,18.0,940.0,666.63,516.55
2016,6,8,13,45,844.0,157.0,4.4,18.0,917.5,618.05,478.09
2016,6,8,14,0,842.0,153.0,4.4,18.0,895.0,567.81,437.45
2016,6,8,14,15,834.0,151.0,4.35,17.5,865.5,514.78,394.16
2016,6,8,14,30,826.0,149.0,4.3,17.0,836.0,461.06,349.01
2016,6,8,14,45,820.0,144.5,4.25,17.0,801.5,405.75,300.76
2016,6,8,15,0,814.0,140.0,4.2,17.0,767.0,350.05,251.33
2016,6,8,15,15,750.5,154.5,4.1,16.5,708.5,287.88,199.13
2016,6,8,15,30,687.0,169.0,4.0,16.0,650.0,236.77,157.68
2016,6,8,15,45,617.0,177.5,3.95,16.0,588.5,187.86,122.2
2016,6,8,16,0,547.0,186.0,3.9,16.0,527.0,147.63,100.82
2016,6,8,16,15,550.0,168.0,3.85,15.5,487.5,108.92,89.21
2016,6,8,16,30,553.0,150.0,3.8,15.0,448.0,99.74,81.77
2016,6,8,16,45,535.0,138.5,3.75,15.0,404.0,94.24,77.28
2016,6,8,17,0,517.0,127.0,3.7,15.0,360.0,88.13,72.21
2016,6,8,17,15,472.0,122.0,3.6,14.5,315.0,85.63,70.4
2016,6,8,17,30,427.0,117.0,3.5,14.0,270.0,83.08,68.47
2016,6,8,17,45,400.5,101.5,3.45,14.0,227.0,73.41,60.0
2016,6,8,18,0,374.0,86.0,3.4,14.0,184.0,63.31,50.99
2016,6,8,18,15,322.0,71.5,3.3,13.5,143.0,53.36,42.0
2016,6,8,18,30,270.0,57.0,3.2,13.0,102.0,43.1,32.52
2016,6,8,18,45,195.5,41.5,3.1,13.0,68.5,31.71,21.75
2016,6,8,19,0,121.0,26.0,3.0,13.0,35.0,20.07,8.63
2016,6,8,19,15,60.5,13.0,2.95,12.5,17.5,11.1,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,6.0,2.95,11.5,7.0,0.0,0.0
2016,6,9,5,0,54.0,12.0,3.1,12.0,14.0,22.46,0.0
2016,6,9,5,15,171.0,26.0,3.2,12.0,44.5,89.37,51.05
2016,6,9,5,30,288.0,40.0,3.3,12.0,75.0,157.52,118.6
2016,6,9,5,45,380.0,49.5,3.45,12.5,118.0,224.14,178.11
2016,6,9,6,0,472.0,59.0,3.6,13.0,161.0,298.93,243.89
2016,6,9,6,15,531.0,66.5,3.6,13.0,209.5,363.85,301.08
2016,6,9,6,30,590.0,74.0,3.6,13.0,258.0,433.64,360.66
2016,6,9,6,45,295.0,69.0,3.6,13.5,161.0,269.69,226.0
2016,6,9,7,0,0.0,64.0,3.6,14.0,64.0,53.03,39.62
2016,6,9,7,15,0.0,97.0,3.55,14.0,97.0,81.65,63.82
2016,6,9,7,30,0.0,130.0,3.5,14.0,130.0,111.49,88.56
2016,6,9,7,45,0.0,143.5,3.5,14.5,143.5,123.3,97.85
2016,6,9,8,0,0.0,157.0,3.5,15.0,157.0,135.12,107.04
2016,6,9,8,15,15.0,206.0,3.45,15.5,216.0,192.99,154.11
2016,6,9,8,30,30.0,255.0,3.4,16.0,275.0,267.99,213.65
2016,6,9,8,45,37.5,281.5,3.4,16.5,308.5,300.86,238.57
2016,6,9,9,0,45.0,308.0,3.4,17.0,342.0,333.7,263.22
2016,6,9,9,15,34.0,302.5,3.4,17.0,329.0,316.3,248.71
2016,6,9,9,30,23.0,297.0,3.4,17.0,316.0,282.27,221.46
2016,6,9,9,45,17.5,272.0,3.4,17.5,286.5,253.04,197.83
2016,6,9,10,0,12.0,247.0,3.4,18.0,257.0,224.46,174.72
2016,6,9,10,15,33.0,326.5,3.4,18.0,356.0,332.43,258.81
2016,6,9,10,30,54.0,406.0,3.4,18.0,455.0,427.6,330.65
2016,6,9,10,45,34.5,347.5,3.45,18.5,379.5,349.62,270.19
2016,6,9,11,0,15.0,289.0,3.5,19.0,304.0,262.2,202.37
2016,6,9,11,15,23.0,338.5,3.5,19.0,361.0,325.2,250.89
2016,6,9,11,30,31.0,388.0,3.5,19.0,418.0,375.03,288.38
2016,6,9,11,45,32.5,389.0,3.55,19.5,420.5,373.4,286.4
2016,6,9,12,0,34.0,390.0,3.6,20.0,423.0,371.35,284.33
2016,6,9,12,15,254.5,401.5,3.65,20.0,647.5,573.83,439.68
2016,6,9,12,30,475.0,413.0,3.7,20.0,872.0,746.37,565.49
2016,6,9,12,45,705.0,261.5,3.8,20.0,934.5,768.32,585.12
2016,6,9,13,0,935.0,110.0,3.9,20.0,997.0,765.18,587.0
2016,6,9,13,15,931.5,109.5,3.95,20.0,980.5,720.89,553.61
2016,6,9,13,30,928.0,109.0,4.0,20.0,964.0,674.39,518.02
2016,6,9,13,45,924.5,107.0,4.1,20.0,940.5,624.68,479.24
2016,6,9,14,0,921.0,105.0,4.2,20.0,917.0,573.16,437.92
2016,6,9,14,15,914.5,104.0,4.2,19.5,887.0,519.37,394.15
2016,6,9,14,30,908.0,103.0,4.2,19.0,857.0,464.48,348.06
2016,6,9,14,45,899.0,101.0,4.25,19.0,821.5,407.08,298.17
2016,6,9,15,0,890.0,99.0,4.3,19.0,786.0,349.37,247.05
2016,6,9,15,15,519.0,212.5,4.3,18.5,608.5,273.22,194.65
2016,6,9,15,30,148.0,326.0,4.3,18.0,431.0,253.77,192.83
2016,6,9,15,45,148.0,304.0,4.3,18.0,403.0,224.8,170.51
2016,6,9,16,0,148.0,282.0,4.3,18.0,375.0,196.23,150.3
2016,6,9,16,15,472.5,184.0,4.2,17.5,446.0,117.04,95.42
2016,6,9,16,30,797.0,86.0,4.1,17.0,517.0,66.75,52.62
2016,6,9,16,45,771.0,83.0,4.1,16.5,466.5,65.43,51.81
2016,6,9,17,0,745.0,80.0,4.1,16.0,416.0,64.07,50.91
2016,6,9,17,15,467.5,109.5,4.0,15.5,311.5,77.33,62.86
2016,6,9,17,30,190.0,139.0,3.9,15.0,207.0,101.55,84.46
2016,6,9,17,45,384.5,100.0,3.85,14.5,210.0,72.2,58.8
2016,6,9,18,0,579.0,61.0,3.8,14.0,213.0,47.65,37.05
2016,6,9,18,15,510.0,53.5,3.65,13.5,166.5,42.38,32.25
2016,6,9,18,30,441.0,46.0,3.5,13.0,120.0,37.03,27.18
2016,6,9,18,45,332.0,35.5,3.4,12.5,81.0,28.85,19.36
2016,6,9,19,0,223.0,25.0,3.3,12.0,42.0,20.53,9.29
2016,6,9,19,15,111.5,12.5,3.25,12.0,21.0,10.67,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,4,45,59.0,6.0,2.6,10.5,7.5,0.0,0.0
2016,6,10,5,0,118.0,12.0,2.8,11.0,15.0,36.85,0.0
2016,6,10,5,15,250.5,22.5,3.05,11.5,47.0,109.67,63.1
2016,6,10,5,30,383.0,33.0,3.3,12.0,79.0,184.36,138.49
2016,6,10,5,45,465.0,41.0,3.55,12.5,123.0,248.66,197.22
2016,6,10,6,0,547.0,49.0,3.8,13.0,167.0,321.5,262.07
2016,6,10,6,15,601.0,54.5,3.85,13.5,215.5,385.1,318.05
2016,6,10,6,30,655.0,60.0,3.9,14.0,264.0,451.09,374.14
2016,6,10,6,45,486.5,103.0,4.0,14.5,269.5,425.52,353.18
2016,6,10,7,0,318.0,146.0,4.1,15.0,275.0,371.78,307.87
2016,6,10,7,15,549.5,112.0,4.1,15.5,370.0,531.83,437.95
2016,6,10,7,30,781.0,78.0,4.1,16.0,465.0,684.22,555.44
2016,6,10,7,45,799.0,81.5,4.15,16.5,513.5,731.62,587.49
2016,6,10,8,0,817.0,85.0,4.2,17.0,562.0,777.56,618.45
2016,6,10,8,15,833.0,88.0,4.2,17.0,608.0,811.49,641.15
2016,6,10,8,30,849.0,91.0,4.2,17.0,654.0,850.79,667.6
2016,6,10,8,45,859.0,94.0,4.2,17.5,696.5,882.32,686.93
2016,6,10,9,0,869.0,97.0,4.2,18.0,739.0,910.93,704.05
2016,6,10,9,15,879.0,99.0,4.2,18.5,777.0,935.34,718.13
2016,6,10,9,30,889.0,101.0,4.2,19.0,815.0,956.47,729.91
2016,6,10,9,45,898.0,102.0,4.2,19.5,848.0,972.17,737.95
2016,6,10,10,0,907.0,103.0,4.2,20.0,881.0,984.29,743.63
2016,6,10,10,15,913.5,104.0,4.2,20.0,908.0,990.31,746.69
2016,6,10,10,30,920.0,105.0,4.2,20.0,935.0,992.54,747.34
2016,6,10,10,45,924.0,106.0,4.25,20.0,955.5,988.55,744.21
2016,6,10,11,0,928.0,107.0,4.3,20.0,976.0,980.72,738.63
2016,6,10,11,15,931.0,107.5,4.3,20.0,989.5,967.69,729.36
2016,6,10,11,30,934.0,108.0,4.3,20.0,1003.0,950.95,717.67
2016,6,10,11,45,936.0,108.0,4.35,20.0,1009.5,929.25,702.93
2016,6,10,12,0,938.0,108.0,4.4,20.0,1016.0,904.12,685.88
2016,6,10,12,15,939.0,108.0,4.4,20.0,1015.5,874.85,665.72
2016,6,10,12,30,940.0,108.0,4.4,20.0,1015.0,842.46,643.34
2016,6,10,12,45,922.5,118.5,4.45,20.0,1002.0,801.77,615.31
2016,6,10,13,0,905.0,129.0,4.5,20.0,989.0,759.2,584.44
2016,6,10,13,15,902.5,128.5,4.5,20.0,973.5,716.69,552.19
2016,6,10,13,30,900.0,128.0,4.5,20.0,958.0,671.95,517.55
2016,6,10,13,45,898.0,125.5,4.55,20.0,936.0,623.94,479.83
2016,6,10,14,0,896.0,123.0,4.6,20.0,914.0,574.04,439.56
2016,6,10,14,15,889.5,121.5,4.6,19.5,884.5,521.02,396.37
2016,6,10,14,30,883.0,120.0,4.6,19.0,855.0,466.95,350.93
2016,6,10,14,45,875.0,117.5,4.6,19.0,820.0,410.8,301.96
2016,6,10,15,0,867.0,115.0,4.6,19.0,785.0,354.24,251.78
2016,6,10,15,15,855.5,113.0,4.55,18.5,744.5,296.97,201.41
2016,6,10,15,30,844.0,111.0,4.5,18.0,704.0,233.17,147.25
2016,6,10,15,45,829.5,107.5,4.45,18.0,659.0,174.9,101.87
2016,6,10,16,0,815.0,104.0,4.4,18.0,614.0,118.07,67.98
2016,6,10,16,15,795.0,101.0,4.3,17.5,565.5,75.62,59.98
2016,6,10,16,30,775.0,98.0,4.2,17.0,517.0,74.81,59.64
2016,6,10,16,45,747.5,94.0,4.15,17.0,466.5,73.09,58.36
2016,6,10,17,0,720.0,90.0,4.1,17.0,416.0,65.2,51.68
2016,6,10,17,15,684.5,85.0,3.95,16.5,364.5,62.7,49.77
2016,6,10,17,30,649.0,80.0,3.8,16.0,313.0,60.11,47.73
2016,6,10,17,45,597.5,74.0,3.65,15.5,262.5,56.54,44.75
2016,6,10,18,0,546.0,68.0,3.5,15.0,212.0,52.92,41.59
2016,6,10,18,15,474.0,59.5,3.3,14.5,165.5,47.05,36.26
2016,6,10,18,30,402.0,51.0,3.1,14.0,119.0,41.08,30.64
2016,6,10,18,45,291.5,39.5,2.9,13.5,80.0,30.55,20.76
2016,6,10,19,0,181.0,28.0,2.7,13.0,41.0,21.72,10.35
2016,6,10,19,15,90.5,14.0,2.7,12.5,20.5,11.95,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,4,45,26.0,6.0,0.75,9.5,6.5,0.0,0.0
2016,6,11,5,0,52.0,12.0,0.7,10.0,13.0,21.92,0.0
2016,6,11,5,15,172.0,26.0,0.75,10.5,44.0,89.25,51.34
2016,6,11,5,30,292.0,40.0,0.8,11.0,75.0,158.21,118.88
2016,6,11,5,45,387.0,49.5,0.9,12.0,119.0,226.09,178.32
2016,6,11,6,0,482.0,59.0,1.0,13.0,163.0,302.45,243.67
2016,6,11,6,15,541.5,66.5,1.05,13.5,212.0,368.05,299.35
2016,6,11,6,30,601.0,74.0,1.1,14.0,261.0,438.55,356.98
2016,6,11,6,45,647.5,79.0,1.15,15.0,312.5,502.76,406.88
2016,6,11,7,0,694.0,84.0,1.2,16.0,364.0,569.55,456.68
2016,6,11,7,15,724.5,88.5,1.35,16.5,415.5,626.74,499.05
2016,6,11,7,30,755.0,93.0,1.5,17.0,467.0,681.4,537.99
2016,6,11,7,45,779.0,96.0,1.65,18.0,517.0,732.06,571.24
2016,6,11,8,0,803.0,99.0,1.8,19.0,567.0,781.68,603.06
2016,6,11,8,15,820.0,102.0,1.8,19.5,614.0,824.03,629.0
2016,6,11,8,30,837.0,105.0,1.8,20.0,661.0,864.28,653.1
2016,6,11,8,45,850.0,107.5,1.85,21.0,704.0,898.01,671.72
2016,6,11,9,0,863.0,110.0,1.9,22.0,747.0,918.89,681.64
2016,6,11,9,15,873.5,112.5,1.85,22.5,785.5,944.05,694.63
2016,6,11,9,30,884.0,115.0,1.8,23.0,824.0,965.95,705.31
2016,6,11,9,45,888.0,118.5,1.8,23.5,855.5,979.23,711.06
2016,6,11,10,0,892.0,122.0,1.8,24.0,887.0,988.81,714.6
2016,6,11,10,15,897.5,123.5,1.75,24.5,914.0,994.09,714.88
2016,6,11,10,30,903.0,125.0,1.7,25.0,941.0,995.6,712.93
2016,6,11,10,45,905.5,126.5,1.65,25.5,960.0,990.46,706.94
2016,6,11,11,0,908.0,128.0,1.6,26.0,979.0,981.55,698.8
2016,6,11,11,15,910.5,129.0,1.65,26.0,992.0,968.46,690.93
2016,6,11,11,30,913.0,130.0,1.7,26.0,1005.0,951.73,680.84
2016,6,11,11,45,913.0,130.5,1.8,26.5,1010.0,928.82,666.13
2016,6,11,12,0,913.0,131.0,1.9,27.0,1015.0,902.65,649.3
2016,6,11,12,15,912.5,131.0,2.05,27.0,1013.0,872.55,631.56
2016,6,11,12,30,912.0,131.0,2.2,27.0,1011.0,839.55,611.59
2016,6,11,12,45,917.5,125.5,2.35,27.5,1004.0,803.88,588.35
2016,6,11,13,0,923.0,120.0,2.5,28.0,997.0,765.18,561.82
2016,6,11,13,15,919.5,119.5,2.55,27.5,980.5,721.39,531.93
2016,6,11,13,30,916.0,119.0,2.6,27.0,964.0,675.42,499.58
2016,6,11,13,45,908.0,120.0,2.7,27.0,940.0,625.98,462.92
2016,6,11,14,0,900.0,121.0,2.8,27.0,916.0,575.13,424.06
2016,6,11,14,15,893.0,119.5,2.8,26.5,886.0,521.73,382.58
2016,6,11,14,30,886.0,118.0,2.8,26.0,856.0,467.33,338.9
2016,6,11,14,45,873.5,117.5,2.85,26.0,819.5,410.85,291.86
2016,6,11,15,0,861.0,117.0,2.9,26.0,783.0,354.42,243.9
2016,6,11,15,15,739.5,157.5,2.95,25.5,708.0,288.97,193.08
2016,6,11,15,30,618.0,198.0,3.0,25.0,633.0,245.49,161.51
2016,6,11,15,45,710.0,153.0,3.15,25.0,621.5,184.67,111.32
2016,6,11,16,0,802.0,108.0,3.3,25.0,610.0,120.69,68.18
2016,6,11,16,15,782.0,104.5,3.35,24.5,562.0,77.76,60.06
2016,6,11,16,30,762.0,101.0,3.4,24.0,514.0,76.71,59.54
2016,6,11,16,45,734.0,97.0,3.5,23.5,463.5,68.58,52.99
2016,6,11,17,0,706.0,93.0,3.6,23.0,413.0,67.05,51.99
2016,6,11,17,15,671.5,87.5,3.6,22.0,362.5,64.3,50.02
2016,6,11,17,30,637.0,82.0,3.6,21.0,312.0,61.43,47.9
2016,6,11,17,45,588.5,75.5,3.6,20.5,262.0,57.58,44.73
2016,6,11,18,0,540.0,69.0,3.6,20.0,212.0,53.63,41.35
2016,6,11,18,15,471.0,60.0,3.5,19.0,166.0,47.4,35.89
2016,6,11,18,30,402.0,51.0,3.4,18.0,120.0,41.03,30.09
2016,6,11,18,45,300.5,39.0,3.3,17.0,81.0,31.74,21.47
2016,6,11,19,0,199.0,27.0,3.2,16.0,42.0,20.99,9.85
2016,6,11,19,15,99.5,13.5,3.1,15.5,21.0,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,21.0,6.0,3.35,11.5,6.5,0.0,0.0
2016,6,12,5,0,42.0,12.0,3.5,12.0,13.0,19.64,0.0
2016,6,12,5,15,155.5,27.0,3.65,12.0,43.5,85.63,48.92
2016,6,12,5,30,269.0,42.0,3.8,12.0,74.0,152.49,114.8
2016,6,12,5,45,367.0,51.5,3.95,12.5,117.5,219.62,174.51
2016,6,12,6,0,465.0,61.0,4.1,13.0,161.0,296.29,241.86
2016,6,12,6,15,525.0,69.0,4.05,13.5,209.5,361.83,299.06
2016,6,12,6,30,585.0,77.0,4.0,14.0,258.0,432.34,358.57
2016,6,12,6,45,636.0,81.0,4.0,14.5,310.0,497.45,411.93
2016,6,12,7,0,687.0,85.0,4.0,15.0,362.0,565.5,465.82
2016,6,12,7,15,717.0,89.5,3.9,15.5,413.0,622.04,508.65
2016,6,12,7,30,747.0,94.0,3.8,16.0,464.0,675.95,547.69
2016,6,12,7,45,774.0,96.0,3.7,16.5,514.5,727.54,582.88
2016,6,12,8,0,801.0,98.0,3.6,17.0,565.0,778.3,616.56
2016,6,12,8,15,818.0,101.0,3.5,17.5,611.5,820.61,643.34
2016,6,12,8,30,835.0,104.0,3.4,18.0,658.0,860.82,668.13
2016,6,12,8,45,849.5,106.0,3.3,19.0,701.5,885.8,680.51
2016,6,12,9,0,864.0,108.0,3.2,20.0,745.0,917.16,697.15
