Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,15,874.5,110.0,3.2,20.0,783.5,941.88,712.34
2016,6,12,9,30,885.0,112.0,3.2,20.0,822.0,963.34,725.36
2016,6,12,9,45,898.5,110.0,3.2,20.5,856.5,980.13,733.88
2016,6,12,10,0,912.0,108.0,3.2,21.0,891.0,993.47,740.16
2016,6,12,10,15,917.5,109.0,3.25,21.5,917.5,998.55,741.44
2016,6,12,10,30,923.0,110.0,3.3,22.0,944.0,999.83,740.39
2016,6,12,10,45,927.5,110.5,3.35,22.5,964.0,995.82,735.98
2016,6,12,11,0,932.0,111.0,3.4,23.0,984.0,987.97,729.2
2016,6,12,11,15,934.0,111.5,3.5,23.0,997.0,973.99,720.25
2016,6,12,11,30,936.0,112.0,3.6,23.0,1010.0,956.31,708.91
2016,6,12,11,45,936.0,113.0,3.7,23.5,1015.0,933.74,692.95
2016,6,12,12,0,936.0,114.0,3.8,24.0,1020.0,907.79,674.76
2016,6,12,12,15,935.5,113.5,3.85,24.0,1018.0,876.92,654.25
2016,6,12,12,30,935.0,113.0,3.9,24.0,1016.0,843.07,631.63
2016,6,12,12,45,926.5,117.0,4.0,24.0,1005.0,804.02,605.48
2016,6,12,13,0,918.0,121.0,4.1,24.0,994.0,762.71,576.51
2016,6,12,13,15,914.5,120.5,4.1,24.0,977.5,719.17,544.19
2016,6,12,13,30,911.0,120.0,4.1,24.0,961.0,673.47,509.56
2016,6,12,13,45,906.0,118.5,4.15,24.0,937.5,624.14,471.55
2016,6,12,14,0,901.0,117.0,4.2,24.0,914.0,573.17,431.25
2016,6,12,14,15,894.0,115.5,4.2,23.5,884.0,519.81,388.64
2016,6,12,14,30,887.0,114.0,4.2,23.0,854.0,465.44,343.85
2016,6,12,14,45,878.0,112.0,4.2,23.0,818.5,409.21,295.72
2016,6,12,15,0,869.0,110.0,4.2,23.0,783.0,352.66,246.45
2016,6,12,15,15,857.0,108.0,4.15,22.5,742.0,295.29,196.86
2016,6,12,15,30,845.0,106.0,4.1,22.0,701.0,238.41,148.97
2016,6,12,15,45,830.0,103.0,4.05,22.0,656.5,173.28,98.76
2016,6,12,16,0,815.0,100.0,4.0,22.0,612.0,116.8,65.3
2016,6,12,16,15,795.5,97.0,3.95,21.5,563.5,72.83,56.63
2016,6,12,16,30,776.0,94.0,3.9,21.0,515.0,71.92,56.2
2016,6,12,16,45,750.0,90.0,3.85,20.5,465.0,70.11,54.97
2016,6,12,17,0,724.0,86.0,3.8,20.0,415.0,68.22,53.65
2016,6,12,17,15,690.0,81.0,3.65,19.5,364.0,59.86,46.69
2016,6,12,17,30,656.0,76.0,3.5,19.0,313.0,57.17,44.58
2016,6,12,17,45,606.5,70.5,3.4,18.5,263.0,53.88,41.86
2016,6,12,18,0,557.0,65.0,3.3,18.0,213.0,50.54,38.99
2016,6,12,18,15,488.0,57.0,3.1,17.0,167.0,45.0,34.1
2016,6,12,18,30,419.0,49.0,2.9,16.0,121.0,39.36,28.91
2016,6,12,18,45,315.0,38.0,2.7,15.5,82.0,30.87,20.91
2016,6,12,19,0,211.0,27.0,2.5,15.0,43.0,21.02,10.12
2016,6,12,19,15,105.5,13.5,2.55,14.5,21.5,11.52,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.85,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,3.0,11.0,14.0,25.62,0.0
2016,6,13,5,15,186.5,25.0,3.0,11.0,44.5,91.59,52.31
2016,6,13,5,30,304.0,38.0,3.0,11.0,75.0,161.29,121.58
2016,6,13,5,45,395.5,47.0,3.05,11.5,118.0,226.16,179.9
2016,6,13,6,0,487.0,56.0,3.1,12.0,161.0,300.58,245.53
2016,6,13,6,15,243.5,61.0,3.05,12.5,113.5,204.21,169.09
2016,6,13,6,30,0.0,66.0,3.0,13.0,66.0,54.97,41.65
2016,6,13,6,45,0.0,79.5,3.0,13.5,79.5,66.76,51.66
2016,6,13,7,0,0.0,93.0,3.0,14.0,93.0,78.55,61.4
2016,6,13,7,15,52.5,151.0,3.0,14.5,177.0,179.04,146.27
2016,6,13,7,30,105.0,209.0,3.0,15.0,261.0,280.3,228.98
2016,6,13,7,45,149.5,232.0,3.05,15.5,314.5,355.55,288.58
2016,6,13,8,0,194.0,255.0,3.1,16.0,368.0,419.5,338.09
2016,6,13,8,15,517.5,175.5,3.2,16.5,511.0,644.32,515.41
2016,6,13,8,30,841.0,96.0,3.3,17.0,654.0,847.66,662.14
2016,6,13,8,45,599.5,203.5,3.4,17.5,614.5,780.56,609.03
2016,6,13,9,0,358.0,311.0,3.5,18.0,575.0,657.92,512.56
2016,6,13,9,15,350.0,332.0,3.6,18.0,601.5,676.14,525.4
2016,6,13,9,30,342.0,353.0,3.7,18.0,628.0,692.2,535.81
2016,6,13,9,45,630.0,227.0,3.8,18.5,758.5,863.29,664.05
2016,6,13,10,0,918.0,101.0,3.9,19.0,889.0,991.7,750.59
2016,6,13,10,15,924.5,102.0,4.0,19.0,916.5,997.92,753.46
2016,6,13,10,30,931.0,103.0,4.1,19.0,944.0,1000.31,754.83
2016,6,13,10,45,935.5,104.0,4.25,19.0,965.0,996.91,752.7
2016,6,13,11,0,940.0,105.0,4.4,19.0,986.0,989.63,748.08
2016,6,13,11,15,943.0,105.5,4.55,19.0,1000.0,976.63,740.1
2016,6,13,11,30,946.0,106.0,4.7,19.0,1014.0,959.87,729.55
2016,6,13,11,45,946.5,107.5,4.85,19.0,1020.0,938.14,715.5
2016,6,13,12,0,947.0,109.0,5.0,19.0,1026.0,912.94,698.96
2016,6,13,12,15,946.5,109.0,5.05,18.5,1024.5,882.32,679.17
2016,6,13,12,30,946.0,109.0,5.1,18.0,1023.0,848.65,657.04
2016,6,13,12,45,940.5,111.5,5.15,18.0,1013.0,810.35,630.13
2016,6,13,13,0,935.0,114.0,5.2,18.0,1003.0,769.58,600.44
2016,6,13,13,15,931.5,113.5,5.15,18.0,986.5,725.46,566.17
2016,6,13,13,30,928.0,113.0,5.1,18.0,970.0,679.12,529.54
2016,6,13,13,45,923.0,112.0,5.05,18.0,946.5,629.48,489.6
2016,6,13,14,0,918.0,111.0,5.0,18.0,923.0,578.15,447.35
2016,6,13,14,15,911.5,109.5,4.95,17.5,893.0,524.25,402.77
2016,6,13,14,30,905.0,108.0,4.9,17.0,863.0,469.25,355.93
2016,6,13,14,45,893.0,108.0,4.9,17.0,826.5,412.47,305.9
2016,6,13,15,0,881.0,108.0,4.9,17.0,790.0,355.62,254.96
2016,6,13,15,15,869.0,106.0,4.85,16.5,749.0,297.6,203.39
2016,6,13,15,30,857.0,104.0,4.8,16.0,708.0,240.06,153.58
2016,6,13,15,45,840.5,102.0,4.8,16.0,662.5,174.67,101.86
2016,6,13,16,0,824.0,100.0,4.8,16.0,617.0,118.15,67.5
2016,6,13,16,15,805.0,96.5,4.7,15.5,569.0,72.62,57.85
2016,6,13,16,30,786.0,93.0,4.6,15.0,521.0,71.34,57.08
2016,6,13,16,45,767.5,87.0,4.6,15.0,471.5,68.16,54.49
2016,6,13,17,0,749.0,81.0,4.6,15.0,422.0,64.76,51.7
2016,6,13,17,15,715.5,76.5,4.55,14.5,371.0,62.13,49.66
2016,6,13,17,30,682.0,72.0,4.5,14.0,320.0,54.51,43.13
2016,6,13,17,45,636.5,66.5,4.45,13.5,270.0,51.1,40.25
2016,6,13,18,0,591.0,61.0,4.4,13.0,220.0,47.63,37.2
2016,6,13,18,15,523.0,54.0,4.25,12.5,173.0,42.75,32.74
2016,6,13,18,30,455.0,47.0,4.1,12.0,126.0,37.81,28.04
2016,6,13,18,45,341.0,37.5,3.95,12.0,85.5,30.49,20.93
2016,6,13,19,0,227.0,28.0,3.8,12.0,45.0,23.11,12.05
2016,6,13,19,15,113.5,14.0,3.8,12.0,22.5,11.95,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,6.0,3.4,10.0,7.0,0.0,0.0
2016,6,14,5,0,58.0,12.0,3.5,10.0,14.0,23.12,0.0
2016,6,14,5,15,179.5,25.5,3.55,10.5,44.5,90.03,51.33
2016,6,14,5,30,301.0,39.0,3.6,11.0,75.0,160.83,121.26
2016,6,14,5,45,403.5,47.0,3.65,11.5,119.0,228.91,182.2
2016,6,14,6,0,506.0,55.0,3.7,12.0,163.0,307.58,251.49
2016,6,14,6,15,563.5,61.5,3.7,12.5,211.5,372.01,308.12
2016,6,14,6,30,621.0,68.0,3.7,13.0,260.0,441.13,366.76
2016,6,14,6,45,670.0,70.5,3.75,13.5,312.0,504.61,419.06
2016,6,14,7,0,719.0,73.0,3.8,14.0,364.0,568.9,470.3
2016,6,14,7,15,486.0,137.0,3.85,14.5,345.0,505.4,416.15
2016,6,14,7,30,253.0,201.0,3.9,15.0,326.0,408.4,334.26
2016,6,14,7,45,442.5,171.0,3.95,15.5,417.5,547.33,446.01
2016,6,14,8,0,632.0,141.0,4.0,16.0,509.0,692.03,557.14
2016,6,14,8,15,743.0,116.0,4.0,16.0,583.0,773.07,615.14
2016,6,14,8,30,854.0,91.0,4.0,16.0,657.0,852.86,671.0
2016,6,14,8,45,866.0,93.0,4.05,16.5,699.5,885.32,690.94
2016,6,14,9,0,878.0,95.0,4.1,17.0,742.0,914.96,709.06
2016,6,14,9,15,888.0,97.0,4.1,17.0,780.5,939.7,724.73
2016,6,14,9,30,898.0,99.0,4.1,17.0,819.0,961.15,738.15
2016,6,14,9,45,903.5,101.5,4.15,17.5,851.5,975.38,745.5
2016,6,14,10,0,909.0,104.0,4.2,18.0,884.0,985.93,750.44
2016,6,14,10,15,914.5,105.0,4.25,18.0,910.5,991.18,753.29
2016,6,14,10,30,920.0,106.0,4.3,18.0,937.0,992.64,753.72
2016,6,14,10,45,924.0,107.0,4.35,18.5,957.0,988.85,749.26
2016,6,14,11,0,928.0,108.0,4.4,19.0,977.0,981.22,742.39
2016,6,14,11,15,930.5,108.5,4.45,19.0,990.0,967.93,733.33
2016,6,14,11,30,933.0,109.0,4.5,19.0,1003.0,950.95,721.83
2016,6,14,11,45,933.5,109.5,4.6,19.0,1009.0,928.61,707.06
2016,6,14,12,0,934.0,110.0,4.7,19.0,1015.0,902.89,689.91
2016,6,14,12,15,934.0,110.0,4.75,19.0,1013.5,873.1,669.48
2016,6,14,12,30,934.0,110.0,4.8,19.0,1012.0,840.28,646.83
2016,6,14,12,45,932.5,109.5,4.85,19.0,1003.0,802.99,620.86
2016,6,14,13,0,931.0,109.0,4.9,19.0,994.0,763.04,592.13
2016,6,14,13,15,927.5,108.0,4.95,18.5,977.5,718.81,559.55
2016,6,14,13,30,924.0,107.0,5.0,18.0,961.0,672.37,524.37
2016,6,14,13,45,918.0,107.0,5.05,18.0,938.0,623.24,485.11
2016,6,14,14,0,912.0,107.0,5.1,18.0,915.0,572.5,443.53
2016,6,14,14,15,906.0,105.5,5.05,17.5,885.5,519.23,399.37
2016,6,14,14,30,900.0,104.0,5.0,17.0,856.0,464.83,352.92
2016,6,14,14,45,893.0,101.5,5.0,17.0,821.0,408.43,303.05
2016,6,14,15,0,886.0,99.0,5.0,17.0,786.0,351.47,251.81
2016,6,14,15,15,875.0,97.0,4.9,16.5,746.0,293.56,200.12
2016,6,14,15,30,864.0,95.0,4.8,16.0,706.0,236.02,150.1
2016,6,14,15,45,853.0,91.5,4.75,16.0,662.0,178.07,104.04
2016,6,14,16,0,842.0,88.0,4.7,16.0,618.0,121.0,69.03
2016,6,14,16,15,824.5,85.0,4.65,15.5,570.5,65.24,51.43
2016,6,14,16,30,807.0,82.0,4.6,15.0,523.0,64.02,50.68
2016,6,14,16,45,783.5,79.0,4.6,15.0,473.0,62.62,49.63
2016,6,14,17,0,760.0,76.0,4.6,15.0,423.0,61.16,48.53
2016,6,14,17,15,435.5,110.0,4.55,14.5,304.0,77.14,62.93
2016,6,14,17,30,111.0,144.0,4.5,14.0,185.0,103.79,86.76
2016,6,14,17,45,100.0,123.5,4.5,13.5,156.0,90.27,75.09
2016,6,14,18,0,89.0,103.0,4.5,13.0,127.0,76.41,62.88
2016,6,14,18,15,277.0,74.5,4.35,12.5,127.0,55.11,43.78
2016,6,14,18,30,465.0,46.0,4.2,12.0,127.0,37.0,27.32
2016,6,14,18,45,347.5,37.0,4.05,11.5,86.5,30.05,20.61
2016,6,14,19,0,230.0,28.0,3.9,11.0,46.0,23.08,12.24
2016,6,14,19,15,115.0,14.0,3.85,10.5,23.0,11.95,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.2,9.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.4,10.0,12.0,10.24,0.0
2016,6,15,5,15,85.5,26.5,3.55,10.5,37.0,58.77,32.2
2016,6,15,5,30,171.0,41.0,3.7,11.0,62.0,117.39,88.27
2016,6,15,5,45,227.0,57.0,3.9,11.5,97.5,167.08,133.03
2016,6,15,6,0,283.0,73.0,4.1,12.0,133.0,222.77,182.54
2016,6,15,6,15,314.0,89.0,4.15,12.0,172.5,271.51,225.98
2016,6,15,6,30,345.0,105.0,4.2,12.0,212.0,322.83,270.55
2016,6,15,6,45,376.5,117.5,4.3,12.5,253.5,372.92,312.58
2016,6,15,7,0,408.0,130.0,4.4,13.0,295.0,425.01,355.1
2016,6,15,7,15,398.5,153.0,4.45,13.5,331.5,461.6,383.26
2016,6,15,7,30,389.0,176.0,4.5,14.0,368.0,495.86,408.79
2016,6,15,7,45,606.5,130.5,4.6,14.5,466.5,638.23,522.64
2016,6,15,8,0,824.0,85.0,4.7,15.0,565.0,780.17,628.48
2016,6,15,8,15,840.0,87.5,4.75,15.0,611.5,813.92,651.15
2016,6,15,8,30,856.0,90.0,4.8,15.0,658.0,853.0,678.21
2016,6,15,8,45,870.5,91.0,4.9,15.5,701.0,886.67,700.1
2016,6,15,9,0,885.0,92.0,5.0,16.0,744.0,917.64,719.93
2016,6,15,9,15,894.0,94.0,5.0,16.0,782.0,941.66,735.43
2016,6,15,9,30,903.0,96.0,5.0,16.0,820.0,962.34,748.6
2016,6,15,9,45,908.5,98.0,5.05,16.5,852.5,976.19,755.92
2016,6,15,10,0,914.0,100.0,5.1,17.0,885.0,986.35,760.78
2016,6,15,10,15,920.0,101.5,5.1,17.0,912.0,992.72,764.19
2016,6,15,10,30,926.0,103.0,5.1,17.0,939.0,995.26,765.09
2016,6,15,10,45,929.5,104.0,5.2,17.0,959.0,991.07,762.18
2016,6,15,11,0,933.0,105.0,5.3,17.0,979.0,983.03,756.72
2016,6,15,11,15,935.5,105.5,5.3,17.0,992.5,969.78,746.99
2016,6,15,11,30,938.0,106.0,5.3,17.0,1006.0,952.82,734.78
2016,6,15,11,45,939.0,106.5,5.3,17.0,1012.0,930.92,719.16
2016,6,15,12,0,940.0,107.0,5.3,17.0,1018.0,905.59,701.17
2016,6,15,12,15,940.0,107.0,5.3,17.0,1017.0,875.73,679.95
2016,6,15,12,30,940.0,107.0,5.3,17.0,1016.0,842.81,656.51
2016,6,15,12,45,930.0,113.0,5.3,17.0,1005.0,804.36,628.98
2016,6,15,13,0,920.0,119.0,5.3,17.0,994.0,763.66,598.75
2016,6,15,13,15,917.0,118.0,5.25,17.0,978.0,720.16,564.77
2016,6,15,13,30,914.0,117.0,5.2,17.0,962.0,674.44,528.44
2016,6,15,13,45,913.0,114.0,5.2,17.0,940.0,626.3,489.62
2016,6,15,14,0,912.0,111.0,5.2,17.0,918.0,576.13,448.2
2016,6,15,14,15,905.5,109.5,5.15,17.0,888.5,522.62,402.91
2016,6,15,14,30,899.0,108.0,5.1,17.0,859.0,468.02,355.56
2016,6,15,14,45,894.5,104.0,5.05,17.0,824.5,411.48,305.51
2016,6,15,15,0,890.0,100.0,5.0,17.0,790.0,354.14,253.86
2016,6,15,15,15,879.0,98.0,4.9,16.5,750.0,295.99,201.98
2016,6,15,15,30,868.0,96.0,4.8,16.0,710.0,238.21,151.72
2016,6,15,15,45,858.0,91.5,4.75,16.0,666.0,179.48,104.91
2016,6,15,16,0,848.0,87.0,4.7,16.0,622.0,121.53,69.0
2016,6,15,16,15,830.0,84.5,4.6,15.5,574.0,74.31,59.31
2016,6,15,16,30,812.0,82.0,4.5,15.0,526.0,64.07,50.72
2016,6,15,16,45,792.5,77.5,4.4,15.0,476.5,61.66,48.79
2016,6,15,17,0,773.0,73.0,4.3,15.0,427.0,59.1,46.72
2016,6,15,17,15,741.5,69.0,4.1,14.5,375.5,56.64,44.8
2016,6,15,17,30,710.0,65.0,3.9,14.0,324.0,54.11,42.77
2016,6,15,17,45,669.5,59.5,3.75,13.5,274.5,50.21,39.46
2016,6,15,18,0,629.0,54.0,3.6,13.0,225.0,46.22,35.95
2016,6,15,18,15,564.5,48.0,3.2,12.5,177.5,38.17,28.66
2016,6,15,18,30,500.0,42.0,2.8,12.0,130.0,33.83,24.54
2016,6,15,18,45,402.0,33.5,2.4,11.5,89.5,27.22,18.18
2016,6,15,19,0,304.0,25.0,2.0,11.0,49.0,20.55,10.43
2016,6,15,19,15,152.0,12.5,1.8,10.5,24.5,10.67,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,11.0,14.0,11.95,0.0
2016,6,16,5,15,163.5,25.0,0.6,11.5,44.5,84.43,47.17
2016,6,16,5,30,327.0,36.0,0.6,12.0,75.0,166.18,123.69
2016,6,16,5,45,415.0,44.5,0.6,12.5,118.0,230.04,180.05
2016,6,16,6,0,503.0,53.0,0.6,13.0,161.0,303.1,242.71
2016,6,16,6,15,559.5,59.5,0.55,13.5,208.5,366.71,296.07
2016,6,16,6,30,616.0,66.0,0.5,14.0,256.0,434.95,350.79
2016,6,16,6,45,655.0,71.0,0.45,14.5,306.0,495.04,396.81
2016,6,16,7,0,694.0,76.0,0.4,15.0,356.0,554.87,440.62
2016,6,16,7,15,723.0,80.0,0.4,15.5,406.0,610.42,479.91
2016,6,16,7,30,752.0,84.0,0.4,16.0,456.0,666.13,517.14
2016,6,16,7,45,773.5,87.5,0.4,16.5,504.5,715.25,547.96
2016,6,16,8,0,795.0,91.0,0.4,17.0,553.0,763.25,577.29
2016,6,16,8,15,564.0,183.5,0.5,17.5,524.5,690.92,524.48
2016,6,16,8,30,333.0,276.0,0.6,18.0,496.0,586.28,446.32
2016,6,16,8,45,595.0,188.5,0.75,18.5,614.0,760.55,573.99
2016,6,16,9,0,857.0,101.0,0.9,19.0,732.0,901.57,665.91
2016,6,16,9,15,867.0,102.5,1.05,19.0,770.0,925.43,680.59
2016,6,16,9,30,877.0,104.0,1.2,19.0,808.0,946.08,694.86
2016,6,16,9,45,893.5,100.5,1.35,19.5,842.5,964.33,706.27
2016,6,16,10,0,910.0,97.0,1.5,20.0,877.0,979.24,715.52
2016,6,16,10,15,915.0,98.0,1.65,20.0,903.5,984.24,719.8
2016,6,16,10,30,920.0,99.0,1.8,20.0,930.0,985.46,721.76
2016,6,16,10,45,924.5,99.5,1.95,20.5,950.0,981.89,719.28
2016,6,16,11,0,929.0,100.0,2.1,21.0,970.0,974.51,714.36
2016,6,16,11,15,931.5,100.5,2.25,21.0,983.0,961.47,707.11
2016,6,16,11,30,934.0,101.0,2.4,21.0,996.0,944.74,697.4
2016,6,16,11,45,935.5,100.5,2.55,21.5,1002.0,922.62,682.71
2016,6,16,12,0,937.0,100.0,2.7,22.0,1008.0,897.09,665.69
2016,6,16,12,15,936.5,100.0,2.85,22.0,1006.5,867.08,646.77
2016,6,16,12,30,936.0,100.0,3.0,22.0,1005.0,834.04,625.57
2016,6,16,12,45,935.0,99.5,3.15,22.0,996.0,797.3,601.54
2016,6,16,13,0,934.0,99.0,3.3,22.0,987.0,757.84,574.97
2016,6,16,13,15,931.0,98.0,3.35,22.0,971.0,714.02,542.69
2016,6,16,13,30,928.0,97.0,3.4,22.0,955.0,667.94,507.97
2016,6,16,13,45,925.0,95.5,3.5,22.0,932.5,619.38,470.62
2016,6,16,14,0,922.0,94.0,3.6,22.0,910.0,568.93,430.69
2016,6,16,14,15,916.0,92.5,3.65,22.0,881.0,515.36,387.04
2016,6,16,14,30,910.0,91.0,3.7,22.0,852.0,460.64,341.15
2016,6,16,14,45,903.5,89.0,3.8,22.0,817.5,404.44,292.88
2016,6,16,15,0,897.0,87.0,3.9,22.0,783.0,347.61,243.06
2016,6,16,15,15,887.0,85.0,3.9,21.5,743.5,289.51,192.38
2016,6,16,15,30,877.0,83.0,3.9,21.0,704.0,231.66,143.06
2016,6,16,15,45,865.5,80.0,3.95,21.0,660.0,173.42,97.54
2016,6,16,16,0,854.0,77.0,4.0,21.0,616.0,116.1,62.76
2016,6,16,16,15,837.0,75.0,4.0,20.5,568.5,68.3,52.99
2016,6,16,16,30,820.0,73.0,4.0,20.0,521.0,66.79,52.03
2016,6,16,16,45,799.5,69.5,4.0,19.5,472.0,64.11,50.01
2016,6,16,17,0,779.0,66.0,4.0,19.0,423.0,54.08,41.59
2016,6,16,17,15,749.0,62.5,3.85,18.5,372.5,51.82,39.86
2016,6,16,17,30,719.0,59.0,3.7,18.0,322.0,49.5,38.03
2016,6,16,17,45,679.0,54.5,3.6,17.5,272.5,46.24,35.31
2016,6,16,18,0,639.0,50.0,3.5,17.0,223.0,42.93,32.45
2016,6,16,18,15,577.5,44.5,3.15,16.5,176.5,38.58,28.54
2016,6,16,18,30,516.0,39.0,2.8,16.0,130.0,31.45,22.02
2016,6,16,18,45,419.0,31.0,2.45,15.5,90.0,25.16,16.08
2016,6,16,19,0,322.0,23.0,2.1,15.0,50.0,18.83,8.96
2016,6,16,19,15,161.0,11.5,1.9,14.5,25.0,9.82,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,66.5,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,133.0,11.0,0.9,13.0,15.0,38.57,0.0
2016,6,17,5,15,262.5,21.0,1.1,13.5,46.0,109.19,60.22
2016,6,17,5,30,392.0,31.0,1.3,14.0,77.0,182.46,134.59
2016,6,17,5,45,471.5,38.0,1.5,14.5,119.5,244.53,190.63
2016,6,17,6,0,551.0,45.0,1.7,15.0,162.0,314.89,252.3
2016,6,17,6,15,603.0,50.0,1.7,15.5,209.5,375.1,304.26
2016,6,17,6,30,655.0,55.0,1.7,16.0,257.0,441.27,358.94
2016,6,17,6,45,327.5,53.0,1.75,16.5,154.0,275.15,226.55
2016,6,17,7,0,0.0,51.0,1.8,17.0,51.0,42.2,29.99
2016,6,17,7,15,253.0,99.0,1.85,17.0,224.0,299.99,247.11
2016,6,17,7,30,506.0,147.0,1.9,17.0,397.0,549.98,442.58
2016,6,17,7,45,661.0,111.5,1.95,17.5,473.5,658.38,522.36
2016,6,17,8,0,816.0,76.0,2.0,18.0,550.0,754.91,588.81
2016,6,17,8,15,831.5,78.5,2.05,18.5,595.5,795.58,614.13
2016,6,17,8,30,847.0,81.0,2.1,19.0,641.0,834.15,638.13
2016,6,17,8,45,859.5,82.5,2.2,19.5,683.5,866.55,658.06
2016,6,17,9,0,872.0,84.0,2.3,20.0,726.0,896.21,676.04
2016,6,17,9,15,881.5,85.5,2.4,20.0,763.5,920.13,691.4
2016,6,17,9,30,891.0,87.0,2.5,20.0,801.0,940.81,704.66
2016,6,17,9,45,662.0,215.0,2.65,20.5,757.5,881.05,662.9
2016,6,17,10,0,433.0,343.0,2.8,21.0,714.0,783.57,588.79
2016,6,17,10,15,238.5,366.5,2.9,21.5,572.0,601.99,456.2
2016,6,17,10,30,44.0,390.0,3.0,22.0,430.0,402.21,304.96
2016,6,17,10,45,109.0,430.5,3.15,22.5,532.5,515.94,390.1
2016,6,17,11,0,174.0,471.0,3.3,23.0,635.0,609.98,457.57
2016,6,17,11,15,104.0,434.5,3.4,23.0,533.0,503.53,379.09
2016,6,17,11,30,34.0,398.0,3.5,23.0,431.0,386.96,292.25
2016,6,17,11,45,28.5,377.0,3.65,23.0,405.0,359.07,271.88
2016,6,17,12,0,23.0,356.0,3.8,23.0,379.0,322.42,244.52
2016,6,17,12,15,74.0,421.0,3.9,23.0,493.5,427.14,323.77
2016,6,17,12,30,125.0,486.0,4.0,23.0,608.0,522.91,394.17
2016,6,17,12,45,221.0,469.0,4.1,23.0,681.0,569.66,429.71
2016,6,17,13,0,317.0,452.0,4.2,23.0,754.0,610.93,460.7
2016,6,17,13,15,384.5,417.0,4.25,23.0,777.0,607.15,458.51
2016,6,17,13,30,452.0,382.0,4.3,23.0,800.0,597.33,451.56
2016,6,17,13,45,437.5,372.5,4.35,23.0,769.5,552.12,417.57
2016,6,17,14,0,423.0,363.0,4.4,23.0,739.0,507.63,383.72
2016,6,17,14,15,299.5,385.5,4.4,22.5,647.0,437.89,331.35
2016,6,17,14,30,176.0,408.0,4.4,22.0,555.0,382.36,290.09
2016,6,17,14,45,362.0,334.0,4.4,22.0,621.0,378.24,283.07
2016,6,17,15,0,548.0,260.0,4.4,22.0,687.0,353.84,257.19
2016,6,17,15,15,526.0,249.5,4.35,21.5,641.5,303.09,215.53
2016,6,17,15,30,504.0,239.0,4.3,21.0,596.0,254.71,176.56
2016,6,17,15,45,292.0,257.0,4.3,20.5,461.0,209.2,150.33
2016,6,17,16,0,80.0,275.0,4.3,20.0,326.0,198.77,152.85
2016,6,17,16,15,179.0,249.5,4.2,19.5,351.5,167.39,137.0
2016,6,17,16,30,278.0,224.0,4.1,19.0,377.0,146.66,120.26
2016,6,17,16,45,139.0,162.0,4.05,18.5,238.5,117.11,95.74
2016,6,17,17,0,0.0,100.0,4.0,18.0,100.0,81.73,65.76
2016,6,17,17,15,0.0,91.0,3.9,17.5,91.0,74.49,59.83
2016,6,17,17,30,0.0,82.0,3.8,17.0,82.0,67.2,53.74
2016,6,17,17,45,0.0,69.5,3.7,16.5,69.5,57.24,45.17
2016,6,17,18,0,0.0,57.0,3.6,16.0,57.0,47.21,36.37
2016,6,17,18,15,0.0,45.0,3.4,15.5,45.0,37.22,27.45
2016,6,17,18,30,0.0,33.0,3.2,15.0,33.0,27.25,18.42
2016,6,17,18,45,0.0,22.5,3.05,14.5,22.5,18.55,10.44
2016,6,17,19,0,0.0,12.0,2.9,14.0,12.0,9.87,2.07
2016,6,17,19,15,0.0,6.0,2.75,13.5,6.0,5.12,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,60.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,18,5,0,120.0,11.0,1.3,11.0,14.0,35.62,0.0
2016,6,18,5,15,253.0,21.5,1.45,11.5,45.5,106.74,58.77
2016,6,18,5,30,386.0,32.0,1.6,12.0,77.0,181.21,134.73
2016,6,18,5,45,470.0,39.0,1.75,12.5,120.5,244.71,192.34
2016,6,18,6,0,554.0,46.0,1.9,13.0,164.0,316.97,256.02
2016,6,18,6,15,609.0,51.5,1.95,13.5,213.0,379.27,310.28
2016,6,18,6,30,664.0,57.0,2.0,14.0,262.0,448.01,367.7
2016,6,18,6,45,702.0,61.0,2.1,15.0,312.5,508.65,416.05
2016,6,18,7,0,740.0,65.0,2.2,16.0,363.0,571.0,463.79
2016,6,18,7,15,768.5,68.5,2.2,16.5,414.5,627.49,505.71
2016,6,18,7,30,797.0,72.0,2.2,17.0,466.0,684.03,544.83
2016,6,18,7,45,818.0,75.0,2.25,17.5,516.0,727.19,573.33
2016,6,18,8,0,839.0,78.0,2.3,18.0,566.0,775.33,604.94
2016,6,18,8,15,856.0,80.5,2.3,18.5,613.5,818.0,631.69
2016,6,18,8,30,873.0,83.0,2.3,19.0,661.0,858.57,656.54
2016,6,18,8,45,886.0,85.5,2.3,19.5,705.0,893.19,676.94
2016,6,18,9,0,899.0,88.0,2.3,20.0,749.0,924.98,695.23
2016,6,18,9,15,909.0,89.5,2.25,20.0,788.0,949.81,709.57
2016,6,18,9,30,919.0,91.0,2.2,20.0,827.0,971.3,721.69
2016,6,18,9,45,923.0,95.0,2.2,20.5,860.0,986.23,728.69
2016,6,18,10,0,927.0,99.0,2.2,21.0,893.0,997.34,733.3
2016,6,18,10,15,933.0,100.0,2.15,21.5,921.0,1003.39,734.18
2016,6,18,10,30,939.0,101.0,2.1,22.0,949.0,1005.59,732.71
2016,6,18,10,45,945.0,101.0,2.1,22.5,970.5,1002.89,728.86
2016,6,18,11,0,951.0,101.0,2.1,23.0,992.0,996.29,722.68
2016,6,18,11,15,954.0,101.5,2.1,23.0,1005.5,983.48,714.07
2016,6,18,11,30,957.0,102.0,2.1,23.0,1019.0,966.88,703.17
2016,6,18,11,45,959.0,101.5,2.15,23.5,1026.0,944.77,687.99
2016,6,18,12,0,961.0,101.0,2.2,24.0,1033.0,919.14,670.58
2016,6,18,12,15,961.0,101.0,2.25,24.0,1032.0,888.91,651.44
2016,6,18,12,30,961.0,101.0,2.3,24.0,1031.0,855.54,630.11
2016,6,18,12,45,962.5,99.0,2.4,24.5,1023.0,818.6,605.41
2016,6,18,13,0,964.0,97.0,2.5,25.0,1015.0,778.69,578.37
2016,6,18,13,15,961.5,96.5,2.55,25.0,999.0,734.46,546.83
2016,6,18,13,30,959.0,96.0,2.6,25.0,983.0,687.82,512.75
2016,6,18,13,45,954.5,95.5,2.65,25.0,960.0,637.78,475.24
2016,6,18,14,0,950.0,95.0,2.7,25.0,937.0,585.91,435.21
2016,6,18,14,15,944.5,94.0,2.7,25.0,908.0,531.54,391.91
2016,6,18,14,30,939.0,93.0,2.7,25.0,879.0,475.9,346.28
2016,6,18,14,45,930.5,92.0,2.7,25.0,843.5,418.1,297.73
2016,6,18,15,0,922.0,91.0,2.7,25.0,808.0,359.82,247.74
2016,6,18,15,15,912.0,89.5,2.7,24.5,767.5,300.58,197.1
2016,6,18,15,30,902.0,88.0,2.7,24.0,727.0,241.54,147.64
2016,6,18,15,45,887.0,86.5,2.7,24.0,681.5,182.27,102.08
2016,6,18,16,0,872.0,85.0,2.7,24.0,636.0,124.26,67.3
2016,6,18,16,15,855.0,82.5,2.7,23.5,587.5,73.45,56.64
2016,6,18,16,30,838.0,80.0,2.7,23.0,539.0,71.71,55.52
2016,6,18,16,45,813.0,77.0,2.7,23.0,488.0,61.56,47.1
2016,6,18,17,0,788.0,74.0,2.7,23.0,437.0,59.99,45.94
2016,6,18,17,15,757.0,70.0,2.55,22.5,385.0,57.54,44.1
2016,6,18,17,30,726.0,66.0,2.4,22.0,333.0,55.02,42.15
2016,6,18,17,45,682.5,61.5,2.3,21.5,282.0,51.92,39.64
2016,6,18,18,0,639.0,57.0,2.2,21.0,231.0,44.82,33.54
2016,6,18,18,15,574.0,50.5,1.95,20.0,182.5,40.17,29.5
2016,6,18,18,30,509.0,44.0,1.7,19.0,134.0,35.48,25.24
2016,6,18,18,45,410.0,35.0,1.5,18.0,93.0,28.48,18.76
2016,6,18,19,0,311.0,26.0,1.3,17.0,52.0,21.4,11.01
2016,6,18,19,15,155.5,13.0,1.25,16.5,26.0,11.1,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,65.5,5.5,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,131.0,11.0,0.8,13.0,15.0,37.92,0.0
2016,6,19,5,15,269.0,21.5,0.9,13.5,47.5,110.79,59.77
2016,6,19,5,30,407.0,32.0,1.0,14.0,80.0,187.87,138.11
2016,6,19,5,45,490.5,39.5,1.1,15.0,124.5,252.89,196.01
2016,6,19,6,0,574.0,47.0,1.2,16.0,169.0,326.61,259.32
2016,6,19,6,15,628.0,52.5,1.3,16.5,218.5,389.35,312.97
2016,6,19,6,30,682.0,58.0,1.4,17.0,268.0,458.53,369.65
2016,6,19,6,45,718.5,62.0,1.5,18.0,319.0,519.2,416.92
2016,6,19,7,0,755.0,66.0,1.6,19.0,370.0,581.37,463.4
2016,6,19,7,15,781.5,69.5,1.7,19.5,421.0,637.16,504.29
2016,6,19,7,30,808.0,73.0,1.8,20.0,472.0,692.8,542.43
2016,6,19,7,45,827.0,76.5,1.9,21.0,521.0,735.43,569.17
2016,6,19,8,0,846.0,80.0,2.0,22.0,570.0,782.86,598.79
2016,6,19,8,15,772.5,113.5,1.95,22.0,589.5,793.01,603.17
2016,6,19,8,30,699.0,147.0,1.9,22.0,609.0,792.0,600.27
2016,6,19,8,45,798.5,118.5,1.9,22.5,679.5,860.96,644.46
2016,6,19,9,0,898.0,90.0,1.9,23.0,750.0,926.03,684.23
2016,6,19,9,15,907.5,91.5,1.8,23.5,788.5,950.4,695.49
2016,6,19,9,30,917.0,93.0,1.7,24.0,827.0,971.42,704.83
2016,6,19,9,45,931.0,90.5,1.6,24.5,862.0,988.94,711.81
2016,6,19,10,0,945.0,88.0,1.5,25.0,897.0,1002.95,716.5
2016,6,19,10,15,950.0,89.0,1.4,25.5,924.5,1008.32,715.79
2016,6,19,10,30,955.0,90.0,1.3,26.0,952.0,1009.78,712.8
2016,6,19,10,45,957.0,91.5,1.25,26.5,972.0,1004.94,706.9
2016,6,19,11,0,959.0,93.0,1.2,27.0,992.0,996.17,698.8
2016,6,19,11,15,961.5,93.5,1.2,27.0,1005.5,983.01,690.39
2016,6,19,11,30,964.0,94.0,1.2,27.0,1019.0,966.03,679.78
2016,6,19,11,45,961.5,97.0,1.3,27.5,1024.0,943.21,665.85
2016,6,19,12,0,959.0,100.0,1.4,28.0,1029.0,916.92,649.69
2016,6,19,12,15,958.5,100.0,1.55,28.0,1028.0,886.41,632.56
2016,6,19,12,30,958.0,100.0,1.7,28.0,1027.0,852.78,613.06
2016,6,19,12,45,945.0,107.5,1.9,28.0,1015.0,812.99,589.52
2016,6,19,13,0,932.0,115.0,2.1,28.0,1003.0,771.04,563.29
2016,6,19,13,15,929.0,114.0,2.2,28.0,987.0,727.24,533.09
2016,6,19,13,30,926.0,113.0,2.3,28.0,971.0,681.18,500.39
2016,6,19,13,45,926.5,109.0,2.45,28.0,949.5,632.75,465.22
2016,6,19,14,0,927.0,105.0,2.6,28.0,928.0,582.12,427.14
2016,6,19,14,15,921.0,104.0,2.7,27.5,898.5,528.63,386.15
2016,6,19,14,30,915.0,103.0,2.8,27.0,869.0,473.94,342.68
2016,6,19,14,45,910.0,99.5,2.9,27.0,834.5,416.83,295.23
2016,6,19,15,0,905.0,96.0,3.0,27.0,800.0,358.93,246.0
2016,6,19,15,15,894.5,94.0,3.05,26.5,760.0,300.14,196.15
2016,6,19,15,30,884.0,92.0,3.1,26.0,720.0,241.63,147.48
2016,6,19,15,45,871.5,89.5,3.2,26.0,675.5,183.03,102.55
2016,6,19,16,0,859.0,87.0,3.3,26.0,631.0,125.43,67.86
2016,6,19,16,15,789.0,94.5,3.3,25.5,564.0,70.84,53.99
2016,6,19,16,30,719.0,102.0,3.3,25.0,497.0,76.46,59.06
2016,6,19,16,45,747.0,89.0,3.3,25.0,465.0,69.16,53.11
2016,6,19,17,0,775.0,76.0,3.3,25.0,433.0,61.27,46.63
2016,6,19,17,15,744.0,72.0,3.15,24.0,382.0,58.89,44.97
2016,6,19,17,30,713.0,68.0,3.0,23.0,331.0,56.44,43.19
2016,6,19,17,45,668.0,63.5,2.95,22.5,280.0,53.41,40.75
2016,6,19,18,0,623.0,59.0,2.9,22.0,229.0,46.21,34.6
2016,6,19,18,15,558.5,52.5,2.6,21.0,181.5,41.65,30.65
2016,6,19,18,30,494.0,46.0,2.3,20.0,134.0,37.04,26.47
2016,6,19,18,45,396.5,36.5,2.0,19.0,93.0,29.7,19.7
2016,6,19,19,0,299.0,27.0,1.7,18.0,52.0,22.24,11.67
2016,6,19,19,15,149.5,13.5,1.6,17.5,26.0,10.95,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,69.5,6.0,1.4,10.5,7.5,0.0,0.0
2016,6,20,5,0,139.0,12.0,1.5,11.0,15.0,40.41,0.0
2016,6,20,5,15,284.0,22.0,1.65,11.5,49.0,115.06,61.84
2016,6,20,5,30,429.0,32.0,1.8,12.0,83.0,194.85,144.51
2016,6,20,5,45,517.5,39.0,2.0,13.0,128.5,262.43,205.61
2016,6,20,6,0,606.0,46.0,2.2,14.0,174.0,337.05,271.0
2016,6,20,6,15,660.0,51.0,2.2,14.5,224.5,403.17,328.3
2016,6,20,6,30,714.0,56.0,2.2,15.0,275.0,473.36,386.61
2016,6,20,6,45,752.5,59.5,2.2,16.0,327.5,536.15,436.04
2016,6,20,7,0,791.0,63.0,2.2,17.0,380.0,600.58,484.51
2016,6,20,7,15,817.0,66.0,2.25,17.5,432.5,656.99,526.09
2016,6,20,7,30,843.0,69.0,2.3,18.0,485.0,707.03,560.03
2016,6,20,7,45,863.5,71.5,2.4,19.0,535.5,757.23,592.53
2016,6,20,8,0,884.0,74.0,2.5,20.0,586.0,806.08,623.28
2016,6,20,8,15,898.5,76.0,2.5,20.5,634.0,847.62,648.79
2016,6,20,8,30,913.0,78.0,2.5,21.0,682.0,886.79,672.3
2016,6,20,8,45,925.0,79.5,2.55,21.5,725.5,920.53,692.22
2016,6,20,9,0,937.0,81.0,2.6,22.0,769.0,951.27,710.01
2016,6,20,9,15,945.0,82.5,2.6,22.5,808.0,975.1,722.66
2016,6,20,9,30,953.0,84.0,2.6,23.0,847.0,995.4,733.0
2016,6,20,9,45,947.5,92.5,2.65,23.5,877.0,1006.69,737.99
2016,6,20,10,0,942.0,101.0,2.7,24.0,907.0,1013.69,740.37
2016,6,20,10,15,946.5,102.0,2.7,24.5,934.0,1018.4,740.95
2016,6,20,10,30,951.0,103.0,2.7,25.0,961.0,1019.21,739.15
2016,6,20,10,45,954.0,104.0,2.75,25.5,981.0,1014.65,734.53
2016,6,20,11,0,957.0,105.0,2.8,26.0,1001.0,1006.16,727.56
2016,6,20,11,15,959.0,105.5,2.8,26.0,1014.5,992.37,718.3
2016,6,20,11,30,961.0,106.0,2.8,26.0,1028.0,974.8,706.72
2016,6,20,11,45,962.5,105.5,2.85,26.5,1033.5,952.19,691.0
2016,6,20,12,0,964.0,105.0,2.9,27.0,1039.0,926.07,673.07
2016,6,20,12,15,963.5,105.0,2.95,27.0,1037.5,895.36,653.44
2016,6,20,12,30,963.0,105.0,3.0,27.0,1036.0,861.53,631.65
2016,6,20,12,45,965.0,102.0,3.15,27.0,1028.5,824.1,607.86
2016,6,20,13,0,967.0,99.0,3.3,27.0,1021.0,783.68,581.59
2016,6,20,13,15,964.5,98.5,3.4,27.0,1005.0,739.37,549.97
2016,6,20,13,30,962.0,98.0,3.5,27.0,989.0,692.63,515.78
2016,6,20,13,45,958.0,97.0,3.6,27.0,966.0,642.39,478.07
2016,6,20,14,0,954.0,96.0,3.7,27.0,943.0,590.25,437.79
2016,6,20,14,15,948.5,95.0,3.75,26.5,913.5,535.72,395.12
2016,6,20,14,30,943.0,94.0,3.8,26.0,884.0,479.89,349.92
2016,6,20,14,45,934.0,93.5,3.85,26.0,848.5,422.07,301.16
2016,6,20,15,0,925.0,93.0,3.9,26.0,813.0,363.8,250.99
2016,6,20,15,15,915.0,91.5,3.9,25.5,772.5,304.37,200.02
2016,6,20,15,30,905.0,90.0,3.9,25.0,732.0,245.12,150.22
2016,6,20,15,45,891.0,88.0,3.9,24.5,687.0,185.42,104.29
2016,6,20,16,0,877.0,86.0,3.9,24.0,642.0,126.87,68.79
2016,6,20,16,15,592.5,153.0,3.8,23.5,515.5,98.24,77.46
2016,6,20,16,30,308.0,220.0,3.7,23.0,389.0,144.87,116.94
2016,6,20,16,45,302.0,200.0,3.6,22.5,353.0,134.37,108.69
2016,6,20,17,0,296.0,180.0,3.5,22.0,317.0,123.32,99.97
2016,6,20,17,15,300.0,155.5,3.35,21.0,280.0,109.15,88.63
2016,6,20,17,30,304.0,131.0,3.2,20.0,243.0,94.27,76.45
2016,6,20,17,45,282.0,114.5,3.05,19.5,206.0,83.58,67.5
2016,6,20,18,0,260.0,98.0,2.9,19.0,169.0,72.54,58.02
2016,6,20,18,15,232.0,80.5,2.6,18.0,134.0,60.44,47.49
2016,6,20,18,30,204.0,63.0,2.3,17.0,99.0,48.01,36.39
2016,6,20,18,45,163.0,45.5,2.0,16.5,69.0,35.2,24.67
2016,6,20,19,0,122.0,28.0,1.7,16.0,39.0,21.53,11.3
2016,6,20,19,15,61.0,14.0,1.7,15.5,19.5,11.25,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,59.0,5.5,1.45,11.5,7.0,0.0,0.0
2016,6,21,5,0,118.0,11.0,1.6,12.0,14.0,34.9,0.0
2016,6,21,5,15,257.5,22.0,1.75,12.5,46.5,107.36,56.38
2016,6,21,5,30,397.0,33.0,1.9,13.0,79.0,184.91,136.58
2016,6,21,5,45,489.0,39.5,2.05,13.5,124.0,251.51,196.75
2016,6,21,6,0,581.0,46.0,2.2,14.0,169.0,325.46,261.83
2016,6,21,6,15,635.5,51.5,2.2,14.5,218.5,391.04,318.69
2016,6,21,6,30,690.0,57.0,2.2,15.0,268.0,460.82,376.76
2016,6,21,6,45,731.5,60.0,2.2,16.0,320.0,523.68,426.41
2016,6,21,7,0,773.0,63.0,2.2,17.0,372.0,588.48,475.37
2016,6,21,7,15,799.5,66.0,2.2,17.5,423.5,644.46,516.58
2016,6,21,7,30,826.0,69.0,2.2,18.0,475.0,694.17,550.15
2016,6,21,7,45,847.5,71.0,2.25,19.0,525.5,743.93,582.14
2016,6,21,8,0,869.0,73.0,2.3,20.0,576.0,792.47,612.42
2016,6,21,8,15,883.5,75.0,2.3,20.5,623.0,833.59,637.66
2016,6,21,8,30,898.0,77.0,2.3,21.0,670.0,872.39,660.94
2016,6,21,8,45,909.0,79.0,2.35,22.0,713.5,905.5,679.18
2016,6,21,9,0,920.0,81.0,2.4,23.0,757.0,935.62,695.22
2016,6,21,9,15,928.5,82.5,2.4,23.5,795.0,959.67,707.99
2016,6,21,9,30,937.0,84.0,2.4,24.0,833.0,980.27,718.51
2016,6,21,9,45,939.0,88.0,2.45,25.0,865.0,993.79,723.55
2016,6,21,10,0,941.0,92.0,2.5,26.0,897.0,1003.38,726.17
2016,6,21,10,15,945.5,93.0,2.5,26.5,924.0,1008.31,726.86
2016,6,21,10,30,950.0,94.0,2.5,27.0,951.0,1009.34,725.22
2016,6,21,10,45,952.5,95.5,2.5,27.5,971.0,1005.04,720.35
2016,6,21,11,0,955.0,97.0,2.5,28.0,991.0,996.81,713.17
2016,6,21,11,15,957.0,97.5,2.5,28.5,1004.5,983.27,702.79
2016,6,21,11,30,959.0,98.0,2.5,29.0,1018.0,965.95,690.17
2016,6,21,11,45,959.0,99.0,2.55,29.5,1023.5,943.62,674.93
2016,6,21,12,0,959.0,100.0,2.6,30.0,1029.0,917.81,657.52
2016,6,21,12,15,958.5,100.0,2.65,30.0,1027.5,887.39,638.43
2016,6,21,12,30,958.0,100.0,2.7,30.0,1026.0,853.85,617.21
2016,6,21,12,45,952.0,102.5,2.8,30.5,1016.0,815.26,591.62
2016,6,21,13,0,946.0,105.0,2.9,31.0,1006.0,774.17,563.88
2016,6,21,13,15,943.0,104.0,2.95,30.5,990.0,729.96,533.94
2016,6,21,13,30,940.0,103.0,3.0,30.0,974.0,683.45,501.45
2016,6,21,13,45,935.5,102.0,3.15,30.0,951.0,633.93,465.16
2016,6,21,14,0,931.0,101.0,3.3,30.0,928.0,582.62,426.35
2016,6,21,14,15,925.0,100.0,3.4,29.5,898.5,529.0,385.19
2016,6,21,14,30,919.0,99.0,3.5,29.0,869.0,474.19,341.58
2016,6,21,14,45,911.0,97.5,3.6,29.0,834.0,417.28,294.35
2016,6,21,15,0,903.0,96.0,3.7,29.0,799.0,359.87,245.65
2016,6,21,15,15,892.5,94.0,3.75,28.5,759.0,301.21,196.06
2016,6,21,15,30,882.0,92.0,3.8,28.0,719.0,242.82,147.63
2016,6,21,15,45,869.0,89.5,3.9,27.5,674.5,184.26,103.0
2016,6,21,16,0,856.0,87.0,4.0,27.0,630.0,126.76,68.27
2016,6,21,16,15,839.0,84.5,3.95,26.0,582.0,74.44,56.89
2016,6,21,16,30,822.0,82.0,3.9,25.0,534.0,64.14,48.7
2016,6,21,16,45,800.0,78.5,3.9,24.5,484.0,62.39,47.5
2016,6,21,17,0,778.0,75.0,3.9,24.0,434.0,60.55,46.22
2016,6,21,17,15,748.0,71.0,3.8,23.0,383.0,58.15,44.52
2016,6,21,17,30,718.0,67.0,3.7,22.0,332.0,55.68,42.72
2016,6,21,17,45,676.0,62.0,3.6,21.0,282.0,52.23,39.98
2016,6,21,18,0,634.0,57.0,3.5,20.0,232.0,44.74,33.61
2016,6,21,18,15,571.0,51.0,3.35,19.0,184.0,40.51,29.92
2016,6,21,18,30,508.0,45.0,3.2,18.0,136.0,36.26,26.03
2016,6,21,18,45,408.5,36.0,3.05,17.0,95.0,29.29,19.55
2016,6,21,19,0,309.0,27.0,2.9,16.0,54.0,22.23,11.89
2016,6,21,19,15,154.5,13.5,2.9,15.5,27.0,10.94,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,12.0,3.5,11.0,15.0,38.9,0.0
