Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,15,279.0,22.0,3.6,11.5,48.0,112.85,58.48
2016,6,22,5,30,425.0,32.0,3.7,12.0,81.0,192.82,143.09
2016,6,22,5,45,507.0,39.5,3.85,12.5,126.0,258.13,203.41
2016,6,22,6,0,589.0,47.0,4.0,13.0,171.0,331.95,269.45
2016,6,22,6,15,643.5,52.0,4.0,13.5,221.0,395.1,325.46
2016,6,22,6,30,698.0,57.0,4.0,14.0,271.0,464.74,384.69
2016,6,22,6,45,734.5,61.5,4.0,14.5,322.5,526.77,435.68
2016,6,22,7,0,771.0,66.0,4.0,15.0,374.0,590.3,485.93
2016,6,22,7,15,798.0,69.5,4.0,15.5,426.0,647.2,529.29
2016,6,22,7,30,825.0,73.0,4.0,16.0,478.0,703.96,569.63
2016,6,22,7,45,846.5,75.0,4.0,16.5,528.5,747.52,598.93
2016,6,22,8,0,868.0,77.0,4.0,17.0,579.0,796.03,631.36
2016,6,22,8,15,883.0,79.5,4.0,17.5,626.5,838.1,658.47
2016,6,22,8,30,898.0,82.0,4.0,18.0,674.0,877.89,683.55
2016,6,22,8,45,911.0,83.0,4.05,18.5,717.5,911.63,704.3
2016,6,22,9,0,924.0,84.0,4.1,19.0,761.0,942.49,722.89
2016,6,22,9,15,932.5,85.5,4.1,19.0,800.0,966.62,737.85
2016,6,22,9,30,941.0,87.0,4.1,19.0,839.0,987.28,750.48
2016,6,22,9,45,948.5,87.5,4.1,19.5,873.0,1002.3,757.87
2016,6,22,10,0,956.0,88.0,4.1,20.0,907.0,1013.57,762.82
2016,6,22,10,15,961.0,89.0,4.05,20.0,934.0,1019.13,765.17
2016,6,22,10,30,966.0,90.0,4.0,20.0,961.0,1020.73,765.02
2016,6,22,10,45,970.0,90.5,4.0,20.5,981.5,1016.88,760.23
2016,6,22,11,0,974.0,91.0,4.0,21.0,1002.0,1009.05,752.95
2016,6,22,11,15,976.0,91.5,4.0,21.0,1016.0,995.41,743.38
2016,6,22,11,30,978.0,92.0,4.0,21.0,1030.0,977.92,731.34
2016,6,22,11,45,979.0,92.0,4.0,21.5,1036.0,955.31,714.55
2016,6,22,12,0,980.0,92.0,4.0,22.0,1042.0,929.13,695.47
2016,6,22,12,15,980.0,92.0,4.0,22.0,1041.0,898.69,674.87
2016,6,22,12,30,980.0,92.0,4.0,22.0,1040.0,865.01,652.01
2016,6,22,12,45,971.5,97.0,4.0,22.0,1029.5,826.04,625.38
2016,6,22,13,0,963.0,102.0,4.0,22.0,1019.0,784.58,596.72
2016,6,22,13,15,960.5,101.5,4.0,21.5,1003.5,740.47,564.97
2016,6,22,13,30,958.0,101.0,4.0,21.0,988.0,693.94,530.59
2016,6,22,13,45,953.0,100.5,4.0,21.0,965.0,643.71,491.49
2016,6,22,14,0,948.0,100.0,4.0,21.0,942.0,591.69,449.96
2016,6,22,14,15,942.0,99.0,4.0,20.5,912.5,537.21,406.15
2016,6,22,14,30,936.0,98.0,4.0,20.0,883.0,481.5,359.88
2016,6,22,14,45,927.5,96.5,4.0,20.0,847.5,423.48,309.79
2016,6,22,15,0,919.0,95.0,4.0,20.0,812.0,364.99,258.27
2016,6,22,15,15,908.5,93.5,4.0,19.5,771.0,305.75,206.29
2016,6,22,15,30,898.0,92.0,4.0,19.0,730.0,246.76,155.51
2016,6,22,15,45,885.0,89.5,4.0,19.0,685.0,187.23,108.21
2016,6,22,16,0,872.0,87.0,4.0,19.0,640.0,128.74,71.37
2016,6,22,16,15,854.5,84.5,4.0,18.5,591.5,74.71,58.9
2016,6,22,16,30,837.0,82.0,4.0,18.0,543.0,64.37,50.34
2016,6,22,16,45,814.5,78.5,4.0,17.5,492.0,62.59,49.09
2016,6,22,17,0,792.0,75.0,4.0,17.0,441.0,60.73,47.74
2016,6,22,17,15,761.0,71.0,3.95,16.0,389.5,58.3,45.97
2016,6,22,17,30,730.0,67.0,3.9,15.0,338.0,55.8,44.09
2016,6,22,17,45,685.0,62.5,3.85,14.5,286.5,52.71,41.51
2016,6,22,18,0,640.0,58.0,3.8,14.0,235.0,45.55,35.2
2016,6,22,18,15,575.5,51.5,3.7,13.5,186.5,40.93,31.02
2016,6,22,18,30,511.0,45.0,3.6,13.0,138.0,36.26,26.62
2016,6,22,18,45,405.5,36.5,3.5,12.5,96.0,29.69,20.32
2016,6,22,19,0,300.0,28.0,3.4,12.0,54.0,23.09,12.88
2016,6,22,19,15,150.0,14.0,3.35,11.5,27.0,11.36,0.0
2016,6,22,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,2.9,9.5,7.0,0.0,0.0
2016,6,23,5,0,133.0,11.0,3.1,10.0,14.0,37.94,0.0
2016,6,23,5,15,278.5,21.0,3.2,10.5,47.0,111.28,56.45
2016,6,23,5,30,424.0,31.0,3.3,11.0,80.0,191.09,141.98
2016,6,23,5,45,514.0,38.0,3.45,12.0,125.5,258.74,203.93
2016,6,23,6,0,604.0,45.0,3.6,13.0,171.0,333.72,270.46
2016,6,23,6,15,657.5,50.0,3.65,13.5,221.0,399.4,328.5
2016,6,23,6,30,711.0,55.0,3.7,14.0,271.0,469.14,387.76
2016,6,23,6,45,750.5,58.0,3.75,14.5,323.5,531.78,439.27
2016,6,23,7,0,790.0,61.0,3.8,15.0,376.0,596.16,490.23
2016,6,23,7,15,816.5,64.0,3.75,15.5,428.5,647.37,528.88
2016,6,23,7,30,843.0,67.0,3.7,16.0,481.0,703.44,568.23
2016,6,23,7,45,864.0,69.5,3.7,16.5,531.5,754.15,602.72
2016,6,23,8,0,885.0,72.0,3.7,17.0,582.0,803.54,635.52
2016,6,23,8,15,899.5,74.0,3.65,17.5,630.0,845.26,661.89
2016,6,23,8,30,914.0,76.0,3.6,18.0,678.0,884.62,686.16
2016,6,23,8,45,926.0,77.5,3.6,19.0,722.0,918.56,705.23
2016,6,23,9,0,938.0,79.0,3.6,20.0,766.0,949.51,721.97
2016,6,23,9,15,946.0,80.5,3.6,20.5,805.0,973.54,735.21
2016,6,23,9,30,954.0,82.0,3.6,21.0,844.0,994.05,746.07
2016,6,23,9,45,956.0,85.5,3.6,21.5,876.0,1007.34,752.12
2016,6,23,10,0,958.0,89.0,3.6,22.0,908.0,1016.67,755.65
2016,6,23,10,15,962.0,90.0,3.6,22.0,934.5,1021.31,757.67
2016,6,23,10,30,966.0,91.0,3.6,22.0,961.0,1021.99,757.23
2016,6,23,10,45,967.5,92.0,3.65,22.5,980.5,1016.31,751.64
2016,6,23,11,0,969.0,93.0,3.7,23.0,1000.0,1006.68,743.61
2016,6,23,11,15,970.0,93.5,3.75,23.0,1012.5,992.2,733.94
2016,6,23,11,30,971.0,94.0,3.8,23.0,1025.0,973.92,721.83
2016,6,23,11,45,970.5,94.0,3.9,23.5,1029.5,950.15,705.03
2016,6,23,12,0,970.0,94.0,4.0,24.0,1034.0,922.91,685.94
2016,6,23,12,15,968.5,94.0,4.05,24.0,1032.0,891.53,665.08
2016,6,23,12,30,967.0,94.0,4.1,24.0,1030.0,857.04,642.02
2016,6,23,12,45,964.0,94.0,4.2,24.0,1020.0,818.46,616.19
2016,6,23,13,0,961.0,94.0,4.3,24.0,1010.0,777.18,588.24
2016,6,23,13,15,958.0,93.5,4.35,24.0,994.0,732.94,555.67
2016,6,23,13,30,955.0,93.0,4.4,24.0,978.0,686.33,520.46
2016,6,23,13,45,951.0,92.0,4.45,24.0,955.0,636.55,482.14
2016,6,23,14,0,947.0,91.0,4.5,24.0,932.0,584.89,441.29
2016,6,23,14,15,941.5,90.0,4.5,23.5,903.0,530.83,398.05
2016,6,23,14,30,936.0,89.0,4.5,23.0,874.0,475.49,352.32
2016,6,23,14,45,930.5,86.5,4.55,23.0,840.0,417.95,302.93
2016,6,23,15,0,925.0,84.0,4.6,23.0,806.0,359.63,251.81
2016,6,23,15,15,915.5,82.5,4.6,22.5,765.5,300.46,200.11
2016,6,23,15,30,906.0,81.0,4.6,22.0,725.0,241.42,149.51
2016,6,23,15,45,896.5,77.5,4.65,21.5,681.0,181.37,102.09
2016,6,23,16,0,887.0,74.0,4.7,21.0,637.0,121.98,64.67
2016,6,23,16,15,870.0,72.0,4.65,20.5,588.5,66.89,51.78
2016,6,23,16,30,853.0,70.0,4.6,20.0,540.0,65.32,50.74
2016,6,23,16,45,832.0,67.0,4.55,19.5,489.5,62.89,48.94
2016,6,23,17,0,811.0,64.0,4.5,19.0,439.0,60.33,47.01
2016,6,23,17,15,781.5,61.0,4.35,18.5,387.5,51.04,39.16
2016,6,23,17,30,752.0,58.0,4.2,18.0,336.0,49.02,37.6
2016,6,23,17,45,708.5,54.0,4.1,17.5,285.0,46.06,35.14
2016,6,23,18,0,665.0,50.0,4.0,17.0,234.0,43.08,32.58
2016,6,23,18,15,604.5,45.0,3.8,16.0,186.0,39.12,29.09
2016,6,23,18,30,544.0,40.0,3.6,15.0,138.0,35.18,25.43
2016,6,23,18,45,440.0,32.5,3.45,14.5,96.5,26.43,17.31
2016,6,23,19,0,336.0,25.0,3.3,14.0,55.0,20.52,10.74
2016,6,23,19,15,168.0,12.5,3.25,13.5,27.5,10.08,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,64.0,5.5,2.5,10.5,6.5,0.0,0.0
2016,6,24,5,0,128.0,11.0,2.7,11.0,13.0,36.78,0.0
2016,6,24,5,15,275.5,21.0,2.8,11.5,46.0,110.04,54.04
2016,6,24,5,30,423.0,31.0,2.9,12.0,79.0,190.45,140.65
2016,6,24,5,45,507.5,38.0,3.05,12.5,124.0,255.87,200.99
2016,6,24,6,0,592.0,45.0,3.2,13.0,169.0,327.99,265.48
2016,6,24,6,15,465.5,73.0,3.15,13.5,186.5,331.04,272.41
2016,6,24,6,30,339.0,101.0,3.1,14.0,204.0,312.89,259.17
2016,6,24,6,45,358.5,117.0,3.1,14.5,243.5,359.26,297.7
2016,6,24,7,0,378.0,133.0,3.1,15.0,283.0,406.53,335.48
2016,6,24,7,15,604.5,102.5,3.05,15.5,380.5,553.7,453.22
2016,6,24,7,30,831.0,72.0,3.0,16.0,478.0,706.46,568.38
2016,6,24,7,45,850.0,75.0,2.95,16.5,528.5,749.6,595.91
2016,6,24,8,0,869.0,78.0,2.9,17.0,579.0,797.46,626.99
2016,6,24,8,15,884.5,80.5,2.85,17.5,627.0,840.07,653.59
2016,6,24,8,30,900.0,83.0,2.8,18.0,675.0,880.41,678.12
2016,6,24,8,45,911.0,85.5,2.8,19.0,719.0,914.2,696.77
2016,6,24,9,0,922.0,88.0,2.8,20.0,763.0,944.98,713.13
2016,6,24,9,15,931.0,89.5,2.8,20.5,802.5,969.6,726.52
2016,6,24,9,30,940.0,91.0,2.8,21.0,842.0,990.76,737.62
2016,6,24,9,45,947.5,92.0,2.85,21.5,875.5,1006.36,745.5
2016,6,24,10,0,955.0,93.0,2.9,22.0,909.0,1018.19,751.03
2016,6,24,10,15,960.0,94.0,2.9,22.5,936.5,1023.77,752.13
2016,6,24,10,30,965.0,95.0,2.9,23.0,964.0,1025.39,750.83
2016,6,24,10,45,968.0,96.0,2.95,23.5,984.5,1021.12,746.31
2016,6,24,11,0,971.0,97.0,3.0,24.0,1005.0,1012.86,739.38
2016,6,24,11,15,973.0,97.5,3.05,24.5,1018.5,999.25,729.11
2016,6,24,11,30,975.0,98.0,3.1,25.0,1032.0,981.78,716.47
2016,6,24,11,45,975.0,98.5,3.15,25.5,1038.0,958.8,700.32
2016,6,24,12,0,975.0,99.0,3.2,26.0,1044.0,932.27,681.92
2016,6,24,12,15,974.5,99.0,3.3,26.0,1042.5,901.52,662.37
2016,6,24,12,30,974.0,99.0,3.4,26.0,1041.0,867.59,640.56
2016,6,24,12,45,965.0,103.5,3.5,26.5,1030.0,827.94,613.46
2016,6,24,13,0,956.0,108.0,3.6,27.0,1019.0,785.88,584.31
2016,6,24,13,15,953.0,107.5,3.7,27.0,1003.0,741.7,552.68
2016,6,24,13,30,950.0,107.0,3.8,27.0,987.0,695.17,518.54
2016,6,24,13,45,945.5,106.0,3.9,27.0,964.0,645.19,480.96
2016,6,24,14,0,941.0,105.0,4.0,27.0,941.0,593.39,440.89
2016,6,24,14,15,935.0,103.5,4.0,26.5,911.5,538.86,398.17
2016,6,24,14,30,929.0,102.0,4.0,26.0,882.0,483.12,353.04
2016,6,24,14,45,920.5,101.0,4.05,26.0,846.5,425.81,304.76
2016,6,24,15,0,912.0,100.0,4.1,26.0,811.0,368.01,255.04
2016,6,24,15,15,901.5,98.0,4.1,25.5,770.5,308.75,204.27
2016,6,24,15,30,891.0,96.0,4.1,25.0,730.0,249.74,154.61
2016,6,24,15,45,877.0,94.0,4.1,25.0,685.0,190.73,108.66
2016,6,24,16,0,863.0,92.0,4.1,25.0,640.0,132.85,72.73
2016,6,24,16,15,846.0,89.0,4.05,24.5,591.5,68.09,51.91
2016,6,24,16,30,829.0,86.0,4.0,24.0,543.0,66.96,51.28
2016,6,24,16,45,805.0,83.0,3.95,23.5,492.0,65.63,50.45
2016,6,24,17,0,781.0,80.0,3.9,23.0,441.0,64.25,49.57
2016,6,24,17,15,749.5,75.5,3.75,22.0,389.5,61.58,47.66
2016,6,24,17,30,718.0,71.0,3.6,21.0,338.0,58.83,45.62
2016,6,24,17,45,673.0,66.0,3.45,20.0,286.5,50.9,38.99
2016,6,24,18,0,628.0,61.0,3.3,19.0,235.0,47.74,36.39
2016,6,24,18,15,562.5,54.5,3.0,18.0,186.5,43.22,32.44
2016,6,24,18,30,497.0,48.0,2.7,17.0,138.0,38.67,28.27
2016,6,24,18,45,394.5,38.5,2.45,16.0,96.0,31.35,21.45
2016,6,24,19,0,292.0,29.0,2.2,15.0,54.0,23.95,13.43
2016,6,24,19,15,146.0,14.5,2.1,14.5,27.0,11.79,0.0
2016,6,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,49.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,99.0,11.0,1.3,12.0,13.0,30.5,0.0
2016,6,25,5,15,244.0,22.0,1.5,12.5,45.0,102.04,48.17
2016,6,25,5,30,389.0,33.0,1.7,13.0,77.0,181.04,132.79
2016,6,25,5,45,480.0,40.5,1.9,14.0,122.0,247.75,192.88
2016,6,25,6,0,571.0,48.0,2.1,15.0,167.0,323.98,259.19
2016,6,25,6,15,627.5,53.5,2.05,15.5,217.0,389.68,315.82
2016,6,25,6,30,684.0,59.0,2.0,16.0,267.0,458.05,372.43
2016,6,25,6,45,724.5,63.0,2.0,16.5,319.0,521.31,422.9
2016,6,25,7,0,765.0,67.0,2.0,17.0,371.0,586.45,472.77
2016,6,25,7,15,793.0,70.5,2.05,18.0,423.0,643.88,514.23
2016,6,25,7,30,821.0,74.0,2.1,19.0,475.0,701.26,552.77
2016,6,25,7,45,843.0,77.0,2.15,20.0,526.0,746.31,581.03
2016,6,25,8,0,865.0,80.0,2.2,21.0,577.0,796.35,612.19
2016,6,25,8,15,880.5,82.5,2.3,21.5,625.5,838.86,638.96
2016,6,25,8,30,896.0,85.0,2.4,22.0,674.0,879.11,663.91
2016,6,25,8,45,909.0,86.5,2.5,23.0,718.0,913.49,683.3
2016,6,25,9,0,922.0,88.0,2.6,24.0,762.0,944.98,700.56
2016,6,25,9,15,931.5,89.5,2.65,24.5,802.0,970.11,714.43
2016,6,25,9,30,941.0,91.0,2.7,25.0,842.0,991.8,726.07
2016,6,25,9,45,944.0,95.0,2.75,26.0,874.5,1006.39,731.68
2016,6,25,10,0,947.0,99.0,2.8,27.0,907.0,1017.04,734.87
2016,6,25,10,15,952.0,100.0,2.85,27.5,935.0,1022.56,736.34
2016,6,25,10,30,957.0,101.0,2.9,28.0,963.0,1024.14,735.45
2016,6,25,10,45,961.0,102.0,2.95,28.5,984.0,1020.81,731.58
2016,6,25,11,0,965.0,103.0,3.0,29.0,1005.0,1013.5,725.34
2016,6,25,11,15,967.5,103.5,3.05,29.0,1019.0,1000.36,716.97
2016,6,25,11,30,970.0,104.0,3.1,29.0,1033.0,983.38,706.24
2016,6,25,11,45,970.5,104.5,3.15,29.5,1039.0,960.86,690.62
2016,6,25,12,0,971.0,105.0,3.2,30.0,1045.0,934.81,672.8
2016,6,25,12,15,970.5,105.0,3.25,30.0,1044.0,904.1,653.29
2016,6,25,12,30,970.0,105.0,3.3,30.0,1043.0,870.23,631.63
2016,6,25,12,45,970.0,104.0,3.4,30.0,1035.0,832.88,607.77
2016,6,25,13,0,970.0,103.0,3.5,30.0,1027.0,792.62,581.66
2016,6,25,13,15,967.0,102.0,3.55,29.5,1011.0,747.53,550.79
2016,6,25,13,30,964.0,101.0,3.6,29.0,995.0,700.06,517.32
2016,6,25,13,45,959.5,100.5,3.7,29.0,971.5,649.89,480.01
2016,6,25,14,0,955.0,100.0,3.8,29.0,948.0,597.85,440.19
2016,6,25,14,15,949.0,98.5,3.85,28.5,918.5,542.66,397.5
2016,6,25,14,30,943.0,97.0,3.9,28.0,889.0,486.22,352.34
2016,6,25,14,45,935.0,95.5,3.95,28.0,853.5,428.01,303.74
2016,6,25,15,0,927.0,94.0,4.0,28.0,818.0,369.26,253.62
2016,6,25,15,15,917.0,92.5,3.95,27.5,777.0,309.67,202.87
2016,6,25,15,30,907.0,91.0,3.9,27.0,736.0,250.26,153.14
2016,6,25,15,45,893.5,88.5,3.9,27.0,691.0,190.08,106.53
2016,6,25,16,0,880.0,86.0,3.9,27.0,646.0,131.0,69.89
2016,6,25,16,15,863.0,83.5,3.85,26.0,597.0,74.21,56.69
2016,6,25,16,30,846.0,81.0,3.8,25.0,548.0,72.48,55.7
2016,6,25,16,45,824.0,77.5,3.75,24.5,497.0,62.01,47.17
2016,6,25,17,0,802.0,74.0,3.7,24.0,446.0,60.11,45.83
2016,6,25,17,15,771.5,70.5,3.5,23.0,394.0,58.03,44.41
2016,6,25,17,30,741.0,67.0,3.3,22.0,342.0,55.9,42.9
2016,6,25,17,45,698.5,62.0,3.15,21.5,290.5,52.41,40.05
2016,6,25,18,0,656.0,57.0,3.0,21.0,239.0,48.85,37.05
2016,6,25,18,15,592.5,51.0,2.7,20.0,190.0,40.62,29.9
2016,6,25,18,30,529.0,45.0,2.4,19.0,141.0,36.34,26.0
2016,6,25,18,45,428.5,36.0,2.15,18.0,98.5,29.33,19.53
2016,6,25,19,0,328.0,27.0,1.9,17.0,56.0,22.25,11.98
2016,6,25,19,15,164.0,13.5,1.95,16.5,28.0,10.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,51.0,5.0,1.8,11.5,6.0,0.0,0.0
2016,6,26,5,0,102.0,10.0,2.0,12.0,12.0,30.21,0.0
2016,6,26,5,15,243.0,21.0,2.1,12.5,43.5,100.37,45.47
2016,6,26,5,30,384.0,32.0,2.2,13.0,75.0,178.1,130.48
2016,6,26,5,45,472.5,39.5,2.3,13.5,119.0,243.44,190.02
2016,6,26,6,0,561.0,47.0,2.4,14.0,163.0,318.08,255.76
2016,6,26,6,15,616.5,53.0,2.3,14.5,212.0,383.3,312.39
2016,6,26,6,30,672.0,59.0,2.2,15.0,261.0,451.13,368.93
2016,6,26,6,45,711.5,63.0,2.15,16.0,312.5,513.22,417.99
2016,6,26,7,0,751.0,67.0,2.1,17.0,364.0,577.13,466.18
2016,6,26,7,15,778.5,70.5,2.1,17.5,415.5,633.62,507.86
2016,6,26,7,30,806.0,74.0,2.1,18.0,467.0,690.08,546.82
2016,6,26,7,45,827.0,76.5,2.1,19.0,517.0,733.23,573.66
2016,6,26,8,0,848.0,79.0,2.1,20.0,567.0,781.38,603.39
2016,6,26,8,15,863.5,81.5,2.1,20.5,614.0,823.4,629.24
2016,6,26,8,30,879.0,84.0,2.1,21.0,661.0,863.23,653.18
2016,6,26,8,45,891.0,86.0,2.15,22.0,704.5,896.91,671.8
2016,6,26,9,0,903.0,88.0,2.2,23.0,748.0,927.73,688.3
2016,6,26,9,15,912.0,89.5,2.2,23.5,786.5,952.12,701.25
2016,6,26,9,30,921.0,91.0,2.2,24.0,825.0,973.14,712.0
2016,6,26,9,45,929.5,91.5,2.25,25.0,859.0,989.08,718.63
2016,6,26,10,0,938.0,92.0,2.3,26.0,893.0,1001.37,722.97
2016,6,26,10,15,943.0,93.0,2.35,26.5,920.0,1007.04,724.62
2016,6,26,10,30,948.0,94.0,2.4,27.0,947.0,1008.84,723.97
2016,6,26,10,45,950.5,95.0,2.45,27.5,967.0,1004.32,719.47
2016,6,26,11,0,953.0,96.0,2.5,28.0,987.0,995.91,712.67
2016,6,26,11,15,955.0,96.5,2.55,28.0,1000.0,982.67,704.34
2016,6,26,11,30,957.0,97.0,2.6,28.0,1013.0,965.65,693.68
2016,6,26,11,45,956.5,98.0,2.65,28.5,1019.0,943.18,678.22
2016,6,26,12,0,956.0,99.0,2.7,29.0,1025.0,917.24,660.6
2016,6,26,12,15,955.0,99.0,2.75,29.5,1023.0,886.69,640.01
2016,6,26,12,30,954.0,99.0,2.8,30.0,1021.0,853.06,617.38
2016,6,26,12,45,940.5,106.5,2.9,30.5,1009.0,813.27,590.9
2016,6,26,13,0,927.0,114.0,3.0,31.0,997.0,771.34,562.4
2016,6,26,13,15,923.5,113.0,3.1,31.0,981.0,727.61,531.91
2016,6,26,13,30,920.0,112.0,3.2,31.0,965.0,681.66,499.04
2016,6,26,13,45,915.0,111.0,3.3,31.0,942.0,632.78,463.14
2016,6,26,14,0,910.0,110.0,3.4,31.0,919.0,582.19,424.89
2016,6,26,14,15,903.0,109.0,3.5,30.5,889.5,529.13,384.4
2016,6,26,14,30,896.0,108.0,3.6,30.0,860.0,474.99,341.62
2016,6,26,14,45,887.0,106.5,3.7,30.0,825.0,418.89,295.36
2016,6,26,15,0,878.0,105.0,3.8,30.0,790.0,362.4,247.74
2016,6,26,15,15,867.0,102.5,3.85,29.5,750.0,304.56,199.13
2016,6,26,15,30,856.0,100.0,3.9,29.0,710.0,247.07,151.58
2016,6,26,15,45,841.0,98.0,3.95,28.5,665.5,189.92,107.91
2016,6,26,16,0,826.0,96.0,4.0,28.0,621.0,125.4,66.72
2016,6,26,16,15,807.5,93.0,3.95,27.5,573.5,70.06,52.89
2016,6,26,16,30,789.0,90.0,3.9,27.0,526.0,69.05,52.38
2016,6,26,16,45,765.0,86.5,3.9,26.5,476.5,67.53,51.4
2016,6,26,17,0,741.0,83.0,3.9,26.0,427.0,65.92,50.35
2016,6,26,17,15,709.0,78.5,3.75,25.0,376.5,63.38,48.58
2016,6,26,17,30,677.0,74.0,3.6,24.0,326.0,55.7,42.36
2016,6,26,17,45,633.0,68.5,3.45,23.0,276.0,52.37,39.76
2016,6,26,18,0,589.0,63.0,3.3,22.0,226.0,48.97,36.98
2016,6,26,18,15,525.0,55.5,3.1,21.0,179.0,43.76,32.49
2016,6,26,18,30,461.0,48.0,2.9,20.0,132.0,38.46,27.72
2016,6,26,18,45,366.0,38.0,2.7,19.0,92.0,30.8,20.68
2016,6,26,19,0,271.0,28.0,2.5,18.0,52.0,22.98,12.49
2016,6,26,19,15,135.5,14.0,2.5,17.5,26.0,11.33,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,103.0,10.0,1.7,12.0,12.0,30.36,0.0
2016,6,27,5,15,242.5,20.5,1.7,12.5,43.0,99.32,42.87
2016,6,27,5,30,382.0,31.0,1.7,13.0,74.0,176.16,128.58
2016,6,27,5,45,467.5,39.0,1.75,13.5,117.5,240.67,187.36
2016,6,27,6,0,553.0,47.0,1.8,14.0,161.0,314.25,251.92
2016,6,27,6,15,608.5,52.5,1.75,14.5,209.5,378.44,307.43
2016,6,27,6,30,664.0,58.0,1.7,15.0,258.0,445.33,362.96
2016,6,27,6,45,702.0,62.5,1.7,16.0,308.5,506.68,411.27
2016,6,27,7,0,740.0,67.0,1.7,17.0,359.0,569.78,458.72
2016,6,27,7,15,767.5,70.5,1.7,18.0,410.0,625.82,498.86
2016,6,27,7,30,795.0,74.0,1.7,19.0,461.0,681.85,536.21
2016,6,27,7,45,815.5,77.5,1.7,20.0,510.5,732.14,567.82
2016,6,27,8,0,836.0,81.0,1.7,21.0,560.0,773.94,592.61
2016,6,27,8,15,852.0,83.5,1.8,22.0,607.5,816.01,618.01
2016,6,27,8,30,868.0,86.0,1.9,23.0,655.0,855.97,641.5
2016,6,27,8,45,880.0,88.0,2.05,24.0,698.0,889.41,660.77
2016,6,27,9,0,892.0,90.0,2.2,25.0,741.0,920.02,678.0
2016,6,27,9,15,901.5,92.0,2.3,25.5,780.0,945.26,692.43
2016,6,27,9,30,911.0,94.0,2.4,26.0,819.0,967.16,704.71
2016,6,27,9,45,907.5,101.5,2.5,27.0,849.5,979.02,709.13
2016,6,27,10,0,904.0,109.0,2.6,28.0,880.0,986.82,711.08
2016,6,27,10,15,909.5,110.5,2.65,28.5,907.5,993.18,713.18
2016,6,27,10,30,915.0,112.0,2.7,29.0,935.0,995.76,712.98
2016,6,27,10,45,919.0,113.0,2.8,30.0,956.0,992.59,708.28
2016,6,27,11,0,923.0,114.0,2.9,31.0,977.0,985.59,701.29
2016,6,27,11,15,926.0,114.5,2.9,31.5,991.0,973.39,691.75
2016,6,27,11,30,929.0,115.0,2.9,32.0,1005.0,957.49,680.01
2016,6,27,11,45,930.0,115.5,2.95,32.5,1011.5,936.17,665.33
2016,6,27,12,0,931.0,116.0,3.0,33.0,1018.0,911.45,648.55
2016,6,27,12,15,931.5,116.0,3.05,33.0,1017.0,882.61,630.45
2016,6,27,12,30,932.0,116.0,3.1,33.0,1016.0,850.69,610.27
2016,6,27,12,45,933.5,113.5,3.2,33.0,1009.0,814.52,587.43
2016,6,27,13,0,935.0,111.0,3.3,33.0,1002.0,775.47,562.19
2016,6,27,13,15,932.5,110.5,3.4,32.5,986.5,732.53,533.37
2016,6,27,13,30,930.0,110.0,3.5,32.0,971.0,687.25,502.0
2016,6,27,13,45,926.0,108.5,3.6,32.0,949.0,638.13,465.93
2016,6,27,14,0,922.0,107.0,3.7,32.0,927.0,587.18,427.45
2016,6,27,14,15,916.0,106.0,3.75,31.5,898.0,534.01,386.82
2016,6,27,14,30,910.0,105.0,3.8,31.0,869.0,479.64,343.83
2016,6,27,14,45,903.0,102.5,3.85,31.0,834.5,422.81,297.01
2016,6,27,15,0,896.0,100.0,3.9,31.0,800.0,365.37,248.66
2016,6,27,15,15,885.5,98.0,3.9,30.5,760.0,307.01,199.66
2016,6,27,15,30,875.0,96.0,3.9,30.0,720.0,248.9,151.66
2016,6,27,15,45,863.0,93.0,3.95,30.0,676.0,190.4,106.68
2016,6,27,16,0,851.0,90.0,4.0,30.0,632.0,132.83,70.96
2016,6,27,16,15,833.5,87.5,3.95,29.0,584.0,67.26,50.24
2016,6,27,16,30,816.0,85.0,3.9,28.0,536.0,66.04,49.65
2016,6,27,16,45,795.0,81.0,3.85,27.5,486.0,64.04,48.27
2016,6,27,17,0,774.0,77.0,3.8,27.0,436.0,61.92,46.77
2016,6,27,17,15,743.0,73.0,3.65,26.0,385.0,59.57,45.15
2016,6,27,17,30,712.0,69.0,3.5,25.0,334.0,57.15,43.42
2016,6,27,17,45,671.5,63.5,3.35,24.0,283.5,53.37,40.45
2016,6,27,18,0,631.0,58.0,3.2,23.0,233.0,45.44,33.78
2016,6,27,18,15,568.0,51.5,2.9,22.0,185.0,40.85,29.83
2016,6,27,18,30,505.0,45.0,2.6,21.0,137.0,36.2,25.65
2016,6,27,18,45,409.0,36.0,2.3,20.0,96.0,29.25,19.27
2016,6,27,19,0,313.0,27.0,2.0,19.0,55.0,22.21,11.83
2016,6,27,19,15,156.5,13.5,2.0,18.5,27.5,10.92,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,33.5,4.5,1.95,12.5,5.0,0.0,0.0
2016,6,28,5,0,67.0,9.0,2.2,13.0,10.0,21.83,0.0
2016,6,28,5,15,195.5,21.5,2.2,13.0,39.5,87.21,35.21
2016,6,28,5,30,324.0,34.0,2.2,13.0,69.0,159.92,116.78
2016,6,28,5,45,412.5,43.0,2.25,13.5,111.5,223.61,174.51
2016,6,28,6,0,501.0,52.0,2.3,14.0,154.0,296.7,238.65
2016,6,28,6,15,559.5,58.5,2.25,14.5,202.0,360.99,294.46
2016,6,28,6,30,618.0,65.0,2.2,15.0,250.0,430.16,352.22
2016,6,28,6,45,660.5,69.5,2.15,16.0,301.0,491.88,401.18
2016,6,28,7,0,703.0,74.0,2.1,17.0,352.0,553.75,448.15
2016,6,28,7,15,733.0,78.5,2.05,18.0,402.5,611.17,489.63
2016,6,28,7,30,763.0,83.0,2.0,19.0,453.0,668.87,528.92
2016,6,28,7,45,786.5,85.5,2.0,20.0,503.0,719.18,561.0
2016,6,28,8,0,810.0,88.0,2.0,21.0,553.0,768.5,591.49
2016,6,28,8,15,827.5,91.0,2.0,21.5,600.0,812.07,618.38
2016,6,28,8,30,845.0,94.0,2.0,22.0,647.0,845.12,637.64
2016,6,28,8,45,858.5,96.0,2.05,22.5,690.5,879.28,657.97
2016,6,28,9,0,872.0,98.0,2.1,23.0,734.0,910.75,676.28
2016,6,28,9,15,882.5,100.0,2.1,23.5,773.0,936.5,690.2
2016,6,28,9,30,893.0,102.0,2.1,24.0,812.0,959.02,701.97
2016,6,28,9,45,903.0,102.0,2.15,25.0,846.5,975.55,709.03
2016,6,28,10,0,913.0,102.0,2.2,26.0,881.0,988.56,713.88
2016,6,28,10,15,919.0,103.5,2.3,26.5,908.5,995.59,716.96
2016,6,28,10,30,925.0,105.0,2.4,27.0,936.0,998.81,717.74
2016,6,28,10,45,929.0,105.5,2.5,27.5,957.0,995.27,714.33
2016,6,28,11,0,933.0,106.0,2.6,28.0,978.0,987.88,708.62
2016,6,28,11,15,935.5,107.0,2.7,28.0,991.5,975.76,701.37
2016,6,28,11,30,938.0,108.0,2.8,28.0,1005.0,959.88,691.76
2016,6,28,11,45,939.0,108.5,2.9,28.0,1011.5,938.55,678.64
2016,6,28,12,0,940.0,109.0,3.0,28.0,1018.0,913.77,663.24
2016,6,28,12,15,940.0,108.5,3.1,28.0,1017.5,883.97,644.47
2016,6,28,12,30,940.0,108.0,3.2,28.0,1017.0,851.1,623.52
2016,6,28,12,45,930.0,113.5,3.3,28.0,1006.5,812.64,598.61
2016,6,28,13,0,920.0,119.0,3.4,28.0,996.0,771.9,571.42
2016,6,28,13,15,917.5,118.5,3.45,28.0,981.0,729.51,541.05
2016,6,28,13,30,915.0,118.0,3.5,28.0,966.0,684.81,508.29
2016,6,28,13,45,911.0,116.5,3.55,28.0,943.5,636.32,471.97
2016,6,28,14,0,907.0,115.0,3.6,28.0,921.0,586.03,433.3
2016,6,28,14,15,901.0,113.5,3.55,27.5,892.5,533.17,392.14
2016,6,28,14,30,895.0,112.0,3.5,27.0,864.0,479.14,348.73
2016,6,28,14,45,888.0,109.5,3.5,27.0,829.5,423.06,301.89
2016,6,28,15,0,881.0,107.0,3.5,27.0,795.0,366.38,253.54
2016,6,28,15,15,870.0,105.0,3.45,26.5,755.0,308.64,204.46
2016,6,28,15,30,859.0,103.0,3.4,26.0,715.0,251.23,156.41
2016,6,28,15,45,847.0,99.5,3.35,25.5,671.5,193.23,111.38
2016,6,28,16,0,835.0,96.0,3.3,25.0,628.0,127.55,68.52
2016,6,28,16,15,817.0,93.0,3.25,24.5,580.0,71.3,54.59
2016,6,28,16,30,799.0,90.0,3.2,24.0,532.0,69.21,53.17
2016,6,28,16,45,778.0,85.5,3.15,23.5,482.5,66.99,51.6
2016,6,28,17,0,757.0,81.0,3.1,23.0,433.0,64.64,49.89
2016,6,28,17,15,725.0,77.0,3.0,22.0,382.0,62.41,48.37
2016,6,28,17,30,693.0,73.0,2.9,21.0,331.0,55.15,42.43
2016,6,28,17,45,652.0,67.0,2.85,20.0,281.0,51.43,39.45
2016,6,28,18,0,611.0,61.0,2.8,19.0,231.0,47.59,36.26
2016,6,28,18,15,547.0,54.0,2.75,18.0,183.5,42.7,31.99
2016,6,28,18,30,483.0,47.0,2.7,17.0,136.0,37.74,27.47
2016,6,28,18,45,386.5,37.5,2.65,16.5,95.0,30.45,20.62
2016,6,28,19,0,290.0,28.0,2.6,16.0,54.0,23.03,12.67
2016,6,28,19,15,145.0,14.0,2.6,15.5,27.0,11.34,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,193.0,15.5,3.35,11.5,37.0,79.52,29.46
2016,6,29,5,30,386.0,31.0,3.4,12.0,74.0,177.02,129.46
2016,6,29,5,45,476.5,39.0,3.45,12.5,118.0,243.62,190.94
2016,6,29,6,0,567.0,47.0,3.5,13.0,162.0,319.84,258.73
2016,6,29,6,15,294.0,76.5,3.5,13.5,137.5,244.9,201.74
2016,6,29,6,30,21.0,106.0,3.5,14.0,113.0,106.28,85.24
2016,6,29,6,45,26.0,125.5,3.55,14.5,135.0,136.2,110.52
2016,6,29,7,0,31.0,145.0,3.6,15.0,157.0,159.25,129.42
2016,6,29,7,15,54.5,172.0,3.6,15.5,197.5,203.61,165.94
2016,6,29,7,30,78.0,199.0,3.6,16.0,238.0,249.71,203.16
2016,6,29,7,45,202.5,213.5,3.6,16.5,326.5,375.53,305.65
2016,6,29,8,0,327.0,228.0,3.6,17.0,415.0,512.17,412.49
2016,6,29,8,15,609.5,155.5,3.6,17.5,541.0,705.72,561.68
2016,6,29,8,30,892.0,83.0,3.6,18.0,667.0,873.35,679.5
2016,6,29,8,45,904.5,85.0,3.65,18.5,711.0,907.98,699.79
2016,6,29,9,0,917.0,87.0,3.7,19.0,755.0,939.72,718.89
2016,6,29,9,15,926.5,89.0,3.7,19.5,795.0,965.55,733.5
2016,6,29,9,30,936.0,91.0,3.7,20.0,835.0,987.96,745.74
2016,6,29,9,45,939.5,94.5,3.75,20.5,868.0,1002.66,753.13
2016,6,29,10,0,943.0,98.0,3.8,21.0,901.0,1013.48,758.03
2016,6,29,10,15,948.5,99.0,3.8,21.0,929.0,1019.71,761.11
2016,6,29,10,30,954.0,100.0,3.8,21.0,957.0,1022.02,761.73
2016,6,29,10,45,958.0,101.0,3.85,21.5,978.5,1018.93,757.79
2016,6,29,11,0,962.0,102.0,3.9,22.0,1000.0,1011.87,751.38
2016,6,29,11,15,964.5,102.5,3.9,22.0,1014.0,998.99,742.34
2016,6,29,11,30,967.0,103.0,3.9,22.0,1028.0,982.26,730.88
2016,6,29,11,45,968.0,103.5,3.95,22.0,1035.0,960.45,716.38
2016,6,29,12,0,969.0,104.0,4.0,22.0,1042.0,935.05,699.51
2016,6,29,12,15,969.5,104.0,4.05,21.5,1041.5,905.39,681.02
2016,6,29,12,30,970.0,104.0,4.1,21.0,1041.0,872.48,660.15
2016,6,29,12,45,964.0,106.5,4.15,21.0,1031.5,833.6,633.7
2016,6,29,13,0,958.0,109.0,4.2,21.0,1022.0,792.15,605.17
2016,6,29,13,15,955.5,108.5,4.2,20.5,1006.5,748.29,573.53
2016,6,29,13,30,953.0,108.0,4.2,20.0,991.0,702.02,539.25
2016,6,29,13,45,948.5,107.0,4.25,20.0,968.5,651.94,500.31
2016,6,29,14,0,944.0,106.0,4.3,20.0,946.0,600.0,458.89
2016,6,29,14,15,938.0,105.0,4.25,19.5,916.5,545.69,415.0
2016,6,29,14,30,932.0,104.0,4.2,19.0,887.0,490.12,368.71
2016,6,29,14,45,924.5,102.5,4.2,19.0,852.0,432.59,318.89
2016,6,29,15,0,917.0,101.0,4.2,19.0,817.0,374.45,267.5
2016,6,29,15,15,906.5,99.0,4.15,18.5,776.5,314.8,214.95
2016,6,29,15,30,896.0,97.0,4.1,18.0,736.0,255.37,163.43
2016,6,29,15,45,882.5,94.5,4.05,18.0,690.5,195.66,115.24
2016,6,29,16,0,869.0,92.0,4.0,18.0,645.0,137.01,76.9
2016,6,29,16,15,851.5,89.0,3.95,17.5,596.5,69.98,55.05
2016,6,29,16,30,834.0,86.0,3.9,17.0,548.0,67.01,52.83
2016,6,29,16,45,811.0,82.5,3.85,16.5,497.0,65.34,51.67
2016,6,29,17,0,788.0,79.0,3.8,16.0,446.0,63.58,50.43
2016,6,29,17,15,756.5,75.0,3.75,15.5,393.5,61.26,48.67
2016,6,29,17,30,725.0,71.0,3.7,15.0,341.0,58.88,46.81
2016,6,29,17,45,680.5,66.0,3.65,14.5,289.5,50.95,39.95
2016,6,29,18,0,636.0,61.0,3.6,14.0,238.0,47.79,37.21
2016,6,29,18,15,570.5,54.5,3.5,13.5,189.0,43.26,33.11
2016,6,29,18,30,505.0,48.0,3.4,13.0,140.0,38.7,28.79
2016,6,29,18,45,402.0,38.5,3.35,12.5,98.0,31.37,21.81
2016,6,29,19,0,299.0,29.0,3.3,12.0,56.0,23.96,13.66
2016,6,29,19,15,149.5,14.5,3.25,11.5,28.0,11.79,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,17.0,2.9,11.5,34.5,72.62,24.39
2016,6,30,5,30,323.0,34.0,2.9,12.0,69.0,159.17,116.19
2016,6,30,5,45,417.5,43.0,2.95,12.5,112.5,225.07,176.32
2016,6,30,6,0,512.0,52.0,3.0,13.0,156.0,301.04,243.36
2016,6,30,6,15,572.5,59.0,2.9,13.5,205.0,367.48,301.5
2016,6,30,6,30,633.0,66.0,2.8,14.0,254.0,439.03,361.73
2016,6,30,6,45,510.0,97.5,2.75,14.5,267.0,432.73,356.86
2016,6,30,7,0,387.0,129.0,2.7,15.0,280.0,407.42,335.45
2016,6,30,7,15,582.0,107.0,2.6,15.5,370.5,542.18,442.83
2016,6,30,7,30,777.0,85.0,2.5,16.0,461.0,681.1,547.45
2016,6,30,7,45,798.5,89.0,2.45,16.5,511.0,732.26,580.89
2016,6,30,8,0,820.0,93.0,2.4,17.0,561.0,782.25,613.28
2016,6,30,8,15,837.5,96.0,2.3,17.5,609.0,826.26,640.26
2016,6,30,8,30,855.0,99.0,2.2,18.0,657.0,868.21,665.17
2016,6,30,8,45,866.0,103.0,2.1,19.0,701.0,893.88,677.11
2016,6,30,9,0,877.0,107.0,2.0,20.0,745.0,925.41,692.83
2016,6,30,9,15,887.5,109.0,1.95,20.5,784.5,951.25,706.25
2016,6,30,9,30,898.0,111.0,1.9,21.0,824.0,973.82,717.43
2016,6,30,9,45,910.5,110.5,1.9,22.0,859.5,992.26,725.13
2016,6,30,10,0,923.0,110.0,1.9,23.0,895.0,1007.19,730.58
2016,6,30,10,15,928.5,111.0,1.95,23.5,923.0,1013.23,732.51
2016,6,30,10,30,934.0,112.0,2.0,24.0,951.0,1015.41,732.2
2016,6,30,10,45,937.5,113.5,2.1,24.5,972.0,1012.28,729.26
2016,6,30,11,0,941.0,115.0,2.2,25.0,993.0,1005.24,723.96
2016,6,30,11,15,943.5,115.5,2.3,25.0,1007.0,992.44,716.48
2016,6,30,11,30,946.0,116.0,2.4,25.0,1021.0,975.87,706.63
2016,6,30,11,45,947.0,116.5,2.5,25.5,1028.0,954.29,692.18
2016,6,30,12,0,948.0,117.0,2.6,26.0,1035.0,929.21,675.46
2016,6,30,12,15,948.0,117.0,2.65,26.0,1034.0,899.53,656.6
2016,6,30,12,30,948.0,117.0,2.7,26.0,1033.0,866.73,635.6
2016,6,30,12,45,939.0,121.5,2.8,26.5,1022.5,827.74,609.43
2016,6,30,13,0,930.0,126.0,2.9,27.0,1012.0,786.43,580.94
2016,6,30,13,15,926.5,125.0,2.95,27.0,996.0,742.47,549.79
2016,6,30,13,30,923.0,124.0,3.0,27.0,980.0,696.27,516.29
2016,6,30,13,45,918.5,123.0,3.15,27.0,957.0,647.42,480.31
2016,6,30,14,0,914.0,122.0,3.3,27.0,934.0,596.79,441.84
2016,6,30,14,15,907.0,120.5,3.35,26.5,904.5,542.98,400.31
2016,6,30,14,30,900.0,119.0,3.4,26.0,875.0,488.08,356.47
2016,6,30,14,45,891.0,117.0,3.45,26.0,839.5,431.2,309.08
2016,6,30,15,0,882.0,115.0,3.5,26.0,804.0,373.92,260.3
2016,6,30,15,15,870.0,113.0,3.45,25.5,763.0,315.69,210.75
2016,6,30,15,30,858.0,111.0,3.4,25.0,722.0,251.13,157.09
2016,6,30,15,45,843.0,108.0,3.4,25.0,677.0,192.12,110.85
2016,6,30,16,0,828.0,105.0,3.4,25.0,632.0,134.54,73.93
2016,6,30,16,15,808.0,101.5,3.35,24.5,583.5,78.16,60.33
2016,6,30,16,30,788.0,98.0,3.3,24.0,535.0,74.61,57.72
2016,6,30,16,45,763.0,94.0,3.3,23.5,484.0,72.92,56.62
2016,6,30,17,0,738.0,90.0,3.3,23.0,433.0,71.14,55.43
2016,6,30,17,15,704.0,85.0,3.2,22.0,381.5,62.58,48.51
2016,6,30,17,30,670.0,80.0,3.1,21.0,330.0,59.98,46.61
2016,6,30,17,45,623.5,74.0,3.05,20.5,279.0,56.42,43.72
2016,6,30,18,0,577.0,68.0,3.0,20.0,228.0,52.79,40.64
2016,6,30,18,15,509.5,60.0,2.95,19.0,180.5,47.31,35.88
2016,6,30,18,30,442.0,52.0,2.9,18.0,133.0,41.74,30.82
2016,6,30,18,45,339.0,41.5,2.85,17.0,92.0,33.75,23.4
2016,6,30,19,0,236.0,31.0,2.8,16.0,51.0,24.1,13.48
2016,6,30,19,15,118.0,15.5,2.85,15.5,25.5,12.1,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,144.0,17.5,3.35,11.5,33.0,65.75,19.18
2016,7,1,5,30,288.0,35.0,3.4,12.0,66.0,148.46,108.12
2016,7,1,5,45,383.0,44.5,3.5,12.5,108.5,213.17,167.11
2016,7,1,6,0,478.0,54.0,3.6,13.0,151.0,288.04,233.28
2016,7,1,6,15,540.0,61.5,3.6,13.5,199.0,354.06,291.36
2016,7,1,6,30,602.0,69.0,3.6,14.0,247.0,425.4,351.99
2016,7,1,6,45,646.5,74.0,3.65,14.5,298.0,488.3,403.95
2016,7,1,7,0,691.0,79.0,3.7,15.0,349.0,553.72,456.1
2016,7,1,7,15,722.5,83.5,3.65,15.5,400.5,609.12,498.49
2016,7,1,7,30,754.0,88.0,3.6,16.0,452.0,667.67,541.4
2016,7,1,7,45,778.5,91.5,3.55,16.5,502.5,719.76,577.14
2016,7,1,8,0,803.0,95.0,3.5,17.0,553.0,770.94,611.38
2016,7,1,8,15,821.0,98.0,3.5,17.5,600.5,814.88,639.86
2016,7,1,8,30,839.0,101.0,3.5,18.0,648.0,856.84,666.48
2016,7,1,8,45,853.5,103.0,3.5,19.0,692.5,882.97,680.3
2016,7,1,9,0,868.0,105.0,3.5,20.0,737.0,915.33,698.36
2016,7,1,9,15,879.0,107.5,3.45,20.5,776.5,942.08,713.3
2016,7,1,9,30,890.0,110.0,3.4,21.0,816.0,965.61,725.97
2016,7,1,9,45,898.5,111.5,3.4,21.5,850.0,982.3,734.36
2016,7,1,10,0,907.0,113.0,3.4,22.0,884.0,995.4,740.44
2016,7,1,10,15,913.5,114.0,3.4,22.0,912.0,1002.37,743.98
2016,7,1,10,30,920.0,115.0,3.4,22.0,940.0,1005.55,745.17
2016,7,1,10,45,924.5,116.0,3.45,22.5,961.5,1002.96,741.63
2016,7,1,11,0,929.0,117.0,3.5,23.0,983.0,996.51,735.71
2016,7,1,11,15,931.5,117.5,3.55,23.0,997.5,983.89,727.26
2016,7,1,11,30,934.0,118.0,3.6,23.0,1012.0,967.53,716.45
2016,7,1,11,45,936.0,118.5,3.7,23.5,1018.5,947.09,701.91
2016,7,1,12,0,938.0,119.0,3.8,24.0,1025.0,923.14,685.09
2016,7,1,12,15,937.5,119.0,3.85,24.0,1024.5,893.33,665.34
2016,7,1,12,30,937.0,119.0,3.9,24.0,1024.0,860.45,643.45
2016,7,1,12,45,932.0,121.0,4.0,24.0,1015.0,822.85,618.41
2016,7,1,13,0,927.0,123.0,4.1,24.0,1006.0,782.74,590.94
2016,7,1,13,15,924.0,122.0,4.1,24.0,990.0,739.28,558.92
2016,7,1,13,30,921.0,121.0,4.1,24.0,974.0,693.56,524.55
2016,7,1,13,45,916.5,119.5,4.15,24.0,951.5,644.45,487.02
2016,7,1,14,0,912.0,118.0,4.2,24.0,929.0,593.57,447.12
2016,7,1,14,15,905.5,116.5,4.2,23.5,900.0,540.14,404.84
2016,7,1,14,30,899.0,115.0,4.2,23.0,871.0,485.58,360.26
2016,7,1,14,45,890.5,113.0,4.25,23.0,835.5,428.97,312.18
2016,7,1,15,0,882.0,111.0,4.3,23.0,800.0,371.92,262.68
2016,7,1,15,15,870.5,109.0,4.25,22.5,759.5,313.85,212.4
2016,7,1,15,30,859.0,107.0,4.2,22.0,719.0,256.16,163.18
2016,7,1,15,45,844.0,104.5,4.2,21.5,674.0,190.54,111.22
2016,7,1,16,0,829.0,102.0,4.2,21.0,629.0,133.23,73.94
2016,7,1,16,15,810.0,98.5,4.15,20.0,581.0,76.8,60.32
2016,7,1,16,30,791.0,95.0,4.1,19.0,533.0,72.56,57.17
2016,7,1,16,45,765.5,91.5,4.05,18.5,482.0,71.14,56.26
2016,7,1,17,0,740.0,88.0,4.0,18.0,431.0,69.66,55.3
2016,7,1,17,15,706.0,83.0,3.9,17.5,380.0,61.2,48.22
2016,7,1,17,30,672.0,78.0,3.8,17.0,329.0,58.55,46.13
2016,7,1,17,45,625.5,72.0,3.7,16.5,278.0,54.93,43.13
2016,7,1,18,0,579.0,66.0,3.6,16.0,227.0,51.23,39.95
2016,7,1,18,15,512.0,58.5,3.5,15.5,179.5,46.11,35.35
2016,7,1,18,30,445.0,51.0,3.4,15.0,132.0,40.92,30.49
2016,7,1,18,45,342.5,40.5,3.3,14.5,91.5,32.89,22.91
2016,7,1,19,0,240.0,30.0,3.2,14.0,51.0,24.72,14.08
2016,7,1,19,15,120.0,15.0,3.1,13.5,25.5,11.72,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
