Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,140.0,17.0,3.15,11.5,31.5,63.81,15.73
2016,7,2,5,30,280.0,34.0,3.3,12.0,63.0,144.82,105.05
2016,7,2,5,45,370.0,44.5,3.45,12.5,104.5,208.02,162.93
2016,7,2,6,0,460.0,55.0,3.6,13.0,146.0,281.0,227.55
2016,7,2,6,15,521.5,62.5,3.6,13.5,194.0,345.88,284.69
2016,7,2,6,30,583.0,70.0,3.6,14.0,242.0,416.03,344.41
2016,7,2,6,45,624.0,76.5,3.65,15.0,292.0,477.7,394.68
2016,7,2,7,0,665.0,83.0,3.7,16.0,342.0,541.65,444.78
2016,7,2,7,15,697.0,88.0,3.7,16.5,393.0,599.52,489.1
2016,7,2,7,30,729.0,93.0,3.7,17.0,444.0,657.99,532.45
2016,7,2,7,45,751.0,97.5,3.7,17.5,493.0,705.39,564.95
2016,7,2,8,0,773.0,102.0,3.7,18.0,542.0,754.8,598.27
2016,7,2,8,15,791.5,105.5,3.65,18.5,589.0,798.84,626.78
2016,7,2,8,30,810.0,109.0,3.6,19.0,636.0,841.02,653.43
2016,7,2,8,45,822.5,112.5,3.55,19.5,679.5,875.69,674.35
2016,7,2,9,0,835.0,116.0,3.5,20.0,723.0,907.65,693.14
2016,7,2,9,15,846.5,118.5,3.5,20.5,762.0,923.85,701.23
2016,7,2,9,30,858.0,121.0,3.5,21.0,801.0,947.29,714.4
2016,7,2,9,45,865.0,124.0,3.55,21.5,834.5,963.65,723.02
2016,7,2,10,0,872.0,127.0,3.6,22.0,868.0,976.47,729.36
2016,7,2,10,15,879.0,128.5,3.6,22.5,896.0,984.18,732.03
2016,7,2,10,30,886.0,130.0,3.6,23.0,924.0,988.19,732.37
2016,7,2,10,45,889.5,131.5,3.65,23.5,945.0,985.1,728.49
2016,7,2,11,0,893.0,133.0,3.7,24.0,966.0,978.27,722.29
2016,7,2,11,15,896.5,134.0,3.75,24.0,980.0,967.26,714.86
2016,7,2,11,30,900.0,135.0,3.8,24.0,994.0,952.6,705.1
2016,7,2,11,45,900.5,135.5,3.9,24.0,1000.5,931.26,691.22
2016,7,2,12,0,901.0,136.0,4.0,24.0,1007.0,906.63,675.13
2016,7,2,12,15,901.0,136.0,4.05,24.0,1006.5,878.02,656.05
2016,7,2,12,30,901.0,136.0,4.1,24.0,1006.0,846.47,634.89
2016,7,2,12,45,904.5,132.5,4.2,24.5,1000.0,811.99,610.61
2016,7,2,13,0,908.0,129.0,4.3,25.0,994.0,774.59,583.59
2016,7,2,13,15,905.0,128.5,4.35,24.5,978.5,732.26,553.6
2016,7,2,13,30,902.0,128.0,4.4,24.0,963.0,687.68,521.13
2016,7,2,13,45,896.5,127.0,4.45,24.0,940.5,639.18,484.0
2016,7,2,14,0,891.0,126.0,4.5,24.0,918.0,589.03,444.62
2016,7,2,14,15,884.5,124.5,4.5,23.5,889.5,536.59,403.03
2016,7,2,14,30,878.0,123.0,4.5,23.0,861.0,483.04,359.2
2016,7,2,14,45,869.0,121.0,4.55,23.0,826.0,427.29,311.82
2016,7,2,15,0,860.0,119.0,4.6,23.0,791.0,371.18,263.1
2016,7,2,15,15,848.5,116.5,4.55,22.5,751.0,313.92,213.5
2016,7,2,15,30,837.0,114.0,4.5,22.0,711.0,250.47,159.82
2016,7,2,15,45,822.0,111.5,4.5,21.5,666.5,192.97,114.15
2016,7,2,16,0,807.0,109.0,4.5,21.0,622.0,136.9,77.51
2016,7,2,16,15,787.5,105.0,4.4,20.5,574.5,81.35,64.07
2016,7,2,16,30,768.0,101.0,4.3,20.0,527.0,76.42,60.24
2016,7,2,16,45,743.0,97.0,4.25,19.5,476.5,74.83,59.21
2016,7,2,17,0,718.0,93.0,4.2,19.0,426.0,66.86,52.65
2016,7,2,17,15,684.0,88.0,4.1,18.0,375.5,64.47,50.97
2016,7,2,17,30,650.0,83.0,4.0,17.0,325.0,61.98,49.15
2016,7,2,17,45,604.0,76.0,3.9,16.5,274.5,57.77,45.64
2016,7,2,18,0,558.0,69.0,3.8,16.0,224.0,53.44,41.9
2016,7,2,18,15,492.5,60.5,3.65,15.5,177.0,47.62,36.68
2016,7,2,18,30,427.0,52.0,3.5,15.0,130.0,41.68,31.16
2016,7,2,18,45,331.0,40.5,3.4,14.5,90.0,32.86,22.88
2016,7,2,19,0,235.0,29.0,3.3,14.0,50.0,23.81,13.32
2016,7,2,19,15,117.5,14.5,3.15,13.5,25.0,11.33,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.65,11.5,31.5,66.85,13.44
2016,7,3,5,30,291.0,33.0,2.8,12.0,63.0,147.35,106.39
2016,7,3,5,45,384.0,43.0,2.95,12.5,105.0,211.72,165.49
2016,7,3,6,0,477.0,53.0,3.1,13.0,147.0,286.2,231.31
2016,7,3,6,15,274.0,83.0,3.1,13.5,140.5,242.29,199.24
2016,7,3,6,30,71.0,113.0,3.1,14.0,134.0,149.37,121.99
2016,7,3,6,45,81.0,133.5,3.1,14.5,162.0,178.52,146.66
2016,7,3,7,0,91.0,154.0,3.1,15.0,190.0,208.37,171.16
2016,7,3,7,15,419.0,121.0,3.1,15.5,318.5,438.07,361.78
2016,7,3,7,30,747.0,88.0,3.1,16.0,447.0,662.57,537.0
2016,7,3,7,45,769.5,92.0,3.15,17.0,496.5,713.51,569.9
2016,7,3,8,0,792.0,96.0,3.2,18.0,546.0,763.45,602.35
2016,7,3,8,15,810.0,99.5,3.2,18.5,593.5,807.72,630.9
2016,7,3,8,30,828.0,103.0,3.2,19.0,641.0,850.04,657.59
2016,7,3,8,45,841.0,105.5,3.2,19.5,684.5,884.56,678.42
2016,7,3,9,0,854.0,108.0,3.2,20.0,728.0,906.43,690.35
2016,7,3,9,15,865.0,110.5,3.2,20.5,767.0,933.01,705.56
2016,7,3,9,30,876.0,113.0,3.2,21.0,806.0,956.4,718.46
2016,7,3,9,45,900.0,105.5,3.25,22.0,844.5,978.44,729.4
2016,7,3,10,0,924.0,98.0,3.3,23.0,883.0,997.26,738.15
2016,7,3,10,15,929.5,99.5,3.3,23.0,910.5,1004.17,741.57
2016,7,3,10,30,935.0,101.0,3.3,23.0,938.0,1007.21,742.66
2016,7,3,10,45,939.0,102.0,3.35,23.5,959.0,1004.41,739.0
2016,7,3,11,0,943.0,103.0,3.4,24.0,980.0,997.71,732.95
2016,7,3,11,15,945.5,103.5,3.45,24.0,994.5,985.24,724.66
2016,7,3,11,30,948.0,104.0,3.5,24.0,1009.0,968.99,713.99
2016,7,3,11,45,948.5,104.5,3.55,24.5,1015.5,947.25,698.38
2016,7,3,12,0,949.0,105.0,3.6,25.0,1022.0,922.02,680.53
2016,7,3,12,15,949.0,105.0,3.65,25.0,1021.5,892.59,661.2
2016,7,3,12,30,949.0,105.0,3.7,25.0,1021.0,860.01,639.68
2016,7,3,12,45,933.0,114.0,3.75,25.0,1008.5,819.65,612.71
2016,7,3,13,0,917.0,123.0,3.8,25.0,996.0,777.26,583.72
2016,7,3,13,15,914.0,122.5,3.85,25.0,980.5,734.62,552.7
2016,7,3,13,30,911.0,122.0,3.9,25.0,965.0,689.71,519.3
2016,7,3,13,45,906.0,120.5,3.95,25.0,942.5,640.75,482.12
2016,7,3,14,0,901.0,119.0,4.0,25.0,920.0,590.09,442.64
2016,7,3,14,15,894.5,117.5,4.0,24.5,891.0,537.2,401.03
2016,7,3,14,30,888.0,116.0,4.0,24.0,862.0,483.17,357.14
2016,7,3,14,45,879.5,114.0,4.0,24.0,827.0,427.12,309.74
2016,7,3,15,0,871.0,112.0,4.0,24.0,792.0,370.62,260.95
2016,7,3,15,15,859.5,110.0,3.95,23.5,752.0,313.13,211.42
2016,7,3,15,30,848.0,108.0,3.9,23.0,712.0,256.0,162.89
2016,7,3,15,45,834.0,105.0,3.9,23.0,667.5,190.83,111.13
2016,7,3,16,0,820.0,102.0,3.9,23.0,623.0,133.78,73.75
2016,7,3,16,15,801.0,98.5,3.85,22.5,575.5,77.79,60.54
2016,7,3,16,30,782.0,95.0,3.8,22.0,528.0,72.42,56.35
2016,7,3,16,45,758.5,91.0,3.75,21.5,478.0,70.68,55.19
2016,7,3,17,0,735.0,87.0,3.7,21.0,428.0,68.84,53.93
2016,7,3,17,15,702.0,82.0,3.6,20.0,377.0,60.47,47.08
2016,7,3,17,30,669.0,77.0,3.5,19.0,326.0,57.8,45.1
2016,7,3,17,45,625.0,71.0,3.4,18.5,276.0,54.19,42.12
2016,7,3,18,0,581.0,65.0,3.3,18.0,226.0,50.48,38.95
2016,7,3,18,15,515.5,57.0,3.15,17.0,178.5,44.93,34.08
2016,7,3,18,30,450.0,49.0,3.0,16.0,131.0,39.27,28.91
2016,7,3,18,45,354.0,38.5,2.9,15.5,91.0,31.22,21.36
2016,7,3,19,0,258.0,28.0,2.8,15.0,51.0,22.99,12.56
2016,7,3,19,15,129.0,14.0,2.8,14.5,25.5,11.35,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,158.0,15.5,2.8,11.5,31.5,68.7,9.92
2016,7,4,5,30,316.0,31.0,2.9,12.0,63.0,153.46,110.27
2016,7,4,5,45,411.0,39.5,3.05,12.5,105.5,218.25,170.33
2016,7,4,6,0,506.0,48.0,3.2,13.0,148.0,293.32,236.91
2016,7,4,6,15,566.0,54.5,3.2,13.5,196.0,358.49,294.45
2016,7,4,6,30,626.0,61.0,3.2,14.0,244.0,428.81,354.29
2016,7,4,6,45,496.0,95.5,3.2,15.0,257.5,416.19,343.93
2016,7,4,7,0,366.0,130.0,3.2,16.0,271.0,395.13,325.11
2016,7,4,7,15,571.0,104.0,3.15,16.5,360.0,531.32,434.46
2016,7,4,7,30,776.0,78.0,3.1,17.0,449.0,672.3,541.73
2016,7,4,7,45,800.5,80.5,3.1,17.5,499.5,724.12,576.42
2016,7,4,8,0,825.0,83.0,3.1,18.0,550.0,775.01,610.22
2016,7,4,8,15,842.0,85.5,3.1,18.5,597.5,810.54,632.32
2016,7,4,8,30,859.0,88.0,3.1,19.0,645.0,851.42,657.98
2016,7,4,8,45,873.5,89.5,3.15,19.5,689.5,886.66,679.6
2016,7,4,9,0,888.0,91.0,3.2,20.0,734.0,919.22,699.19
2016,7,4,9,15,898.0,93.0,3.25,20.5,773.5,945.23,714.17
2016,7,4,9,30,908.0,95.0,3.3,21.0,813.0,967.93,726.91
2016,7,4,9,45,906.5,102.0,3.35,21.5,844.5,981.49,733.54
2016,7,4,10,0,905.0,109.0,3.4,22.0,876.0,991.04,737.63
2016,7,4,10,15,911.5,110.0,3.5,22.0,904.5,998.22,742.07
2016,7,4,10,30,918.0,111.0,3.6,22.0,933.0,1001.62,744.12
2016,7,4,10,45,921.5,112.5,3.7,22.5,954.0,998.79,740.73
2016,7,4,11,0,925.0,114.0,3.8,23.0,975.0,992.1,734.92
2016,7,4,11,15,928.0,115.0,3.9,23.0,989.5,980.64,727.47
2016,7,4,11,30,931.0,116.0,4.0,23.0,1004.0,965.41,717.59
2016,7,4,11,45,930.5,117.0,4.1,23.5,1010.5,943.39,701.8
2016,7,4,12,0,930.0,118.0,4.2,24.0,1017.0,917.97,683.79
2016,7,4,12,15,930.0,118.0,4.25,24.0,1016.5,888.87,664.36
2016,7,4,12,30,930.0,118.0,4.3,24.0,1016.0,856.7,642.77
2016,7,4,12,45,934.0,114.5,4.35,24.0,1009.5,821.76,619.15
2016,7,4,13,0,938.0,111.0,4.4,24.0,1003.0,783.76,593.25
2016,7,4,13,15,935.0,110.0,4.4,23.5,987.5,739.98,561.96
2016,7,4,13,30,932.0,109.0,4.4,23.0,972.0,693.88,528.17
2016,7,4,13,45,927.5,108.0,4.45,23.0,949.5,644.75,490.41
2016,7,4,14,0,923.0,107.0,4.5,23.0,927.0,593.79,450.21
2016,7,4,14,15,917.0,105.5,4.45,23.0,898.0,540.11,406.49
2016,7,4,14,30,911.0,104.0,4.4,23.0,869.0,485.21,360.61
2016,7,4,14,45,902.5,102.5,4.4,23.0,834.0,428.36,312.14
2016,7,4,15,0,894.0,101.0,4.4,23.0,799.0,371.03,262.21
2016,7,4,15,15,883.0,99.0,4.35,22.5,759.0,312.43,211.3
2016,7,4,15,30,872.0,97.0,4.3,22.0,719.0,254.14,161.33
2016,7,4,15,45,858.0,94.5,4.25,22.0,674.0,195.61,114.4
2016,7,4,16,0,844.0,92.0,4.2,22.0,629.0,138.21,76.66
2016,7,4,16,15,826.0,89.5,4.15,21.5,581.0,72.88,56.63
2016,7,4,16,30,808.0,87.0,4.1,21.0,533.0,67.3,52.22
2016,7,4,16,45,783.0,83.5,4.05,20.5,482.5,65.65,51.11
2016,7,4,17,0,758.0,80.0,4.0,20.0,432.0,63.93,49.91
2016,7,4,17,15,726.0,75.5,3.85,19.0,380.5,61.29,48.0
2016,7,4,17,30,694.0,71.0,3.7,18.0,329.0,58.57,45.96
2016,7,4,17,45,648.0,66.0,3.6,17.5,278.5,50.67,39.2
2016,7,4,18,0,602.0,61.0,3.5,17.0,228.0,47.54,36.53
2016,7,4,18,15,537.0,54.0,3.4,16.0,180.5,42.67,32.22
2016,7,4,18,30,472.0,47.0,3.3,15.0,133.0,37.72,27.67
2016,7,4,18,45,370.0,37.5,3.2,14.5,92.0,30.43,20.76
2016,7,4,19,0,268.0,28.0,3.1,14.0,51.0,23.03,12.6
2016,7,4,19,15,134.0,14.0,3.0,13.5,25.5,11.36,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,155.5,15.5,2.95,11.5,31.0,67.75,5.14
2016,7,5,5,30,311.0,31.0,3.0,12.0,62.0,151.73,108.54
2016,7,5,5,45,408.5,39.5,3.1,12.5,104.5,217.19,169.36
2016,7,5,6,0,506.0,48.0,3.2,13.0,147.0,293.2,236.71
2016,7,5,6,15,566.0,54.5,3.2,13.5,195.0,358.4,294.31
2016,7,5,6,30,626.0,61.0,3.2,14.0,243.0,428.75,354.22
2016,7,5,6,45,313.0,69.0,3.2,14.5,160.0,276.48,230.41
2016,7,5,7,0,0.0,77.0,3.2,15.0,77.0,64.15,48.91
2016,7,5,7,15,0.0,103.5,3.15,15.5,103.5,87.93,68.79
2016,7,5,7,30,0.0,130.0,3.1,16.0,130.0,111.95,88.37
2016,7,5,7,45,1.5,148.0,3.1,16.5,149.0,129.14,102.06
2016,7,5,8,0,3.0,166.0,3.1,17.0,168.0,146.43,115.66
2016,7,5,8,15,7.0,187.5,3.1,17.5,192.5,169.2,133.6
2016,7,5,8,30,11.0,209.0,3.1,18.0,217.0,192.17,151.44
2016,7,5,8,45,32.5,259.0,3.1,18.5,283.0,274.11,216.09
2016,7,5,9,0,54.0,309.0,3.1,19.0,349.0,344.31,269.81
2016,7,5,9,15,249.0,305.5,3.15,19.5,501.0,556.48,434.0
2016,7,5,9,30,444.0,302.0,3.2,20.0,653.0,755.88,579.38
2016,7,5,9,45,685.5,198.0,3.3,20.5,766.5,890.24,675.66
2016,7,5,10,0,927.0,94.0,3.4,21.0,880.0,997.14,745.39
2016,7,5,10,15,933.0,95.5,3.5,21.0,908.5,1004.71,749.26
2016,7,5,10,30,939.0,97.0,3.6,21.0,937.0,1008.4,751.51
2016,7,5,10,45,943.0,98.0,3.7,21.5,958.5,1005.74,748.21
2016,7,5,11,0,947.0,99.0,3.8,22.0,980.0,999.16,742.46
2016,7,5,11,15,950.0,99.5,3.9,22.0,994.5,987.25,734.7
2016,7,5,11,30,953.0,100.0,4.0,22.0,1009.0,971.52,724.46
2016,7,5,11,45,953.0,101.0,4.15,22.0,1016.0,949.82,710.51
2016,7,5,12,0,953.0,102.0,4.3,22.0,1023.0,924.61,694.14
2016,7,5,12,15,953.5,102.0,4.35,21.5,1022.5,895.57,675.89
2016,7,5,12,30,954.0,102.0,4.4,21.0,1022.0,863.31,655.27
2016,7,5,12,45,946.5,106.0,4.5,21.0,1012.5,825.2,629.62
2016,7,5,13,0,939.0,110.0,4.6,21.0,1003.0,784.61,601.94
2016,7,5,13,15,936.5,109.0,4.6,20.5,988.0,741.14,570.51
2016,7,5,13,30,934.0,108.0,4.6,20.0,973.0,695.29,536.41
2016,7,5,13,45,930.0,107.0,4.65,20.0,951.0,646.36,498.22
2016,7,5,14,0,926.0,106.0,4.7,20.0,929.0,595.54,457.52
2016,7,5,14,15,920.5,104.5,4.7,19.5,900.0,541.94,414.16
2016,7,5,14,30,915.0,103.0,4.7,19.0,871.0,487.06,368.34
2016,7,5,14,45,907.0,101.5,4.7,19.0,836.5,430.15,318.89
2016,7,5,15,0,899.0,100.0,4.7,19.0,802.0,372.7,267.93
2016,7,5,15,15,889.0,98.0,4.65,18.5,762.0,314.05,215.99
2016,7,5,15,30,879.0,96.0,4.6,18.0,722.0,255.58,164.92
2016,7,5,15,45,866.0,93.5,4.6,18.0,677.5,196.74,116.84
2016,7,5,16,0,853.0,91.0,4.6,18.0,633.0,138.91,78.03
2016,7,5,16,15,835.5,88.0,4.55,17.5,585.0,72.66,57.38
2016,7,5,16,30,818.0,85.0,4.5,17.0,537.0,66.09,52.04
2016,7,5,16,45,796.5,81.5,4.45,16.5,487.0,64.44,50.89
2016,7,5,17,0,775.0,78.0,4.4,16.0,437.0,62.69,49.65
2016,7,5,17,15,744.0,74.0,4.3,15.5,385.5,60.37,47.89
2016,7,5,17,30,713.0,70.0,4.2,15.0,334.0,57.99,46.02
2016,7,5,17,45,669.0,65.0,4.15,14.5,283.0,50.13,39.22
2016,7,5,18,0,625.0,60.0,4.1,14.0,232.0,46.97,36.47
2016,7,5,18,15,560.5,53.0,4.0,13.5,184.0,42.03,32.0
2016,7,5,18,30,496.0,46.0,3.9,13.0,136.0,37.03,27.29
2016,7,5,18,45,389.0,37.0,3.8,12.5,94.0,30.09,20.64
2016,7,5,19,0,282.0,28.0,3.7,12.0,52.0,23.09,12.71
2016,7,5,19,15,141.0,14.0,3.6,11.5,26.0,11.95,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,16.0,3.65,12.0,29.5,63.51,0.0
2016,7,6,5,30,277.0,32.0,3.7,12.0,59.0,141.56,100.81
2016,7,6,5,45,373.0,41.5,3.75,12.5,100.5,205.67,160.47
2016,7,6,6,0,469.0,51.0,3.8,13.0,142.0,280.24,226.61
2016,7,6,6,15,531.0,58.0,3.8,13.0,189.5,345.18,284.63
2016,7,6,6,30,593.0,65.0,3.8,13.0,237.0,415.5,345.54
2016,7,6,6,45,296.5,89.0,3.8,13.5,175.0,290.62,242.86
2016,7,6,7,0,0.0,113.0,3.8,14.0,113.0,98.15,77.86
2016,7,6,7,15,7.0,138.5,3.75,14.5,142.0,126.37,101.48
2016,7,6,7,30,14.0,164.0,3.7,15.0,171.0,155.16,124.99
2016,7,6,7,45,23.0,189.5,3.65,15.5,202.5,185.97,149.84
2016,7,6,8,0,32.0,215.0,3.6,16.0,234.0,231.32,185.99
2016,7,6,8,15,119.5,252.5,3.55,16.5,329.0,359.35,289.17
2016,7,6,8,30,207.0,290.0,3.5,17.0,424.0,476.73,380.23
2016,7,6,8,45,318.0,282.5,3.5,17.5,504.5,588.04,464.76
2016,7,6,9,0,429.0,275.0,3.5,18.0,585.0,704.14,549.87
2016,7,6,9,15,657.5,188.0,3.55,18.0,692.0,841.18,651.96
2016,7,6,9,30,886.0,101.0,3.6,18.0,799.0,954.71,729.24
2016,7,6,9,45,894.0,102.5,3.65,18.5,833.0,971.28,737.34
2016,7,6,10,0,902.0,104.0,3.7,19.0,867.0,984.28,743.86
2016,7,6,10,15,908.5,105.0,3.75,19.0,895.5,991.63,748.07
2016,7,6,10,30,915.0,106.0,3.8,19.0,924.0,995.21,749.9
2016,7,6,10,45,921.5,105.5,3.85,19.5,946.0,993.46,746.84
2016,7,6,11,0,928.0,105.0,3.9,20.0,968.0,987.89,741.37
2016,7,6,11,15,931.0,105.5,3.95,20.0,982.0,976.16,733.29
2016,7,6,11,30,934.0,106.0,4.0,20.0,996.0,960.68,722.79
2016,7,6,11,45,937.0,105.0,4.05,20.5,1004.0,940.14,707.56
2016,7,6,12,0,940.0,104.0,4.1,21.0,1012.0,916.08,690.02
2016,7,6,12,15,940.0,104.0,4.15,21.0,1011.5,886.97,670.37
2016,7,6,12,30,940.0,104.0,4.2,21.0,1011.0,854.73,648.49
2016,7,6,12,45,935.5,106.0,4.3,21.0,1002.0,817.69,623.35
2016,7,6,13,0,931.0,108.0,4.4,21.0,993.0,778.06,596.22
2016,7,6,13,15,927.5,107.0,4.45,20.5,977.0,734.25,564.94
2016,7,6,13,30,924.0,106.0,4.5,20.0,961.0,688.18,530.95
2016,7,6,13,45,919.0,105.5,4.55,20.0,938.5,639.52,492.99
2016,7,6,14,0,914.0,105.0,4.6,20.0,916.0,589.1,452.62
2016,7,6,14,15,907.0,103.5,4.6,19.5,887.0,535.36,409.23
2016,7,6,14,30,900.0,102.0,4.6,19.0,858.0,480.53,363.53
2016,7,6,14,45,891.0,100.5,4.6,19.0,823.0,424.06,314.53
2016,7,6,15,0,882.0,99.0,4.6,19.0,788.0,367.18,264.14
2016,7,6,15,15,871.0,97.0,4.5,18.5,748.0,309.24,212.85
2016,7,6,15,30,860.0,95.0,4.4,18.0,708.0,251.61,162.53
2016,7,6,15,45,514.5,191.0,4.35,18.0,551.0,199.37,134.1
2016,7,6,16,0,169.0,287.0,4.3,18.0,394.0,206.73,156.81
2016,7,6,16,15,168.0,263.5,4.2,17.5,363.0,176.26,145.49
2016,7,6,16,30,167.0,240.0,4.1,17.0,332.0,161.68,133.91
2016,7,6,16,45,83.5,187.5,4.05,16.5,233.5,137.61,114.06
2016,7,6,17,0,0.0,135.0,4.0,16.0,135.0,107.04,88.27
2016,7,6,17,15,0.0,119.0,3.9,15.5,119.0,94.84,78.12
2016,7,6,17,30,0.0,103.0,3.8,15.0,103.0,82.55,67.69
2016,7,6,17,45,0.0,87.0,3.7,14.5,87.0,70.16,57.0
2016,7,6,18,0,0.0,71.0,3.6,14.0,71.0,57.68,46.01
2016,7,6,18,15,236.0,58.0,3.5,13.5,101.0,42.96,32.82
2016,7,6,18,30,472.0,45.0,3.4,13.0,131.0,36.09,26.45
2016,7,6,18,45,372.5,36.0,3.35,12.5,90.5,29.18,19.84
2016,7,6,19,0,273.0,27.0,3.3,12.0,50.0,22.19,11.92
2016,7,6,19,15,136.5,13.5,3.25,11.5,25.0,11.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,14.0,3.3,12.0,30.0,67.1,0.0
2016,7,7,5,30,324.0,28.0,3.3,12.0,60.0,152.81,107.99
2016,7,7,5,45,419.0,36.0,3.35,12.5,101.5,217.18,168.97
2016,7,7,6,0,514.0,44.0,3.4,13.0,143.0,291.97,235.6
2016,7,7,6,15,269.0,73.0,3.35,13.5,126.5,228.71,188.06
2016,7,7,6,30,24.0,102.0,3.3,14.0,110.0,111.74,89.89
2016,7,7,6,45,29.0,122.0,3.3,14.5,132.5,135.2,109.74
2016,7,7,7,0,34.0,142.0,3.3,15.0,155.0,158.98,129.3
2016,7,7,7,15,106.5,170.0,3.35,15.0,219.0,250.94,206.31
2016,7,7,7,30,179.0,198.0,3.4,15.0,283.0,337.12,276.86
2016,7,7,7,45,99.5,199.5,3.45,15.5,248.0,282.44,229.76
2016,7,7,8,0,20.0,201.0,3.5,16.0,213.0,193.97,155.21
2016,7,7,8,15,188.5,230.5,3.55,16.5,351.5,393.38,318.3
2016,7,7,8,30,357.0,260.0,3.6,17.0,490.0,591.57,471.26
2016,7,7,8,45,616.5,174.0,3.65,17.5,605.0,766.09,603.3
2016,7,7,9,0,876.0,88.0,3.7,18.0,720.0,906.29,699.77
2016,7,7,9,15,521.0,232.5,3.75,18.0,614.5,752.96,585.91
2016,7,7,9,30,166.0,377.0,3.8,18.0,509.0,536.13,416.81
2016,7,7,9,45,539.5,235.0,3.9,18.5,687.5,789.03,611.9
2016,7,7,10,0,913.0,93.0,4.0,19.0,866.0,983.99,747.07
2016,7,7,10,15,544.5,268.0,4.05,19.0,733.0,820.38,628.29
2016,7,7,10,30,176.0,443.0,4.1,19.0,600.0,601.48,460.56
2016,7,7,10,45,245.0,440.5,4.2,19.5,665.0,675.67,515.93
2016,7,7,11,0,314.0,438.0,4.3,20.0,730.0,730.72,555.42
2016,7,7,11,15,626.0,268.5,4.3,20.0,861.0,867.45,660.09
2016,7,7,11,30,938.0,99.0,4.3,20.0,992.0,958.68,723.93
2016,7,7,11,45,939.0,99.5,4.35,20.0,999.0,937.81,708.95
2016,7,7,12,0,940.0,100.0,4.4,20.0,1006.0,913.43,692.41
2016,7,7,12,15,940.0,100.0,4.35,19.5,1005.5,884.41,673.36
2016,7,7,12,30,940.0,100.0,4.3,19.0,1005.0,852.23,652.18
2016,7,7,12,45,929.5,106.0,4.3,19.0,995.0,814.03,625.56
2016,7,7,13,0,919.0,112.0,4.3,19.0,985.0,773.53,597.16
2016,7,7,13,15,916.0,111.0,4.2,19.0,970.0,730.51,564.43
2016,7,7,13,30,913.0,110.0,4.1,19.0,955.0,685.21,529.34
2016,7,7,13,45,909.5,108.5,4.1,19.0,933.0,637.11,491.67
2016,7,7,14,0,906.0,107.0,4.1,19.0,911.0,587.14,451.58
2016,7,7,14,15,899.5,106.0,4.05,19.0,882.5,534.4,408.14
2016,7,7,14,30,893.0,105.0,4.0,19.0,854.0,480.5,362.57
2016,7,7,14,45,476.0,221.5,4.0,19.0,619.5,348.38,262.41
2016,7,7,15,0,59.0,338.0,4.0,19.0,385.0,275.35,212.45
2016,7,7,15,15,58.0,321.5,4.0,18.5,365.5,255.56,197.52
2016,7,7,15,30,57.0,305.0,4.0,18.0,346.0,236.02,182.64
2016,7,7,15,45,51.5,282.0,4.0,18.0,317.5,212.18,164.34
2016,7,7,16,0,46.0,259.0,4.0,18.0,289.0,189.44,147.3
2016,7,7,16,15,26.5,217.0,4.0,17.5,234.0,156.75,129.03
2016,7,7,16,30,7.0,175.0,4.0,17.0,179.0,136.68,112.67
2016,7,7,16,45,3.5,146.5,4.05,16.5,148.5,116.06,95.57
2016,7,7,17,0,0.0,118.0,4.1,16.0,118.0,94.97,77.82
2016,7,7,17,15,3.5,121.0,4.05,15.5,122.5,96.28,79.39
2016,7,7,17,30,7.0,124.0,4.0,15.0,127.0,97.14,80.53
2016,7,7,17,45,3.5,106.0,3.95,14.5,107.5,83.46,68.76
2016,7,7,18,0,0.0,88.0,3.9,14.0,88.0,69.71,56.7
2016,7,7,18,15,239.5,66.5,3.75,13.5,109.5,49.07,38.26
2016,7,7,18,30,479.0,45.0,3.6,13.0,131.0,36.14,26.49
2016,7,7,18,45,380.0,35.5,3.5,12.5,90.5,28.8,19.49
2016,7,7,19,0,281.0,26.0,3.4,12.0,50.0,21.34,11.16
2016,7,7,19,15,140.5,13.0,3.35,11.5,25.0,11.1,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.5,3.2,12.0,29.0,66.22,0.0
2016,7,8,5,30,324.0,27.0,3.3,12.0,58.0,151.74,106.48
2016,7,8,5,45,422.0,34.5,3.45,12.5,99.5,216.57,168.29
2016,7,8,6,0,520.0,42.0,3.6,13.0,141.0,292.19,235.76
2016,7,8,6,15,577.5,47.5,3.55,13.5,188.0,353.61,290.71
2016,7,8,6,30,635.0,53.0,3.5,14.0,235.0,422.17,349.58
2016,7,8,6,45,317.5,78.0,3.5,14.5,169.0,290.31,241.9
2016,7,8,7,0,0.0,103.0,3.5,15.0,103.0,88.56,69.5
2016,7,8,7,15,1.0,125.5,3.45,15.0,126.0,109.67,87.19
2016,7,8,7,30,2.0,148.0,3.4,15.0,149.0,130.86,104.52
2016,7,8,7,45,6.5,166.5,3.35,15.5,170.5,150.9,120.58
2016,7,8,8,0,11.0,185.0,3.3,16.0,192.0,171.23,136.65
2016,7,8,8,15,16.5,209.5,3.25,16.5,220.5,198.45,158.1
2016,7,8,8,30,22.0,234.0,3.2,17.0,249.0,225.9,179.39
2016,7,8,8,45,43.5,274.0,3.2,17.5,305.0,300.09,237.65
2016,7,8,9,0,65.0,314.0,3.2,18.0,361.0,360.26,283.57
2016,7,8,9,15,181.0,335.0,3.2,18.5,475.5,506.97,396.76
2016,7,8,9,30,297.0,356.0,3.2,19.0,590.0,656.81,506.96
2016,7,8,9,45,601.0,221.5,3.25,20.0,721.0,835.13,638.39
2016,7,8,10,0,905.0,87.0,3.3,21.0,852.0,970.63,727.44
2016,7,8,10,15,910.5,88.0,3.35,21.0,879.5,977.4,730.2
2016,7,8,10,30,916.0,89.0,3.4,21.0,907.0,980.4,731.66
2016,7,8,10,45,920.5,89.5,3.45,21.5,928.0,978.12,728.32
2016,7,8,11,0,925.0,90.0,3.5,22.0,949.0,972.01,722.6
2016,7,8,11,15,928.0,90.5,3.55,22.0,963.0,960.68,714.91
2016,7,8,11,30,931.0,91.0,3.6,22.0,977.0,945.61,704.82
2016,7,8,11,45,932.5,91.0,3.65,22.5,984.0,925.04,689.77
2016,7,8,12,0,934.0,91.0,3.7,23.0,991.0,900.99,672.45
2016,7,8,12,15,934.0,91.0,3.75,23.0,991.0,872.31,653.31
2016,7,8,12,30,934.0,91.0,3.8,23.0,991.0,840.48,631.96
2016,7,8,12,45,927.5,94.5,3.9,23.0,982.5,803.64,607.24
2016,7,8,13,0,921.0,98.0,4.0,23.0,974.0,764.3,580.54
2016,7,8,13,15,919.0,97.5,4.05,23.0,959.0,722.46,550.08
2016,7,8,13,30,917.0,97.0,4.1,23.0,944.0,678.22,516.7
2016,7,8,13,45,913.0,96.0,4.15,23.0,923.0,630.15,479.67
2016,7,8,14,0,909.0,95.0,4.2,23.0,902.0,580.25,440.22
2016,7,8,14,15,903.5,94.0,4.2,23.0,874.0,527.96,397.73
2016,7,8,14,30,898.0,93.0,4.2,23.0,846.0,474.41,353.02
2016,7,8,14,45,891.0,91.0,4.25,23.0,812.0,418.48,305.31
2016,7,8,15,0,884.0,89.0,4.3,23.0,778.0,361.94,255.99
2016,7,8,15,15,873.5,87.5,4.3,22.5,739.0,304.43,205.87
2016,7,8,15,30,863.0,86.0,4.3,22.0,700.0,247.16,156.53
2016,7,8,15,45,851.0,83.5,4.3,21.5,656.5,189.46,110.04
2016,7,8,16,0,839.0,81.0,4.3,21.0,613.0,132.66,72.17
2016,7,8,16,15,822.0,78.5,4.2,20.5,566.5,76.87,60.27
2016,7,8,16,30,805.0,76.0,4.1,20.0,520.0,68.54,53.5
2016,7,8,16,45,784.0,72.5,4.1,20.0,471.0,57.94,44.58
2016,7,8,17,0,763.0,69.0,4.1,20.0,422.0,55.98,43.06
2016,7,8,17,15,733.5,65.5,3.9,19.5,372.0,53.83,41.43
2016,7,8,17,30,704.0,62.0,3.7,19.0,322.0,51.63,39.72
2016,7,8,17,45,664.0,57.0,3.55,18.5,273.0,48.08,36.77
2016,7,8,18,0,624.0,52.0,3.4,18.0,224.0,44.45,33.65
2016,7,8,18,15,562.0,46.5,3.2,17.5,177.0,36.93,26.97
2016,7,8,18,30,500.0,41.0,3.0,17.0,130.0,32.97,23.26
2016,7,8,18,45,404.5,32.5,2.9,16.5,90.0,26.36,17.03
2016,7,8,19,0,309.0,24.0,2.8,16.0,50.0,19.67,9.53
2016,7,8,19,15,154.5,12.0,2.75,15.5,25.0,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,183.0,12.0,1.9,13.5,29.0,69.59,0.0
2016,7,9,5,30,366.0,24.0,2.0,14.0,58.0,159.05,109.42
2016,7,9,5,45,455.5,31.0,2.15,14.5,99.5,222.88,171.0
2016,7,9,6,0,545.0,38.0,2.3,15.0,141.0,296.3,236.14
2016,7,9,6,15,601.0,43.0,2.4,15.5,187.5,359.95,292.3
2016,7,9,6,30,657.0,48.0,2.5,16.0,234.0,428.23,350.26
2016,7,9,6,45,358.5,97.5,2.6,17.0,202.0,337.5,276.85
2016,7,9,7,0,60.0,147.0,2.7,18.0,170.0,181.69,146.46
2016,7,9,7,15,51.0,164.5,2.8,18.5,186.5,194.47,156.46
2016,7,9,7,30,42.0,182.0,2.9,19.0,203.0,206.34,165.07
2016,7,9,7,45,95.5,213.5,3.0,19.5,265.5,280.72,224.96
2016,7,9,8,0,149.0,245.0,3.1,20.0,328.0,374.19,297.89
2016,7,9,8,15,91.5,248.0,3.2,20.5,300.5,315.55,249.46
2016,7,9,8,30,34.0,251.0,3.3,21.0,273.0,269.06,210.56
2016,7,9,8,45,457.5,163.0,3.4,21.5,491.0,603.72,475.63
2016,7,9,9,0,881.0,75.0,3.5,22.0,709.0,897.17,683.09
2016,7,9,9,15,891.0,76.5,3.6,22.0,747.5,923.0,697.62
2016,7,9,9,30,901.0,78.0,3.7,22.0,786.0,945.58,712.06
2016,7,9,9,45,903.0,83.0,3.8,22.5,818.5,960.93,720.27
2016,7,9,10,0,905.0,88.0,3.9,23.0,851.0,972.45,726.02
2016,7,9,10,15,911.0,89.0,4.0,23.0,879.0,979.73,730.44
2016,7,9,10,30,917.0,90.0,4.1,23.0,907.0,983.23,732.47
2016,7,9,10,45,921.5,90.5,4.2,23.0,928.5,980.96,730.76
2016,7,9,11,0,926.0,91.0,4.3,23.0,950.0,974.85,726.62
2016,7,9,11,15,929.0,91.5,4.35,23.0,964.5,963.52,718.79
2016,7,9,11,30,932.0,92.0,4.4,23.0,979.0,948.43,708.53
2016,7,9,11,45,935.0,91.5,4.5,23.5,986.5,928.71,694.16
2016,7,9,12,0,938.0,91.0,4.6,24.0,994.0,905.44,677.65
2016,7,9,12,15,938.0,91.0,4.7,23.5,994.0,876.65,659.99
2016,7,9,12,30,938.0,91.0,4.8,23.0,994.0,844.69,639.93
2016,7,9,12,45,936.0,91.5,4.9,23.0,986.0,808.58,615.47
2016,7,9,13,0,934.0,92.0,5.0,23.0,978.0,769.71,588.83
2016,7,9,13,15,931.5,91.5,5.05,23.0,963.5,727.03,557.63
2016,7,9,13,30,929.0,91.0,5.1,23.0,949.0,681.96,523.23
2016,7,9,13,45,926.5,89.0,5.15,23.0,927.5,633.45,485.44
2016,7,9,14,0,924.0,87.0,5.2,23.0,906.0,582.94,445.09
2016,7,9,14,15,918.5,86.0,5.2,22.5,878.0,529.94,402.32
2016,7,9,14,30,913.0,85.0,5.2,22.0,850.0,475.64,357.13
2016,7,9,14,45,907.5,82.5,5.2,21.5,816.5,419.12,308.78
2016,7,9,15,0,902.0,80.0,5.2,21.0,783.0,361.8,258.5
2016,7,9,15,15,893.0,78.5,5.15,20.5,744.0,303.72,206.97
2016,7,9,15,30,884.0,77.0,5.1,20.0,705.0,245.69,156.14
2016,7,9,15,45,873.0,75.0,5.1,20.0,662.0,187.31,108.19
2016,7,9,16,0,862.0,73.0,5.1,20.0,619.0,129.7,69.19
2016,7,9,16,15,847.5,70.5,5.0,19.5,573.0,72.66,56.94
2016,7,9,16,30,833.0,68.0,4.9,19.0,527.0,63.64,49.52
2016,7,9,16,45,812.5,65.5,4.85,18.5,478.0,61.56,48.0
2016,7,9,17,0,792.0,63.0,4.8,18.0,429.0,59.36,46.36
2016,7,9,17,15,766.0,60.0,4.7,17.5,379.5,50.14,38.54
2016,7,9,17,30,740.0,57.0,4.6,17.0,330.0,48.16,37.0
2016,7,9,17,45,700.0,53.5,4.5,16.5,280.5,45.62,34.9
2016,7,9,18,0,660.0,50.0,4.4,16.0,231.0,43.08,32.72
2016,7,9,18,15,602.0,44.5,4.2,15.0,183.5,38.73,28.85
2016,7,9,18,30,544.0,39.0,4.0,14.0,136.0,34.36,24.78
2016,7,9,18,45,441.5,31.5,3.8,13.5,94.0,25.68,16.66
2016,7,9,19,0,339.0,24.0,3.6,13.0,52.0,19.77,9.65
2016,7,9,19,15,169.5,12.0,3.5,12.5,26.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,13.0,3.05,11.5,29.5,69.44,0.0
2016,7,10,5,30,357.0,26.0,3.2,12.0,59.0,161.31,111.39
2016,7,10,5,45,453.5,33.5,3.4,12.5,101.5,227.35,176.17
2016,7,10,6,0,550.0,41.0,3.6,13.0,144.0,301.67,243.02
2016,7,10,6,15,609.5,47.0,3.55,13.5,193.0,368.69,302.71
2016,7,10,6,30,669.0,53.0,3.5,14.0,242.0,440.67,364.36
2016,7,10,6,45,708.5,57.0,3.5,15.0,293.0,502.95,415.3
2016,7,10,7,0,748.0,61.0,3.5,16.0,344.0,567.18,465.55
2016,7,10,7,15,777.0,64.5,3.5,16.5,395.5,625.14,509.82
2016,7,10,7,30,806.0,68.0,3.5,17.0,447.0,683.28,551.2
2016,7,10,7,45,827.5,71.0,3.5,17.5,497.5,728.17,581.43
2016,7,10,8,0,849.0,74.0,3.5,18.0,548.0,778.11,614.77
2016,7,10,8,15,866.0,76.0,3.5,18.5,596.5,821.65,642.76
2016,7,10,8,30,883.0,78.0,3.5,19.0,645.0,863.11,668.83
2016,7,10,8,45,897.0,79.5,3.55,19.5,689.5,898.97,690.89
2016,7,10,9,0,911.0,81.0,3.6,20.0,734.0,932.05,710.85
2016,7,10,9,15,921.0,82.5,3.65,20.5,774.5,958.39,726.03
2016,7,10,9,30,931.0,84.0,3.7,21.0,815.0,981.35,738.93
2016,7,10,9,45,939.0,85.5,3.75,21.5,850.0,998.86,748.15
2016,7,10,10,0,947.0,87.0,3.8,22.0,885.0,1012.62,754.95
2016,7,10,10,15,953.0,88.0,3.85,22.5,913.5,1020.05,757.65
2016,7,10,10,30,959.0,89.0,3.9,23.0,942.0,1023.54,757.88
2016,7,10,10,45,962.5,90.0,3.95,23.5,964.0,1020.63,754.01
2016,7,10,11,0,966.0,91.0,4.0,24.0,986.0,1013.72,747.68
2016,7,10,11,15,969.0,91.5,4.05,24.0,1001.0,1001.86,739.67
2016,7,10,11,30,972.0,92.0,4.1,24.0,1016.0,986.08,729.18
2016,7,10,11,45,973.0,92.5,4.2,24.5,1023.5,964.67,713.88
2016,7,10,12,0,974.0,93.0,4.3,25.0,1031.0,939.61,696.2
2016,7,10,12,15,974.5,93.0,4.35,25.0,1031.0,910.16,676.67
2016,7,10,12,30,975.0,93.0,4.4,25.0,1031.0,877.39,654.83
2016,7,10,12,45,967.5,97.0,4.5,25.0,1021.5,838.68,629.01
2016,7,10,13,0,960.0,101.0,4.6,25.0,1012.0,797.39,601.41
2016,7,10,13,15,957.5,100.5,4.6,25.0,997.0,753.48,569.68
2016,7,10,13,30,955.0,100.0,4.6,25.0,982.0,707.1,534.85
2016,7,10,13,45,952.5,98.5,4.6,25.0,960.5,657.63,496.93
2016,7,10,14,0,950.0,97.0,4.6,25.0,939.0,606.08,456.43
2016,7,10,14,15,944.5,95.5,4.55,24.5,910.0,551.16,412.93
2016,7,10,14,30,939.0,94.0,4.5,24.0,881.0,494.89,366.96
2016,7,10,14,45,932.5,92.0,4.5,24.0,846.5,436.75,317.54
2016,7,10,15,0,926.0,90.0,4.5,24.0,812.0,377.87,266.36
2016,7,10,15,15,916.5,88.5,4.4,24.0,771.5,318.03,213.86
2016,7,10,15,30,907.0,87.0,4.3,24.0,731.0,258.26,162.22
2016,7,10,15,45,895.0,84.5,4.25,24.0,686.5,197.74,113.54
2016,7,10,16,0,883.0,82.0,4.2,24.0,642.0,138.11,73.83
2016,7,10,16,15,866.0,79.5,4.1,23.5,593.0,79.45,61.7
2016,7,10,16,30,849.0,77.0,4.0,23.0,544.0,69.91,54.01
2016,7,10,16,45,827.0,74.0,3.95,22.5,493.5,59.65,45.58
2016,7,10,17,0,805.0,71.0,3.9,22.0,443.0,58.03,44.45
2016,7,10,17,15,775.0,67.5,3.75,21.5,390.5,55.87,42.84
2016,7,10,17,30,745.0,64.0,3.6,21.0,338.0,53.66,41.15
2016,7,10,17,45,702.0,59.0,3.5,20.5,286.0,50.08,38.2
2016,7,10,18,0,659.0,54.0,3.4,20.0,234.0,46.44,35.09
2016,7,10,18,15,594.5,48.0,3.05,19.0,185.0,41.74,30.98
2016,7,10,18,30,530.0,42.0,2.7,18.0,136.0,33.99,24.02
2016,7,10,18,45,425.0,33.5,2.35,17.0,94.0,27.33,17.79
2016,7,10,19,0,320.0,25.0,2.0,16.0,52.0,20.62,10.02
2016,7,10,19,15,160.0,12.5,2.0,15.5,26.0,10.67,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.2,12.5,28.5,66.82,0.0
2016,7,11,5,30,339.0,26.0,1.3,13.0,57.0,155.57,105.66
2016,7,11,5,45,436.0,34.0,1.45,14.0,99.0,221.35,169.5
2016,7,11,6,0,533.0,42.0,1.6,15.0,141.0,297.93,236.43
2016,7,11,6,15,593.5,48.0,1.55,15.5,189.5,361.98,292.19
2016,7,11,6,30,654.0,54.0,1.5,16.0,238.0,433.76,351.82
2016,7,11,6,45,695.0,58.5,1.5,16.5,289.0,496.86,402.4
2016,7,11,7,0,736.0,63.0,1.5,17.0,340.0,562.09,452.46
2016,7,11,7,15,765.5,66.5,1.6,18.0,391.5,619.95,494.69
2016,7,11,7,30,795.0,70.0,1.7,19.0,443.0,678.04,534.21
2016,7,11,7,45,817.0,72.5,1.8,20.0,493.0,722.27,562.37
2016,7,11,8,0,839.0,75.0,1.9,21.0,543.0,771.68,593.61
2016,7,11,8,15,855.0,77.5,1.95,21.5,590.5,814.68,620.41
2016,7,11,8,30,871.0,80.0,2.0,22.0,638.0,855.58,645.39
2016,7,11,8,45,884.0,82.0,2.15,23.0,682.0,890.84,665.93
2016,7,11,9,0,897.0,84.0,2.3,24.0,726.0,923.32,684.39
2016,7,11,9,15,906.5,85.5,2.35,24.5,766.0,948.94,698.6
2016,7,11,9,30,916.0,87.0,2.4,25.0,806.0,971.23,710.63
2016,7,11,9,45,916.5,92.5,2.5,25.5,838.5,985.72,718.14
2016,7,11,10,0,917.0,98.0,2.6,26.0,871.0,996.27,723.23
2016,7,11,10,15,923.0,99.5,2.65,26.0,899.0,1004.0,727.59
2016,7,11,10,30,929.0,101.0,2.7,26.0,927.0,1007.88,729.61
2016,7,11,10,45,932.5,102.0,2.75,26.5,948.5,1004.93,725.97
2016,7,11,11,0,936.0,103.0,2.8,27.0,970.0,998.1,720.02
2016,7,11,11,15,939.0,103.5,2.85,27.0,984.5,986.43,712.51
2016,7,11,11,30,942.0,104.0,2.9,27.0,999.0,970.96,702.66
2016,7,11,11,45,943.0,104.5,2.95,27.5,1006.0,949.96,687.93
2016,7,11,12,0,944.0,105.0,3.0,28.0,1013.0,925.43,670.99
2016,7,11,12,15,944.0,105.0,3.05,28.0,1013.0,896.21,652.32
2016,7,11,12,30,944.0,105.0,3.1,28.0,1013.0,863.81,631.47
2016,7,11,12,45,947.0,102.0,3.2,28.0,1006.5,828.12,608.58
2016,7,11,13,0,950.0,99.0,3.3,28.0,1000.0,789.35,583.37
2016,7,11,13,15,948.0,98.5,3.4,27.5,985.5,746.21,554.62
2016,7,11,13,30,946.0,98.0,3.5,27.0,971.0,700.58,522.54
2016,7,11,13,45,942.5,97.0,3.6,27.0,949.5,651.32,485.82
2016,7,11,14,0,939.0,96.0,3.7,27.0,928.0,600.1,446.53
2016,7,11,14,15,934.0,95.0,3.75,26.5,899.5,546.36,404.82
2016,7,11,14,30,929.0,94.0,3.8,26.0,871.0,491.24,360.53
2016,7,11,14,45,922.0,92.5,3.85,26.0,837.0,433.79,312.36
2016,7,11,15,0,915.0,91.0,3.9,26.0,803.0,375.66,262.45
2016,7,11,15,15,906.0,89.0,3.9,25.5,763.5,316.17,211.33
2016,7,11,15,30,897.0,87.0,3.9,25.0,724.0,256.72,160.72
2016,7,11,15,45,886.0,84.5,3.95,25.0,680.0,196.9,112.77
2016,7,11,16,0,875.0,82.0,4.0,25.0,636.0,137.84,73.5
2016,7,11,16,15,859.5,79.5,3.95,24.5,588.5,79.65,52.23
2016,7,11,16,30,844.0,77.0,3.9,24.0,541.0,69.83,53.72
2016,7,11,16,45,824.0,73.5,3.85,23.5,491.0,59.27,45.06
2016,7,11,17,0,804.0,70.0,3.8,23.0,441.0,57.3,43.65
2016,7,11,17,15,775.0,66.5,3.65,22.0,389.0,55.13,42.12
2016,7,11,17,30,746.0,63.0,3.5,21.0,337.0,52.9,40.5
2016,7,11,17,45,706.0,58.0,3.4,20.5,286.0,49.32,37.54
2016,7,11,18,0,666.0,53.0,3.3,20.0,235.0,45.67,34.42
2016,7,11,18,15,602.0,47.0,3.15,19.0,185.5,40.94,30.27
2016,7,11,18,30,538.0,41.0,3.0,18.0,136.0,33.23,23.34
2016,7,11,18,45,435.5,33.0,2.85,17.0,94.0,26.96,17.45
2016,7,11,19,0,333.0,25.0,2.7,16.0,52.0,20.68,9.89
2016,7,11,19,15,166.5,12.5,2.75,15.5,26.0,10.67,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
