Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,180.0,12.0,3.3,12.0,28.0,57.27,0.0
2016,7,12,5,30,360.0,24.0,3.4,12.0,56.0,160.18,108.23
2016,7,12,5,45,456.0,31.5,3.55,12.5,98.5,223.45,172.62
2016,7,12,6,0,552.0,39.0,3.7,13.0,141.0,300.42,241.83
2016,7,12,6,15,311.5,72.0,3.7,13.5,133.0,249.05,204.83
2016,7,12,6,30,71.0,105.0,3.7,14.0,125.0,141.84,115.74
2016,7,12,6,45,77.0,126.5,3.7,14.5,152.0,169.94,139.65
2016,7,12,7,0,83.0,148.0,3.7,15.0,179.0,198.3,163.02
2016,7,12,7,15,179.0,165.5,3.7,15.5,245.5,296.75,244.99
2016,7,12,7,30,275.0,183.0,3.7,16.0,312.0,405.86,332.9
2016,7,12,7,45,340.5,192.0,3.75,16.5,369.5,475.57,387.25
2016,7,12,8,0,406.0,201.0,3.8,17.0,427.0,566.08,455.98
2016,7,12,8,15,643.5,138.0,3.8,17.5,532.5,719.05,573.03
2016,7,12,8,30,881.0,75.0,3.8,18.0,638.0,859.0,670.93
2016,7,12,8,45,893.0,77.5,3.8,18.5,682.5,894.32,691.84
2016,7,12,9,0,905.0,80.0,3.8,19.0,727.0,926.77,711.25
2016,7,12,9,15,915.5,81.5,3.8,19.0,767.5,953.58,727.99
2016,7,12,9,30,926.0,83.0,3.8,19.0,808.0,977.06,742.46
2016,7,12,9,45,934.0,84.5,3.8,19.5,843.0,994.61,751.5
2016,7,12,10,0,942.0,86.0,3.8,20.0,878.0,1008.45,758.09
2016,7,12,10,15,948.5,87.0,3.8,20.0,907.0,1016.45,762.33
2016,7,12,10,30,955.0,88.0,3.8,20.0,936.0,1020.52,764.09
2016,7,12,10,45,959.0,89.0,3.85,20.5,958.5,1018.19,760.6
2016,7,12,11,0,963.0,90.0,3.9,21.0,981.0,1011.86,754.61
2016,7,12,11,15,966.5,90.5,3.9,21.0,996.5,1000.57,746.58
2016,7,12,11,30,970.0,91.0,3.9,21.0,1012.0,985.35,736.05
2016,7,12,11,45,971.5,91.5,3.95,21.5,1020.0,964.48,720.72
2016,7,12,12,0,973.0,92.0,4.0,22.0,1028.0,939.92,703.02
2016,7,12,12,15,973.5,92.5,4.0,22.0,1028.5,910.97,683.44
2016,7,12,12,30,974.0,93.0,4.0,22.0,1029.0,878.66,661.55
2016,7,12,12,45,966.0,98.0,4.0,22.0,1019.5,840.43,635.49
2016,7,12,13,0,958.0,103.0,4.0,22.0,1010.0,799.61,607.49
2016,7,12,13,15,955.5,102.5,4.05,22.0,995.5,755.7,575.85
2016,7,12,13,30,953.0,102.0,4.1,22.0,981.0,709.32,541.04
2016,7,12,13,45,950.5,100.5,4.15,22.0,959.5,659.85,503.06
2016,7,12,14,0,948.0,99.0,4.2,22.0,938.0,608.3,462.44
2016,7,12,14,15,942.0,98.0,4.2,21.5,909.0,553.51,418.86
2016,7,12,14,30,936.0,97.0,4.2,21.0,880.0,497.41,372.76
2016,7,12,14,45,929.0,95.0,4.25,21.0,845.0,439.1,322.88
2016,7,12,15,0,922.0,93.0,4.3,21.0,810.0,380.11,271.25
2016,7,12,15,15,912.0,91.5,4.2,20.5,769.5,320.2,218.64
2016,7,12,15,30,902.0,90.0,4.1,20.0,729.0,260.43,166.72
2016,7,12,15,45,889.5,87.5,4.1,20.0,684.0,199.97,117.33
2016,7,12,16,0,877.0,85.0,4.1,20.0,639.0,140.44,76.94
2016,7,12,16,15,859.5,82.5,4.0,19.5,590.5,81.94,54.97
2016,7,12,16,30,842.0,80.0,3.9,19.0,542.0,71.77,56.51
2016,7,12,16,45,820.0,76.5,3.8,19.0,491.0,61.34,47.71
2016,7,12,17,0,798.0,73.0,3.7,19.0,440.0,59.43,46.24
2016,7,12,17,15,767.0,69.0,3.55,18.5,387.5,56.94,44.33
2016,7,12,17,30,736.0,65.0,3.4,18.0,335.0,54.39,42.32
2016,7,12,17,45,693.0,60.0,3.25,17.5,283.5,50.85,39.37
2016,7,12,18,0,650.0,55.0,3.1,17.0,232.0,47.25,36.26
2016,7,12,18,15,584.5,49.0,2.85,16.0,182.5,39.12,29.07
2016,7,12,18,30,519.0,43.0,2.6,15.0,133.0,34.8,25.04
2016,7,12,18,45,412.5,34.0,2.35,14.5,91.0,27.76,18.33
2016,7,12,19,0,306.0,25.0,2.1,14.0,49.0,20.65,9.8
2016,7,12,19,15,153.0,12.5,2.1,13.5,24.5,10.67,0.0
2016,7,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,5,15,170.5,12.5,2.3,11.5,27.5,55.19,0.0
2016,7,13,5,30,341.0,25.0,2.4,12.0,55.0,155.12,103.37
2016,7,13,5,45,441.5,33.5,2.5,13.0,97.5,223.01,171.52
2016,7,13,6,0,542.0,42.0,2.6,14.0,140.0,302.03,241.35
2016,7,13,6,15,604.0,48.0,2.55,14.5,189.0,367.25,299.07
2016,7,13,6,30,666.0,54.0,2.5,15.0,238.0,440.52,361.07
2016,7,13,6,45,708.5,58.0,2.45,15.5,290.0,504.66,413.43
2016,7,13,7,0,751.0,62.0,2.4,16.0,342.0,571.02,465.26
2016,7,13,7,15,780.5,65.5,2.35,16.5,394.5,629.66,509.08
2016,7,13,7,30,810.0,69.0,2.3,17.0,447.0,688.51,549.85
2016,7,13,7,45,832.5,72.0,2.25,18.0,498.0,734.43,578.65
2016,7,13,8,0,855.0,75.0,2.2,19.0,549.0,785.53,610.31
2016,7,13,8,15,871.5,77.5,2.15,20.0,597.5,829.59,636.04
2016,7,13,8,30,888.0,80.0,2.1,21.0,646.0,871.53,659.66
2016,7,13,8,45,900.5,82.0,2.05,22.0,691.0,906.89,678.26
2016,7,13,9,0,913.0,84.0,2.0,23.0,736.0,939.38,694.6
2016,7,13,9,15,923.0,86.0,2.0,23.5,776.5,966.43,709.03
2016,7,13,9,30,933.0,88.0,2.0,24.0,817.0,990.07,721.22
2016,7,13,9,45,929.5,95.5,2.0,25.0,849.0,1003.12,725.22
2016,7,13,10,0,926.0,103.0,2.0,26.0,881.0,1012.0,726.72
2016,7,13,10,15,932.0,104.5,1.95,26.5,909.5,1019.74,728.44
2016,7,13,10,30,938.0,106.0,1.9,27.0,938.0,1023.57,727.81
2016,7,13,10,45,942.5,106.5,1.85,28.0,960.0,1021.01,721.9
2016,7,13,11,0,947.0,107.0,1.8,29.0,982.0,1014.5,713.77
2016,7,13,11,15,950.0,108.0,1.85,29.0,997.0,1003.12,706.96
2016,7,13,11,30,953.0,109.0,1.9,29.0,1012.0,987.86,697.84
2016,7,13,11,45,954.5,109.0,2.0,29.5,1019.5,966.54,684.18
2016,7,13,12,0,956.0,109.0,2.1,30.0,1027.0,941.62,668.26
2016,7,13,12,15,956.0,109.0,2.2,30.0,1027.0,911.97,650.59
2016,7,13,12,30,956.0,109.0,2.3,30.0,1027.0,879.09,630.66
2016,7,13,12,45,955.5,108.0,2.45,30.5,1019.5,841.87,606.82
2016,7,13,13,0,955.0,107.0,2.6,31.0,1012.0,801.75,580.79
2016,7,13,13,15,952.5,106.5,2.7,31.0,996.5,757.88,551.33
2016,7,13,13,30,950.0,106.0,2.8,31.0,981.0,711.55,518.8
2016,7,13,13,45,945.5,105.0,2.9,31.0,958.5,661.33,482.58
2016,7,13,14,0,941.0,104.0,3.0,31.0,936.0,609.22,443.84
2016,7,13,14,15,934.5,103.0,3.05,30.5,906.5,554.43,402.56
2016,7,13,14,30,928.0,102.0,3.1,30.0,877.0,498.4,358.81
2016,7,13,14,45,919.5,100.5,3.2,30.0,842.0,440.21,311.37
2016,7,13,15,0,911.0,99.0,3.3,30.0,807.0,381.5,262.25
2016,7,13,15,15,900.5,97.0,3.3,29.5,766.0,321.6,211.95
2016,7,13,15,30,890.0,95.0,3.3,29.0,725.0,261.91,162.21
2016,7,13,15,45,876.0,92.5,3.35,29.0,679.5,201.79,115.0
2016,7,13,16,0,862.0,90.0,3.4,29.0,634.0,142.8,76.38
2016,7,13,16,15,844.0,87.0,3.35,28.5,585.5,84.71,55.04
2016,7,13,16,30,826.0,84.0,3.3,28.0,537.0,65.67,49.35
2016,7,13,16,45,802.5,80.5,3.3,27.5,486.0,63.95,48.21
2016,7,13,17,0,779.0,77.0,3.3,27.0,435.0,62.14,46.98
2016,7,13,17,15,747.0,73.0,3.15,26.0,383.0,59.78,45.34
2016,7,13,17,30,715.0,69.0,3.0,25.0,331.0,57.36,43.61
2016,7,13,17,45,671.0,63.5,2.95,24.0,279.5,49.17,36.85
2016,7,13,18,0,627.0,58.0,2.9,23.0,228.0,45.58,33.9
2016,7,13,18,15,559.5,51.5,2.55,22.0,179.0,40.99,29.91
2016,7,13,18,30,492.0,45.0,2.2,21.0,130.0,36.36,25.7
2016,7,13,18,45,386.0,35.0,1.9,20.0,88.5,28.55,18.5
2016,7,13,19,0,280.0,25.0,1.6,19.0,47.0,20.62,9.28
2016,7,13,19,15,140.0,12.5,1.7,18.5,23.5,10.67,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,13.0,1.95,12.5,26.5,52.73,0.0
2016,7,14,5,30,319.0,26.0,2.1,13.0,53.0,148.58,97.06
2016,7,14,5,45,425.0,34.5,2.3,14.0,95.5,218.01,166.79
2016,7,14,6,0,531.0,43.0,2.5,15.0,138.0,298.55,237.53
2016,7,14,6,15,594.5,49.0,2.45,15.5,187.0,366.34,297.01
2016,7,14,6,30,658.0,55.0,2.4,16.0,236.0,437.47,357.08
2016,7,14,6,45,702.5,59.0,2.35,17.0,288.0,502.51,409.15
2016,7,14,7,0,747.0,63.0,2.3,18.0,340.0,569.96,460.61
2016,7,14,7,15,777.0,66.5,2.3,19.0,392.5,628.85,503.49
2016,7,14,7,30,807.0,70.0,2.3,20.0,445.0,687.99,543.33
2016,7,14,7,45,830.0,73.0,2.35,21.0,496.0,734.19,572.62
2016,7,14,8,0,853.0,76.0,2.4,22.0,547.0,785.65,604.93
2016,7,14,8,15,870.0,78.5,2.35,22.5,596.0,830.11,631.99
2016,7,14,8,30,887.0,81.0,2.3,23.0,645.0,872.49,657.08
2016,7,14,8,45,900.5,82.5,2.3,24.0,690.0,908.19,676.34
2016,7,14,9,0,914.0,84.0,2.3,25.0,735.0,941.07,693.44
2016,7,14,9,15,924.0,86.0,2.3,25.5,775.5,968.19,707.92
2016,7,14,9,30,934.0,88.0,2.3,26.0,816.0,991.89,720.15
2016,7,14,9,45,940.5,90.0,2.35,27.0,851.0,1008.64,727.02
2016,7,14,10,0,947.0,92.0,2.4,28.0,886.0,1021.59,731.56
2016,7,14,10,15,953.0,93.0,2.4,28.5,915.0,1029.08,733.69
2016,7,14,10,30,959.0,94.0,2.4,29.0,944.0,1032.62,733.49
2016,7,14,10,45,963.0,95.0,2.4,30.0,966.0,1030.2,728.26
2016,7,14,11,0,967.0,96.0,2.4,31.0,988.0,1023.75,720.73
2016,7,14,11,15,970.0,96.5,2.45,31.0,1003.5,1011.85,713.4
2016,7,14,11,30,973.0,97.0,2.5,31.0,1019.0,996.02,703.72
2016,7,14,11,45,974.0,97.5,2.6,31.5,1026.5,974.52,689.59
2016,7,14,12,0,975.0,98.0,2.7,32.0,1034.0,949.34,673.17
2016,7,14,12,15,975.0,98.0,2.8,32.0,1033.5,919.34,654.97
2016,7,14,12,30,975.0,98.0,2.9,32.0,1033.0,886.01,634.49
2016,7,14,12,45,967.0,102.5,3.0,32.0,1023.5,847.16,610.2
2016,7,14,13,0,959.0,107.0,3.1,32.0,1014.0,805.71,583.92
2016,7,14,13,15,956.0,106.0,3.2,31.5,998.5,760.88,554.79
2016,7,14,13,30,953.0,105.0,3.3,31.0,983.0,713.63,522.43
2016,7,14,13,45,948.5,104.5,3.4,31.0,960.5,663.63,486.03
2016,7,14,14,0,944.0,104.0,3.5,31.0,938.0,611.72,447.12
2016,7,14,14,15,937.5,102.5,3.55,30.5,908.5,556.33,405.17
2016,7,14,14,30,931.0,101.0,3.6,30.0,879.0,499.71,360.76
2016,7,14,14,45,922.5,100.0,3.65,30.0,843.5,441.68,313.11
2016,7,14,15,0,914.0,99.0,3.7,30.0,808.0,383.1,263.84
2016,7,14,15,15,903.0,97.0,3.7,29.5,767.0,322.82,213.12
2016,7,14,15,30,892.0,95.0,3.7,29.0,726.0,262.81,163.03
2016,7,14,15,45,878.0,92.5,3.7,28.5,680.5,202.5,115.78
2016,7,14,16,0,864.0,90.0,3.7,28.0,635.0,143.31,77.0
2016,7,14,16,15,846.0,87.0,3.65,27.0,586.0,85.03,55.47
2016,7,14,16,30,828.0,84.0,3.6,26.0,537.0,65.72,49.83
2016,7,14,16,45,804.0,80.5,3.6,25.5,486.0,63.99,48.67
2016,7,14,17,0,780.0,77.0,3.6,25.0,435.0,62.18,47.42
2016,7,14,17,15,747.5,73.0,3.5,24.0,382.5,59.81,45.77
2016,7,14,17,30,715.0,69.0,3.4,23.0,330.0,57.38,44.01
2016,7,14,17,45,669.0,64.0,3.35,22.0,278.0,49.55,37.5
2016,7,14,18,0,623.0,59.0,3.3,21.0,226.0,46.35,34.86
2016,7,14,18,15,554.5,52.0,3.2,20.0,177.5,41.38,30.51
2016,7,14,18,30,486.0,45.0,3.1,19.0,129.0,36.36,25.92
2016,7,14,18,45,377.5,35.5,3.05,18.0,87.5,28.99,19.01
2016,7,14,19,0,269.0,26.0,3.0,17.0,46.0,21.53,9.78
2016,7,14,19,15,134.5,13.0,3.0,16.5,23.0,11.1,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,5.5,13.0,3.0,11.5,13.5,12.53,0.0
2016,7,15,5,30,11.0,26.0,3.1,12.0,27.0,28.85,15.22
2016,7,15,5,45,32.0,44.5,3.25,13.0,49.5,56.75,41.16
2016,7,15,6,0,53.0,63.0,3.4,14.0,72.0,85.84,66.69
2016,7,15,6,15,64.0,83.5,3.35,14.5,98.5,114.37,91.75
2016,7,15,6,30,75.0,104.0,3.3,15.0,125.0,143.67,117.01
2016,7,15,6,45,83.5,125.0,3.3,15.5,152.5,172.88,141.63
2016,7,15,7,0,92.0,146.0,3.3,16.0,180.0,202.6,166.1
2016,7,15,7,15,233.0,154.5,3.2,16.5,258.0,335.62,276.17
2016,7,15,7,30,374.0,163.0,3.1,17.0,336.0,472.15,384.62
2016,7,15,7,45,610.0,119.5,3.05,17.5,439.5,629.36,506.87
2016,7,15,8,0,846.0,76.0,3.0,18.0,543.0,780.6,615.18
2016,7,15,8,15,863.5,78.5,2.95,18.5,591.5,825.31,642.6
2016,7,15,8,30,881.0,81.0,2.9,19.0,640.0,867.98,668.83
2016,7,15,8,45,894.5,83.0,2.9,20.0,685.5,904.15,689.15
2016,7,15,9,0,908.0,85.0,2.9,21.0,731.0,937.52,707.23
2016,7,15,9,15,918.5,86.5,2.9,21.5,771.5,964.46,722.13
2016,7,15,9,30,929.0,88.0,2.9,22.0,812.0,988.04,734.76
2016,7,15,9,45,935.0,90.5,2.95,22.5,846.5,1004.85,743.34
2016,7,15,10,0,941.0,93.0,3.0,23.0,881.0,1017.83,749.52
2016,7,15,10,15,947.0,94.0,3.05,23.5,910.0,1025.33,752.24
2016,7,15,10,30,953.0,95.0,3.1,24.0,939.0,1028.88,752.54
2016,7,15,10,45,958.0,95.5,3.2,24.5,961.5,1026.96,749.86
2016,7,15,11,0,963.0,96.0,3.3,25.0,984.0,1021.02,744.72
2016,7,15,11,15,966.0,96.5,3.4,25.0,999.5,1009.19,737.31
2016,7,15,11,30,969.0,97.0,3.5,25.0,1015.0,993.44,727.42
2016,7,15,11,45,971.5,97.0,3.6,25.5,1023.0,972.91,713.02
2016,7,15,12,0,974.0,97.0,3.7,26.0,1031.0,948.65,696.23
2016,7,15,12,15,974.0,97.0,3.75,26.0,1031.0,918.68,676.7
2016,7,15,12,30,974.0,97.0,3.8,26.0,1031.0,885.38,654.88
2016,7,15,12,45,967.5,100.5,3.85,26.5,1022.0,846.87,628.16
2016,7,15,13,0,961.0,104.0,3.9,27.0,1013.0,805.69,599.54
2016,7,15,13,15,958.5,103.0,3.9,27.0,997.5,761.11,568.11
2016,7,15,13,30,956.0,102.0,3.9,27.0,982.0,714.07,533.48
2016,7,15,13,45,953.0,100.5,3.9,27.0,959.5,664.02,495.84
2016,7,15,14,0,950.0,99.0,3.9,27.0,937.0,611.92,455.65
2016,7,15,14,15,944.0,97.5,3.9,26.5,908.0,556.48,412.64
2016,7,15,14,30,938.0,96.0,3.9,26.0,879.0,499.73,367.13
2016,7,15,14,45,929.5,95.0,3.95,26.0,843.5,441.31,318.26
2016,7,15,15,0,921.0,94.0,4.0,26.0,808.0,382.34,267.74
2016,7,15,15,15,910.0,92.0,4.0,25.5,767.0,321.66,215.72
2016,7,15,15,30,899.0,90.0,4.0,25.0,726.0,261.23,164.35
2016,7,15,15,45,883.5,88.5,4.0,25.0,680.0,200.98,116.07
2016,7,15,16,0,868.0,87.0,4.0,25.0,634.0,141.99,76.73
2016,7,15,16,15,850.0,84.5,3.95,24.5,585.0,83.77,54.88
2016,7,15,16,30,832.0,82.0,3.9,24.0,536.0,64.44,49.18
2016,7,15,16,45,804.5,79.5,3.85,23.5,484.0,63.31,48.51
2016,7,15,17,0,777.0,77.0,3.8,23.0,432.0,62.16,47.82
2016,7,15,17,15,744.5,73.0,3.7,22.0,380.0,59.8,46.15
2016,7,15,17,30,712.0,69.0,3.6,21.0,328.0,57.38,44.39
2016,7,15,17,45,660.5,64.5,3.55,20.0,275.5,49.87,38.1
2016,7,15,18,0,609.0,60.0,3.5,19.0,223.0,47.05,35.77
2016,7,15,18,15,539.0,53.0,3.4,18.0,174.5,42.13,31.42
2016,7,15,18,30,469.0,46.0,3.3,17.0,126.0,37.16,26.83
2016,7,15,18,45,355.5,36.0,3.25,16.5,85.0,29.39,19.45
2016,7,15,19,0,242.0,26.0,3.2,16.0,44.0,21.52,9.51
2016,7,15,19,15,121.0,13.0,3.2,15.5,22.0,11.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,135.5,13.0,3.6,12.5,24.0,46.45,0.0
2016,7,16,5,30,271.0,26.0,3.7,13.0,48.0,132.16,82.82
2016,7,16,5,45,381.0,35.0,3.85,13.5,89.5,202.18,154.96
2016,7,16,6,0,491.0,44.0,4.0,14.0,131.0,282.65,226.55
2016,7,16,6,15,557.5,51.0,3.9,14.5,179.0,351.07,287.34
2016,7,16,6,30,624.0,58.0,3.8,15.0,227.0,425.49,351.06
2016,7,16,6,45,435.0,98.0,3.75,15.5,228.0,385.12,318.84
2016,7,16,7,0,246.0,138.0,3.7,16.0,229.0,316.45,261.33
2016,7,16,7,15,511.0,106.5,3.65,16.5,331.0,495.58,407.92
2016,7,16,7,30,776.0,75.0,3.6,17.0,433.0,672.36,544.51
2016,7,16,7,45,802.5,77.5,3.55,18.0,484.5,726.41,579.71
2016,7,16,8,0,829.0,80.0,3.5,19.0,536.0,779.71,614.02
2016,7,16,8,15,846.5,82.5,3.5,19.5,584.5,816.39,636.95
2016,7,16,8,30,864.0,85.0,3.5,20.0,633.0,858.57,663.51
2016,7,16,8,45,880.0,86.0,3.5,20.5,678.5,895.4,685.88
2016,7,16,9,0,896.0,87.0,3.5,21.0,724.0,929.62,706.2
2016,7,16,9,15,906.5,89.0,3.5,21.5,764.0,956.91,721.61
2016,7,16,9,30,917.0,91.0,3.5,22.0,804.0,980.88,734.73
2016,7,16,9,45,925.0,92.5,3.55,22.5,839.0,998.38,743.86
2016,7,16,10,0,933.0,94.0,3.6,23.0,874.0,1012.17,750.62
2016,7,16,10,15,939.0,95.0,3.65,23.0,903.0,1019.66,754.78
2016,7,16,10,30,945.0,96.0,3.7,23.0,932.0,1023.23,756.53
2016,7,16,10,45,949.0,97.0,3.75,23.5,954.0,1020.89,753.06
2016,7,16,11,0,953.0,98.0,3.8,24.0,976.0,1014.58,747.14
2016,7,16,11,15,956.5,98.5,3.85,24.0,991.5,1003.32,739.56
2016,7,16,11,30,960.0,99.0,3.9,24.0,1007.0,988.16,729.52
2016,7,16,11,45,961.5,99.5,4.0,24.5,1014.5,967.35,714.68
2016,7,16,12,0,963.0,100.0,4.1,25.0,1022.0,942.88,697.48
2016,7,16,12,15,963.5,100.0,4.15,25.0,1022.5,913.58,678.13
2016,7,16,12,30,964.0,100.0,4.2,25.0,1023.0,880.95,656.48
2016,7,16,12,45,960.0,102.0,4.3,25.0,1015.0,843.36,631.52
2016,7,16,13,0,956.0,104.0,4.4,25.0,1007.0,802.99,604.44
2016,7,16,13,15,953.5,103.5,4.4,24.5,992.5,759.01,574.07
2016,7,16,13,30,951.0,103.0,4.4,24.0,978.0,712.54,540.34
2016,7,16,13,45,948.0,101.5,4.45,24.0,956.0,662.67,502.35
2016,7,16,14,0,945.0,100.0,4.5,24.0,934.0,610.76,461.79
2016,7,16,14,15,939.5,99.0,4.45,24.0,905.5,556.15,417.67
2016,7,16,14,30,934.0,98.0,4.4,24.0,877.0,500.17,371.24
2016,7,16,14,45,926.5,96.5,4.4,24.0,842.0,441.9,321.88
2016,7,16,15,0,919.0,95.0,4.4,24.0,807.0,382.98,270.82
2016,7,16,15,15,909.0,93.0,4.35,23.5,766.5,322.6,218.46
2016,7,16,15,30,899.0,91.0,4.3,23.0,726.0,262.36,166.68
2016,7,16,15,45,886.0,89.0,4.25,23.0,681.0,202.05,117.78
2016,7,16,16,0,873.0,87.0,4.2,23.0,636.0,142.71,77.71
2016,7,16,16,15,855.5,84.5,4.1,22.5,587.0,84.12,55.45
2016,7,16,16,30,838.0,82.0,4.0,22.0,538.0,64.56,49.7
2016,7,16,16,45,814.5,78.5,3.95,21.5,487.0,62.77,48.47
2016,7,16,17,0,791.0,75.0,3.9,21.0,436.0,60.9,47.13
2016,7,16,17,15,759.5,71.0,3.8,20.0,383.5,58.47,45.39
2016,7,16,17,30,728.0,67.0,3.7,19.0,331.0,55.98,43.55
2016,7,16,17,45,683.5,62.0,3.6,18.5,279.0,52.51,40.66
2016,7,16,18,0,639.0,57.0,3.5,18.0,227.0,44.98,34.1
2016,7,16,18,15,570.0,50.5,3.4,17.0,178.0,40.34,29.98
2016,7,16,18,30,501.0,44.0,3.3,16.0,129.0,35.67,25.63
2016,7,16,18,45,390.0,34.5,3.2,15.5,87.0,28.24,18.53
2016,7,16,19,0,279.0,25.0,3.1,15.0,45.0,20.74,8.66
2016,7,16,19,15,139.5,12.5,3.05,14.5,22.5,10.67,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,156.0,12.0,3.55,12.5,24.0,50.95,0.0
2016,7,17,5,30,312.0,24.0,3.6,13.0,48.0,142.87,87.22
2016,7,17,5,45,423.0,32.0,3.7,13.5,90.5,214.89,164.28
2016,7,17,6,0,534.0,40.0,3.8,14.0,133.0,296.91,237.57
2016,7,17,6,15,267.0,55.5,3.8,14.0,102.0,208.6,170.97
2016,7,17,6,30,0.0,71.0,3.8,14.0,71.0,60.81,46.43
2016,7,17,6,45,0.0,86.5,3.8,14.5,86.5,74.52,58.12
2016,7,17,7,0,0.0,102.0,3.8,15.0,102.0,88.2,69.46
2016,7,17,7,15,0.0,118.0,3.8,15.5,118.0,102.36,80.98
2016,7,17,7,30,0.0,134.0,3.8,16.0,134.0,116.51,92.31
2016,7,17,7,45,20.5,174.5,3.8,16.5,186.0,170.47,136.84
2016,7,17,8,0,41.0,215.0,3.8,17.0,238.0,240.91,193.64
2016,7,17,8,15,208.0,231.5,3.85,17.5,362.0,414.06,334.25
2016,7,17,8,30,375.0,248.0,3.9,18.0,486.0,598.88,476.74
2016,7,17,8,45,643.5,164.5,3.95,18.5,606.5,786.17,617.34
2016,7,17,9,0,912.0,81.0,4.0,19.0,727.0,938.34,721.59
2016,7,17,9,15,921.5,82.5,4.0,19.0,767.0,964.57,736.99
2016,7,17,9,30,931.0,84.0,4.0,19.0,807.0,987.4,750.99
2016,7,17,9,45,930.5,90.0,4.05,19.5,840.0,1001.94,758.27
2016,7,17,10,0,930.0,96.0,4.1,20.0,873.0,1012.42,762.93
2016,7,17,10,15,935.5,97.5,4.1,20.0,901.5,1019.94,766.86
2016,7,17,10,30,941.0,99.0,4.1,20.0,930.0,1023.52,768.29
2016,7,17,10,45,944.0,100.5,4.2,20.5,951.5,1020.71,764.74
2016,7,17,11,0,947.0,102.0,4.3,21.0,973.0,1013.93,758.68
2016,7,17,11,15,949.5,102.5,4.35,21.0,987.5,1001.75,750.28
2016,7,17,11,30,952.0,103.0,4.4,21.0,1002.0,985.71,739.39
2016,7,17,11,45,952.0,104.0,4.5,21.0,1009.0,964.09,725.28
2016,7,17,12,0,952.0,105.0,4.6,21.0,1016.0,938.9,708.83
2016,7,17,12,15,952.0,105.0,4.6,21.0,1015.5,909.39,688.6
2016,7,17,12,30,952.0,105.0,4.6,21.0,1015.0,876.62,666.09
2016,7,17,12,45,946.0,107.5,4.7,21.0,1006.0,838.2,640.16
2016,7,17,13,0,940.0,110.0,4.8,21.0,997.0,797.18,612.14
2016,7,17,13,15,937.0,109.0,4.8,20.5,981.5,752.98,580.75
2016,7,17,13,30,934.0,108.0,4.8,20.0,966.0,706.4,546.18
2016,7,17,13,45,931.0,106.0,4.85,20.0,944.0,656.83,507.59
2016,7,17,14,0,928.0,104.0,4.9,20.0,922.0,605.27,466.4
2016,7,17,14,15,921.5,102.5,4.9,19.5,892.5,550.55,422.27
2016,7,17,14,30,915.0,101.0,4.9,19.0,863.0,494.62,375.71
2016,7,17,14,45,908.5,98.5,4.95,19.0,828.5,436.96,325.74
2016,7,17,15,0,902.0,96.0,5.0,19.0,794.0,378.59,273.96
2016,7,17,15,15,891.0,94.0,4.95,18.5,753.0,318.86,220.96
2016,7,17,15,30,880.0,92.0,4.9,18.0,712.0,259.41,168.72
2016,7,17,15,45,867.0,89.0,4.85,18.0,667.5,199.48,119.06
2016,7,17,16,0,854.0,86.0,4.8,18.0,623.0,140.58,78.28
2016,7,17,16,15,836.0,83.5,4.7,17.5,574.5,83.1,55.86
2016,7,17,16,30,818.0,81.0,4.6,17.0,526.0,63.59,49.9
2016,7,17,16,45,448.0,133.0,4.6,16.5,373.5,89.44,72.7
2016,7,17,17,0,78.0,185.0,4.6,16.0,221.0,134.05,111.84
2016,7,17,17,15,51.0,157.5,4.5,15.5,180.0,116.05,96.7
2016,7,17,17,30,24.0,130.0,4.4,15.0,139.0,97.6,80.98
2016,7,17,17,45,18.5,110.5,4.35,14.5,117.0,86.27,71.26
2016,7,17,18,0,13.0,91.0,4.3,14.0,95.0,71.5,58.26
2016,7,17,18,15,249.0,66.5,4.15,13.5,109.5,49.3,38.38
2016,7,17,18,30,485.0,42.0,4.0,13.0,124.0,33.95,24.43
2016,7,17,18,45,372.5,33.0,3.9,12.5,83.5,26.92,17.6
2016,7,17,19,0,260.0,24.0,3.8,12.0,43.0,19.84,7.77
2016,7,17,19,15,130.0,12.0,3.7,12.0,21.5,10.24,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,136.0,12.0,3.35,12.0,22.5,45.74,0.0
2016,7,18,5,30,272.0,24.0,3.4,12.0,45.0,129.6,76.72
2016,7,18,5,45,387.5,32.5,3.5,12.5,86.0,202.26,154.88
2016,7,18,6,0,503.0,41.0,3.6,13.0,127.0,284.87,228.68
2016,7,18,6,15,258.5,67.0,3.55,13.5,112.0,218.76,179.49
2016,7,18,6,30,14.0,93.0,3.5,14.0,97.0,91.37,72.53
2016,7,18,6,45,20.0,112.5,3.5,14.5,119.0,113.2,91.18
2016,7,18,7,0,26.0,132.0,3.5,15.0,141.0,144.95,117.65
2016,7,18,7,15,13.0,130.0,3.45,15.0,134.5,123.24,98.92
2016,7,18,7,30,0.0,128.0,3.4,15.0,128.0,110.79,87.86
2016,7,18,7,45,2.5,148.0,3.35,15.5,149.5,130.73,103.99
2016,7,18,8,0,5.0,168.0,3.3,16.0,171.0,150.84,119.99
2016,7,18,8,15,5.0,176.0,3.25,16.5,179.0,157.49,124.74
2016,7,18,8,30,5.0,184.0,3.2,17.0,187.0,164.22,129.54
2016,7,18,8,45,5.5,187.0,3.2,17.5,190.5,166.79,131.0
2016,7,18,9,0,6.0,190.0,3.2,18.0,194.0,169.49,132.59
2016,7,18,9,15,30.0,262.5,3.2,18.5,285.5,275.25,216.26
2016,7,18,9,30,54.0,335.0,3.2,19.0,377.0,371.24,289.53
2016,7,18,9,45,40.0,325.5,3.25,19.5,357.5,345.96,268.47
2016,7,18,10,0,26.0,316.0,3.3,20.0,338.0,320.85,248.02
2016,7,18,10,15,32.0,342.0,3.35,20.0,370.0,350.58,270.51
2016,7,18,10,30,38.0,368.0,3.4,20.0,402.0,379.76,292.25
2016,7,18,10,45,55.5,400.0,3.45,20.5,450.5,425.26,325.81
2016,7,18,11,0,73.0,432.0,3.5,21.0,499.0,469.57,357.91
2016,7,18,11,15,76.5,435.5,3.6,21.0,507.0,471.62,359.2
2016,7,18,11,30,80.0,439.0,3.7,21.0,515.0,473.06,360.25
2016,7,18,11,45,62.0,428.5,3.8,21.5,487.5,441.34,335.62
2016,7,18,12,0,44.0,418.0,3.9,22.0,460.0,410.41,311.68
2016,7,18,12,15,43.0,415.5,3.95,22.0,457.0,402.08,305.55
2016,7,18,12,30,42.0,413.0,4.0,22.0,454.0,393.57,299.23
2016,7,18,12,45,495.5,252.0,4.1,22.0,720.0,623.81,479.54
2016,7,18,13,0,949.0,91.0,4.2,22.0,986.0,788.68,602.09
2016,7,18,13,15,947.0,90.5,4.25,21.5,971.5,745.42,571.14
2016,7,18,13,30,945.0,90.0,4.3,21.0,957.0,699.65,537.58
2016,7,18,13,45,943.0,88.0,4.4,21.0,935.5,650.3,499.64
2016,7,18,14,0,941.0,86.0,4.5,21.0,914.0,598.84,459.02
2016,7,18,14,15,935.5,85.0,4.45,21.0,886.0,544.49,414.46
2016,7,18,14,30,930.0,84.0,4.4,21.0,858.0,488.8,367.58
2016,7,18,14,45,925.0,81.5,4.4,21.0,824.0,431.01,317.86
2016,7,18,15,0,920.0,79.0,4.4,21.0,790.0,372.32,266.17
2016,7,18,15,15,910.5,77.5,4.35,20.5,750.5,312.49,213.39
2016,7,18,15,30,901.0,76.0,4.3,20.0,711.0,252.74,161.15
2016,7,18,15,45,891.0,73.5,4.25,20.0,667.0,192.52,111.43
2016,7,18,16,0,881.0,71.0,4.2,20.0,623.0,132.96,70.43
2016,7,18,16,15,865.0,68.5,4.1,19.5,575.0,74.13,47.71
2016,7,18,16,30,849.0,66.0,4.0,19.0,527.0,62.53,48.59
2016,7,18,16,45,829.5,63.0,3.95,19.0,477.0,60.05,46.63
2016,7,18,17,0,810.0,60.0,3.9,19.0,427.0,57.43,44.53
2016,7,18,17,15,781.5,57.0,3.75,18.5,375.5,54.58,42.29
2016,7,18,17,30,753.0,54.0,3.6,18.0,324.0,46.11,35.07
2016,7,18,17,45,712.5,50.0,3.5,17.5,273.5,43.07,32.52
2016,7,18,18,0,672.0,46.0,3.4,17.0,223.0,40.01,29.85
2016,7,18,18,15,609.0,40.5,3.2,16.0,174.5,35.51,25.83
2016,7,18,18,30,546.0,35.0,3.0,15.0,126.0,30.99,21.61
2016,7,18,18,45,439.5,27.5,2.9,14.5,85.0,24.48,15.31
2016,7,18,19,0,333.0,20.0,2.8,14.0,44.0,17.97,5.97
2016,7,18,19,15,166.5,10.0,2.75,13.5,22.0,8.54,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,176.0,10.5,2.2,11.5,23.5,54.92,0.0
2016,7,19,5,30,352.0,21.0,2.4,12.0,47.0,148.69,84.55
2016,7,19,5,45,457.5,28.0,2.6,12.5,89.0,220.94,168.28
2016,7,19,6,0,563.0,35.0,2.8,13.0,131.0,301.7,241.25
2016,7,19,6,15,624.5,40.5,2.75,13.0,179.5,370.02,302.92
2016,7,19,6,30,686.0,46.0,2.7,13.0,228.0,443.65,366.81
2016,7,19,6,45,343.0,72.0,2.7,13.5,163.0,300.84,251.2
2016,7,19,7,0,0.0,98.0,2.7,14.0,98.0,84.45,66.3
2016,7,19,7,15,0.0,117.0,2.7,14.5,117.0,101.55,80.6
2016,7,19,7,30,0.0,136.0,2.7,15.0,136.0,118.63,94.39
2016,7,19,7,45,4.0,156.0,2.7,16.0,158.0,139.74,111.2
2016,7,19,8,0,8.0,176.0,2.7,17.0,180.0,161.12,127.91
2016,7,19,8,15,12.5,197.0,2.7,17.5,204.5,184.11,145.91
2016,7,19,8,30,17.0,218.0,2.7,18.0,229.0,207.31,163.82
2016,7,19,8,45,18.5,235.0,2.75,18.5,247.5,224.08,176.32
2016,7,19,9,0,20.0,252.0,2.8,19.0,266.0,240.83,188.7
2016,7,19,9,15,146.5,303.0,2.85,19.5,416.0,445.36,348.82
2016,7,19,9,30,273.0,354.0,2.9,20.0,566.0,638.36,490.97
2016,7,19,9,45,605.5,220.0,2.95,20.5,716.5,846.53,644.17
2016,7,19,10,0,938.0,86.0,3.0,21.0,867.0,1011.55,752.86
2016,7,19,10,15,943.5,87.0,3.05,21.0,895.5,1018.78,755.47
2016,7,19,10,30,949.0,88.0,3.1,21.0,924.0,1022.07,757.08
2016,7,19,10,45,951.0,89.5,3.15,21.5,945.0,1018.5,752.88
2016,7,19,11,0,953.0,91.0,3.2,22.0,966.0,1010.93,746.24
2016,7,19,11,15,955.5,91.5,3.25,22.0,980.5,998.89,738.23
2016,7,19,11,30,958.0,92.0,3.3,22.0,995.0,982.96,727.77
2016,7,19,11,45,959.5,92.0,3.4,22.0,1002.5,961.84,714.27
2016,7,19,12,0,961.0,92.0,3.5,22.0,1010.0,937.07,698.32
2016,7,19,12,15,961.0,92.0,3.55,22.0,1010.0,907.48,678.76
2016,7,19,12,30,961.0,92.0,3.6,22.0,1010.0,874.59,656.88
2016,7,19,12,45,953.0,96.5,3.7,22.5,1000.5,836.21,630.14
2016,7,19,13,0,945.0,101.0,3.8,23.0,991.0,795.26,601.47
2016,7,19,13,15,942.0,100.5,3.85,23.0,976.0,751.28,570.31
2016,7,19,13,30,939.0,100.0,3.9,23.0,961.0,704.9,535.75
2016,7,19,13,45,937.5,97.5,3.95,23.0,939.5,655.56,498.17
2016,7,19,14,0,936.0,95.0,4.0,23.0,918.0,604.08,457.9
2016,7,19,14,15,930.0,93.5,4.0,23.0,889.0,549.17,413.73
2016,7,19,14,30,924.0,92.0,4.0,23.0,860.0,492.98,367.23
2016,7,19,14,45,918.0,89.5,4.05,23.0,825.5,434.98,318.04
2016,7,19,15,0,912.0,87.0,4.1,23.0,791.0,376.19,266.96
2016,7,19,15,15,902.0,85.5,4.1,22.5,751.0,316.49,214.95
2016,7,19,15,30,892.0,84.0,4.1,22.0,711.0,256.93,163.47
2016,7,19,15,45,881.5,80.5,4.1,21.5,666.5,196.28,114.13
2016,7,19,16,0,871.0,77.0,4.1,21.0,622.0,136.37,73.22
2016,7,19,16,15,854.5,74.5,4.05,20.5,574.0,77.92,50.66
2016,7,19,16,30,838.0,72.0,4.0,20.0,526.0,66.42,51.73
2016,7,19,16,45,819.5,68.0,4.0,20.0,476.0,63.36,49.29
2016,7,19,17,0,801.0,64.0,4.0,20.0,426.0,60.13,46.68
2016,7,19,17,15,771.0,60.5,3.9,19.0,374.5,50.72,38.84
2016,7,19,17,30,741.0,57.0,3.8,18.0,323.0,48.32,37.02
2016,7,19,17,45,702.0,52.5,3.7,17.5,272.0,45.0,34.22
2016,7,19,18,0,663.0,48.0,3.6,17.0,221.0,41.63,31.27
2016,7,19,18,15,598.5,42.5,3.35,16.5,173.0,37.19,27.25
2016,7,19,18,30,534.0,37.0,3.1,16.0,125.0,32.76,23.04
2016,7,19,18,45,429.0,29.0,2.9,15.5,84.0,25.88,16.38
2016,7,19,19,0,324.0,21.0,2.7,15.0,43.0,17.38,5.04
2016,7,19,19,15,162.0,10.5,2.6,14.5,21.5,8.96,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,176.5,10.0,2.1,11.5,22.5,54.65,0.0
2016,7,20,5,30,353.0,20.0,2.3,12.0,45.0,147.77,80.0
2016,7,20,5,45,456.5,27.5,2.55,12.5,86.5,220.22,167.31
2016,7,20,6,0,560.0,35.0,2.8,13.0,128.0,300.64,240.25
2016,7,20,6,15,622.0,40.0,2.8,13.5,177.0,368.53,301.16
2016,7,20,6,30,684.0,45.0,2.8,14.0,226.0,441.74,364.15
2016,7,20,6,45,405.0,93.5,2.8,14.5,207.0,363.71,301.47
2016,7,20,7,0,126.0,142.0,2.8,15.0,188.0,233.2,191.98
2016,7,20,7,15,94.5,162.0,2.75,15.5,199.0,224.58,184.1
2016,7,20,7,30,63.0,182.0,2.7,16.0,210.0,224.6,182.52
2016,7,20,7,45,119.0,208.5,2.65,17.0,270.0,311.53,252.27
2016,7,20,8,0,175.0,235.0,2.6,18.0,330.0,388.28,311.59
2016,7,20,8,15,537.0,151.0,2.55,18.5,480.5,648.53,514.7
2016,7,20,8,30,899.0,67.0,2.5,19.0,631.0,871.12,670.08
2016,7,20,8,45,911.0,68.5,2.5,19.5,675.5,906.27,689.04
2016,7,20,9,0,923.0,70.0,2.5,20.0,720.0,938.5,707.53
2016,7,20,9,15,932.5,71.5,2.5,20.5,760.5,965.22,722.17
2016,7,20,9,30,942.0,73.0,2.5,21.0,801.0,988.5,734.48
2016,7,20,9,45,939.5,80.5,2.5,21.5,834.0,1003.29,741.22
2016,7,20,10,0,937.0,88.0,2.5,22.0,867.0,1013.85,745.34
2016,7,20,10,15,943.0,89.0,2.55,22.5,896.0,1021.55,748.26
2016,7,20,10,30,949.0,90.0,2.6,23.0,925.0,1025.31,748.76
2016,7,20,10,45,954.5,90.0,2.65,23.5,947.5,1023.54,745.85
2016,7,20,11,0,960.0,90.0,2.7,24.0,970.0,1017.78,740.54
2016,7,20,11,15,962.5,90.5,2.75,24.5,985.0,1005.66,731.27
2016,7,20,11,30,965.0,91.0,2.8,25.0,1000.0,989.62,719.63
2016,7,20,11,45,968.0,90.5,2.85,25.5,1008.0,969.24,705.29
2016,7,20,12,0,971.0,90.0,2.9,26.0,1016.0,945.11,688.59
2016,7,20,12,15,971.0,90.0,2.95,26.0,1016.5,915.25,669.49
2016,7,20,12,30,971.0,90.0,3.0,26.0,1017.0,882.03,648.1
2016,7,20,12,45,970.5,89.5,3.15,26.0,1009.5,844.76,624.46
2016,7,20,13,0,970.0,89.0,3.3,26.0,1002.0,804.47,598.44
2016,7,20,13,15,967.5,88.5,3.4,26.0,987.0,759.9,568.22
2016,7,20,13,30,965.0,88.0,3.5,26.0,972.0,712.79,534.0
2016,7,20,13,45,962.0,87.0,3.6,26.0,950.0,662.61,496.59
2016,7,20,14,0,959.0,86.0,3.7,26.0,928.0,610.33,456.47
2016,7,20,14,15,953.5,85.0,3.75,25.5,899.0,554.9,413.42
2016,7,20,14,30,948.0,84.0,3.8,25.0,870.0,498.08,367.72
2016,7,20,14,45,941.0,82.5,3.9,25.0,835.5,439.12,318.22
2016,7,20,15,0,934.0,81.0,4.0,25.0,801.0,379.43,266.82
2016,7,20,15,15,924.5,79.5,4.05,24.5,760.5,318.58,214.2
2016,7,20,15,30,915.0,78.0,4.1,24.0,720.0,257.79,162.0
2016,7,20,15,45,903.0,76.0,4.15,24.0,675.0,196.57,112.34
2016,7,20,16,0,891.0,74.0,4.2,24.0,630.0,136.23,71.48
2016,7,20,16,15,874.5,71.5,4.15,23.0,581.5,76.52,48.8
2016,7,20,16,30,858.0,69.0,4.1,22.0,533.0,64.71,49.85
2016,7,20,16,45,836.5,66.0,4.1,21.5,481.5,62.22,48.02
2016,7,20,17,0,815.0,63.0,4.1,21.0,430.0,59.6,46.04
2016,7,20,17,15,785.0,60.0,4.0,20.0,378.0,50.53,38.51
2016,7,20,17,30,755.0,57.0,3.9,19.0,326.0,48.49,37.01
2016,7,20,17,45,713.0,52.5,3.85,18.5,274.5,45.12,34.18
2016,7,20,18,0,671.0,48.0,3.8,18.0,223.0,41.71,31.21
2016,7,20,18,15,606.0,42.5,3.65,17.0,174.0,37.27,27.24
2016,7,20,18,30,541.0,37.0,3.5,16.0,125.0,32.83,23.07
2016,7,20,18,45,432.0,28.5,3.35,15.5,83.5,25.46,15.96
2016,7,20,19,0,323.0,20.0,3.2,15.0,42.0,18.03,4.78
2016,7,20,19,15,161.5,10.0,3.1,14.5,21.0,8.54,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,2.5,11.5,22.0,52.76,0.0
2016,7,21,5,30,335.0,21.0,2.7,12.0,44.0,142.27,72.43
2016,7,21,5,45,444.0,28.5,2.95,12.5,85.5,216.64,164.36
2016,7,21,6,0,553.0,36.0,3.2,13.0,127.0,298.93,239.05
2016,7,21,6,15,616.5,41.5,3.2,13.5,176.0,367.93,301.07
2016,7,21,6,30,680.0,47.0,3.2,14.0,225.0,442.41,365.33
2016,7,21,6,45,431.0,93.0,3.25,14.5,215.0,379.04,314.66
2016,7,21,7,0,182.0,139.0,3.3,15.0,205.0,266.08,220.22
2016,7,21,7,15,215.0,159.0,3.3,15.5,248.5,330.94,273.13
2016,7,21,7,30,248.0,179.0,3.3,16.0,292.0,385.49,316.11
2016,7,21,7,45,300.5,193.0,3.3,17.0,345.0,450.13,365.79
2016,7,21,8,0,353.0,207.0,3.3,18.0,398.0,517.78,416.27
2016,7,21,8,15,624.0,138.5,3.3,18.5,514.0,709.11,562.56
2016,7,21,8,30,895.0,70.0,3.3,19.0,630.0,872.14,675.7
2016,7,21,8,45,907.0,71.5,3.3,19.5,674.5,907.19,695.71
2016,7,21,9,0,919.0,73.0,3.3,20.0,719.0,939.33,714.5
2016,7,21,9,15,928.0,74.5,3.3,20.5,759.0,965.5,729.07
2016,7,21,9,30,937.0,76.0,3.3,21.0,799.0,988.22,741.28
2016,7,21,9,45,942.5,78.0,3.35,21.5,833.0,1004.5,749.57
2016,7,21,10,0,948.0,80.0,3.4,22.0,867.0,1016.93,755.42
2016,7,21,10,15,954.0,81.0,3.4,22.0,896.0,1024.82,759.47
2016,7,21,10,30,960.0,82.0,3.4,22.0,925.0,1028.72,761.05
2016,7,21,10,45,964.5,82.0,3.45,22.5,947.0,1026.08,757.4
2016,7,21,11,0,969.0,82.0,3.5,23.0,969.0,1019.41,751.28
2016,7,21,11,15,971.5,82.5,3.6,23.0,984.5,1007.33,743.55
2016,7,21,11,30,974.0,83.0,3.7,23.0,1000.0,991.28,733.3
2016,7,21,11,45,976.0,83.0,3.8,23.5,1008.0,970.42,718.47
2016,7,21,12,0,978.0,83.0,3.9,24.0,1016.0,945.8,701.2
2016,7,21,12,15,978.5,83.0,4.0,24.0,1016.0,916.26,681.96
2016,7,21,12,30,979.0,83.0,4.1,24.0,1016.0,883.29,660.3
2016,7,21,12,45,970.0,89.0,4.25,24.0,1007.0,844.94,635.0
2016,7,21,13,0,961.0,95.0,4.4,24.0,998.0,803.94,607.6
2016,7,21,13,15,958.5,94.5,4.45,23.5,983.5,759.61,577.55
2016,7,21,13,30,956.0,94.0,4.5,23.0,969.0,712.77,543.68
2016,7,21,13,45,954.5,92.0,4.6,23.0,947.5,662.97,505.77
2016,7,21,14,0,953.0,90.0,4.7,23.0,926.0,610.96,465.03
2016,7,21,14,15,948.0,88.5,4.65,22.5,897.5,555.58,420.85
2016,7,21,14,30,943.0,87.0,4.6,22.0,869.0,498.77,374.08
2016,7,21,14,45,939.0,84.0,4.6,22.0,835.0,439.99,323.69
2016,7,21,15,0,935.0,81.0,4.6,22.0,801.0,380.18,271.19
2016,7,21,15,15,926.0,79.5,4.5,21.5,760.5,319.32,217.63
2016,7,21,15,30,917.0,78.0,4.4,21.0,720.0,258.47,164.54
2016,7,21,15,45,908.5,74.5,4.35,21.0,675.5,196.51,113.46
2016,7,21,16,0,900.0,71.0,4.3,21.0,631.0,135.05,71.08
2016,7,21,16,15,884.0,68.5,4.15,20.5,582.5,74.78,47.81
2016,7,21,16,30,868.0,66.0,4.0,20.0,534.0,62.83,48.66
2016,7,21,16,45,849.5,62.5,3.9,19.5,483.0,59.97,46.48
2016,7,21,17,0,831.0,59.0,3.8,19.0,432.0,56.96,44.14
2016,7,21,17,15,801.5,56.0,3.65,18.5,379.5,54.05,41.84
2016,7,21,17,30,772.0,53.0,3.5,18.0,327.0,45.58,34.62
2016,7,21,17,45,731.5,49.0,3.4,17.5,275.0,42.5,32.02
2016,7,21,18,0,691.0,45.0,3.3,17.0,223.0,39.38,29.29
2016,7,21,18,15,626.5,39.5,3.05,16.0,174.0,34.82,25.19
2016,7,21,18,30,562.0,34.0,2.8,15.0,125.0,30.26,20.91
2016,7,21,18,45,451.5,26.5,2.6,14.5,83.0,23.69,14.49
2016,7,21,19,0,341.0,19.0,2.4,14.0,41.0,17.13,3.56
2016,7,21,19,15,170.5,9.5,2.35,13.5,20.5,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
