Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,171.0,10.0,2.0,11.5,21.0,53.3,0.0
2016,7,22,5,30,342.0,20.0,2.3,12.0,42.0,143.35,67.46
2016,7,22,5,45,450.0,27.5,2.6,13.0,84.0,218.13,164.56
2016,7,22,6,0,558.0,35.0,2.9,14.0,126.0,300.31,238.86
2016,7,22,6,15,622.5,40.5,2.9,14.5,175.5,370.08,301.25
2016,7,22,6,30,687.0,46.0,2.9,15.0,225.0,445.47,365.9
2016,7,22,6,45,729.0,50.0,2.9,15.5,277.0,510.72,419.97
2016,7,22,7,0,771.0,54.0,2.9,16.0,329.0,578.23,473.46
2016,7,22,7,15,801.0,57.0,2.85,16.5,381.5,632.21,513.81
2016,7,22,7,30,831.0,60.0,2.8,17.0,434.0,691.76,555.43
2016,7,22,7,45,852.5,62.5,2.8,18.0,485.5,744.0,589.49
2016,7,22,8,0,874.0,65.0,2.8,19.0,537.0,795.09,621.73
2016,7,22,8,15,890.5,67.0,2.8,19.5,586.5,839.81,649.85
2016,7,22,8,30,907.0,69.0,2.8,20.0,636.0,882.37,675.96
2016,7,22,8,45,919.5,71.0,2.85,21.0,681.5,918.84,696.54
2016,7,22,9,0,932.0,73.0,2.9,22.0,727.0,952.36,714.85
2016,7,22,9,15,942.0,74.5,2.9,22.5,768.0,979.76,729.85
2016,7,22,9,30,952.0,76.0,2.9,23.0,809.0,1003.67,742.51
2016,7,22,9,45,949.5,83.5,2.95,23.5,842.5,1018.54,749.68
2016,7,22,10,0,947.0,91.0,3.0,24.0,876.0,1029.12,754.21
2016,7,22,10,15,953.0,92.0,3.0,24.5,905.0,1036.83,756.57
2016,7,22,10,30,959.0,93.0,3.0,25.0,934.0,1040.55,756.49
2016,7,22,10,45,963.5,93.5,3.05,25.5,956.5,1038.23,753.13
2016,7,22,11,0,968.0,94.0,3.1,26.0,979.0,1031.86,747.35
2016,7,22,11,15,971.0,94.5,3.1,26.0,994.5,1020.02,739.24
2016,7,22,11,30,974.0,95.0,3.1,26.0,1010.0,1004.2,728.71
2016,7,22,11,45,976.0,94.5,3.15,26.5,1017.5,982.6,713.53
2016,7,22,12,0,978.0,94.0,3.2,27.0,1025.0,957.27,696.01
2016,7,22,12,15,977.5,94.0,3.25,27.0,1025.0,926.64,676.4
2016,7,22,12,30,977.0,94.0,3.3,27.0,1025.0,892.66,654.5
2016,7,22,12,45,975.0,94.5,3.35,27.5,1016.5,854.73,628.58
2016,7,22,13,0,973.0,95.0,3.4,28.0,1008.0,813.83,600.57
2016,7,22,13,15,970.0,94.5,3.45,28.0,992.5,768.58,569.86
2016,7,22,13,30,967.0,94.0,3.5,28.0,977.0,720.83,535.33
2016,7,22,13,45,962.5,93.0,3.55,28.0,954.5,669.43,497.29
2016,7,22,14,0,958.0,92.0,3.6,28.0,932.0,616.07,456.71
2016,7,22,14,15,952.0,91.0,3.6,27.5,902.5,560.21,413.73
2016,7,22,14,30,946.0,90.0,3.6,27.0,873.0,503.02,368.19
2016,7,22,14,45,938.0,88.5,3.65,27.0,837.0,443.54,318.8
2016,7,22,15,0,930.0,87.0,3.7,27.0,801.0,383.45,267.63
2016,7,22,15,15,919.5,85.5,3.7,26.5,760.0,322.3,215.36
2016,7,22,15,30,909.0,84.0,3.7,26.0,719.0,261.33,163.59
2016,7,22,15,45,896.0,81.5,3.7,26.0,673.5,199.7,114.11
2016,7,22,16,0,883.0,79.0,3.7,26.0,628.0,139.08,73.4
2016,7,22,16,15,865.5,76.5,3.65,25.5,579.0,79.57,50.84
2016,7,22,16,30,848.0,74.0,3.6,25.0,530.0,67.91,51.93
2016,7,22,16,45,825.0,71.5,3.6,24.5,478.5,58.13,43.95
2016,7,22,17,0,802.0,69.0,3.6,24.0,427.0,56.79,43.08
2016,7,22,17,15,770.5,65.0,3.45,23.0,374.5,54.19,41.18
2016,7,22,17,30,739.0,61.0,3.3,22.0,322.0,51.52,39.16
2016,7,22,17,45,692.0,56.5,3.2,21.0,270.0,48.25,36.54
2016,7,22,18,0,645.0,52.0,3.1,20.0,218.0,44.97,33.77
2016,7,22,18,15,575.0,45.5,2.9,19.0,169.0,36.56,26.36
2016,7,22,18,30,505.0,39.0,2.7,18.0,120.0,31.74,21.88
2016,7,22,18,45,384.5,30.0,2.5,17.5,79.0,24.59,14.96
2016,7,22,19,0,264.0,21.0,2.3,17.0,38.0,17.4,2.66
2016,7,22,19,15,132.0,10.5,2.3,16.5,19.0,8.96,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,142.0,10.5,1.45,12.5,19.5,46.17,0.0
2016,7,23,5,30,284.0,21.0,1.6,13.0,39.0,128.3,54.0
2016,7,23,5,45,402.0,29.5,1.75,13.5,80.0,205.72,154.27
2016,7,23,6,0,520.0,38.0,1.9,14.0,121.0,290.37,230.1
2016,7,23,6,15,588.0,44.0,1.75,15.0,170.0,357.47,288.87
2016,7,23,6,30,656.0,50.0,1.6,16.0,219.0,433.77,352.16
2016,7,23,6,45,702.5,54.0,1.5,17.0,271.5,500.37,404.89
2016,7,23,7,0,749.0,58.0,1.4,18.0,324.0,569.66,456.77
2016,7,23,7,15,780.0,61.5,1.35,19.0,376.5,629.86,499.3
2016,7,23,7,30,811.0,65.0,1.3,20.0,429.0,690.44,538.56
2016,7,23,7,45,834.5,67.5,1.3,21.0,481.0,737.05,566.93
2016,7,23,8,0,858.0,70.0,1.3,22.0,533.0,789.09,598.27
2016,7,23,8,15,875.0,72.5,1.45,23.0,582.0,834.3,625.79
2016,7,23,8,30,892.0,75.0,1.6,24.0,631.0,877.4,651.47
2016,7,23,8,45,904.5,77.0,1.75,25.0,676.0,913.44,672.1
2016,7,23,9,0,917.0,79.0,1.9,26.0,721.0,946.57,690.64
2016,7,23,9,15,927.0,80.5,2.05,26.5,761.5,973.63,706.48
2016,7,23,9,30,937.0,82.0,2.2,27.0,802.0,997.26,720.14
2016,7,23,9,45,944.5,83.5,2.35,28.0,837.5,1014.86,728.52
2016,7,23,10,0,952.0,85.0,2.5,29.0,873.0,1028.64,734.53
2016,7,23,10,15,957.5,86.0,2.6,29.5,902.0,1035.99,737.52
2016,7,23,10,30,963.0,87.0,2.7,30.0,931.0,1039.33,738.14
2016,7,23,10,45,966.0,88.0,2.85,31.0,953.0,1036.17,733.79
2016,7,23,11,0,969.0,89.0,3.0,32.0,975.0,1028.95,727.01
2016,7,23,11,15,972.0,89.5,3.05,32.0,990.0,1017.19,719.58
2016,7,23,11,30,975.0,90.0,3.1,32.0,1005.0,1001.43,709.75
2016,7,23,11,45,975.0,91.0,3.2,32.5,1012.5,979.51,695.03
2016,7,23,12,0,975.0,92.0,3.3,33.0,1020.0,953.88,678.01
2016,7,23,12,15,975.0,92.0,3.4,32.5,1020.0,923.77,660.8
2016,7,23,12,30,975.0,92.0,3.5,32.0,1020.0,890.27,641.19
2016,7,23,12,45,968.0,96.0,3.6,32.0,1011.0,851.55,616.62
2016,7,23,13,0,961.0,100.0,3.7,32.0,1002.0,810.14,590.0
2016,7,23,13,15,959.0,99.5,3.75,32.0,987.0,765.97,560.22
2016,7,23,13,30,957.0,99.0,3.8,32.0,972.0,719.24,526.78
2016,7,23,13,45,955.0,96.5,3.85,32.0,950.0,668.48,489.68
2016,7,23,14,0,953.0,94.0,3.9,32.0,928.0,615.57,449.94
2016,7,23,14,15,947.5,93.0,3.9,31.5,899.5,560.13,407.83
2016,7,23,14,30,942.0,92.0,3.9,31.0,871.0,503.3,363.17
2016,7,23,14,45,936.0,90.0,3.95,31.0,836.0,444.34,314.81
2016,7,23,15,0,930.0,88.0,4.0,31.0,801.0,384.55,264.53
2016,7,23,15,15,920.0,86.0,3.95,30.5,760.0,323.07,212.7
2016,7,23,15,30,910.0,84.0,3.9,30.0,719.0,261.72,161.34
2016,7,23,15,45,897.5,82.0,3.9,29.5,674.0,200.38,113.01
2016,7,23,16,0,885.0,80.0,3.9,29.0,629.0,139.96,73.12
2016,7,23,16,15,867.5,77.5,3.8,28.0,579.5,80.21,50.86
2016,7,23,16,30,850.0,75.0,3.7,27.0,530.0,68.61,52.08
2016,7,23,16,45,827.0,72.0,3.65,26.5,478.5,58.54,43.93
2016,7,23,17,0,804.0,69.0,3.6,26.0,427.0,56.85,42.76
2016,7,23,17,15,772.5,65.0,3.45,25.0,374.5,54.24,40.87
2016,7,23,17,30,741.0,61.0,3.3,24.0,322.0,51.57,38.87
2016,7,23,17,45,693.5,56.5,3.15,23.0,269.5,48.3,36.26
2016,7,23,18,0,646.0,52.0,3.0,22.0,217.0,45.01,33.51
2016,7,23,18,15,575.0,45.5,2.85,21.0,167.5,36.59,26.14
2016,7,23,18,30,504.0,39.0,2.7,20.0,118.0,31.78,21.69
2016,7,23,18,45,381.5,30.0,2.55,19.0,77.0,24.63,14.8
2016,7,23,19,0,259.0,21.0,2.4,18.0,36.0,17.45,1.51
2016,7,23,19,15,129.5,10.5,2.45,17.5,18.0,8.96,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,126.0,10.5,2.4,12.5,18.0,42.03,0.0
2016,7,24,5,30,252.0,21.0,2.5,13.0,36.0,117.6,42.71
2016,7,24,5,45,371.0,30.5,2.6,13.5,76.5,195.43,146.39
2016,7,24,6,0,490.0,40.0,2.7,14.0,117.0,280.03,222.56
2016,7,24,6,15,561.0,46.5,2.65,15.0,166.0,350.34,284.5
2016,7,24,6,30,632.0,53.0,2.6,16.0,215.0,424.52,347.26
2016,7,24,6,45,679.5,57.5,2.6,17.0,267.0,491.33,401.56
2016,7,24,7,0,727.0,62.0,2.6,18.0,319.0,560.94,455.5
2016,7,24,7,15,759.5,66.0,2.6,18.5,371.5,621.93,501.4
2016,7,24,7,30,792.0,70.0,2.6,19.0,424.0,683.46,544.38
2016,7,24,7,45,816.0,73.0,2.65,20.0,475.5,737.29,579.58
2016,7,24,8,0,840.0,76.0,2.7,21.0,527.0,782.62,607.75
2016,7,24,8,15,858.0,78.5,2.7,21.5,576.5,828.05,636.26
2016,7,24,8,30,876.0,81.0,2.7,22.0,626.0,871.48,662.83
2016,7,24,8,45,890.0,83.5,2.7,23.0,671.5,909.0,683.61
2016,7,24,9,0,904.0,86.0,2.7,24.0,717.0,943.71,702.15
2016,7,24,9,15,914.5,87.5,2.65,24.5,758.0,970.93,716.43
2016,7,24,9,30,925.0,89.0,2.6,25.0,799.0,994.78,728.42
2016,7,24,9,45,931.5,91.0,2.6,26.0,834.0,1011.73,734.95
2016,7,24,10,0,938.0,93.0,2.6,27.0,869.0,1024.88,739.1
2016,7,24,10,15,944.5,94.5,2.6,27.5,898.5,1033.58,741.98
2016,7,24,10,30,951.0,96.0,2.6,28.0,928.0,1038.29,742.49
2016,7,24,10,45,954.5,97.0,2.65,28.5,950.0,1035.51,738.93
2016,7,24,11,0,958.0,98.0,2.7,29.0,972.0,1028.69,733.02
2016,7,24,11,15,961.0,98.5,2.75,29.0,987.5,1016.89,725.57
2016,7,24,11,30,964.0,99.0,2.8,29.0,1003.0,1001.13,715.73
2016,7,24,11,45,964.5,100.0,2.85,29.5,1010.5,979.69,700.93
2016,7,24,12,0,965.0,101.0,2.9,30.0,1018.0,954.56,683.86
2016,7,24,12,15,965.0,101.0,2.9,30.0,1018.0,924.54,664.66
2016,7,24,12,30,965.0,101.0,2.9,30.0,1018.0,891.16,643.26
2016,7,24,12,45,958.5,104.0,2.9,30.5,1008.5,852.08,616.79
2016,7,24,13,0,952.0,107.0,2.9,31.0,999.0,810.33,588.51
2016,7,24,13,15,949.0,106.5,2.95,31.0,983.5,765.68,558.57
2016,7,24,13,30,946.0,106.0,3.0,31.0,968.0,718.58,525.24
2016,7,24,13,45,941.0,105.0,3.1,31.0,945.0,667.58,488.47
2016,7,24,14,0,936.0,104.0,3.2,31.0,922.0,614.73,449.21
2016,7,24,14,15,929.5,103.0,3.25,30.5,892.5,559.47,407.6
2016,7,24,14,30,923.0,102.0,3.3,30.0,863.0,502.96,363.49
2016,7,24,14,45,914.5,100.0,3.35,30.0,827.5,443.89,315.29
2016,7,24,15,0,906.0,98.0,3.4,30.0,792.0,384.29,265.4
2016,7,24,15,15,895.0,96.0,3.45,29.5,750.5,323.73,214.53
2016,7,24,15,30,884.0,94.0,3.5,29.0,709.0,263.44,164.16
2016,7,24,15,45,869.5,91.5,3.55,28.5,663.5,202.78,116.43
2016,7,24,16,0,855.0,89.0,3.6,28.0,618.0,143.31,77.11
2016,7,24,16,15,836.0,86.0,3.6,27.0,568.5,76.01,48.05
2016,7,24,16,30,817.0,83.0,3.6,26.0,519.0,65.21,49.46
2016,7,24,16,45,792.0,79.5,3.6,25.5,467.5,63.45,48.27
2016,7,24,17,0,767.0,76.0,3.6,25.0,416.0,61.61,47.0
2016,7,24,17,15,733.0,71.5,3.55,24.0,363.5,58.83,44.98
2016,7,24,17,30,699.0,67.0,3.5,23.0,311.0,55.98,42.84
2016,7,24,17,45,649.5,61.5,3.45,22.0,259.5,47.84,36.02
2016,7,24,18,0,600.0,56.0,3.4,21.0,208.0,44.21,32.95
2016,7,24,18,15,526.0,48.5,3.35,20.0,159.5,38.77,28.13
2016,7,24,18,30,452.0,41.0,3.3,19.0,111.0,33.28,23.05
2016,7,24,18,45,332.0,30.5,3.25,18.0,71.5,24.96,15.05
2016,7,24,19,0,212.0,20.0,3.2,17.0,32.0,16.51,0.0
2016,7,24,19,15,106.0,10.0,3.2,16.5,16.0,8.54,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,92.0,10.5,2.6,11.5,15.5,33.15,0.0
2016,7,25,5,30,184.0,21.0,2.7,12.0,31.0,95.32,27.56
2016,7,25,5,45,296.5,33.0,2.85,12.5,70.0,170.0,127.33
2016,7,25,6,0,409.0,45.0,3.0,13.0,109.0,250.39,199.98
2016,7,25,6,15,483.0,54.0,3.0,13.5,156.5,321.02,262.79
2016,7,25,6,30,557.0,63.0,3.0,14.0,204.0,398.68,329.53
2016,7,25,6,45,607.0,70.0,3.0,15.0,255.5,466.14,385.06
2016,7,25,7,0,657.0,77.0,3.0,16.0,307.0,536.94,440.81
2016,7,25,7,15,693.5,82.0,2.95,16.5,359.5,598.84,488.09
2016,7,25,7,30,730.0,87.0,2.9,17.0,412.0,661.81,533.89
2016,7,25,7,45,753.0,92.5,2.9,18.0,462.5,712.15,567.07
2016,7,25,8,0,776.0,98.0,2.9,19.0,513.0,764.99,601.14
2016,7,25,8,15,796.5,102.0,2.9,19.5,562.5,812.76,631.83
2016,7,25,8,30,817.0,106.0,2.9,20.0,612.0,858.75,660.69
2016,7,25,8,45,827.0,111.5,2.95,21.0,656.0,894.86,681.26
2016,7,25,9,0,837.0,117.0,3.0,22.0,700.0,928.05,699.61
2016,7,25,9,15,849.5,119.5,3.0,22.5,741.0,957.15,715.97
2016,7,25,9,30,862.0,122.0,3.0,23.0,782.0,983.04,730.1
2016,7,25,9,45,878.5,120.5,3.0,24.0,819.5,993.1,732.32
2016,7,25,10,0,895.0,119.0,3.0,25.0,857.0,1011.58,740.25
2016,7,25,10,15,901.5,120.5,3.0,25.5,886.5,1019.72,742.86
2016,7,25,10,30,908.0,122.0,3.0,26.0,916.0,1024.03,743.19
2016,7,25,10,45,913.5,123.0,3.05,26.5,938.5,1022.96,740.64
2016,7,25,11,0,919.0,124.0,3.1,27.0,961.0,1017.97,735.74
2016,7,25,11,15,922.0,124.5,3.15,27.5,976.0,1006.19,726.63
2016,7,25,11,30,925.0,125.0,3.2,28.0,991.0,990.6,715.23
2016,7,25,11,45,928.5,124.5,3.25,28.5,999.5,970.82,701.24
2016,7,25,12,0,932.0,124.0,3.3,29.0,1008.0,947.41,684.99
2016,7,25,12,15,932.0,124.0,3.35,29.0,1008.0,917.89,666.14
2016,7,25,12,30,932.0,124.0,3.4,29.0,1008.0,885.15,645.13
2016,7,25,12,45,931.5,123.0,3.45,29.5,1000.5,848.1,619.88
2016,7,25,13,0,931.0,122.0,3.5,30.0,993.0,808.16,592.62
2016,7,25,13,15,928.0,121.5,3.55,30.0,977.5,764.12,562.2
2016,7,25,13,30,925.0,121.0,3.6,30.0,962.0,717.69,528.88
2016,7,25,13,45,921.5,119.0,3.65,30.0,940.0,667.57,492.1
2016,7,25,14,0,918.0,117.0,3.7,30.0,918.0,615.5,452.86
2016,7,25,14,15,911.5,115.5,3.75,29.5,888.5,560.56,411.15
2016,7,25,14,30,905.0,114.0,3.8,29.0,859.0,504.41,367.0
2016,7,25,14,45,899.5,110.5,3.85,29.0,824.0,446.19,319.12
2016,7,25,15,0,894.0,107.0,3.9,29.0,789.0,387.16,269.34
2016,7,25,15,15,882.5,104.5,3.9,28.5,748.0,326.6,218.23
2016,7,25,15,30,871.0,102.0,3.9,28.0,707.0,266.38,167.72
2016,7,25,15,45,860.5,97.5,3.9,27.5,662.5,205.54,119.5
2016,7,25,16,0,850.0,93.0,3.9,27.0,618.0,137.41,73.01
2016,7,25,16,15,831.0,90.0,3.85,26.0,568.5,78.5,50.41
2016,7,25,16,30,812.0,87.0,3.8,25.0,519.0,67.99,52.02
2016,7,25,16,45,792.0,81.5,3.75,24.5,468.0,64.95,49.75
2016,7,25,17,0,772.0,76.0,3.7,24.0,417.0,61.72,47.3
2016,7,25,17,15,737.5,71.5,3.6,23.0,364.5,58.93,45.27
2016,7,25,17,30,703.0,67.0,3.5,22.0,312.0,56.07,43.11
2016,7,25,17,45,658.0,61.0,3.4,21.5,260.5,47.58,35.87
2016,7,25,18,0,613.0,55.0,3.3,21.0,209.0,43.56,32.39
2016,7,25,18,15,539.0,47.5,3.15,20.0,160.0,38.08,27.52
2016,7,25,18,30,465.0,40.0,3.0,19.0,111.0,32.55,22.39
2016,7,25,18,45,345.5,29.5,2.85,18.5,71.5,24.19,14.27
2016,7,25,19,0,226.0,19.0,2.7,18.0,32.0,15.69,0.0
2016,7,25,19,15,113.0,9.5,2.65,17.5,16.0,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,101.0,10.0,1.2,13.5,15.5,35.13,0.0
2016,7,26,5,30,202.0,20.0,1.4,14.0,31.0,99.74,20.47
2016,7,26,5,45,317.5,31.5,1.65,15.0,70.0,176.8,130.26
2016,7,26,6,0,433.0,43.0,1.9,16.0,109.0,259.18,203.75
2016,7,26,6,15,506.5,51.0,1.8,16.5,157.0,329.74,265.32
2016,7,26,6,30,580.0,59.0,1.7,17.0,205.0,407.22,330.2
2016,7,26,6,45,629.0,65.5,1.6,18.0,256.5,474.62,383.73
2016,7,26,7,0,678.0,72.0,1.5,19.0,308.0,545.25,436.92
2016,7,26,7,15,713.0,77.0,1.4,20.0,360.5,607.06,480.77
2016,7,26,7,30,748.0,82.0,1.3,21.0,413.0,666.86,520.11
2016,7,26,7,45,772.5,86.0,1.25,22.0,464.0,720.8,553.4
2016,7,26,8,0,797.0,90.0,1.2,23.0,515.0,773.89,584.87
2016,7,26,8,15,816.5,93.5,1.15,24.0,564.0,820.94,611.17
2016,7,26,8,30,836.0,97.0,1.1,25.0,613.0,866.13,635.42
2016,7,26,8,45,850.0,100.0,1.1,26.0,658.5,903.56,654.74
2016,7,26,9,0,864.0,103.0,1.1,27.0,704.0,928.06,665.57
2016,7,26,9,15,875.5,105.0,1.1,28.0,744.5,955.87,678.49
2016,7,26,9,30,887.0,107.0,1.1,29.0,785.0,980.45,689.19
2016,7,26,9,45,895.5,109.0,1.1,30.0,820.5,998.68,695.95
2016,7,26,10,0,904.0,111.0,1.1,31.0,856.0,1013.26,700.57
2016,7,26,10,15,910.5,112.5,1.1,31.5,885.0,1021.57,702.93
2016,7,26,10,30,917.0,114.0,1.1,32.0,914.0,1026.01,703.17
2016,7,26,10,45,922.5,114.5,1.1,33.0,936.5,1024.53,698.65
2016,7,26,11,0,928.0,115.0,1.1,34.0,959.0,1019.11,692.01
2016,7,26,11,15,931.0,116.0,1.2,34.0,974.0,1007.84,686.66
2016,7,26,11,30,934.0,117.0,1.3,34.0,989.0,992.71,679.03
2016,7,26,11,45,936.5,116.5,1.45,34.5,997.0,971.94,667.32
2016,7,26,12,0,939.0,116.0,1.6,35.0,1005.0,947.53,653.23
2016,7,26,12,15,939.0,115.5,1.75,35.0,1005.0,917.47,636.75
2016,7,26,12,30,939.0,115.0,1.9,35.0,1005.0,884.16,617.95
2016,7,26,12,45,933.0,117.5,2.05,35.5,996.0,845.59,594.2
2016,7,26,13,0,927.0,120.0,2.2,36.0,987.0,804.42,568.44
2016,7,26,13,15,924.0,119.5,2.3,35.5,971.5,760.51,541.19
2016,7,26,13,30,921.0,119.0,2.4,35.0,956.0,714.22,510.82
2016,7,26,13,45,918.0,117.0,2.5,35.0,934.0,664.53,476.05
2016,7,26,14,0,915.0,115.0,2.6,35.0,912.0,612.87,438.73
2016,7,26,14,15,908.5,113.5,2.65,35.0,882.5,558.03,397.73
2016,7,26,14,30,902.0,112.0,2.7,35.0,853.0,501.98,354.48
2016,7,26,14,45,894.5,109.0,2.75,35.0,818.0,443.45,308.05
2016,7,26,15,0,887.0,106.0,2.8,35.0,783.0,384.34,259.89
2016,7,26,15,15,875.5,104.0,2.8,34.5,741.5,324.48,210.9
2016,7,26,15,30,864.0,102.0,2.8,34.0,700.0,264.96,162.41
2016,7,26,15,45,850.0,98.5,2.85,33.5,655.0,204.62,116.08
2016,7,26,16,0,836.0,95.0,2.9,33.0,610.0,137.49,71.68
2016,7,26,16,15,816.5,92.0,2.9,32.5,560.5,79.34,49.89
2016,7,26,16,30,797.0,89.0,2.9,32.0,511.0,69.22,51.48
2016,7,26,16,45,772.0,84.5,2.9,31.5,460.0,66.91,49.89
2016,7,26,17,0,747.0,80.0,2.9,31.0,409.0,64.48,48.17
2016,7,26,17,15,711.5,75.0,2.75,30.0,356.5,61.43,46.0
2016,7,26,17,30,676.0,70.0,2.6,29.0,304.0,53.47,39.63
2016,7,26,17,45,626.5,64.0,2.5,28.0,252.5,49.64,36.6
2016,7,26,18,0,577.0,58.0,2.4,27.0,201.0,45.73,33.36
2016,7,26,18,15,502.5,49.5,2.05,25.5,153.5,39.57,28.09
2016,7,26,18,30,428.0,41.0,1.7,24.0,106.0,33.3,22.48
2016,7,26,18,45,309.5,29.5,1.4,23.0,67.5,24.14,13.8
2016,7,26,19,0,191.0,18.0,1.1,22.0,29.0,14.8,0.0
2016,7,26,19,15,95.5,9.0,1.1,21.5,14.5,7.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.5,2.0,15.5,11.0,20.45,0.0
2016,7,27,5,30,100.0,17.0,2.1,16.0,22.0,61.11,4.24
2016,7,27,5,45,192.5,33.0,2.25,16.5,57.0,129.21,93.78
2016,7,27,6,0,285.0,49.0,2.4,17.0,92.0,198.86,155.95
2016,7,27,6,15,354.0,61.5,2.3,17.5,136.0,262.77,211.65
2016,7,27,6,30,423.0,74.0,2.2,18.0,180.0,333.76,271.67
2016,7,27,6,45,479.5,82.5,2.15,19.0,228.5,404.75,329.02
2016,7,27,7,0,536.0,91.0,2.1,20.0,277.0,475.74,384.04
2016,7,27,7,15,574.5,98.5,2.05,21.0,327.0,536.83,429.11
2016,7,27,7,30,613.0,106.0,2.0,22.0,377.0,599.43,473.43
2016,7,27,7,45,646.5,110.5,2.0,23.0,427.0,655.82,511.55
2016,7,27,8,0,680.0,115.0,2.0,24.0,477.0,712.39,547.73
2016,7,27,8,15,702.0,120.0,2.0,25.0,524.0,759.56,576.26
2016,7,27,8,30,724.0,125.0,2.0,26.0,571.0,805.36,603.17
2016,7,27,8,45,744.5,127.5,2.0,27.0,616.0,839.96,621.93
2016,7,27,9,0,765.0,130.0,2.0,28.0,661.0,877.79,642.55
2016,7,27,9,15,778.5,133.0,2.0,28.5,700.5,907.08,658.51
2016,7,27,9,30,792.0,136.0,2.0,29.0,740.0,933.43,672.51
2016,7,27,9,45,785.0,147.5,2.05,30.0,769.5,945.68,676.64
2016,7,27,10,0,778.0,159.0,2.1,31.0,799.0,953.99,678.47
2016,7,27,10,15,786.5,161.5,2.15,31.5,827.5,964.6,683.24
2016,7,27,10,30,795.0,164.0,2.2,32.0,856.0,971.64,685.83
2016,7,27,10,45,804.5,163.5,2.25,32.5,879.0,973.01,685.0
2016,7,27,11,0,814.0,163.0,2.3,33.0,902.0,970.69,682.03
2016,7,27,11,15,817.5,164.0,2.4,33.0,917.0,960.38,676.06
2016,7,27,11,30,821.0,165.0,2.5,33.0,932.0,946.46,667.92
2016,7,27,11,45,828.0,162.5,2.65,33.5,941.0,928.87,656.56
2016,7,27,12,0,835.0,160.0,2.8,34.0,950.0,907.75,642.91
2016,7,27,12,15,835.0,160.0,2.9,34.0,950.0,879.44,625.57
2016,7,27,12,30,835.0,160.0,3.0,34.0,950.0,848.12,606.18
2016,7,27,12,45,847.0,151.0,3.1,34.5,947.0,806.5,578.67
2016,7,27,13,0,859.0,142.0,3.2,35.0,944.0,772.38,555.75
2016,7,27,13,15,855.5,141.0,3.3,34.5,929.0,730.24,528.0
2016,7,27,13,30,852.0,140.0,3.4,34.0,914.0,685.98,497.96
2016,7,27,13,45,851.0,136.5,3.55,34.0,893.0,639.39,464.55
2016,7,27,14,0,850.0,133.0,3.7,34.0,872.0,590.81,428.66
2016,7,27,14,15,842.5,131.0,3.75,33.5,843.5,538.23,389.33
2016,7,27,14,30,835.0,129.0,3.8,33.0,815.0,484.7,347.91
2016,7,27,14,45,830.0,124.5,3.9,32.5,781.5,426.88,302.04
2016,7,27,15,0,825.0,120.0,4.0,32.0,748.0,369.84,255.26
2016,7,27,15,15,812.5,117.5,4.0,31.5,707.5,311.79,206.95
2016,7,27,15,30,800.0,115.0,4.0,31.0,667.0,254.39,159.48
2016,7,27,15,45,789.0,109.5,4.0,30.5,624.0,195.97,113.75
2016,7,27,16,0,778.0,104.0,4.0,30.0,581.0,138.56,75.64
2016,7,27,16,15,757.0,100.0,3.95,29.5,533.0,83.16,54.23
2016,7,27,16,30,736.0,96.0,3.9,29.0,485.0,73.35,55.6
2016,7,27,16,45,715.0,90.0,3.85,28.5,436.0,70.24,53.34
2016,7,27,17,0,694.0,84.0,3.8,28.0,387.0,61.27,46.12
2016,7,27,17,15,657.5,78.5,3.65,27.0,336.5,58.29,43.96
2016,7,27,17,30,621.0,73.0,3.5,26.0,286.0,55.2,41.64
2016,7,27,17,45,576.0,65.5,3.4,25.0,237.5,50.41,37.75
2016,7,27,18,0,531.0,58.0,3.3,24.0,189.0,45.46,33.57
2016,7,27,18,15,457.0,49.5,3.15,23.0,143.5,39.37,28.22
2016,7,27,18,30,383.0,41.0,3.0,22.0,98.0,33.17,22.54
2016,7,27,18,45,275.0,29.0,2.9,21.0,62.0,23.66,13.41
2016,7,27,19,0,167.0,17.0,2.8,20.0,26.0,13.92,0.0
2016,7,27,19,15,83.5,8.5,2.75,19.5,13.0,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,98.0,9.0,2.3,13.5,14.0,33.6,0.0
2016,7,28,5,30,196.0,18.0,2.3,14.0,28.0,95.12,0.0
2016,7,28,5,45,309.5,28.5,2.3,14.5,65.0,171.36,125.1
2016,7,28,6,0,423.0,39.0,2.3,15.0,102.0,251.33,198.3
2016,7,28,6,15,495.0,46.5,2.25,15.5,148.0,319.9,259.04
2016,7,28,6,30,567.0,54.0,2.2,16.0,194.0,395.38,323.33
2016,7,28,6,45,615.0,59.5,2.2,17.0,244.0,460.29,376.24
2016,7,28,7,0,663.0,65.0,2.2,18.0,294.0,525.83,427.28
2016,7,28,7,15,697.0,69.5,2.15,18.5,344.5,585.88,472.45
2016,7,28,7,30,731.0,74.0,2.1,19.0,395.0,646.74,515.19
2016,7,28,7,45,755.5,77.5,2.1,20.0,445.0,699.42,549.5
2016,7,28,8,0,780.0,81.0,2.1,21.0,495.0,751.34,582.23
2016,7,28,8,15,799.0,84.0,2.1,22.0,542.5,796.87,609.55
2016,7,28,8,30,818.0,87.0,2.1,23.0,590.0,831.75,628.92
2016,7,28,8,45,831.5,90.0,2.1,24.0,634.0,867.93,648.88
2016,7,28,9,0,845.0,93.0,2.1,25.0,678.0,901.47,666.67
2016,7,28,9,15,856.0,95.0,2.15,25.5,717.5,928.63,681.85
2016,7,28,9,30,867.0,97.0,2.2,26.0,757.0,952.63,694.95
2016,7,28,9,45,876.5,98.0,2.25,27.0,791.5,970.72,702.86
2016,7,28,10,0,886.0,99.0,2.3,28.0,826.0,985.29,708.56
2016,7,28,10,15,892.5,100.0,2.4,28.5,854.5,993.24,712.06
2016,7,28,10,30,899.0,101.0,2.5,29.0,883.0,997.41,713.3
2016,7,28,10,45,901.0,103.0,2.6,29.5,904.0,994.36,710.09
2016,7,28,11,0,903.0,105.0,2.7,30.0,925.0,987.45,704.58
2016,7,28,11,15,906.0,105.5,2.8,30.0,939.5,976.2,697.83
2016,7,28,11,30,909.0,106.0,2.9,30.0,954.0,961.2,688.75
2016,7,28,11,45,908.0,108.0,3.05,30.5,960.5,940.26,674.88
2016,7,28,12,0,907.0,110.0,3.2,31.0,967.0,915.85,658.76
2016,7,28,12,15,907.0,109.5,3.3,31.0,966.5,886.73,640.51
2016,7,28,12,30,907.0,109.0,3.4,31.0,966.0,854.47,620.08
2016,7,28,12,45,899.5,112.5,3.5,31.5,956.5,816.74,594.63
2016,7,28,13,0,892.0,116.0,3.6,32.0,947.0,776.58,567.42
2016,7,28,13,15,889.0,115.0,3.65,31.5,932.0,733.67,538.96
2016,7,28,13,30,886.0,114.0,3.7,31.0,917.0,688.48,507.5
2016,7,28,13,45,880.5,113.5,3.75,31.0,894.5,640.07,471.81
2016,7,28,14,0,875.0,113.0,3.8,31.0,872.0,589.97,433.91
2016,7,28,14,15,868.0,111.5,3.85,30.5,843.5,536.87,393.52
2016,7,28,14,30,861.0,110.0,3.9,30.0,815.0,482.7,350.89
2016,7,28,14,45,852.5,107.5,3.95,30.0,780.5,426.34,304.59
2016,7,28,15,0,844.0,105.0,4.0,30.0,746.0,369.57,256.81
2016,7,28,15,15,832.0,103.0,3.95,29.5,706.0,312.01,208.24
2016,7,28,15,30,820.0,101.0,3.9,29.0,666.0,254.9,160.41
2016,7,28,15,45,806.0,97.5,3.9,29.0,622.0,189.91,109.08
2016,7,28,16,0,792.0,94.0,3.9,29.0,578.0,132.65,70.9
2016,7,28,16,15,772.0,90.5,3.8,28.0,530.5,76.78,49.57
2016,7,28,16,30,752.0,87.0,3.7,27.0,483.0,67.23,50.98
2016,7,28,16,45,727.5,82.5,3.65,26.5,433.5,64.93,49.34
2016,7,28,17,0,703.0,78.0,3.6,26.0,384.0,62.51,47.59
2016,7,28,17,15,667.5,73.5,3.5,25.0,334.0,54.89,41.46
2016,7,28,17,30,632.0,69.0,3.4,24.0,284.0,52.4,39.6
2016,7,28,17,45,583.5,62.5,3.3,23.0,235.0,48.23,36.2
2016,7,28,18,0,535.0,56.0,3.2,22.0,186.0,43.96,32.56
2016,7,28,18,15,461.5,47.5,3.1,21.0,140.5,37.81,27.1
2016,7,28,18,30,388.0,39.0,3.0,20.0,95.0,31.55,21.33
2016,7,28,18,45,276.5,27.5,2.9,19.5,59.5,22.42,12.35
2016,7,28,19,0,165.0,16.0,2.8,19.0,24.0,13.08,0.0
2016,7,28,19,15,82.5,8.0,2.8,18.5,12.0,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,47.5,8.0,2.3,14.0,10.0,19.42,0.0
2016,7,29,5,30,95.0,16.0,2.3,14.0,20.0,57.85,0.0
2016,7,29,5,45,180.0,32.0,2.3,14.5,53.5,124.23,89.52
2016,7,29,6,0,265.0,48.0,2.3,15.0,87.0,189.91,149.67
2016,7,29,6,15,333.5,61.0,2.3,15.5,130.0,253.14,205.33
2016,7,29,6,30,402.0,74.0,2.3,16.0,173.0,323.47,265.49
2016,7,29,6,45,451.0,84.5,2.3,17.0,220.0,385.53,316.56
2016,7,29,7,0,500.0,95.0,2.3,18.0,267.0,457.87,373.48
2016,7,29,7,15,539.0,103.5,2.3,19.0,315.5,519.01,419.53
2016,7,29,7,30,578.0,112.0,2.3,20.0,364.0,581.8,465.05
2016,7,29,7,45,608.5,118.5,2.3,21.0,413.0,636.97,503.23
2016,7,29,8,0,639.0,125.0,2.3,22.0,462.0,692.19,539.64
2016,7,29,8,15,662.0,130.0,2.3,22.5,509.0,739.03,569.81
2016,7,29,8,30,685.0,135.0,2.3,23.0,556.0,784.65,598.56
2016,7,29,8,45,706.5,138.0,2.3,24.0,600.0,825.1,621.99
2016,7,29,9,0,728.0,141.0,2.3,25.0,644.0,863.6,643.66
2016,7,29,9,15,742.0,144.5,2.35,25.5,683.5,886.94,656.56
2016,7,29,9,30,756.0,148.0,2.4,26.0,723.0,913.79,671.88
2016,7,29,9,45,789.5,138.5,2.45,27.0,763.5,942.89,687.2
2016,7,29,10,0,823.0,129.0,2.5,28.0,804.0,968.84,700.3
2016,7,29,10,15,831.0,130.5,2.55,28.5,832.5,965.4,695.89
2016,7,29,10,30,839.0,132.0,2.6,29.0,861.0,971.12,697.77
2016,7,29,10,45,846.0,132.0,2.7,29.5,883.0,970.74,696.21
2016,7,29,11,0,853.0,132.0,2.8,30.0,905.0,966.69,692.45
2016,7,29,11,15,857.0,133.0,2.85,30.0,920.0,957.03,686.19
2016,7,29,11,30,861.0,134.0,2.9,30.0,935.0,943.75,677.73
2016,7,29,11,45,865.0,132.5,3.0,30.5,943.5,924.64,664.61
2016,7,29,12,0,869.0,131.0,3.1,31.0,952.0,902.12,649.34
2016,7,29,12,15,869.5,131.5,3.15,31.0,952.0,875.01,632.07
2016,7,29,12,30,870.0,132.0,3.2,31.0,952.0,844.83,612.73
2016,7,29,12,45,880.5,124.0,3.3,31.5,948.0,812.47,590.9
2016,7,29,13,0,891.0,116.0,3.4,32.0,944.0,776.65,566.67
2016,7,29,13,15,888.0,115.0,3.45,31.5,929.5,733.71,538.29
2016,7,29,13,30,885.0,114.0,3.5,31.0,915.0,688.49,506.9
2016,7,29,13,45,881.0,112.5,3.6,31.0,893.0,640.16,471.54
2016,7,29,14,0,877.0,111.0,3.7,31.0,871.0,590.02,433.82
2016,7,29,14,15,870.0,109.5,3.75,30.5,842.5,536.75,393.34
2016,7,29,14,30,863.0,108.0,3.8,30.0,814.0,482.41,350.61
2016,7,29,14,45,854.5,106.0,3.85,30.0,779.5,426.26,304.45
2016,7,29,15,0,846.0,104.0,3.9,30.0,745.0,369.67,256.81
2016,7,29,15,15,834.5,102.0,3.9,29.5,705.5,312.05,208.2
2016,7,29,15,30,823.0,100.0,3.9,29.0,666.0,254.83,160.26
2016,7,29,15,45,807.0,97.5,3.9,28.5,621.5,189.99,109.35
2016,7,29,16,0,791.0,95.0,3.9,28.0,577.0,133.12,71.66
2016,7,29,16,15,771.0,91.5,3.85,27.5,529.5,77.22,50.23
2016,7,29,16,30,751.0,88.0,3.8,27.0,482.0,67.99,51.62
2016,7,29,16,45,723.0,84.5,3.8,26.5,432.0,66.41,50.6
2016,7,29,17,0,695.0,81.0,3.8,26.0,382.0,59.34,44.91
2016,7,29,17,15,658.5,76.0,3.7,25.0,331.5,56.63,42.95
2016,7,29,17,30,622.0,71.0,3.6,24.0,281.0,53.85,40.85
2016,7,29,17,45,567.0,64.5,3.5,23.0,231.5,49.69,37.46
2016,7,29,18,0,512.0,58.0,3.4,22.0,182.0,45.46,33.85
2016,7,29,18,15,437.5,49.0,3.25,21.0,137.0,38.99,28.1
2016,7,29,18,30,363.0,40.0,3.1,20.0,92.0,32.38,22.0
2016,7,29,18,45,248.5,27.5,3.0,19.5,56.5,22.41,12.15
2016,7,29,19,0,134.0,15.0,2.9,19.0,21.0,12.2,0.0
2016,7,29,19,15,67.0,7.5,2.85,18.5,10.5,6.4,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,78.0,8.0,2.2,13.5,12.0,27.56,0.0
2016,7,30,5,30,156.0,16.0,2.2,14.0,24.0,79.47,0.0
2016,7,30,5,45,270.0,28.0,2.25,14.5,60.0,156.56,112.38
2016,7,30,6,0,384.0,40.0,2.3,15.0,96.0,236.2,186.06
2016,7,30,6,15,458.5,49.0,2.3,15.5,141.5,305.85,247.7
2016,7,30,6,30,533.0,58.0,2.3,16.0,187.0,382.78,313.36
2016,7,30,6,45,303.5,95.0,2.3,17.0,172.0,309.99,254.49
2016,7,30,7,0,74.0,132.0,2.3,18.0,157.0,180.12,145.78
2016,7,30,7,15,150.0,153.0,2.3,18.5,214.5,269.82,219.93
2016,7,30,7,30,226.0,174.0,2.3,19.0,272.0,368.77,298.49
2016,7,30,7,45,494.5,131.0,2.3,20.0,381.0,554.08,443.58
2016,7,30,8,0,763.0,88.0,2.3,21.0,490.0,747.84,582.52
2016,7,30,8,15,783.5,91.5,2.3,22.0,538.0,794.8,609.81
2016,7,30,8,30,804.0,95.0,2.3,23.0,586.0,840.07,636.45
2016,7,30,8,45,820.5,97.5,2.35,24.0,631.0,878.5,658.27
2016,7,30,9,0,837.0,100.0,2.4,25.0,676.0,904.25,671.31
2016,7,30,9,15,849.5,102.0,2.5,25.5,716.5,932.64,687.87
2016,7,30,9,30,862.0,104.0,2.6,26.0,757.0,957.92,702.3
2016,7,30,9,45,878.5,102.0,2.75,26.5,794.5,979.47,714.72
2016,7,30,10,0,895.0,100.0,2.9,27.0,832.0,997.66,725.02
2016,7,30,10,15,901.5,101.0,3.05,27.5,861.0,1005.62,728.76
2016,7,30,10,30,908.0,102.0,3.2,28.0,890.0,1009.75,730.19
2016,7,30,10,45,912.5,103.5,3.35,28.5,912.0,1008.53,728.28
2016,7,30,11,0,917.0,105.0,3.5,29.0,934.0,1003.38,723.96
2016,7,30,11,15,920.0,105.5,3.65,29.0,949.0,991.89,717.06
2016,7,30,11,30,923.0,106.0,3.8,29.0,964.0,976.58,707.74
2016,7,30,11,45,923.0,107.5,3.95,29.5,971.5,955.7,693.4
2016,7,30,12,0,923.0,109.0,4.1,30.0,979.0,931.27,676.76
2016,7,30,12,15,923.5,109.0,4.15,30.0,979.0,902.48,658.06
2016,7,30,12,30,924.0,109.0,4.2,30.0,979.0,870.43,637.14
2016,7,30,12,45,911.5,116.0,4.3,30.0,968.5,831.02,611.36
2016,7,30,13,0,899.0,123.0,4.4,30.0,958.0,789.35,583.83
2016,7,30,13,15,896.0,122.0,4.4,29.5,943.0,745.89,554.25
2016,7,30,13,30,893.0,121.0,4.4,29.0,928.0,700.13,521.76
2016,7,30,13,45,889.5,119.0,4.4,29.0,906.0,651.14,485.08
2016,7,30,14,0,886.0,117.0,4.4,29.0,884.0,600.29,446.05
2016,7,30,14,15,879.5,115.5,4.4,28.5,855.5,546.62,404.65
2016,7,30,14,30,873.0,114.0,4.4,28.0,827.0,491.81,360.97
2016,7,30,14,45,869.5,109.5,4.4,28.0,793.0,435.02,313.69
2016,7,30,15,0,866.0,105.0,4.4,28.0,759.0,377.26,264.43
2016,7,30,15,15,854.5,103.0,4.3,27.5,719.0,318.33,214.19
2016,7,30,15,30,843.0,101.0,4.2,27.0,679.0,259.76,164.65
2016,7,30,15,45,836.0,95.0,4.15,26.5,636.0,199.74,116.67
2016,7,30,16,0,829.0,89.0,4.1,26.0,593.0,132.09,70.16
2016,7,30,16,15,810.0,86.0,4.05,25.5,544.5,74.16,48.14
2016,7,30,16,30,791.0,83.0,4.0,25.0,496.0,65.12,49.66
2016,7,30,16,45,775.5,76.5,3.95,24.5,447.0,61.33,46.73
2016,7,30,17,0,760.0,70.0,3.9,24.0,398.0,57.3,43.56
2016,7,30,17,15,725.5,66.0,3.8,23.0,346.0,54.75,41.71
2016,7,30,17,30,691.0,62.0,3.7,22.0,294.0,52.16,39.74
2016,7,30,17,45,651.5,55.0,3.6,21.0,244.0,46.99,35.43
2016,7,30,18,0,612.0,48.0,3.5,20.0,194.0,41.64,30.81
2016,7,30,18,15,537.5,41.5,3.4,19.0,146.5,33.44,23.51
2016,7,30,18,30,463.0,35.0,3.3,18.0,99.0,28.58,18.9
2016,7,30,18,45,346.0,25.0,3.25,17.5,61.5,20.54,10.58
2016,7,30,19,0,229.0,15.0,3.2,17.0,24.0,12.38,0.0
2016,7,30,19,15,114.5,7.5,3.15,16.5,12.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,112.0,7.5,1.85,12.5,12.5,36.25,0.0
2016,7,31,5,30,224.0,15.0,2.0,13.0,25.0,100.12,0.0
2016,7,31,5,45,344.5,25.0,2.15,13.5,63.0,182.12,130.05
2016,7,31,6,0,465.0,35.0,2.3,14.0,101.0,266.67,210.4
2016,7,31,6,15,538.0,42.0,2.25,14.5,148.5,337.48,273.75
2016,7,31,6,30,611.0,49.0,2.2,15.0,196.0,412.59,338.3
2016,7,31,6,45,366.5,90.5,2.2,15.5,185.0,343.22,283.12
2016,7,31,7,0,122.0,132.0,2.2,16.0,174.0,223.74,183.47
2016,7,31,7,15,213.5,147.0,2.15,16.5,234.0,321.31,263.99
2016,7,31,7,30,305.0,162.0,2.1,17.0,294.0,413.89,337.37
2016,7,31,7,45,555.5,120.0,2.1,18.0,397.0,598.99,480.62
2016,7,31,8,0,806.0,78.0,2.1,19.0,500.0,772.11,602.7
2016,7,31,8,15,824.5,81.0,2.1,19.5,548.5,809.89,624.58
2016,7,31,8,30,843.0,84.0,2.1,20.0,597.0,853.63,651.43
2016,7,31,8,45,849.0,90.0,2.15,21.0,640.0,887.27,670.07
2016,7,31,9,0,855.0,96.0,2.2,22.0,683.0,917.72,686.37
2016,7,31,9,15,866.5,98.0,2.25,22.5,723.5,945.57,702.14
2016,7,31,9,30,878.0,100.0,2.3,23.0,764.0,970.22,715.75
2016,7,31,9,45,862.0,115.0,2.4,24.0,792.0,978.56,717.84
2016,7,31,10,0,846.0,130.0,2.5,25.0,820.0,982.18,717.09
2016,7,31,10,15,853.5,131.5,2.6,25.5,849.0,991.03,721.29
2016,7,31,10,30,861.0,133.0,2.7,26.0,878.0,996.19,723.14
2016,7,31,10,45,855.0,141.0,2.8,26.5,897.0,990.65,718.21
2016,7,31,11,0,849.0,149.0,2.9,27.0,916.0,981.23,710.96
2016,7,31,11,15,853.0,150.0,2.95,27.0,931.0,971.27,704.48
2016,7,31,11,30,857.0,151.0,3.0,27.0,946.0,957.69,695.73
2016,7,31,11,45,853.5,154.5,3.15,27.5,952.0,935.84,681.02
2016,7,31,12,0,850.0,158.0,3.3,28.0,958.0,923.55,672.62
2016,7,31,12,15,850.0,158.0,3.35,28.0,958.0,894.65,653.88
2016,7,31,12,30,850.0,158.0,3.4,28.0,958.0,862.66,633.13
2016,7,31,12,45,877.0,140.0,3.5,28.5,959.5,824.86,607.39
2016,7,31,13,0,904.0,122.0,3.6,29.0,961.0,793.07,585.62
2016,7,31,13,15,900.5,121.5,3.65,28.5,945.5,749.39,556.31
2016,7,31,13,30,897.0,121.0,3.7,28.0,930.0,703.42,524.03
2016,7,31,13,45,893.5,119.0,3.8,28.0,908.0,654.15,487.6
2016,7,31,14,0,890.0,117.0,3.9,28.0,886.0,603.0,448.71
2016,7,31,14,15,883.0,115.5,3.95,27.5,856.5,548.78,407.03
2016,7,31,14,30,876.0,114.0,4.0,27.0,827.0,493.45,363.04
2016,7,31,14,45,869.0,110.5,4.05,27.0,792.0,435.76,315.14
2016,7,31,15,0,862.0,107.0,4.1,27.0,757.0,377.47,265.53
2016,7,31,15,15,850.0,105.0,4.1,26.5,716.0,318.52,215.24
2016,7,31,15,30,838.0,103.0,4.1,26.0,675.0,253.76,160.87
2016,7,31,15,45,825.5,98.5,4.15,25.5,630.5,193.27,112.55
2016,7,31,16,0,813.0,94.0,4.2,25.0,586.0,133.95,72.6
2016,7,31,16,15,792.5,90.5,4.15,24.0,537.5,76.51,59.25
