Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,30,772.0,87.0,4.1,23.0,489.0,67.74,52.31
2016,7,31,16,45,750.0,82.0,4.05,22.5,439.0,65.07,50.34
2016,7,31,17,0,728.0,77.0,4.0,22.0,389.0,62.25,48.21
2016,7,31,17,15,691.5,72.0,3.9,21.0,337.5,59.14,45.87
2016,7,31,17,30,655.0,67.0,3.8,20.0,286.0,51.33,39.36
2016,7,31,17,45,609.0,60.0,3.7,19.0,236.0,46.7,35.49
2016,7,31,18,0,563.0,53.0,3.6,18.0,186.0,41.95,31.33
2016,7,31,18,15,485.5,45.0,3.45,17.0,139.5,36.07,26.01
2016,7,31,18,30,408.0,37.0,3.3,16.0,93.0,30.12,20.37
2016,7,31,18,45,288.5,25.5,3.15,15.5,57.0,20.89,10.7
2016,7,31,19,0,169.0,14.0,3.0,15.0,21.0,11.95,0.0
2016,7,31,19,15,84.5,7.0,2.9,14.5,10.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,106.5,7.5,1.65,12.5,12.0,34.87,0.0
2016,8,1,5,30,213.0,15.0,1.8,13.0,24.0,96.28,0.0
2016,8,1,5,45,337.5,24.5,1.95,13.5,61.0,179.39,126.52
2016,8,1,6,0,462.0,34.0,2.1,14.0,98.0,264.74,208.5
2016,8,1,6,15,535.5,40.5,2.1,14.5,145.0,332.05,269.18
2016,8,1,6,30,609.0,47.0,2.1,15.0,192.0,409.9,336.01
2016,8,1,6,45,343.0,88.5,2.1,15.5,174.0,327.36,270.08
2016,8,1,7,0,77.0,130.0,2.1,16.0,156.0,180.56,147.24
2016,8,1,7,15,157.5,150.0,2.05,16.5,214.5,272.57,223.89
2016,8,1,7,30,238.0,170.0,2.0,17.0,273.0,374.29,305.02
2016,8,1,7,45,316.5,179.0,2.0,18.0,334.0,453.74,365.83
2016,8,1,8,0,395.0,188.0,2.0,19.0,395.0,556.09,441.34
2016,8,1,8,15,625.0,131.5,2.0,19.5,494.5,712.24,556.65
2016,8,1,8,30,855.0,75.0,2.0,20.0,594.0,854.68,652.33
2016,8,1,8,45,869.5,76.5,2.0,21.0,639.0,891.29,671.4
2016,8,1,9,0,884.0,78.0,2.0,22.0,684.0,925.21,689.37
2016,8,1,9,15,894.5,79.5,2.05,22.5,724.5,952.37,704.52
2016,8,1,9,30,905.0,81.0,2.1,23.0,765.0,976.2,717.52
2016,8,1,9,45,906.5,86.5,2.2,23.5,798.5,992.22,726.03
2016,8,1,10,0,908.0,92.0,2.3,24.0,832.0,1004.27,732.11
2016,8,1,10,15,914.5,93.0,2.4,24.5,861.0,1012.38,735.78
2016,8,1,10,30,921.0,94.0,2.5,25.0,890.0,1016.61,737.08
2016,8,1,10,45,925.5,95.0,2.6,25.5,912.0,1014.92,734.72
2016,8,1,11,0,930.0,96.0,2.7,26.0,934.0,1009.26,729.97
2016,8,1,11,15,933.0,96.5,2.8,26.5,949.5,997.7,721.53
2016,8,1,11,30,936.0,97.0,2.9,27.0,965.0,982.26,710.71
2016,8,1,11,45,937.5,97.5,3.0,27.5,972.5,961.62,696.6
2016,8,1,12,0,939.0,98.0,3.1,28.0,980.0,937.32,680.15
2016,8,1,12,15,939.0,98.0,3.15,28.0,980.0,907.72,661.21
2016,8,1,12,30,939.0,98.0,3.2,28.0,980.0,874.81,640.03
2016,8,1,12,45,934.5,99.5,3.3,28.0,971.0,836.49,615.37
2016,8,1,13,0,930.0,101.0,3.4,28.0,962.0,795.45,588.62
2016,8,1,13,15,927.0,100.5,3.5,28.0,947.0,751.23,558.75
2016,8,1,13,30,924.0,100.0,3.6,28.0,932.0,704.59,525.1
2016,8,1,13,45,921.0,98.0,3.7,28.0,910.0,654.47,488.05
2016,8,1,14,0,918.0,96.0,3.8,28.0,888.0,602.36,448.41
2016,8,1,14,15,912.0,95.0,3.85,27.5,859.0,547.74,406.31
2016,8,1,14,30,906.0,94.0,3.9,27.0,830.0,491.83,361.71
2016,8,1,14,45,899.5,91.5,3.95,27.0,795.0,433.52,313.11
2016,8,1,15,0,893.0,89.0,4.0,27.0,760.0,374.5,262.66
2016,8,1,15,15,882.5,87.0,4.0,26.5,719.5,314.29,211.05
2016,8,1,15,30,872.0,85.0,4.0,26.0,679.0,254.31,159.99
2016,8,1,15,45,859.5,82.0,4.05,25.5,634.5,193.81,111.56
2016,8,1,16,0,847.0,79.0,4.1,25.0,590.0,134.29,71.77
2016,8,1,16,15,828.5,76.5,4.1,24.0,541.5,76.18,58.99
2016,8,1,16,30,810.0,74.0,4.1,23.0,493.0,59.22,45.07
2016,8,1,16,45,787.5,70.0,4.1,22.5,442.5,56.89,43.36
2016,8,1,17,0,765.0,66.0,4.1,22.0,392.0,54.46,41.51
2016,8,1,17,15,731.0,62.0,4.0,21.0,340.5,51.8,39.52
2016,8,1,17,30,697.0,58.0,3.9,20.0,289.0,49.09,37.41
2016,8,1,17,45,648.5,53.0,3.85,19.0,238.5,45.39,34.33
2016,8,1,18,0,600.0,48.0,3.8,18.0,188.0,41.66,31.07
2016,8,1,18,15,523.0,41.0,3.7,17.0,141.0,33.05,23.34
2016,8,1,18,30,446.0,34.0,3.6,16.0,94.0,27.78,18.3
2016,8,1,18,45,316.0,24.0,3.5,15.0,57.0,19.71,9.49
2016,8,1,19,0,186.0,14.0,3.4,14.0,20.0,11.95,0.0
2016,8,1,19,15,93.0,7.0,3.3,13.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,98.5,7.5,2.0,11.5,11.0,6.4,0.0
2016,8,2,5,30,197.0,15.0,2.2,12.0,22.0,76.62,0.0
2016,8,2,5,45,327.5,25.0,2.4,12.5,60.0,176.71,123.5
2016,8,2,6,0,458.0,35.0,2.6,13.0,98.0,264.78,209.41
2016,8,2,6,15,535.5,42.0,2.6,13.5,145.5,337.62,275.09
2016,8,2,6,30,613.0,49.0,2.6,14.0,193.0,415.05,342.25
2016,8,2,6,45,347.0,89.0,2.6,15.0,174.5,331.02,274.25
2016,8,2,7,0,81.0,129.0,2.6,16.0,156.0,182.42,149.09
2016,8,2,7,15,433.5,97.5,2.6,16.5,280.0,433.76,358.74
2016,8,2,7,30,786.0,66.0,2.6,17.0,404.0,682.6,549.99
2016,8,2,7,45,813.0,68.5,2.6,17.5,456.5,738.44,586.4
2016,8,2,8,0,840.0,71.0,2.6,18.0,509.0,785.86,617.19
2016,8,2,8,15,859.0,73.5,2.6,18.5,558.5,832.63,646.88
2016,8,2,8,30,878.0,76.0,2.6,19.0,608.0,877.45,674.59
2016,8,2,8,45,893.5,78.0,2.6,20.0,655.0,916.2,696.32
2016,8,2,9,0,909.0,80.0,2.6,21.0,702.0,952.19,715.82
2016,8,2,9,15,920.5,81.5,2.6,21.5,743.5,980.76,731.48
2016,8,2,9,30,932.0,83.0,2.6,22.0,785.0,1005.93,744.85
2016,8,2,9,45,936.5,87.0,2.65,22.5,820.5,1023.46,753.71
2016,8,2,10,0,941.0,91.0,2.7,23.0,856.0,1037.0,760.11
2016,8,2,10,15,947.5,92.0,2.75,23.5,886.0,1045.2,763.19
2016,8,2,10,30,954.0,93.0,2.8,24.0,916.0,1049.38,763.84
2016,8,2,10,45,959.5,93.5,2.85,24.5,939.5,1047.96,761.06
2016,8,2,11,0,965.0,94.0,2.9,25.0,963.0,1042.43,755.82
2016,8,2,11,15,968.5,94.5,2.95,25.0,978.5,1030.86,748.33
2016,8,2,11,30,972.0,95.0,3.0,25.0,994.0,1015.25,738.37
2016,8,2,11,45,973.5,95.5,3.05,25.5,1002.0,993.81,723.29
2016,8,2,12,0,975.0,96.0,3.1,26.0,1010.0,968.57,705.84
2016,8,2,12,15,975.0,96.0,3.15,26.0,1010.0,937.88,686.22
2016,8,2,12,30,975.0,96.0,3.2,26.0,1010.0,903.74,664.25
2016,8,2,12,45,966.5,100.0,3.25,26.5,1000.0,863.13,636.54
2016,8,2,13,0,958.0,104.0,3.3,27.0,990.0,819.88,606.96
2016,8,2,13,15,955.0,103.5,3.35,27.0,973.5,774.32,576.14
2016,8,2,13,30,952.0,103.0,3.4,27.0,957.0,726.26,541.43
2016,8,2,13,45,947.5,101.5,3.45,27.0,934.0,674.14,502.9
2016,8,2,14,0,943.0,100.0,3.5,27.0,911.0,620.09,461.84
2016,8,2,14,15,936.0,98.5,3.5,26.5,880.5,563.05,417.99
2016,8,2,14,30,929.0,97.0,3.5,26.0,850.0,504.81,371.65
2016,8,2,14,45,920.0,95.5,3.5,26.0,813.5,444.82,321.73
2016,8,2,15,0,911.0,94.0,3.5,26.0,777.0,384.35,270.13
2016,8,2,15,15,899.0,92.0,3.5,25.5,735.0,322.45,217.21
2016,8,2,15,30,887.0,90.0,3.5,25.0,693.0,260.95,164.95
2016,8,2,15,45,872.0,87.5,3.5,25.0,646.5,199.29,115.44
2016,8,2,16,0,857.0,85.0,3.5,25.0,600.0,138.9,75.12
2016,8,2,16,15,837.0,82.0,3.45,24.5,550.0,70.97,54.48
2016,8,2,16,30,817.0,79.0,3.4,24.0,500.0,62.87,47.99
2016,8,2,16,45,789.0,75.5,3.4,23.5,447.5,60.95,46.64
2016,8,2,17,0,761.0,72.0,3.4,23.0,395.0,58.98,45.21
2016,8,2,17,15,724.5,67.5,3.35,22.0,342.0,56.07,43.04
2016,8,2,17,30,688.0,63.0,3.3,21.0,289.0,53.11,40.75
2016,8,2,17,45,631.5,58.0,3.25,20.0,237.0,45.47,34.25
2016,8,2,18,0,575.0,53.0,3.2,19.0,185.0,42.15,31.36
2016,8,2,18,15,492.0,45.0,3.15,18.0,137.5,36.24,25.99
2016,8,2,18,30,409.0,37.0,3.1,17.0,90.0,30.28,20.3
2016,8,2,18,45,267.5,25.5,3.1,16.5,54.0,20.99,9.96
2016,8,2,19,0,126.0,14.0,3.1,16.0,18.0,11.95,0.0
2016,8,2,19,15,63.0,7.0,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.05,12.5,10.0,6.4,0.0
2016,8,3,5,30,134.0,15.0,2.2,13.0,20.0,56.32,0.0
2016,8,3,5,45,268.5,26.5,2.4,13.5,56.5,155.55,106.28
2016,8,3,6,0,403.0,38.0,2.6,14.0,93.0,244.38,192.42
2016,8,3,6,15,485.0,46.5,2.55,14.5,140.0,318.56,258.65
2016,8,3,6,30,567.0,55.0,2.5,15.0,187.0,400.82,329.23
2016,8,3,6,45,443.0,84.0,2.45,16.0,203.0,383.72,316.25
2016,8,3,7,0,319.0,113.0,2.4,17.0,219.0,358.09,294.31
2016,8,3,7,15,536.0,94.0,2.35,17.5,308.0,510.5,416.8
2016,8,3,7,30,753.0,75.0,2.3,18.0,397.0,670.05,536.58
2016,8,3,7,45,780.5,78.5,2.25,18.5,449.0,726.37,573.48
2016,8,3,8,0,808.0,82.0,2.2,19.0,501.0,782.05,609.58
2016,8,3,8,15,828.5,85.0,2.2,19.5,551.0,830.11,639.73
2016,8,3,8,30,849.0,88.0,2.2,20.0,601.0,867.22,661.75
2016,8,3,8,45,864.5,90.5,2.2,21.0,647.0,905.66,683.12
2016,8,3,9,0,880.0,93.0,2.2,22.0,693.0,941.41,702.25
2016,8,3,9,15,892.0,95.0,2.2,22.5,734.5,970.31,717.94
2016,8,3,9,30,904.0,97.0,2.2,23.0,776.0,995.91,731.43
2016,8,3,9,45,916.0,97.0,2.25,24.0,813.0,1015.79,740.33
2016,8,3,10,0,928.0,97.0,2.3,25.0,850.0,1032.03,746.94
2016,8,3,10,15,934.5,98.0,2.4,25.5,879.5,1040.09,750.45
2016,8,3,10,30,941.0,99.0,2.5,26.0,909.0,1044.16,751.61
2016,8,3,10,45,946.0,100.0,2.6,26.5,932.0,1042.71,749.4
2016,8,3,11,0,951.0,101.0,2.7,27.0,955.0,1037.18,744.75
2016,8,3,11,15,954.0,101.5,2.85,27.0,970.5,1025.15,738.01
2016,8,3,11,30,957.0,102.0,3.0,27.0,986.0,1009.15,728.76
2016,8,3,11,45,959.0,102.0,3.15,27.5,994.0,987.84,714.64
2016,8,3,12,0,961.0,102.0,3.3,28.0,1002.0,962.77,698.06
2016,8,3,12,15,961.0,102.5,3.45,28.0,1002.0,932.78,679.56
2016,8,3,12,30,961.0,103.0,3.6,28.0,1002.0,899.37,658.62
2016,8,3,12,45,958.0,103.5,3.75,28.0,993.5,860.3,633.66
2016,8,3,13,0,955.0,104.0,3.9,28.0,985.0,818.35,606.45
2016,8,3,13,15,952.5,103.5,4.0,27.5,969.5,773.19,577.03
2016,8,3,13,30,950.0,103.0,4.1,27.0,954.0,725.48,543.51
2016,8,3,13,45,947.0,101.0,4.2,27.0,931.5,673.87,505.11
2016,8,3,14,0,944.0,99.0,4.3,27.0,909.0,620.19,464.03
2016,8,3,14,15,937.5,98.0,4.35,26.5,879.0,563.67,420.26
2016,8,3,14,30,931.0,97.0,4.4,26.0,849.0,505.88,373.92
2016,8,3,14,45,924.0,94.5,4.45,25.5,813.5,445.69,324.21
2016,8,3,15,0,917.0,92.0,4.5,25.0,778.0,384.81,272.39
2016,8,3,15,15,906.0,90.0,4.45,24.5,736.0,322.76,218.7
2016,8,3,15,30,895.0,88.0,4.4,24.0,694.0,260.98,165.66
2016,8,3,15,45,881.0,85.5,4.35,23.5,648.0,198.91,115.65
2016,8,3,16,0,867.0,83.0,4.3,23.0,602.0,137.99,74.84
2016,8,3,16,15,847.0,80.0,4.2,22.0,551.5,77.97,61.02
2016,8,3,16,30,827.0,77.0,4.1,21.0,501.0,61.67,47.57
2016,8,3,16,45,800.5,73.5,4.05,20.0,448.5,59.71,46.26
2016,8,3,17,0,774.0,70.0,4.0,19.0,396.0,57.67,44.86
2016,8,3,17,15,737.5,66.0,3.85,18.0,343.0,55.09,42.92
2016,8,3,17,30,701.0,62.0,3.7,17.0,290.0,52.47,40.88
2016,8,3,17,45,647.0,56.5,3.6,16.5,237.5,48.43,37.39
2016,8,3,18,0,593.0,51.0,3.5,16.0,185.0,40.73,30.49
2016,8,3,18,15,510.0,43.0,3.35,15.5,137.5,34.74,24.93
2016,8,3,18,30,427.0,35.0,3.2,15.0,90.0,28.69,19.06
2016,8,3,18,45,284.5,24.0,3.1,14.5,53.5,19.77,8.66
2016,8,3,19,0,142.0,13.0,3.0,14.0,17.0,11.1,0.0
2016,8,3,19,15,71.0,6.5,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,77.0,7.0,2.35,11.5,9.5,0.0,0.0
2016,8,4,5,30,154.0,14.0,2.5,12.0,19.0,62.09,0.0
2016,8,4,5,45,291.5,25.0,2.7,12.5,56.0,162.45,109.22
2016,8,4,6,0,429.0,36.0,2.9,13.0,93.0,254.3,200.79
2016,8,4,6,15,510.0,44.0,2.9,13.5,140.5,328.79,268.07
2016,8,4,6,30,591.0,52.0,2.9,14.0,188.0,411.27,339.52
2016,8,4,6,45,295.5,58.5,2.9,14.5,126.5,263.11,219.74
2016,8,4,7,0,0.0,65.0,2.9,15.0,65.0,53.87,40.32
2016,8,4,7,15,0.0,96.5,2.9,15.5,96.5,82.9,64.82
2016,8,4,7,30,0.0,128.0,2.9,16.0,128.0,112.49,89.18
2016,8,4,7,45,3.0,146.5,2.95,16.5,148.0,131.5,104.47
2016,8,4,8,0,6.0,165.0,3.0,17.0,168.0,150.71,119.72
2016,8,4,8,15,6.5,176.0,3.05,17.5,179.5,160.55,127.07
2016,8,4,8,30,7.0,187.0,3.1,18.0,191.0,170.48,134.44
2016,8,4,8,45,18.5,225.0,3.15,18.5,237.0,216.8,171.18
2016,8,4,9,0,30.0,263.0,3.2,19.0,283.0,281.93,221.83
2016,8,4,9,15,61.5,304.5,3.25,19.5,349.5,354.52,277.81
2016,8,4,9,30,93.0,346.0,3.3,20.0,416.0,427.67,332.82
2016,8,4,9,45,262.5,333.0,3.4,20.5,543.0,617.94,477.08
2016,8,4,10,0,432.0,320.0,3.5,21.0,670.0,789.03,600.46
2016,8,4,10,15,318.0,370.5,3.55,21.0,633.5,707.84,538.16
2016,8,4,10,30,204.0,421.0,3.6,21.0,597.0,623.3,474.16
2016,8,4,10,45,209.5,427.0,3.65,21.0,611.5,629.2,478.54
2016,8,4,11,0,215.0,433.0,3.7,21.0,626.0,633.83,481.56
2016,8,4,11,15,581.0,266.5,3.75,21.0,799.5,850.79,644.92
2016,8,4,11,30,947.0,100.0,3.8,21.0,973.0,998.88,746.73
2016,8,4,11,45,947.0,100.5,3.85,21.5,979.5,976.41,729.04
2016,8,4,12,0,947.0,101.0,3.9,22.0,986.0,950.3,710.34
2016,8,4,12,15,946.5,101.0,3.95,21.5,985.5,919.79,691.37
2016,8,4,12,30,946.0,101.0,4.0,21.0,985.0,885.95,669.97
2016,8,4,12,45,938.5,104.5,4.1,21.0,975.0,846.49,643.44
2016,8,4,13,0,931.0,108.0,4.2,21.0,965.0,804.43,614.85
2016,8,4,13,15,928.0,107.0,4.3,20.5,949.5,759.37,584.21
2016,8,4,13,30,925.0,106.0,4.4,20.0,934.0,711.9,549.79
2016,8,4,13,45,921.5,104.5,4.5,20.0,911.5,661.49,511.14
2016,8,4,14,0,918.0,103.0,4.6,20.0,889.0,609.11,469.8
2016,8,4,14,15,911.5,101.5,4.6,19.5,859.5,553.45,425.18
2016,8,4,14,30,905.0,100.0,4.6,19.0,830.0,496.57,378.07
2016,8,4,14,45,898.0,97.5,4.6,19.0,794.5,437.74,327.22
2016,8,4,15,0,891.0,95.0,4.6,19.0,759.0,378.27,274.58
2016,8,4,15,15,879.5,93.0,4.55,18.5,718.0,317.52,220.74
2016,8,4,15,30,868.0,91.0,4.5,18.0,677.0,257.13,167.68
2016,8,4,15,45,854.5,87.5,4.45,17.5,631.5,195.98,117.28
2016,8,4,16,0,841.0,84.0,4.4,17.0,586.0,135.97,76.11
2016,8,4,16,15,821.5,81.0,4.35,16.5,537.0,68.99,54.62
2016,8,4,16,30,802.0,78.0,4.3,16.0,488.0,62.06,48.92
2016,8,4,16,45,778.0,74.0,4.25,16.0,436.5,59.82,47.14
2016,8,4,17,0,754.0,70.0,4.2,16.0,385.0,57.48,45.26
2016,8,4,17,15,718.0,65.5,4.1,15.5,333.0,54.54,42.89
2016,8,4,17,30,682.0,61.0,4.0,15.0,281.0,51.54,40.39
2016,8,4,17,45,631.0,55.0,3.9,14.5,230.0,47.1,36.5
2016,8,4,18,0,580.0,49.0,3.8,14.0,179.0,39.11,29.3
2016,8,4,18,15,497.5,41.5,3.65,13.5,132.0,33.5,24.03
2016,8,4,18,30,415.0,34.0,3.5,13.0,85.0,27.86,18.45
2016,8,4,18,45,275.5,22.5,3.4,12.5,50.0,18.49,7.22
2016,8,4,19,0,136.0,11.0,3.3,12.0,15.0,9.39,0.0
2016,8,4,19,15,68.0,5.5,3.3,12.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,61.5,6.5,2.7,12.0,8.5,0.0,0.0
2016,8,5,5,30,123.0,13.0,2.8,12.0,17.0,51.25,0.0
2016,8,5,5,45,261.5,25.0,2.9,12.5,53.0,150.47,98.46
2016,8,5,6,0,400.0,37.0,3.0,13.0,89.0,243.09,191.71
2016,8,5,6,15,483.5,46.0,3.0,13.5,136.5,318.58,259.82
2016,8,5,6,30,567.0,55.0,3.0,14.0,184.0,402.4,332.43
2016,8,5,6,45,283.5,49.5,3.0,14.5,114.0,244.4,204.46
2016,8,5,7,0,0.0,44.0,3.0,15.0,44.0,36.36,25.45
2016,8,5,7,15,0.0,71.0,2.9,15.0,71.0,58.88,44.64
2016,8,5,7,30,0.0,98.0,2.8,15.0,98.0,83.31,65.09
2016,8,5,7,45,0.0,109.0,2.75,15.5,109.0,92.86,72.69
2016,8,5,8,0,0.0,120.0,2.7,16.0,120.0,102.44,80.22
2016,8,5,8,15,9.0,166.0,2.65,16.5,171.5,153.06,121.61
2016,8,5,8,30,18.0,212.0,2.6,17.0,223.0,205.0,163.07
2016,8,5,8,45,18.0,225.0,2.55,17.5,237.0,216.52,171.3
2016,8,5,9,0,18.0,238.0,2.5,18.0,251.0,228.03,179.54
2016,8,5,9,15,45.5,287.0,2.45,18.5,321.0,320.76,251.79
2016,8,5,9,30,73.0,336.0,2.4,19.0,391.0,397.88,309.76
2016,8,5,9,45,491.0,222.0,2.4,19.5,616.5,745.81,574.35
2016,8,5,10,0,909.0,108.0,2.4,20.0,842.0,1027.73,762.91
2016,8,5,10,15,693.5,220.5,2.45,20.5,792.5,953.08,708.7
2016,8,5,10,30,478.0,333.0,2.5,21.0,743.0,842.11,627.63
2016,8,5,10,45,706.0,222.0,2.55,21.5,845.0,954.92,708.27
2016,8,5,11,0,934.0,111.0,2.6,22.0,947.0,1033.12,756.83
2016,8,5,11,15,937.5,111.5,2.65,22.5,962.5,1021.54,747.03
2016,8,5,11,30,941.0,112.0,2.7,23.0,978.0,1006.02,735.7
2016,8,5,11,45,942.5,112.0,2.75,23.5,985.5,984.31,720.45
2016,8,5,12,0,944.0,112.0,2.8,24.0,993.0,958.91,702.9
2016,8,5,12,15,944.0,112.0,2.9,24.0,992.5,928.65,683.9
2016,8,5,12,30,944.0,112.0,3.0,24.0,992.0,895.04,662.54
2016,8,5,12,45,943.5,111.0,3.1,24.5,984.0,856.95,636.71
2016,8,5,13,0,943.0,110.0,3.2,25.0,976.0,815.88,608.68
2016,8,5,13,15,939.5,109.5,3.3,25.0,960.0,770.25,577.69
2016,8,5,13,30,936.0,109.0,3.4,25.0,944.0,722.21,542.95
2016,8,5,13,45,929.5,108.5,3.5,25.0,920.5,670.09,504.27
2016,8,5,14,0,923.0,108.0,3.6,25.0,897.0,616.26,463.15
2016,8,5,14,15,916.0,106.5,3.65,24.5,866.5,559.89,419.53
2016,8,5,14,30,909.0,105.0,3.7,24.0,836.0,502.36,373.4
2016,8,5,14,45,897.5,104.0,3.8,24.0,799.0,442.5,323.35
2016,8,5,15,0,886.0,103.0,3.9,24.0,762.0,382.47,271.84
2016,8,5,15,15,873.0,101.0,3.9,23.5,720.0,321.37,219.18
2016,8,5,15,30,860.0,99.0,3.9,23.0,678.0,260.82,167.37
2016,8,5,15,45,841.0,97.0,3.95,22.5,630.5,193.2,113.28
2016,8,5,16,0,822.0,95.0,4.0,22.0,583.0,133.71,73.55
2016,8,5,16,15,800.0,91.5,3.95,21.0,533.0,75.27,58.99
2016,8,5,16,30,778.0,88.0,3.9,20.0,483.0,68.93,54.04
2016,8,5,16,45,743.5,85.5,3.85,19.5,430.0,67.98,53.53
2016,8,5,17,0,709.0,83.0,3.8,19.0,377.0,61.41,48.12
2016,8,5,17,15,668.0,77.5,3.65,18.0,324.5,58.33,45.78
2016,8,5,17,30,627.0,72.0,3.5,17.0,272.0,55.18,43.27
2016,8,5,17,45,561.0,65.5,3.4,16.5,220.5,50.99,39.63
2016,8,5,18,0,495.0,59.0,3.3,16.0,169.0,46.78,35.79
2016,8,5,18,15,406.5,49.0,3.15,15.5,123.0,39.46,29.0
2016,8,5,18,30,318.0,39.0,3.0,15.0,77.0,32.02,21.75
2016,8,5,18,45,186.0,24.5,2.9,14.5,44.0,19.08,6.73
2016,8,5,19,0,54.0,10.0,2.8,14.0,11.0,8.54,0.0
2016,8,5,19,15,27.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,36.0,6.0,2.75,11.5,7.0,0.0,0.0
2016,8,6,5,30,72.0,12.0,2.8,12.0,14.0,33.81,0.0
2016,8,6,5,45,206.0,26.0,2.85,12.5,48.5,127.95,80.65
2016,8,6,6,0,340.0,40.0,2.9,13.0,83.0,219.82,173.02
2016,8,6,6,15,426.0,50.0,2.9,13.0,129.5,294.78,240.83
2016,8,6,6,30,512.0,60.0,2.9,13.0,176.0,378.33,313.89
2016,8,6,6,45,256.0,57.0,2.9,13.5,115.0,238.38,199.77
2016,8,6,7,0,0.0,54.0,2.9,14.0,54.0,44.69,32.68
2016,8,6,7,15,0.0,70.0,2.9,14.5,70.0,58.04,44.02
2016,8,6,7,30,0.0,86.0,2.9,15.0,86.0,72.12,55.67
2016,8,6,7,45,0.0,98.0,2.9,15.5,98.0,82.64,64.18
2016,8,6,8,0,0.0,110.0,2.9,16.0,110.0,93.19,72.58
2016,8,6,8,15,0.0,131.0,2.95,16.5,131.0,112.09,87.75
2016,8,6,8,30,0.0,152.0,3.0,17.0,152.0,131.04,102.75
2016,8,6,8,45,6.5,187.0,3.05,17.5,191.5,169.25,133.37
2016,8,6,9,0,13.0,222.0,3.1,18.0,231.0,207.95,163.83
2016,8,6,9,15,14.0,235.0,3.15,18.5,245.5,220.39,172.9
2016,8,6,9,30,15.0,248.0,3.2,19.0,260.0,232.8,181.95
2016,8,6,9,45,25.5,289.0,3.25,19.5,310.0,299.78,233.55
2016,8,6,10,0,36.0,330.0,3.3,20.0,360.0,350.46,271.53
2016,8,6,10,15,86.0,375.0,3.4,20.0,448.5,444.11,343.23
2016,8,6,10,30,136.0,420.0,3.5,20.0,537.0,556.24,426.41
2016,8,6,10,45,138.5,428.5,3.6,20.5,550.0,562.1,429.03
2016,8,6,11,0,141.0,437.0,3.7,21.0,563.0,566.96,431.49
2016,8,6,11,15,534.0,275.5,3.75,21.0,764.0,812.27,617.82
2016,8,6,11,30,927.0,114.0,3.8,21.0,965.0,995.82,745.12
2016,8,6,11,45,927.5,114.5,3.9,21.5,972.5,973.87,727.79
2016,8,6,12,0,928.0,115.0,4.0,22.0,980.0,948.33,709.72
2016,8,6,12,15,928.0,115.0,4.05,22.0,979.5,918.42,689.78
2016,8,6,12,30,928.0,115.0,4.1,22.0,979.0,885.22,667.52
2016,8,6,12,45,921.0,118.0,4.2,22.0,969.0,845.92,641.14
2016,8,6,13,0,914.0,121.0,4.3,22.0,959.0,804.06,612.75
2016,8,6,13,15,911.0,120.5,4.3,21.5,943.5,759.79,582.02
2016,8,6,13,30,908.0,120.0,4.3,21.0,928.0,713.14,547.93
2016,8,6,13,45,904.0,118.5,4.35,21.0,905.5,662.88,509.37
2016,8,6,14,0,900.0,117.0,4.4,21.0,883.0,610.73,468.39
2016,8,6,14,15,893.0,115.0,4.45,20.5,853.5,555.0,424.28
2016,8,6,14,30,886.0,113.0,4.5,20.0,824.0,498.16,377.71
2016,8,6,14,45,878.0,110.5,4.55,20.0,788.5,439.66,327.61
2016,8,6,15,0,870.0,108.0,4.6,20.0,753.0,380.66,275.81
2016,8,6,15,15,857.5,106.0,4.6,19.5,711.5,320.49,222.92
2016,8,6,15,30,845.0,104.0,4.6,19.0,670.0,254.84,166.16
2016,8,6,15,45,831.5,100.0,4.6,18.5,624.5,193.59,115.98
2016,8,6,16,0,818.0,96.0,4.6,18.0,579.0,133.62,75.02
2016,8,6,16,15,797.0,92.5,4.55,17.5,530.0,75.37,59.95
2016,8,6,16,30,776.0,89.0,4.5,17.0,481.0,69.71,55.4
2016,8,6,16,45,751.0,84.0,4.5,16.5,429.5,67.03,53.38
2016,8,6,17,0,726.0,79.0,4.5,16.0,378.0,64.22,51.21
2016,8,6,17,15,686.5,73.5,4.4,15.5,325.5,55.69,43.91
2016,8,6,17,30,647.0,68.0,4.3,15.0,273.0,52.41,41.17
2016,8,6,17,45,591.0,61.0,4.2,14.5,222.0,47.75,37.07
2016,8,6,18,0,535.0,54.0,4.1,14.0,171.0,43.0,32.72
2016,8,6,18,15,445.5,45.0,3.95,13.5,124.5,36.33,26.45
2016,8,6,18,30,356.0,36.0,3.8,13.0,78.0,29.58,19.75
2016,8,6,18,45,211.5,23.0,3.65,12.5,44.5,18.97,5.7
2016,8,6,19,0,67.0,10.0,3.5,12.0,11.0,8.54,0.0
2016,8,6,19,15,33.5,5.0,3.45,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,62.5,6.0,3.25,11.0,7.5,0.0,0.0
2016,8,7,5,30,125.0,12.0,3.3,11.0,15.0,51.28,0.0
2016,8,7,5,45,273.5,23.5,3.4,11.5,51.0,152.77,93.58
2016,8,7,6,0,422.0,35.0,3.5,12.0,87.0,251.96,198.89
2016,8,7,6,15,507.5,42.5,3.5,12.5,135.0,328.0,268.54
2016,8,7,6,30,593.0,50.0,3.5,13.0,183.0,412.52,342.54
2016,8,7,6,45,296.5,72.5,3.5,13.5,139.0,283.69,237.72
2016,8,7,7,0,0.0,95.0,3.5,14.0,95.0,83.57,65.72
2016,8,7,7,15,20.0,127.5,3.45,14.5,136.0,129.07,104.56
2016,8,7,7,30,40.0,160.0,3.4,15.0,177.0,189.07,154.42
2016,8,7,7,45,437.0,117.5,3.4,15.5,339.0,499.91,413.28
2016,8,7,8,0,834.0,75.0,3.4,16.0,501.0,799.82,638.88
2016,8,7,8,15,853.5,77.5,3.35,16.5,551.0,838.95,661.42
2016,8,7,8,30,873.0,80.0,3.3,17.0,601.0,884.16,689.78
2016,8,7,8,45,889.0,81.5,3.3,18.0,647.5,922.7,711.85
2016,8,7,9,0,905.0,83.0,3.3,19.0,694.0,958.52,731.67
2016,8,7,9,15,916.0,85.0,3.3,19.5,736.0,987.12,747.71
2016,8,7,9,30,927.0,87.0,3.3,20.0,778.0,1012.27,761.39
2016,8,7,9,45,931.5,90.5,3.3,20.5,813.0,1029.06,769.47
2016,8,7,10,0,936.0,94.0,3.3,21.0,848.0,1041.88,775.04
2016,8,7,10,15,942.5,95.5,3.3,21.0,877.5,1050.47,779.45
2016,8,7,10,30,949.0,97.0,3.3,21.0,907.0,1055.0,781.35
2016,8,7,10,45,954.5,97.0,3.35,21.5,930.0,1052.85,777.96
2016,8,7,11,0,960.0,97.0,3.4,22.0,953.0,1046.61,772.09
2016,8,7,11,15,963.0,97.5,3.45,22.0,968.5,1034.35,763.91
2016,8,7,11,30,966.0,98.0,3.5,22.0,984.0,1018.06,753.21
2016,8,7,11,45,968.0,98.0,3.55,22.5,992.0,996.39,737.61
2016,8,7,12,0,970.0,98.0,3.6,23.0,1000.0,970.9,719.57
2016,8,7,12,15,970.5,98.0,3.6,23.0,1000.0,940.4,699.29
2016,8,7,12,30,971.0,98.0,3.6,23.0,1000.0,906.41,676.64
2016,8,7,12,45,971.5,96.5,3.65,23.5,992.5,867.71,649.71
2016,8,7,13,0,972.0,95.0,3.7,24.0,985.0,825.85,620.51
2016,8,7,13,15,969.5,94.5,3.7,24.0,969.0,779.71,588.92
2016,8,7,13,30,967.0,94.0,3.7,24.0,953.0,730.96,552.92
2016,8,7,13,45,964.0,92.5,3.75,24.0,930.5,678.65,513.61
2016,8,7,14,0,961.0,91.0,3.8,24.0,908.0,624.21,471.55
2016,8,7,14,15,955.0,90.0,3.8,23.5,878.0,566.73,426.6
2016,8,7,14,30,949.0,89.0,3.8,23.0,848.0,507.89,378.96
2016,8,7,14,45,941.0,87.0,3.8,23.0,811.5,446.35,326.97
2016,8,7,15,0,933.0,85.0,3.8,23.0,775.0,384.21,273.12
2016,8,7,15,15,922.5,83.5,3.75,22.5,733.0,321.41,218.43
2016,8,7,15,30,912.0,82.0,3.7,22.0,691.0,258.81,164.33
2016,8,7,15,45,897.0,79.5,3.65,21.5,644.0,195.26,113.0
2016,8,7,16,0,882.0,77.0,3.6,21.0,597.0,133.01,71.48
2016,8,7,16,15,863.0,74.5,3.5,20.5,546.5,72.19,56.5
2016,8,7,16,30,844.0,72.0,3.4,20.0,496.0,66.45,51.94
2016,8,7,16,45,817.0,69.0,3.35,19.5,443.0,56.85,43.92
2016,8,7,17,0,790.0,66.0,3.3,19.0,390.0,55.04,42.61
2016,8,7,17,15,753.0,62.0,3.15,18.0,336.0,52.32,40.53
2016,8,7,17,30,716.0,58.0,3.0,17.0,282.0,49.57,38.33
2016,8,7,17,45,659.0,52.5,2.9,16.5,229.0,45.38,34.67
2016,8,7,18,0,602.0,47.0,2.8,16.0,176.0,41.17,30.82
2016,8,7,18,15,512.5,39.5,2.6,15.5,128.0,32.11,22.5
2016,8,7,18,30,423.0,32.0,2.4,15.0,80.0,26.38,16.76
2016,8,7,18,45,211.5,16.0,2.25,14.5,40.0,12.89,1.07
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.5,5.5,2.1,11.5,7.0,0.0,0.0
2016,8,8,5,30,121.0,11.0,2.3,12.0,14.0,49.24,0.0
2016,8,8,5,45,269.0,22.0,2.55,13.0,49.0,149.09,86.23
2016,8,8,6,0,417.0,33.0,2.8,14.0,84.0,248.19,193.75
2016,8,8,6,15,501.5,40.5,2.75,14.5,131.0,323.35,262.09
2016,8,8,6,30,586.0,48.0,2.7,15.0,178.0,407.03,334.48
2016,8,8,6,45,637.0,54.0,2.65,15.5,229.0,473.06,390.13
2016,8,8,7,0,688.0,60.0,2.6,16.0,280.0,545.97,448.48
2016,8,8,7,15,378.5,113.0,2.55,16.5,237.5,418.38,343.87
2016,8,8,7,30,69.0,166.0,2.5,17.0,195.0,218.42,177.03
2016,8,8,7,45,138.0,190.5,2.5,17.5,257.5,315.64,256.5
2016,8,8,8,0,207.0,215.0,2.5,18.0,320.0,403.23,325.18
2016,8,8,8,15,529.5,148.0,2.5,18.5,454.0,646.25,514.59
2016,8,8,8,30,852.0,81.0,2.5,19.0,588.0,867.91,669.48
2016,8,8,8,45,867.0,83.5,2.55,20.0,633.5,906.17,689.68
2016,8,8,9,0,882.0,86.0,2.6,21.0,679.0,941.7,709.38
2016,8,8,9,15,893.5,88.0,2.65,21.5,720.5,970.29,725.58
2016,8,8,9,30,905.0,90.0,2.7,22.0,762.0,995.55,739.55
2016,8,8,9,45,916.5,90.0,2.8,22.5,798.5,1015.01,750.19
2016,8,8,10,0,928.0,90.0,2.9,23.0,835.0,1030.79,758.53
2016,8,8,10,15,934.5,91.0,2.95,23.0,864.5,1038.86,762.97
2016,8,8,10,30,941.0,92.0,3.0,23.0,894.0,1042.92,765.01
2016,8,8,10,45,944.0,94.0,3.15,23.5,916.0,1040.51,762.4
2016,8,8,11,0,947.0,96.0,3.3,24.0,938.0,1034.01,757.26
2016,8,8,11,15,950.0,96.5,3.4,24.0,953.5,1021.9,749.64
2016,8,8,11,30,953.0,97.0,3.5,24.0,969.0,1005.81,739.5
2016,8,8,11,45,953.0,98.5,3.65,24.5,976.0,984.0,724.55
2016,8,8,12,0,953.0,100.0,3.8,25.0,983.0,958.47,707.15
2016,8,8,12,15,953.0,100.0,3.9,25.0,983.0,927.94,687.43
2016,8,8,12,30,953.0,100.0,4.0,25.0,983.0,894.0,665.32
2016,8,8,12,45,951.5,99.5,4.15,25.0,975.0,855.16,639.92
2016,8,8,13,0,950.0,99.0,4.3,25.0,967.0,813.34,612.18
2016,8,8,13,15,947.5,98.5,4.35,24.5,951.5,768.0,582.06
2016,8,8,13,30,945.0,98.0,4.4,24.0,936.0,720.12,547.61
2016,8,8,13,45,941.5,96.5,4.45,24.0,913.5,668.43,508.4
2016,8,8,14,0,938.0,95.0,4.5,24.0,891.0,614.72,466.59
2016,8,8,14,15,932.0,94.0,4.5,23.5,861.0,558.33,422.13
2016,8,8,14,30,926.0,93.0,4.5,23.0,831.0,500.63,375.07
2016,8,8,14,45,918.5,90.5,4.55,23.0,795.5,440.07,323.68
2016,8,8,15,0,911.0,88.0,4.6,23.0,760.0,378.9,270.43
2016,8,8,15,15,900.0,86.5,4.55,22.5,718.0,317.17,216.41
2016,8,8,15,30,889.0,85.0,4.5,22.0,676.0,255.71,163.13
2016,8,8,15,45,875.5,82.0,4.45,22.0,630.0,193.33,112.36
2016,8,8,16,0,862.0,79.0,4.4,22.0,584.0,132.08,71.39
2016,8,8,16,15,842.0,76.0,4.3,21.0,534.0,72.05,56.3
2016,8,8,16,30,822.0,73.0,4.2,20.0,484.0,59.05,45.57
2016,8,8,16,45,798.0,69.0,4.1,19.5,432.0,56.65,43.76
2016,8,8,17,0,774.0,65.0,4.0,19.0,380.0,54.15,41.83
2016,8,8,17,15,736.5,61.0,3.9,18.0,326.5,51.42,39.73
2016,8,8,17,30,699.0,57.0,3.8,17.0,273.0,48.65,37.52
2016,8,8,17,45,646.0,51.0,3.7,16.5,221.5,44.06,33.49
2016,8,8,18,0,593.0,45.0,3.6,16.0,170.0,39.41,29.24
2016,8,8,18,15,503.0,37.5,3.5,15.5,123.0,30.47,21.02
2016,8,8,18,30,413.0,30.0,3.4,15.0,76.0,24.69,15.21
2016,8,8,18,45,206.5,15.0,3.35,14.5,38.0,12.07,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,64.0,5.0,2.95,12.0,6.5,0.0,0.0
2016,8,9,5,30,128.0,10.0,3.0,12.0,13.0,50.82,0.0
2016,8,9,5,45,279.0,20.5,3.1,12.5,48.0,151.01,82.21
2016,8,9,6,0,430.0,31.0,3.2,13.0,83.0,252.39,197.46
2016,8,9,6,15,514.5,38.5,3.1,13.5,130.0,328.21,267.15
2016,8,9,6,30,599.0,46.0,3.0,14.0,177.0,409.37,338.14
2016,8,9,6,45,309.0,79.5,2.95,14.5,148.5,301.44,250.98
2016,8,9,7,0,19.0,113.0,2.9,15.0,120.0,115.86,93.04
2016,8,9,7,15,23.5,133.0,2.75,15.5,142.5,138.0,111.62
2016,8,9,7,30,28.0,153.0,2.6,16.0,165.0,172.64,139.82
2016,8,9,7,45,76.0,185.0,2.5,17.0,222.5,245.17,199.08
2016,8,9,8,0,124.0,217.0,2.4,18.0,280.0,337.47,271.75
2016,8,9,8,15,237.5,226.0,2.25,18.5,361.5,464.7,370.76
2016,8,9,8,30,351.0,235.0,2.1,19.0,443.0,581.4,457.51
2016,8,9,8,45,621.5,158.0,1.95,19.5,561.0,782.36,603.05
2016,8,9,9,0,892.0,81.0,1.8,20.0,679.0,946.56,708.55
2016,8,9,9,15,903.0,82.5,1.75,20.5,720.5,974.36,721.23
2016,8,9,9,30,914.0,84.0,1.7,21.0,762.0,998.77,733.11
2016,8,9,9,45,924.0,84.5,1.65,22.0,798.0,1017.48,739.85
2016,8,9,10,0,934.0,85.0,1.6,23.0,834.0,1032.45,744.22
2016,8,9,10,15,940.5,86.0,1.6,23.5,863.0,1040.58,746.58
2016,8,9,10,30,947.0,87.0,1.6,24.0,892.0,1044.69,746.63
2016,8,9,10,45,952.0,87.5,1.6,24.5,915.0,1042.68,743.06
2016,8,9,11,0,957.0,88.0,1.6,25.0,938.0,1036.57,737.17
2016,8,9,11,15,959.5,88.5,1.65,25.5,952.5,1023.94,728.16
2016,8,9,11,30,962.0,89.0,1.7,26.0,967.0,1007.3,716.82
2016,8,9,11,45,963.5,89.0,1.8,26.5,974.5,985.3,702.86
2016,8,9,12,0,965.0,89.0,1.9,27.0,982.0,959.5,686.5
2016,8,9,12,15,965.0,89.0,2.05,27.0,981.5,928.73,668.72
2016,8,9,12,30,965.0,89.0,2.2,27.0,981.0,894.5,648.4
2016,8,9,12,45,957.5,92.5,2.35,27.5,971.5,854.2,622.49
2016,8,9,13,0,950.0,96.0,2.5,28.0,962.0,811.2,594.45
2016,8,9,13,15,947.0,95.5,2.65,28.0,946.0,765.45,565.02
2016,8,9,13,30,944.0,95.0,2.8,28.0,930.0,717.21,531.2
2016,8,9,13,45,938.0,94.5,3.0,28.0,906.5,664.81,493.5
2016,8,9,14,0,932.0,94.0,3.2,28.0,883.0,610.62,453.11
2016,8,9,14,15,925.5,93.0,3.3,27.5,853.0,554.22,410.15
2016,8,9,14,30,919.0,92.0,3.4,27.0,823.0,496.57,364.55
2016,8,9,14,45,908.5,91.0,3.5,27.0,786.5,436.33,314.7
2016,8,9,15,0,898.0,90.0,3.6,27.0,750.0,375.8,263.26
2016,8,9,15,15,886.5,88.0,3.65,26.5,708.0,314.22,210.65
2016,8,9,15,30,875.0,86.0,3.7,26.0,666.0,253.01,158.74
2016,8,9,15,45,857.5,84.5,3.75,26.0,619.5,191.88,110.12
2016,8,9,16,0,840.0,83.0,3.8,26.0,573.0,132.34,71.35
2016,8,9,16,15,819.5,80.0,3.75,25.0,523.5,65.19,49.6
2016,8,9,16,30,799.0,77.0,3.7,24.0,474.0,61.62,47.01
2016,8,9,16,45,769.0,74.0,3.7,23.5,421.5,60.02,45.91
2016,8,9,17,0,739.0,71.0,3.7,23.0,369.0,58.39,44.78
2016,8,9,17,15,700.0,66.0,3.55,22.0,316.5,55.07,42.23
2016,8,9,17,30,661.0,61.0,3.4,21.0,264.0,51.68,39.52
2016,8,9,17,45,599.5,55.5,3.25,20.5,213.0,43.73,32.62
2016,8,9,18,0,538.0,50.0,3.1,20.0,162.0,40.0,29.22
2016,8,9,18,15,445.5,41.0,2.95,19.0,116.0,33.21,23.01
2016,8,9,18,30,353.0,32.0,2.8,18.0,70.0,26.34,16.21
2016,8,9,18,45,176.5,16.0,2.65,17.5,35.0,12.93,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,30.0,4.0,2.4,12.5,4.5,0.0,0.0
2016,8,10,5,30,60.0,8.0,2.6,13.0,9.0,26.72,0.0
2016,8,10,5,45,186.0,22.0,2.8,13.5,41.0,115.97,56.98
2016,8,10,6,0,312.0,36.0,3.0,14.0,73.0,205.52,159.59
2016,8,10,6,15,399.5,46.5,2.95,14.5,118.0,280.33,227.38
2016,8,10,6,30,487.0,57.0,2.9,15.0,163.0,364.21,300.05
2016,8,10,6,45,540.0,66.0,2.9,15.5,212.5,433.51,358.62
2016,8,10,7,0,593.0,75.0,2.9,16.0,262.0,506.73,417.88
2016,8,10,7,15,349.5,121.5,2.85,16.5,237.0,409.4,337.03
2016,8,10,7,30,106.0,168.0,2.8,17.0,212.0,264.17,215.24
2016,8,10,7,45,242.5,176.0,2.8,17.5,293.5,398.82,325.16
2016,8,10,8,0,379.0,184.0,2.8,18.0,375.0,528.48,426.11
2016,8,10,8,15,580.5,145.0,2.75,18.5,471.0,698.44,553.81
2016,8,10,8,30,782.0,106.0,2.7,19.0,567.0,846.8,655.85
2016,8,10,8,45,799.5,109.5,2.65,20.0,613.0,887.09,677.75
2016,8,10,9,0,817.0,113.0,2.6,21.0,659.0,924.88,698.36
2016,8,10,9,15,830.5,115.5,2.6,21.5,700.5,954.88,715.16
2016,8,10,9,30,844.0,118.0,2.6,22.0,742.0,981.72,729.78
2016,8,10,9,45,865.5,114.5,2.6,22.5,781.0,994.2,734.93
2016,8,10,10,0,887.0,111.0,2.6,23.0,820.0,1015.51,746.05
2016,8,10,10,15,894.5,112.5,2.6,23.5,850.0,1024.59,749.16
2016,8,10,10,30,902.0,114.0,2.6,24.0,880.0,1029.8,750.01
2016,8,10,10,45,908.0,114.5,2.65,24.5,903.0,1028.53,747.35
2016,8,10,11,0,914.0,115.0,2.7,25.0,926.0,1023.31,742.35
2016,8,10,11,15,917.5,116.0,2.75,25.5,941.0,1012.19,733.72
2016,8,10,11,30,921.0,117.0,2.8,26.0,956.0,997.16,722.74
2016,8,10,11,45,923.5,117.0,2.9,26.5,964.0,976.42,708.61
2016,8,10,12,0,926.0,117.0,3.0,27.0,972.0,951.99,692.13
2016,8,10,12,15,926.5,117.0,3.05,27.0,972.0,922.24,673.15
2016,8,10,12,30,927.0,117.0,3.1,27.0,972.0,889.15,651.91
2016,8,10,12,45,924.5,117.0,3.2,27.0,963.5,850.46,627.08
2016,8,10,13,0,922.0,117.0,3.3,27.0,955.0,808.95,600.09
2016,8,10,13,15,919.0,116.0,3.4,27.0,939.0,763.59,569.25
2016,8,10,13,30,916.0,115.0,3.5,27.0,923.0,715.82,534.89
2016,8,10,13,45,911.5,113.5,3.6,27.0,900.0,664.51,497.01
2016,8,10,14,0,907.0,112.0,3.7,27.0,877.0,611.35,456.61
2016,8,10,14,15,899.5,110.5,3.75,26.5,846.5,555.03,413.29
2016,8,10,14,30,892.0,109.0,3.8,26.0,816.0,497.64,367.56
2016,8,10,14,45,883.5,106.5,3.85,26.0,780.0,438.24,318.09
2016,8,10,15,0,875.0,104.0,3.9,26.0,744.0,378.4,266.96
2016,8,10,15,15,862.5,101.5,3.9,25.5,702.0,317.25,214.63
2016,8,10,15,30,850.0,99.0,3.9,25.0,660.0,256.62,163.18
2016,8,10,15,45,834.5,95.5,3.9,24.5,613.5,188.81,109.39
2016,8,10,16,0,819.0,92.0,3.9,24.0,567.0,128.57,69.85
2016,8,10,16,15,797.0,88.5,3.8,23.5,517.0,70.01,54.01
2016,8,10,16,30,775.0,85.0,3.7,23.0,467.0,67.14,51.92
2016,8,10,16,45,747.5,80.5,3.65,22.5,415.5,64.69,50.12
2016,8,10,17,0,720.0,76.0,3.6,22.0,364.0,62.15,48.21
2016,8,10,17,15,678.5,70.5,3.45,21.0,311.0,53.72,41.24
2016,8,10,17,30,637.0,65.0,3.3,20.0,258.0,50.36,38.53
2016,8,10,17,45,578.5,58.0,3.15,19.0,207.5,45.62,34.48
