Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,0,520.0,51.0,3.0,18.0,157.0,40.8,30.16
2016,8,10,18,15,425.0,41.0,2.9,17.0,111.5,33.21,23.18
2016,8,10,18,30,330.0,31.0,2.8,16.0,66.0,25.48,15.49
2016,8,10,18,45,165.0,15.5,2.7,15.5,33.0,12.54,0.0
2016,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,133.5,18.5,1.8,12.5,33.5,87.82,37.51
2016,8,11,6,0,267.0,37.0,2.1,13.0,67.0,185.19,143.52
2016,8,11,6,15,353.0,49.5,2.1,13.5,111.5,260.44,211.36
2016,8,11,6,30,439.0,62.0,2.1,14.0,156.0,343.34,283.04
2016,8,11,6,45,494.5,72.0,2.1,15.0,205.5,413.15,341.17
2016,8,11,7,0,550.0,82.0,2.1,16.0,255.0,487.15,400.01
2016,8,11,7,15,281.5,112.0,2.1,16.5,201.0,334.32,275.56
2016,8,11,7,30,13.0,142.0,2.1,17.0,147.0,137.94,109.84
2016,8,11,7,45,30.0,170.5,2.1,18.0,185.0,192.57,154.47
2016,8,11,8,0,47.0,199.0,2.1,19.0,223.0,236.96,189.23
2016,8,11,8,15,215.5,212.0,2.1,19.5,337.0,431.02,343.82
2016,8,11,8,30,384.0,225.0,2.1,20.0,451.0,601.43,471.79
2016,8,11,8,45,581.5,177.0,2.15,20.5,550.0,767.9,591.9
2016,8,11,9,0,779.0,129.0,2.2,21.0,649.0,908.08,684.68
2016,8,11,9,15,794.0,132.5,2.2,21.5,691.0,939.94,701.61
2016,8,11,9,30,809.0,136.0,2.2,22.0,733.0,968.76,717.45
2016,8,11,9,45,841.5,128.0,2.25,23.0,775.0,999.04,733.28
2016,8,11,10,0,874.0,120.0,2.3,24.0,817.0,1013.4,738.69
2016,8,11,10,15,881.5,121.5,2.35,24.5,846.5,1022.28,742.24
2016,8,11,10,30,889.0,123.0,2.4,25.0,876.0,1027.32,743.5
2016,8,11,10,45,895.0,124.0,2.45,25.5,899.0,1026.44,741.15
2016,8,11,11,0,901.0,125.0,2.5,26.0,922.0,1021.63,736.48
2016,8,11,11,15,904.5,126.0,2.5,26.5,937.5,1010.45,727.41
2016,8,11,11,30,908.0,127.0,2.5,27.0,953.0,995.42,716.08
2016,8,11,11,45,911.0,126.5,2.55,27.5,961.0,974.71,701.76
2016,8,11,12,0,914.0,126.0,2.6,28.0,969.0,950.36,685.19
2016,8,11,12,15,914.5,126.0,2.6,28.0,968.5,920.74,666.19
2016,8,11,12,30,915.0,126.0,2.6,28.0,968.0,887.81,645.02
2016,8,11,12,45,908.0,129.0,2.65,28.5,958.5,848.33,618.56
2016,8,11,13,0,901.0,132.0,2.7,29.0,949.0,806.33,590.31
2016,8,11,13,15,897.5,131.0,2.75,29.0,933.0,761.21,559.6
2016,8,11,13,30,894.0,130.0,2.8,29.0,917.0,713.8,526.01
2016,8,11,13,45,891.5,127.0,2.9,29.0,894.5,663.3,489.56
2016,8,11,14,0,889.0,124.0,3.0,29.0,872.0,610.84,450.5
2016,8,11,14,15,881.0,122.0,3.05,28.5,841.5,554.58,408.05
2016,8,11,14,30,873.0,120.0,3.1,28.0,811.0,497.35,363.27
2016,8,11,14,45,865.5,117.0,3.2,28.0,774.5,438.83,315.34
2016,8,11,15,0,858.0,114.0,3.3,28.0,738.0,376.02,262.88
2016,8,11,15,15,844.0,111.0,3.35,27.5,696.0,313.91,210.63
2016,8,11,15,30,830.0,108.0,3.4,27.0,654.0,252.66,159.42
2016,8,11,15,45,814.5,104.0,3.45,26.5,607.5,191.57,111.47
2016,8,11,16,0,799.0,100.0,3.5,26.0,561.0,132.07,72.91
2016,8,11,16,15,776.0,96.0,3.5,25.0,511.0,74.28,57.26
2016,8,11,16,30,753.0,92.0,3.5,24.0,461.0,72.09,55.9
2016,8,11,16,45,723.5,87.0,3.55,23.5,409.0,63.56,48.96
2016,8,11,17,0,694.0,82.0,3.6,23.0,357.0,61.07,47.09
2016,8,11,17,15,650.5,76.0,3.5,22.0,304.5,57.59,44.42
2016,8,11,17,30,607.0,70.0,3.4,21.0,252.0,54.04,41.56
2016,8,11,17,45,545.0,62.0,3.3,20.0,201.0,48.67,36.97
2016,8,11,18,0,483.0,54.0,3.2,19.0,150.0,43.19,32.07
2016,8,11,18,15,387.5,43.0,3.0,18.0,105.5,34.87,24.45
2016,8,11,18,30,292.0,32.0,2.8,17.0,61.0,26.37,15.94
2016,8,11,18,45,146.0,16.0,2.65,16.5,30.5,13.02,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.5,17.5,2.05,12.5,34.5,98.3,36.19
2016,8,12,6,0,311.0,35.0,2.3,13.0,69.0,205.14,158.66
2016,8,12,6,15,401.0,45.5,2.25,13.5,114.5,281.37,228.25
2016,8,12,6,30,491.0,56.0,2.2,14.0,160.0,366.97,302.32
2016,8,12,6,45,553.0,63.5,2.2,15.0,211.0,440.45,363.49
2016,8,12,7,0,615.0,71.0,2.2,16.0,262.0,518.64,425.52
2016,8,12,7,15,324.0,112.0,2.15,16.5,214.5,381.87,313.78
2016,8,12,7,30,33.0,153.0,2.1,17.0,167.0,177.64,142.86
2016,8,12,7,45,48.5,179.0,2.1,18.0,202.0,217.72,175.27
2016,8,12,8,0,64.0,205.0,2.1,19.0,237.0,258.63,206.93
2016,8,12,8,15,165.0,227.0,2.1,19.5,321.0,387.27,308.83
2016,8,12,8,30,266.0,249.0,2.1,20.0,405.0,523.95,411.87
2016,8,12,8,45,554.0,176.0,2.1,21.0,534.5,733.64,566.99
2016,8,12,9,0,842.0,103.0,2.1,22.0,664.0,939.59,702.64
2016,8,12,9,15,854.5,105.5,2.15,22.5,705.0,957.9,710.03
2016,8,12,9,30,867.0,108.0,2.2,23.0,746.0,983.8,724.43
2016,8,12,9,45,877.0,110.0,2.25,24.0,782.0,1003.26,733.1
2016,8,12,10,0,887.0,112.0,2.3,25.0,818.0,1019.09,739.5
2016,8,12,10,15,894.0,113.5,2.35,25.5,847.5,1027.59,742.75
2016,8,12,10,30,901.0,115.0,2.4,26.0,877.0,1032.21,743.72
2016,8,12,10,45,906.0,116.0,2.5,26.5,899.5,1030.36,741.28
2016,8,12,11,0,911.0,117.0,2.6,27.0,922.0,1024.54,736.47
2016,8,12,11,15,914.5,118.0,2.7,27.0,937.0,1013.31,729.79
2016,8,12,11,30,918.0,119.0,2.8,27.0,952.0,998.18,720.69
2016,8,12,11,45,919.5,119.0,2.9,27.5,959.0,976.4,705.94
2016,8,12,12,0,921.0,119.0,3.0,28.0,966.0,950.99,688.89
2016,8,12,12,15,921.0,119.0,3.1,28.0,965.5,920.76,670.02
2016,8,12,12,30,921.0,119.0,3.2,28.0,965.0,887.24,648.85
2016,8,12,12,45,927.5,113.5,3.35,28.0,959.0,850.88,625.88
2016,8,12,13,0,934.0,108.0,3.5,28.0,953.0,811.11,600.31
2016,8,12,13,15,930.5,107.5,3.55,28.0,937.0,765.22,569.17
2016,8,12,13,30,927.0,107.0,3.6,28.0,921.0,716.92,534.27
2016,8,12,13,45,922.5,106.0,3.7,28.0,898.0,665.38,496.27
2016,8,12,14,0,918.0,105.0,3.8,28.0,875.0,611.95,455.71
2016,8,12,14,15,911.0,103.5,3.8,27.5,844.5,555.17,412.01
2016,8,12,14,30,904.0,102.0,3.8,27.0,814.0,497.25,365.86
2016,8,12,14,45,895.0,100.0,3.8,27.0,777.5,437.23,315.92
2016,8,12,15,0,886.0,98.0,3.8,27.0,741.0,376.8,264.39
2016,8,12,15,15,874.0,95.5,3.7,26.5,699.0,315.02,211.59
2016,8,12,15,30,862.0,93.0,3.6,26.0,657.0,253.7,159.69
2016,8,12,15,45,846.0,90.5,3.55,26.0,610.5,192.5,111.18
2016,8,12,16,0,830.0,88.0,3.5,26.0,564.0,125.21,66.65
2016,8,12,16,15,808.5,84.5,3.35,25.5,514.0,66.23,50.41
2016,8,12,16,30,787.0,81.0,3.2,25.0,464.0,64.56,49.33
2016,8,12,16,45,757.5,77.0,3.1,24.5,411.5,62.34,47.73
2016,8,12,17,0,728.0,73.0,3.0,24.0,359.0,60.06,46.04
2016,8,12,17,15,686.5,67.5,2.75,23.0,306.5,56.38,43.2
2016,8,12,17,30,645.0,62.0,2.5,22.0,254.0,48.3,36.42
2016,8,12,17,45,583.0,55.5,2.3,21.5,202.5,43.84,32.55
2016,8,12,18,0,521.0,49.0,2.1,21.0,151.0,39.34,28.45
2016,8,12,18,15,422.0,39.0,1.8,20.0,106.0,31.68,21.46
2016,8,12,18,30,323.0,29.0,1.5,19.0,61.0,23.89,13.54
2016,8,12,18,45,161.5,14.5,1.25,18.5,30.5,11.79,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,155.5,16.5,2.2,13.5,33.5,96.73,27.66
2016,8,13,6,0,311.0,33.0,2.4,14.0,67.0,203.8,156.42
2016,8,13,6,15,402.0,43.5,2.3,14.5,112.0,280.44,226.56
2016,8,13,6,30,493.0,54.0,2.2,15.0,157.0,366.71,300.97
2016,8,13,6,45,554.5,61.0,2.15,16.0,207.5,439.38,361.26
2016,8,13,7,0,616.0,68.0,2.1,17.0,258.0,516.74,422.29
2016,8,13,7,15,657.0,73.5,2.1,18.0,310.0,581.76,471.08
2016,8,13,7,30,698.0,79.0,2.1,19.0,362.0,648.39,517.6
2016,8,13,7,45,730.0,82.5,2.15,20.0,414.0,702.95,553.68
2016,8,13,8,0,762.0,86.0,2.2,21.0,466.0,761.09,591.24
2016,8,13,8,15,784.0,89.5,2.15,21.5,515.0,809.91,621.55
2016,8,13,8,30,806.0,93.0,2.1,22.0,564.0,857.05,650.0
2016,8,13,8,45,825.0,95.0,2.1,23.0,610.5,897.6,672.53
2016,8,13,9,0,844.0,97.0,2.1,24.0,657.0,925.12,686.02
2016,8,13,9,15,857.0,99.5,2.1,24.5,698.5,954.83,702.24
2016,8,13,9,30,870.0,102.0,2.1,25.0,740.0,981.35,716.24
2016,8,13,9,45,887.0,100.0,2.15,26.0,777.5,1003.42,726.48
2016,8,13,10,0,904.0,98.0,2.2,27.0,815.0,1022.04,734.53
2016,8,13,10,15,911.0,99.0,2.25,27.5,844.5,1030.24,737.52
2016,8,13,10,30,918.0,100.0,2.3,28.0,874.0,1034.5,738.26
2016,8,13,10,45,923.5,101.0,2.4,28.5,896.5,1033.26,736.25
2016,8,13,11,0,929.0,102.0,2.5,29.0,919.0,1027.98,731.85
2016,8,13,11,15,932.0,102.5,2.55,29.5,934.5,1015.72,722.69
2016,8,13,11,30,935.0,103.0,2.6,30.0,950.0,999.53,711.22
2016,8,13,11,45,936.5,103.5,2.7,30.5,957.5,978.07,696.97
2016,8,13,12,0,938.0,104.0,2.8,31.0,965.0,952.89,680.39
2016,8,13,12,15,938.5,104.0,2.9,31.0,964.5,922.77,661.96
2016,8,13,12,30,939.0,104.0,3.0,31.0,964.0,889.24,641.19
2016,8,13,12,45,925.5,111.0,3.1,31.0,952.5,847.55,614.86
2016,8,13,13,0,912.0,118.0,3.2,31.0,941.0,803.58,586.72
2016,8,13,13,15,908.5,117.5,3.3,31.0,925.0,758.41,556.48
2016,8,13,13,30,905.0,117.0,3.4,31.0,909.0,710.89,522.85
2016,8,13,13,45,900.5,115.0,3.5,31.0,886.0,659.37,485.46
2016,8,13,14,0,896.0,113.0,3.6,31.0,863.0,606.05,445.62
2016,8,13,14,15,888.5,111.5,3.6,30.5,832.5,550.0,403.08
2016,8,13,14,30,881.0,110.0,3.6,30.0,802.0,492.9,358.24
2016,8,13,14,45,872.0,107.5,3.65,30.0,765.5,433.63,309.69
2016,8,13,15,0,863.0,105.0,3.7,30.0,729.0,374.0,259.58
2016,8,13,15,15,850.0,102.5,3.65,29.5,687.0,313.15,208.35
2016,8,13,15,30,837.0,100.0,3.6,29.0,645.0,247.02,153.64
2016,8,13,15,45,821.0,96.5,3.6,28.5,599.0,185.74,105.92
2016,8,13,16,0,805.0,93.0,3.6,28.0,553.0,126.08,67.87
2016,8,13,16,15,782.0,89.5,3.5,27.5,503.0,69.45,52.68
2016,8,13,16,30,759.0,86.0,3.4,27.0,453.0,67.93,51.75
2016,8,13,16,45,730.5,81.0,3.3,26.5,401.5,65.13,49.69
2016,8,13,17,0,702.0,76.0,3.2,26.0,350.0,57.05,43.1
2016,8,13,17,15,658.5,70.5,3.0,25.0,297.5,53.77,40.6
2016,8,13,17,30,615.0,65.0,2.8,24.0,245.0,50.43,37.93
2016,8,13,17,45,553.0,57.0,2.65,23.5,194.5,44.91,33.16
2016,8,13,18,0,491.0,49.0,2.5,23.0,144.0,39.27,28.1
2016,8,13,18,15,390.5,39.0,2.3,22.0,100.0,31.65,21.17
2016,8,13,18,30,290.0,29.0,2.1,21.0,56.0,23.91,13.09
2016,8,13,18,45,145.0,14.5,1.95,20.0,28.0,12.38,0.0
2016,8,13,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,143.0,17.0,2.1,13.5,32.0,92.14,17.11
2016,8,14,6,0,286.0,34.0,2.2,14.0,64.0,193.94,148.02
2016,8,14,6,15,377.5,45.0,2.2,14.5,108.5,270.25,218.1
2016,8,14,6,30,469.0,56.0,2.2,15.0,153.0,356.24,292.44
2016,8,14,6,45,527.5,64.5,2.2,16.0,203.0,427.82,352.06
2016,8,14,7,0,586.0,73.0,2.2,17.0,253.0,503.86,412.41
2016,8,14,7,15,472.0,106.5,2.2,17.5,269.0,482.52,393.76
2016,8,14,7,30,358.0,140.0,2.2,18.0,285.0,455.61,369.9
2016,8,14,7,45,544.5,118.5,2.25,19.0,372.5,602.26,482.9
2016,8,14,8,0,731.0,97.0,2.3,20.0,460.0,753.71,589.88
2016,8,14,8,15,754.5,101.5,2.3,20.5,509.0,799.53,617.97
2016,8,14,8,30,778.0,106.0,2.3,21.0,558.0,848.38,648.45
2016,8,14,8,45,795.0,109.5,2.3,22.0,604.0,888.18,670.8
2016,8,14,9,0,812.0,113.0,2.3,23.0,650.0,925.43,691.06
2016,8,14,9,15,825.5,116.0,2.3,23.5,691.0,955.91,707.86
2016,8,14,9,30,839.0,119.0,2.3,24.0,732.0,983.2,722.5
2016,8,14,9,45,841.5,125.0,2.35,25.0,766.0,999.54,729.1
2016,8,14,10,0,844.0,131.0,2.4,26.0,800.0,1012.05,733.38
2016,8,14,10,15,852.0,133.0,2.45,26.5,829.5,1021.8,737.45
2016,8,14,10,30,860.0,135.0,2.5,27.0,859.0,1014.01,730.48
2016,8,14,10,45,866.5,136.0,2.55,27.5,881.5,1013.47,728.46
2016,8,14,11,0,873.0,137.0,2.6,28.0,904.0,1009.08,724.05
2016,8,14,11,15,877.0,138.0,2.65,28.0,919.0,998.39,717.21
2016,8,14,11,30,881.0,139.0,2.7,28.0,934.0,983.93,708.1
2016,8,14,11,45,884.5,138.0,2.8,28.5,942.0,963.43,694.23
2016,8,14,12,0,888.0,137.0,2.9,29.0,950.0,939.36,678.11
2016,8,14,12,15,888.0,137.0,2.95,29.0,949.5,909.65,659.28
2016,8,14,12,30,888.0,137.0,3.0,29.0,949.0,876.76,638.31
2016,8,14,12,45,890.5,134.0,3.05,29.5,942.0,840.25,613.58
2016,8,14,13,0,893.0,131.0,3.1,30.0,935.0,800.71,586.75
2016,8,14,13,15,889.0,130.0,3.15,30.0,918.5,755.3,555.64
2016,8,14,13,30,885.0,129.0,3.2,30.0,902.0,707.66,521.71
2016,8,14,13,45,875.0,130.0,3.3,30.0,877.0,655.89,484.1
2016,8,14,14,0,865.0,131.0,3.4,30.0,852.0,602.85,444.43
2016,8,14,14,15,856.5,129.5,3.45,29.5,821.5,547.62,402.63
2016,8,14,14,30,848.0,128.0,3.5,29.0,791.0,490.58,357.99
2016,8,14,14,45,835.0,126.5,3.55,29.0,754.0,430.96,309.31
2016,8,14,15,0,822.0,125.0,3.6,29.0,717.0,371.57,259.6
2016,8,14,15,15,807.0,122.0,3.6,28.5,674.5,311.0,208.83
2016,8,14,15,30,792.0,119.0,3.6,28.0,632.0,251.49,159.39
2016,8,14,15,45,773.5,115.0,3.65,27.5,585.5,192.05,113.3
2016,8,14,16,0,755.0,111.0,3.7,27.0,539.0,128.14,71.67
2016,8,14,16,15,729.5,106.5,3.65,26.0,489.5,73.95,56.8
2016,8,14,16,30,704.0,102.0,3.6,25.0,440.0,72.38,55.96
2016,8,14,16,45,672.5,95.5,3.6,24.5,388.5,69.22,53.6
2016,8,14,17,0,641.0,89.0,3.6,24.0,337.0,65.91,51.07
2016,8,14,17,15,594.5,82.0,3.45,23.0,285.0,61.93,47.98
2016,8,14,17,30,548.0,75.0,3.3,22.0,233.0,57.84,44.67
2016,8,14,17,45,485.5,65.0,3.2,21.0,184.0,51.06,38.84
2016,8,14,18,0,423.0,55.0,3.1,20.0,135.0,44.09,32.6
2016,8,14,18,15,324.5,42.5,2.95,19.0,92.5,34.56,23.88
2016,8,14,18,30,226.0,30.0,2.8,18.0,50.0,23.32,12.43
2016,8,14,18,45,113.0,15.0,2.65,17.5,25.0,12.8,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,184.5,15.5,2.75,12.5,34.5,106.39,7.9
2016,8,15,6,0,369.0,31.0,2.9,13.0,69.0,229.32,175.23
2016,8,15,6,15,465.5,39.5,2.85,13.5,116.5,309.83,251.09
2016,8,15,6,30,562.0,48.0,2.8,14.0,164.0,400.4,330.05
2016,8,15,6,45,281.0,60.0,2.75,14.5,118.0,263.66,219.96
2016,8,15,7,0,0.0,72.0,2.7,15.0,72.0,61.14,46.5
2016,8,15,7,15,0.0,87.0,2.65,15.5,87.0,74.52,57.82
2016,8,15,7,30,0.0,102.0,2.6,16.0,102.0,87.89,68.75
2016,8,15,7,45,0.0,124.5,2.55,16.5,124.5,108.62,85.62
2016,8,15,8,0,0.0,147.0,2.5,17.0,147.0,129.35,102.17
2016,8,15,8,15,13.5,183.0,2.45,17.5,191.0,175.41,139.55
2016,8,15,8,30,27.0,219.0,2.4,18.0,235.0,222.43,176.84
2016,8,15,8,45,34.5,244.0,2.4,19.0,266.0,271.65,214.43
2016,8,15,9,0,42.0,269.0,2.4,20.0,297.0,304.11,238.2
2016,8,15,9,15,481.5,180.0,2.45,20.5,530.0,691.21,538.24
2016,8,15,9,30,921.0,91.0,2.5,21.0,763.0,1021.61,761.22
2016,8,15,9,45,930.0,92.5,2.55,22.0,799.5,1040.28,766.06
2016,8,15,10,0,939.0,94.0,2.6,23.0,836.0,1055.08,771.69
2016,8,15,10,15,945.5,95.5,2.65,23.5,866.0,1063.38,774.73
2016,8,15,10,30,952.0,97.0,2.7,24.0,896.0,1067.57,775.34
2016,8,15,10,45,956.0,98.0,2.8,24.5,918.5,1064.57,772.02
2016,8,15,11,0,960.0,99.0,2.9,25.0,941.0,1057.41,766.23
2016,8,15,11,15,963.0,100.0,2.95,25.5,956.0,1045.12,756.82
2016,8,15,11,30,966.0,101.0,3.0,26.0,971.0,1028.75,744.96
2016,8,15,11,45,966.5,101.5,3.15,26.5,978.0,1005.54,729.63
2016,8,15,12,0,967.0,102.0,3.3,27.0,985.0,978.53,711.82
2016,8,15,12,15,966.5,102.0,3.4,27.0,984.0,946.5,691.69
2016,8,15,12,30,966.0,102.0,3.5,27.0,983.0,911.03,669.14
2016,8,15,12,45,956.0,107.0,3.6,27.0,972.0,869.2,642.13
2016,8,15,13,0,946.0,112.0,3.7,27.0,961.0,824.8,613.09
2016,8,15,13,15,942.5,111.0,3.75,27.0,944.5,777.57,580.9
2016,8,15,13,30,939.0,110.0,3.8,27.0,928.0,727.91,544.88
2016,8,15,13,45,933.5,109.0,3.85,27.0,903.5,674.78,505.4
2016,8,15,14,0,928.0,108.0,3.9,27.0,879.0,619.84,463.44
2016,8,15,14,15,920.5,106.5,3.9,26.5,848.0,561.89,418.67
2016,8,15,14,30,913.0,105.0,3.9,26.0,817.0,502.83,371.45
2016,8,15,14,45,903.5,103.0,3.9,26.0,779.5,441.73,320.43
2016,8,15,15,0,894.0,101.0,3.9,26.0,742.0,380.27,267.82
2016,8,15,15,15,881.0,98.5,3.85,25.5,699.0,317.38,213.95
2016,8,15,15,30,868.0,96.0,3.8,25.0,656.0,255.07,161.13
2016,8,15,15,45,852.0,92.5,3.75,24.5,608.5,185.75,106.47
2016,8,15,16,0,836.0,89.0,3.7,24.0,561.0,124.0,66.86
2016,8,15,16,15,813.5,85.5,3.6,23.5,510.0,67.29,51.77
2016,8,15,16,30,791.0,82.0,3.5,23.0,459.0,65.62,50.69
2016,8,15,16,45,762.0,77.0,3.45,22.5,406.5,62.66,48.45
2016,8,15,17,0,733.0,72.0,3.4,22.0,354.0,59.59,46.06
2016,8,15,17,15,689.0,67.0,3.25,21.0,300.0,51.65,39.47
2016,8,15,17,30,645.0,62.0,3.1,20.0,246.0,48.55,36.94
2016,8,15,17,45,581.5,54.5,3.0,19.0,194.5,43.29,32.37
2016,8,15,18,0,518.0,47.0,2.9,18.0,143.0,37.95,27.51
2016,8,15,18,15,410.5,37.0,2.8,17.0,98.0,30.21,20.3
2016,8,15,18,30,303.0,27.0,2.7,16.0,53.0,22.37,11.33
2016,8,15,18,45,151.5,13.5,2.65,15.5,26.5,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,147.5,16.0,2.0,11.5,31.0,92.09,0.0
2016,8,16,6,0,295.0,32.0,2.3,12.0,62.0,197.28,150.01
2016,8,16,6,15,391.0,43.0,2.25,12.5,107.5,276.45,224.42
2016,8,16,6,30,487.0,54.0,2.2,13.0,153.0,365.92,302.32
2016,8,16,6,45,263.5,84.0,2.2,14.0,139.5,270.33,224.97
2016,8,16,7,0,40.0,114.0,2.2,15.0,126.0,143.75,116.82
2016,8,16,7,15,48.0,135.0,2.15,15.5,152.0,171.95,140.45
2016,8,16,7,30,56.0,156.0,2.1,16.0,178.0,200.63,163.59
2016,8,16,7,45,71.0,181.0,2.1,17.0,213.5,240.18,194.85
2016,8,16,8,0,86.0,206.0,2.1,18.0,249.0,280.45,225.85
2016,8,16,8,15,78.5,226.0,2.1,18.5,268.0,295.75,236.29
2016,8,16,8,30,71.0,246.0,2.1,19.0,287.0,310.25,246.01
2016,8,16,8,45,161.5,269.5,2.15,20.0,373.0,438.42,344.9
2016,8,16,9,0,252.0,293.0,2.2,21.0,459.0,571.83,442.55
2016,8,16,9,15,558.5,202.5,2.2,21.5,600.0,792.49,604.42
2016,8,16,9,30,865.0,112.0,2.2,22.0,741.0,991.4,734.37
2016,8,16,9,45,865.5,119.0,2.25,23.0,774.5,1006.63,738.42
2016,8,16,10,0,866.0,126.0,2.3,24.0,808.0,1017.87,741.93
2016,8,16,10,15,874.0,127.5,2.35,24.5,838.0,1026.95,745.61
2016,8,16,10,30,882.0,129.0,2.4,25.0,868.0,1032.19,746.98
2016,8,16,10,45,888.0,130.0,2.45,25.5,890.5,1031.0,744.41
2016,8,16,11,0,894.0,131.0,2.5,26.0,913.0,1025.88,739.54
2016,8,16,11,15,897.5,132.0,2.55,26.5,928.0,1014.38,730.77
2016,8,16,11,30,901.0,133.0,2.6,27.0,943.0,999.03,719.71
2016,8,16,11,45,903.0,133.0,2.65,27.5,950.5,977.55,704.84
2016,8,16,12,0,905.0,133.0,2.7,28.0,958.0,952.47,687.76
2016,8,16,12,15,905.0,133.0,2.75,28.0,957.0,922.14,668.65
2016,8,16,12,30,905.0,133.0,2.8,28.0,956.0,888.55,647.34
2016,8,16,12,45,897.5,136.0,2.85,28.0,946.0,848.44,621.56
2016,8,16,13,0,890.0,139.0,2.9,28.0,936.0,805.87,593.92
2016,8,16,13,15,886.0,138.0,2.95,28.0,919.0,760.26,562.41
2016,8,16,13,30,882.0,137.0,3.0,28.0,902.0,712.43,528.26
2016,8,16,13,45,877.5,134.5,3.05,28.0,878.5,661.07,490.7
2016,8,16,14,0,873.0,132.0,3.1,28.0,855.0,607.98,450.77
2016,8,16,14,15,864.5,130.0,3.1,27.5,824.5,551.7,407.92
2016,8,16,14,30,856.0,128.0,3.1,27.0,794.0,493.68,362.26
2016,8,16,14,45,847.0,125.0,3.15,27.0,757.0,433.76,313.06
2016,8,16,15,0,838.0,122.0,3.2,27.0,720.0,373.63,262.38
2016,8,16,15,15,823.5,119.0,3.15,26.5,677.5,312.07,210.41
2016,8,16,15,30,809.0,116.0,3.1,26.0,635.0,251.49,159.76
2016,8,16,15,45,792.0,111.0,3.1,26.0,588.5,190.31,111.85
2016,8,16,16,0,775.0,106.0,3.1,26.0,542.0,130.98,74.07
2016,8,16,16,15,750.0,102.0,3.05,25.5,491.5,71.57,54.94
2016,8,16,16,30,725.0,98.0,3.0,25.0,441.0,70.2,54.14
2016,8,16,16,45,694.0,91.5,3.0,24.5,389.0,66.91,51.66
2016,8,16,17,0,663.0,85.0,3.0,24.0,337.0,63.46,48.99
2016,8,16,17,15,616.0,78.0,2.9,23.0,284.5,59.33,45.75
2016,8,16,17,30,569.0,71.0,2.8,22.0,232.0,55.09,42.28
2016,8,16,17,45,502.5,62.0,2.75,21.0,182.0,48.97,37.0
2016,8,16,18,0,436.0,53.0,2.7,20.0,132.0,42.73,31.35
2016,8,16,18,15,331.0,40.0,2.6,19.0,89.0,32.65,22.1
2016,8,16,18,30,226.0,27.0,2.5,18.0,46.0,22.31,10.49
2016,8,16,18,45,113.0,13.5,2.45,17.0,23.0,11.52,0.0
2016,8,16,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,2.2,13.5,28.0,79.29,0.0
2016,8,17,6,0,241.0,33.0,2.5,14.0,56.0,173.12,129.43
2016,8,17,6,15,334.5,45.0,2.45,14.5,99.5,250.16,201.54
2016,8,17,6,30,428.0,57.0,2.4,15.0,143.0,336.47,276.49
2016,8,17,6,45,255.5,87.0,2.35,15.5,142.5,270.2,223.68
2016,8,17,7,0,83.0,117.0,2.3,16.0,142.0,177.04,145.0
2016,8,17,7,15,94.5,139.0,2.3,16.5,172.5,224.42,184.13
2016,8,17,7,30,106.0,161.0,2.3,17.0,203.0,260.1,212.52
2016,8,17,7,45,408.5,130.5,2.3,18.0,325.5,501.96,408.22
2016,8,17,8,0,711.0,100.0,2.3,19.0,448.0,744.55,586.7
2016,8,17,8,15,735.5,104.0,2.25,19.5,497.0,794.51,616.79
2016,8,17,8,30,760.0,108.0,2.2,20.0,546.0,838.27,643.42
2016,8,17,8,45,778.5,112.0,2.2,21.0,592.0,879.59,667.02
2016,8,17,9,0,797.0,116.0,2.2,22.0,638.0,918.48,688.49
2016,8,17,9,15,811.5,119.0,2.25,22.5,679.5,949.62,706.3
2016,8,17,9,30,826.0,122.0,2.3,23.0,721.0,977.63,722.01
2016,8,17,9,45,842.0,121.5,2.35,24.0,758.0,999.84,732.48
2016,8,17,10,0,858.0,121.0,2.4,25.0,795.0,1005.72,732.45
2016,8,17,10,15,866.0,123.0,2.45,25.5,825.0,1015.34,736.55
2016,8,17,10,30,874.0,125.0,2.5,26.0,855.0,1021.13,738.26
2016,8,17,10,45,878.5,127.0,2.6,27.0,877.0,1019.53,734.45
2016,8,17,11,0,883.0,129.0,2.7,28.0,899.0,1014.01,728.33
2016,8,17,11,15,886.5,129.5,2.8,28.0,914.0,1002.16,721.18
2016,8,17,11,30,890.0,130.0,2.9,28.0,929.0,986.51,711.69
2016,8,17,11,45,890.5,131.5,3.0,28.5,936.0,965.28,697.24
2016,8,17,12,0,891.0,133.0,3.1,29.0,943.0,940.5,680.54
2016,8,17,12,15,891.0,133.0,3.15,29.0,942.5,910.51,661.44
2016,8,17,12,30,891.0,133.0,3.2,29.0,942.0,877.32,640.16
2016,8,17,12,45,882.5,136.5,3.3,29.5,931.0,837.28,613.24
2016,8,17,13,0,874.0,140.0,3.4,30.0,920.0,794.88,584.57
2016,8,17,13,15,870.0,139.0,3.45,30.0,903.5,749.86,553.23
2016,8,17,13,30,866.0,138.0,3.5,30.0,887.0,702.67,519.42
2016,8,17,13,45,861.5,135.5,3.55,30.0,863.5,652.0,482.28
2016,8,17,14,0,857.0,133.0,3.6,30.0,840.0,599.63,442.84
2016,8,17,14,15,848.0,131.0,3.65,29.5,809.0,544.3,400.83
2016,8,17,14,30,839.0,129.0,3.7,29.0,778.0,486.54,355.54
2016,8,17,14,45,830.0,125.5,3.75,28.5,742.0,427.12,307.45
2016,8,17,15,0,821.0,122.0,3.8,28.0,706.0,367.54,257.78
2016,8,17,15,15,805.5,119.0,3.8,27.5,663.5,306.68,206.48
2016,8,17,15,30,790.0,116.0,3.8,27.0,621.0,246.96,156.66
2016,8,17,15,45,773.0,111.0,3.85,26.5,574.5,186.93,110.01
2016,8,17,16,0,756.0,106.0,3.9,26.0,528.0,128.77,73.29
2016,8,17,16,15,730.0,101.5,3.85,25.0,478.0,71.07,54.67
2016,8,17,16,30,704.0,97.0,3.8,24.0,428.0,69.35,53.68
2016,8,17,16,45,672.5,91.0,3.8,23.5,376.5,66.42,51.48
2016,8,17,17,0,641.0,85.0,3.8,23.0,325.0,63.35,49.12
2016,8,17,17,15,592.5,78.0,3.65,22.0,273.5,59.24,45.87
2016,8,17,17,30,544.0,71.0,3.5,21.0,222.0,55.03,42.4
2016,8,17,17,45,476.5,61.5,3.4,20.0,173.0,48.53,36.74
2016,8,17,18,0,409.0,52.0,3.3,19.0,124.0,41.87,30.7
2016,8,17,18,15,304.0,39.0,3.15,18.0,82.5,31.81,21.39
2016,8,17,18,30,199.0,26.0,3.0,17.0,41.0,20.25,8.24
2016,8,17,18,45,99.5,13.0,2.9,16.5,20.5,11.1,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,96.0,16.5,2.15,13.5,25.5,69.46,0.0
2016,8,18,6,0,192.0,33.0,2.4,14.0,51.0,151.74,112.03
2016,8,18,6,15,281.5,47.5,2.4,14.5,93.0,224.4,180.47
2016,8,18,6,30,371.0,62.0,2.4,15.0,135.0,307.19,252.56
2016,8,18,6,45,214.5,88.5,2.4,15.5,133.5,247.61,204.78
2016,8,18,7,0,58.0,115.0,2.4,16.0,132.0,158.27,128.97
2016,8,18,7,15,69.0,136.5,2.35,16.5,161.0,190.06,155.46
2016,8,18,7,30,80.0,158.0,2.3,17.0,190.0,222.52,181.6
2016,8,18,7,45,352.0,141.0,2.3,18.0,309.0,469.82,382.48
2016,8,18,8,0,624.0,124.0,2.3,19.0,428.0,700.7,555.15
2016,8,18,8,15,650.5,130.0,2.25,19.5,476.5,752.15,587.14
2016,8,18,8,30,677.0,136.0,2.2,20.0,525.0,802.55,618.98
2016,8,18,8,45,690.0,144.0,2.2,21.0,568.0,841.21,641.13
2016,8,18,9,0,703.0,152.0,2.2,22.0,611.0,877.43,661.27
2016,8,18,9,15,719.0,156.5,2.25,22.5,651.5,909.94,680.35
2016,8,18,9,30,735.0,161.0,2.3,23.0,692.0,939.65,697.46
2016,8,18,9,45,681.5,198.5,2.35,24.0,710.0,932.75,689.0
2016,8,18,10,0,628.0,236.0,2.4,25.0,728.0,919.12,676.1
2016,8,18,10,15,638.5,240.5,2.45,25.5,756.5,932.77,683.33
2016,8,18,10,30,649.0,245.0,2.5,26.0,785.0,943.1,688.17
2016,8,18,10,45,657.0,247.5,2.6,26.5,807.0,945.55,688.42
2016,8,18,11,0,665.0,250.0,2.7,27.0,829.0,944.54,686.55
2016,8,18,11,15,670.0,252.0,2.75,27.0,843.5,936.62,681.18
2016,8,18,11,30,675.0,254.0,2.8,27.0,858.0,925.29,673.67
2016,8,18,11,45,680.5,253.0,2.9,27.5,866.0,908.26,661.58
2016,8,18,12,0,686.0,252.0,3.0,28.0,874.0,887.95,647.32
2016,8,18,12,15,686.0,251.5,3.05,28.0,873.5,860.12,628.84
2016,8,18,12,30,686.0,251.0,3.1,28.0,873.0,829.58,608.39
2016,8,18,12,45,685.5,249.0,3.15,28.0,865.0,794.78,584.8
2016,8,18,13,0,685.0,247.0,3.2,28.0,857.0,757.69,559.28
2016,8,18,13,15,680.0,245.0,3.25,28.0,841.0,715.29,529.55
2016,8,18,13,30,675.0,243.0,3.3,28.0,825.0,671.38,498.15
2016,8,18,13,45,671.5,237.5,3.4,28.0,803.0,624.27,463.95
2016,8,18,14,0,668.0,232.0,3.5,28.0,781.0,576.0,427.97
2016,8,18,14,15,657.0,227.5,3.55,27.5,751.5,523.77,388.72
2016,8,18,14,30,646.0,223.0,3.6,27.0,722.0,471.6,348.27
2016,8,18,14,45,639.0,214.5,3.65,27.0,687.5,418.26,305.08
2016,8,18,15,0,632.0,206.0,3.7,27.0,653.0,365.03,260.97
2016,8,18,15,15,613.5,199.5,3.7,26.5,612.0,310.57,216.17
2016,8,18,15,30,595.0,193.0,3.7,26.0,571.0,256.85,172.49
2016,8,18,15,45,579.5,182.0,3.75,25.5,527.5,203.42,131.49
2016,8,18,16,0,564.0,171.0,3.8,25.0,484.0,151.94,98.37
2016,8,18,16,15,534.5,161.5,3.8,24.0,436.0,108.14,86.12
2016,8,18,16,30,505.0,152.0,3.8,23.0,388.0,103.57,82.95
2016,8,18,16,45,472.0,139.5,3.8,22.5,339.0,96.77,77.62
2016,8,18,17,0,439.0,127.0,3.8,22.0,290.0,89.64,71.91
2016,8,18,17,15,392.0,112.5,3.65,21.0,241.5,80.68,64.61
2016,8,18,17,30,345.0,98.0,3.5,20.0,193.0,71.39,56.79
2016,8,18,17,45,285.0,80.0,3.4,19.0,147.0,59.16,46.13
2016,8,18,18,0,225.0,62.0,3.3,18.0,101.0,47.3,35.48
2016,8,18,18,15,154.5,41.5,3.2,17.0,64.0,32.19,21.7
2016,8,18,18,30,84.0,21.0,3.1,16.0,27.0,16.72,4.95
2016,8,18,18,45,42.0,10.5,3.05,15.5,13.5,8.96,0.0
2016,8,18,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,52.5,14.5,2.2,13.5,19.5,42.62,0.0
2016,8,19,6,0,105.0,29.0,2.5,14.0,39.0,94.92,67.72
2016,8,19,6,15,170.0,49.5,2.55,14.5,77.5,159.0,126.98
2016,8,19,6,30,235.0,70.0,2.6,15.0,116.0,228.72,187.99
2016,8,19,6,45,288.5,88.5,2.65,15.5,161.5,307.62,254.93
2016,8,19,7,0,342.0,107.0,2.7,16.0,207.0,379.21,314.11
2016,8,19,7,15,201.5,130.5,2.6,16.5,192.5,306.33,252.68
2016,8,19,7,30,61.0,154.0,2.5,17.0,178.0,203.62,165.47
2016,8,19,7,45,96.0,180.0,2.45,17.5,224.0,260.83,212.23
2016,8,19,8,0,131.0,206.0,2.4,18.0,270.0,337.09,272.25
2016,8,19,8,15,157.5,229.0,2.35,18.5,313.5,388.21,310.93
2016,8,19,8,30,184.0,252.0,2.3,19.0,357.0,440.24,349.46
2016,8,19,8,45,386.0,225.5,2.25,20.0,469.5,639.78,499.55
2016,8,19,9,0,588.0,199.0,2.2,21.0,582.0,811.31,620.14
2016,8,19,9,15,605.5,205.5,2.2,21.5,622.0,852.73,644.25
2016,8,19,9,30,623.0,212.0,2.2,22.0,662.0,884.46,662.83
2016,8,19,9,45,614.5,229.0,2.2,22.5,690.5,897.89,668.4
2016,8,19,10,0,606.0,246.0,2.2,23.0,719.0,907.73,671.81
2016,8,19,10,15,617.0,250.5,2.25,23.5,747.5,921.82,679.22
2016,8,19,10,30,628.0,255.0,2.3,24.0,776.0,932.63,684.48
2016,8,19,10,45,630.5,261.0,2.35,24.5,796.5,932.99,682.81
2016,8,19,11,0,633.0,267.0,2.4,25.0,817.0,929.98,679.14
2016,8,19,11,15,638.0,269.5,2.45,25.0,831.5,922.81,674.29
2016,8,19,11,30,643.0,272.0,2.5,25.0,846.0,912.3,667.33
2016,8,19,11,45,644.5,273.5,2.65,25.5,852.5,894.32,654.95
2016,8,19,12,0,646.0,275.0,2.8,26.0,859.0,873.31,640.49
2016,8,19,12,15,645.5,275.0,2.85,26.0,858.5,846.34,622.48
2016,8,19,12,30,645.0,275.0,2.9,26.0,858.0,816.78,602.58
2016,8,19,12,45,652.0,268.0,3.0,26.5,852.0,784.85,580.15
2016,8,19,13,0,659.0,261.0,3.1,27.0,846.0,750.26,555.54
2016,8,19,13,15,654.0,258.5,3.15,26.5,830.0,708.31,527.09
2016,8,19,13,30,649.0,256.0,3.2,26.0,814.0,664.94,496.93
2016,8,19,13,45,644.0,250.5,3.3,26.0,791.5,617.97,462.63
2016,8,19,14,0,639.0,245.0,3.4,26.0,769.0,570.07,426.73
2016,8,19,14,15,627.5,240.5,3.45,25.5,739.0,518.95,388.1
2016,8,19,14,30,616.0,236.0,3.5,25.0,709.0,468.04,348.42
2016,8,19,14,45,605.5,228.0,3.55,25.0,674.0,415.3,305.62
2016,8,19,15,0,595.0,220.0,3.6,25.0,639.0,362.02,261.51
2016,8,19,15,15,576.0,212.5,3.55,24.5,598.5,308.5,217.4
2016,8,19,15,30,557.0,205.0,3.5,24.0,558.0,256.92,175.34
2016,8,19,15,45,536.0,195.0,3.5,24.0,513.5,205.53,135.77
2016,8,19,16,0,515.0,185.0,3.5,24.0,469.0,156.77,104.36
2016,8,19,16,15,485.5,174.0,3.45,23.0,421.5,115.38,92.55
2016,8,19,16,30,456.0,163.0,3.4,22.0,374.0,110.1,88.82
2016,8,19,16,45,418.5,149.5,3.4,21.5,325.0,102.81,83.09
2016,8,19,17,0,381.0,136.0,3.4,21.0,276.0,95.18,76.96
2016,8,19,17,15,336.0,119.0,3.3,20.0,228.0,86.91,70.26
2016,8,19,17,30,291.0,102.0,3.2,19.0,180.0,75.29,60.39
2016,8,19,17,45,233.5,81.5,3.15,18.5,135.5,60.98,47.77
2016,8,19,18,0,176.0,61.0,3.1,18.0,91.0,46.32,34.57
2016,8,19,18,15,117.5,39.0,3.0,17.5,56.0,30.25,19.89
2016,8,19,18,30,59.0,17.0,2.9,17.0,21.0,13.66,1.95
2016,8,19,18,45,29.5,8.5,2.85,16.5,10.5,7.26,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,40.0,13.0,1.75,13.5,16.5,27.12,0.0
2016,8,20,6,0,80.0,26.0,2.0,14.0,33.0,79.03,54.82
2016,8,20,6,15,135.5,48.5,2.0,14.5,70.0,140.54,111.51
2016,8,20,6,30,191.0,71.0,2.0,15.0,107.0,205.96,168.59
2016,8,20,6,45,240.5,91.5,2.0,15.5,152.0,269.61,223.02
2016,8,20,7,0,290.0,112.0,2.0,16.0,197.0,337.5,279.21
2016,8,20,7,15,167.5,130.5,2.0,16.5,182.0,268.16,220.85
2016,8,20,7,30,45.0,149.0,2.0,17.0,167.0,185.72,150.29
2016,8,20,7,45,82.5,177.0,2.0,17.5,215.0,246.88,200.4
2016,8,20,8,0,120.0,205.0,2.0,18.0,263.0,327.31,263.84
2016,8,20,8,15,228.5,216.0,2.0,18.5,341.0,454.31,363.0
2016,8,20,8,30,337.0,227.0,2.0,19.0,419.0,570.0,449.54
2016,8,20,8,45,439.0,221.5,2.05,20.0,493.0,685.97,531.96
2016,8,20,9,0,541.0,216.0,2.1,21.0,567.0,786.39,600.51
2016,8,20,9,15,558.5,224.0,2.15,21.5,606.5,820.77,621.24
2016,8,20,9,30,576.0,232.0,2.2,22.0,646.0,853.03,640.9
2016,8,20,9,45,617.5,223.0,2.3,22.5,687.0,896.0,668.67
2016,8,20,10,0,659.0,214.0,2.4,23.0,728.0,930.36,689.96
2016,8,20,10,15,669.5,218.0,2.45,23.5,756.5,943.55,696.41
2016,8,20,10,30,680.0,222.0,2.5,24.0,785.0,953.36,700.92
2016,8,20,10,45,690.0,223.0,2.65,24.5,807.5,956.13,701.83
2016,8,20,11,0,700.0,224.0,2.8,25.0,830.0,955.35,700.53
2016,8,20,11,15,704.5,225.5,2.9,25.0,844.0,946.08,694.73
2016,8,20,11,30,709.0,227.0,3.0,25.0,858.0,933.35,686.76
2016,8,20,11,45,716.0,224.5,3.15,25.5,866.5,915.65,674.57
2016,8,20,12,0,723.0,222.0,3.3,26.0,875.0,894.56,660.13
2016,8,20,12,15,723.0,222.0,3.4,25.5,874.0,866.38,642.66
2016,8,20,12,30,723.0,222.0,3.5,25.0,873.0,835.36,622.96
2016,8,20,12,45,708.0,228.5,3.6,25.0,861.0,795.5,595.27
2016,8,20,13,0,693.0,235.0,3.7,25.0,849.0,754.09,566.07
2016,8,20,13,15,688.0,233.0,3.7,25.0,833.0,711.36,535.29
2016,8,20,13,30,683.0,231.0,3.7,25.0,817.0,667.11,502.82
2016,8,20,13,45,684.5,223.0,3.75,25.0,796.0,620.6,468.27
2016,8,20,14,0,686.0,215.0,3.8,25.0,775.0,572.45,431.56
2016,8,20,14,15,675.5,211.5,3.8,24.5,745.5,520.34,391.51
2016,8,20,14,30,665.0,208.0,3.8,24.0,716.0,468.16,350.17
2016,8,20,14,45,658.5,199.0,3.85,23.5,682.0,413.48,305.75
2016,8,20,15,0,652.0,190.0,3.9,23.0,648.0,358.85,260.13
2016,8,20,15,15,634.5,184.0,3.85,22.5,607.0,303.79,213.77
