Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,30,617.0,178.0,3.8,22.0,566.0,250.51,169.45
2016,8,20,15,45,601.5,168.0,3.8,22.0,522.5,196.58,127.15
2016,8,20,16,0,586.0,158.0,3.8,22.0,479.0,144.67,93.57
2016,8,20,16,15,556.5,149.5,3.7,21.0,431.0,101.29,81.39
2016,8,20,16,30,527.0,141.0,3.6,20.0,383.0,97.11,78.47
2016,8,20,16,45,496.5,128.5,3.55,19.5,334.5,90.1,72.85
2016,8,20,17,0,466.0,116.0,3.5,19.0,286.0,82.76,66.84
2016,8,20,17,15,417.0,103.5,3.4,18.0,237.5,74.92,60.37
2016,8,20,17,30,368.0,91.0,3.3,17.0,189.0,66.81,53.44
2016,8,20,17,45,309.0,74.0,3.2,16.5,144.0,55.13,43.01
2016,8,20,18,0,250.0,57.0,3.1,16.0,99.0,43.08,31.99
2016,8,20,18,15,170.5,38.0,2.95,15.5,62.0,29.08,18.94
2016,8,20,18,30,91.0,19.0,2.8,15.0,25.0,14.71,1.05
2016,8,20,18,45,45.5,9.5,2.7,15.0,12.5,8.11,0.0
2016,8,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.35,12.5,20.0,38.3,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,119.47,84.37
2016,8,21,6,15,205.5,47.5,2.7,13.5,80.0,187.83,150.71
2016,8,21,6,30,282.0,66.0,2.7,14.0,120.0,264.27,217.93
2016,8,21,6,45,344.5,80.5,2.75,14.5,166.5,334.62,278.54
2016,8,21,7,0,407.0,95.0,2.8,15.0,213.0,410.65,341.72
2016,8,21,7,15,210.0,115.0,2.75,15.5,176.5,294.33,244.48
2016,8,21,7,30,13.0,135.0,2.7,16.0,140.0,133.01,106.59
2016,8,21,7,45,46.5,167.5,2.7,16.5,189.0,206.77,168.04
2016,8,21,8,0,80.0,200.0,2.7,17.0,238.0,271.18,219.98
2016,8,21,8,15,78.0,221.5,2.65,17.5,262.0,292.92,235.76
2016,8,21,8,30,76.0,243.0,2.6,18.0,286.0,314.14,250.99
2016,8,21,8,45,198.5,258.0,2.6,19.0,383.5,463.39,367.72
2016,8,21,9,0,321.0,273.0,2.6,20.0,481.0,619.65,483.06
2016,8,21,9,15,516.0,220.5,2.6,20.5,579.5,776.45,596.93
2016,8,21,9,30,711.0,168.0,2.6,21.0,678.0,927.32,698.88
2016,8,21,9,45,696.0,186.5,2.65,21.5,706.0,937.88,702.24
2016,8,21,10,0,681.0,205.0,2.7,22.0,734.0,944.26,704.26
2016,8,21,10,15,691.5,208.5,2.75,22.5,763.0,956.98,710.64
2016,8,21,10,30,702.0,212.0,2.8,23.0,792.0,966.24,714.77
2016,8,21,10,45,711.5,213.0,2.9,23.5,814.5,968.36,714.73
2016,8,21,11,0,721.0,214.0,3.0,24.0,837.0,966.87,712.48
2016,8,21,11,15,726.0,215.5,3.1,24.0,851.5,957.83,706.75
2016,8,21,11,30,731.0,217.0,3.2,24.0,866.0,945.23,698.8
2016,8,21,11,45,736.0,216.5,3.3,24.5,874.0,927.15,685.91
2016,8,21,12,0,741.0,216.0,3.4,25.0,882.0,905.66,670.82
2016,8,21,12,15,740.5,216.0,3.5,25.0,881.0,876.51,651.69
2016,8,21,12,30,740.0,216.0,3.6,25.0,880.0,844.5,630.04
2016,8,21,12,45,753.5,205.5,3.75,25.0,876.0,811.39,607.91
2016,8,21,13,0,767.0,195.0,3.9,25.0,872.0,774.91,582.89
2016,8,21,13,15,762.0,193.0,3.95,24.5,855.0,729.51,551.35
2016,8,21,13,30,757.0,191.0,4.0,24.0,838.0,682.35,517.73
2016,8,21,13,45,751.5,187.5,4.1,24.0,815.0,632.07,480.09
2016,8,21,14,0,746.0,184.0,4.2,24.0,792.0,580.58,440.49
2016,8,21,14,15,735.5,181.0,4.2,23.5,761.0,525.96,398.02
2016,8,21,14,30,725.0,178.0,4.2,23.0,730.0,471.12,354.01
2016,8,21,14,45,713.0,173.0,4.25,22.5,694.0,414.15,307.13
2016,8,21,15,0,701.0,168.0,4.3,22.0,658.0,357.68,259.43
2016,8,21,15,15,683.0,163.0,4.2,21.5,616.0,300.37,210.54
2016,8,21,15,30,665.0,158.0,4.1,21.0,574.0,244.79,163.77
2016,8,21,15,45,644.0,151.5,4.1,20.5,528.5,189.68,120.72
2016,8,21,16,0,623.0,145.0,4.1,20.0,483.0,137.19,87.43
2016,8,21,16,15,593.0,137.0,4.05,19.5,434.5,94.39,76.02
2016,8,21,16,30,563.0,129.0,4.0,19.0,386.0,91.22,73.75
2016,8,21,16,45,526.5,119.5,3.95,18.5,336.0,84.65,68.45
2016,8,21,17,0,490.0,110.0,3.9,18.0,286.0,79.07,63.91
2016,8,21,17,15,439.5,98.0,3.75,17.0,237.0,71.42,57.55
2016,8,21,17,30,389.0,86.0,3.6,16.0,188.0,63.52,50.75
2016,8,21,17,45,322.5,70.5,3.5,15.5,142.5,52.75,41.05
2016,8,21,18,0,256.0,55.0,3.4,15.0,97.0,41.68,30.84
2016,8,21,18,15,172.5,36.5,3.3,14.5,60.5,27.98,17.93
2016,8,21,18,30,89.0,18.0,3.2,14.0,24.0,13.95,0.0
2016,8,21,18,45,44.5,9.0,3.1,14.0,12.0,7.68,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.0,14.5,2.75,12.5,20.0,37.79,0.0
2016,8,22,6,0,126.0,29.0,3.0,13.0,40.0,118.23,81.91
2016,8,22,6,15,204.0,47.0,3.0,13.5,79.0,187.22,150.07
2016,8,22,6,30,282.0,65.0,3.0,14.0,118.0,263.87,217.69
2016,8,22,6,45,141.0,69.0,3.0,14.5,95.5,178.38,147.72
2016,8,22,7,0,0.0,73.0,3.0,15.0,73.0,62.87,48.03
2016,8,22,7,15,0.0,90.0,2.9,15.5,90.0,78.31,61.06
2016,8,22,7,30,0.0,107.0,2.8,16.0,107.0,93.68,73.69
2016,8,22,7,45,3.5,132.5,2.75,16.5,134.5,120.54,95.75
2016,8,22,8,0,7.0,158.0,2.7,17.0,162.0,147.61,117.58
2016,8,22,8,15,14.0,181.5,2.65,17.5,189.5,175.85,140.12
2016,8,22,8,30,21.0,205.0,2.6,18.0,217.0,204.4,162.53
2016,8,22,8,45,47.0,243.5,2.6,18.5,273.0,285.87,226.98
2016,8,22,9,0,73.0,282.0,2.6,19.0,329.0,351.99,277.67
2016,8,22,9,15,94.5,307.5,2.65,19.5,373.0,399.27,312.94
2016,8,22,9,30,116.0,333.0,2.7,20.0,417.0,467.56,363.13
2016,8,22,9,45,223.0,339.0,2.75,21.0,509.0,578.81,445.82
2016,8,22,10,0,330.0,345.0,2.8,22.0,601.0,712.06,540.16
2016,8,22,10,15,525.5,270.5,2.9,22.0,695.5,847.6,638.36
2016,8,22,10,30,721.0,196.0,3.0,22.0,790.0,969.57,722.49
2016,8,22,10,45,727.5,198.5,3.1,22.5,811.5,970.19,720.39
2016,8,22,11,0,734.0,201.0,3.2,23.0,833.0,967.19,717.08
2016,8,22,11,15,738.5,202.5,3.3,23.0,847.5,957.57,710.88
2016,8,22,11,30,743.0,204.0,3.4,23.0,862.0,944.37,702.42
2016,8,22,11,45,746.0,204.0,3.55,23.5,868.5,924.76,688.67
2016,8,22,12,0,749.0,204.0,3.7,24.0,875.0,901.8,672.71
2016,8,22,12,15,749.0,203.5,3.8,24.0,874.0,872.5,653.42
2016,8,22,12,30,749.0,203.0,3.9,24.0,873.0,840.3,631.64
2016,8,22,12,45,713.5,222.0,4.0,24.0,855.0,794.76,599.14
2016,8,22,13,0,678.0,241.0,4.1,24.0,837.0,748.48,565.74
2016,8,22,13,15,673.0,238.5,4.1,23.5,821.0,705.75,535.73
2016,8,22,13,30,668.0,236.0,4.1,23.0,805.0,661.53,503.9
2016,8,22,13,45,667.0,229.0,4.2,23.0,783.5,614.83,468.84
2016,8,22,14,0,666.0,222.0,4.3,23.0,762.0,566.76,431.81
2016,8,22,14,15,655.0,218.0,4.3,22.5,732.5,514.86,391.43
2016,8,22,14,30,644.0,214.0,4.3,22.0,703.0,463.01,349.9
2016,8,22,14,45,636.0,206.0,4.35,22.0,668.5,409.55,305.43
2016,8,22,15,0,628.0,198.0,4.4,22.0,634.0,356.34,260.17
2016,8,22,15,15,609.5,191.5,4.35,21.5,593.5,301.97,214.24
2016,8,22,15,30,591.0,185.0,4.3,21.0,553.0,249.57,170.59
2016,8,22,15,45,573.0,175.0,4.3,20.5,509.0,195.44,128.47
2016,8,22,16,0,555.0,165.0,4.3,20.0,465.0,144.77,96.0
2016,8,22,16,15,525.5,155.5,4.2,19.5,417.5,104.9,85.04
2016,8,22,16,30,496.0,146.0,4.1,19.0,370.0,100.2,81.5
2016,8,22,16,45,462.5,133.5,4.0,18.5,322.0,93.24,75.91
2016,8,22,17,0,429.0,121.0,3.9,18.0,274.0,85.96,69.93
2016,8,22,17,15,380.5,106.5,3.75,17.0,226.0,76.86,62.32
2016,8,22,17,30,332.0,92.0,3.6,16.0,178.0,67.42,54.16
2016,8,22,17,45,273.0,74.0,3.45,15.5,133.5,55.05,43.03
2016,8,22,18,0,214.0,56.0,3.3,15.0,89.0,42.27,31.29
2016,8,22,18,15,139.5,36.0,3.15,14.5,54.0,28.04,17.76
2016,8,22,18,30,65.0,16.0,3.0,14.0,19.0,12.83,0.0
2016,8,22,18,45,32.5,8.0,2.85,14.0,9.5,6.83,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,14.0,2.2,13.5,20.0,41.9,0.0
2016,8,23,6,0,148.0,28.0,2.5,14.0,40.0,126.63,85.7
2016,8,23,6,15,235.5,44.5,2.5,14.5,80.0,201.0,160.4
2016,8,23,6,30,323.0,61.0,2.5,15.0,120.0,283.18,232.46
2016,8,23,6,45,389.0,73.5,2.55,15.5,167.5,355.61,294.65
2016,8,23,7,0,455.0,86.0,2.6,16.0,215.0,434.06,359.45
2016,8,23,7,15,294.0,120.5,2.55,16.5,210.5,363.85,300.72
2016,8,23,7,30,133.0,155.0,2.5,17.0,206.0,277.49,227.27
2016,8,23,7,45,379.0,137.0,2.45,17.5,311.0,491.55,401.07
2016,8,23,8,0,625.0,119.0,2.4,18.0,416.0,701.81,558.91
2016,8,23,8,15,652.0,125.0,2.35,18.5,464.5,753.83,591.73
2016,8,23,8,30,679.0,131.0,2.3,19.0,513.0,804.8,624.19
2016,8,23,8,45,701.5,135.0,2.3,20.0,558.0,847.79,649.49
2016,8,23,9,0,724.0,139.0,2.3,21.0,603.0,888.76,672.89
2016,8,23,9,15,739.5,142.5,2.3,21.5,644.0,919.93,690.57
2016,8,23,9,30,755.0,146.0,2.3,22.0,685.0,948.22,706.26
2016,8,23,9,45,746.5,160.0,2.35,22.5,714.5,961.39,712.41
2016,8,23,10,0,738.0,174.0,2.4,23.0,744.0,970.51,716.14
2016,8,23,10,15,747.5,177.0,2.45,23.5,773.0,981.85,721.46
2016,8,23,10,30,757.0,180.0,2.5,24.0,802.0,989.59,724.52
2016,8,23,10,45,765.5,181.0,2.6,24.5,824.5,981.24,717.75
2016,8,23,11,0,774.0,182.0,2.7,25.0,847.0,978.71,715.02
2016,8,23,11,15,778.5,183.5,2.75,25.0,861.5,968.99,708.61
2016,8,23,11,30,783.0,185.0,2.8,25.0,876.0,955.63,699.97
2016,8,23,11,45,787.0,184.0,2.9,25.5,883.5,935.85,686.24
2016,8,23,12,0,791.0,183.0,3.0,26.0,891.0,912.63,670.32
2016,8,23,12,15,791.0,183.0,3.1,26.0,890.0,883.47,651.73
2016,8,23,12,30,791.0,183.0,3.2,26.0,889.0,851.33,631.04
2016,8,23,12,45,795.5,178.0,3.3,26.5,882.0,815.5,606.3
2016,8,23,13,0,800.0,173.0,3.4,27.0,875.0,776.75,578.5
2016,8,23,13,15,795.5,171.5,3.45,27.0,858.0,731.82,546.63
2016,8,23,13,30,791.0,170.0,3.5,27.0,841.0,684.99,512.7
2016,8,23,13,45,786.0,167.0,3.6,27.0,818.0,634.92,475.75
2016,8,23,14,0,781.0,164.0,3.7,27.0,795.0,583.45,436.69
2016,8,23,14,15,771.0,161.0,3.75,26.5,764.0,528.31,394.41
2016,8,23,14,30,761.0,158.0,3.8,26.0,733.0,470.44,348.69
2016,8,23,14,45,750.5,153.5,3.9,26.0,697.0,412.47,300.85
2016,8,23,15,0,740.0,149.0,4.0,26.0,661.0,354.73,252.02
2016,8,23,15,15,722.5,145.0,4.0,25.5,619.0,296.02,202.5
2016,8,23,15,30,705.0,141.0,4.0,25.0,577.0,238.87,154.98
2016,8,23,15,45,685.5,134.5,4.0,24.5,531.0,181.48,110.78
2016,8,23,16,0,666.0,128.0,4.0,24.0,485.0,126.45,76.82
2016,8,23,16,15,637.0,121.5,3.95,23.0,436.0,84.46,66.6
2016,8,23,16,30,608.0,115.0,3.9,22.0,387.0,81.93,64.99
2016,8,23,16,45,572.5,106.5,3.85,21.5,337.0,77.69,61.69
2016,8,23,17,0,537.0,98.0,3.8,21.0,287.0,73.24,58.14
2016,8,23,17,15,485.0,87.5,3.65,20.0,237.0,64.71,51.03
2016,8,23,17,30,433.0,77.0,3.5,19.0,187.0,57.61,44.94
2016,8,23,17,45,363.5,63.5,3.4,18.0,141.0,48.03,36.44
2016,8,23,18,0,294.0,50.0,3.3,17.0,95.0,38.23,27.46
2016,8,23,18,15,197.0,33.0,3.2,16.5,58.0,25.47,15.22
2016,8,23,18,30,100.0,16.0,3.1,16.0,21.0,12.46,0.0
2016,8,23,18,45,50.0,8.0,3.05,15.5,10.5,6.83,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,110.0,13.5,2.0,12.5,22.0,56.21,0.0
2016,8,24,6,0,220.0,27.0,2.3,13.0,44.0,159.56,106.46
2016,8,24,6,15,321.0,40.0,2.3,13.5,87.0,242.68,194.39
2016,8,24,6,30,422.0,53.0,2.3,14.0,130.0,334.4,274.97
2016,8,24,6,45,492.0,62.0,2.35,14.5,180.0,412.46,341.82
2016,8,24,7,0,562.0,71.0,2.4,15.0,230.0,496.13,410.42
2016,8,24,7,15,306.0,109.0,2.35,15.5,198.0,358.68,297.63
2016,8,24,7,30,50.0,147.0,2.3,16.0,166.0,189.23,153.92
2016,8,24,7,45,73.5,172.5,2.3,16.5,205.0,236.47,192.84
2016,8,24,8,0,97.0,198.0,2.3,17.0,244.0,285.06,231.39
2016,8,24,8,15,104.0,222.0,2.3,17.5,276.0,318.35,256.49
2016,8,24,8,30,111.0,246.0,2.3,18.0,308.0,351.54,281.08
2016,8,24,8,45,225.0,255.5,2.3,19.0,395.0,487.69,386.17
2016,8,24,9,0,339.0,265.0,2.3,20.0,482.0,630.59,490.47
2016,8,24,9,15,589.5,191.0,2.3,20.5,597.5,827.57,632.62
2016,8,24,9,30,840.0,117.0,2.3,21.0,713.0,994.26,740.63
2016,8,24,9,45,860.0,114.5,2.35,21.5,751.0,1005.51,743.88
2016,8,24,10,0,880.0,112.0,2.4,22.0,789.0,1025.84,754.81
2016,8,24,10,15,887.5,113.5,2.45,22.5,818.5,1034.22,757.95
2016,8,24,10,30,895.0,115.0,2.5,23.0,848.0,1038.68,758.81
2016,8,24,10,45,900.0,116.0,2.6,23.5,870.0,1036.11,755.83
2016,8,24,11,0,905.0,117.0,2.7,24.0,892.0,1029.56,750.46
2016,8,24,11,15,908.5,117.5,2.75,24.0,906.5,1017.04,742.35
2016,8,24,11,30,912.0,118.0,2.8,24.0,921.0,1000.62,731.85
2016,8,24,11,45,912.5,119.0,2.9,24.5,927.5,978.04,716.43
2016,8,24,12,0,913.0,120.0,3.0,25.0,934.0,951.83,698.67
2016,8,24,12,15,912.5,120.0,3.05,25.0,932.5,920.29,678.35
2016,8,24,12,30,912.0,120.0,3.1,25.0,931.0,885.47,655.77
2016,8,24,12,45,890.5,131.0,3.2,25.5,916.0,840.54,625.25
2016,8,24,13,0,869.0,142.0,3.3,26.0,901.0,793.82,593.29
2016,8,24,13,15,864.5,141.0,3.35,26.0,884.0,747.9,560.77
2016,8,24,13,30,860.0,140.0,3.4,26.0,867.0,704.6,529.02
2016,8,24,13,45,853.0,138.5,3.5,26.0,842.5,651.41,489.66
2016,8,24,14,0,846.0,137.0,3.6,26.0,818.0,596.81,448.1
2016,8,24,14,15,836.5,135.0,3.6,25.5,786.5,539.38,403.72
2016,8,24,14,30,827.0,133.0,3.6,25.0,755.0,481.34,357.31
2016,8,24,14,45,814.5,130.0,3.65,25.0,717.0,421.0,307.11
2016,8,24,15,0,802.0,127.0,3.7,25.0,679.0,360.96,255.94
2016,8,24,15,15,786.0,124.0,3.7,24.5,636.0,300.58,204.49
2016,8,24,15,30,770.0,121.0,3.7,24.0,593.0,241.47,154.88
2016,8,24,15,45,749.0,116.0,3.7,23.5,546.0,175.7,104.02
2016,8,24,16,0,728.0,111.0,3.7,23.0,499.0,117.71,68.62
2016,8,24,16,15,700.0,106.0,3.65,22.0,448.5,74.76,58.64
2016,8,24,16,30,672.0,101.0,3.6,21.0,398.0,72.82,57.45
2016,8,24,16,45,635.0,94.0,3.55,20.5,346.5,69.22,54.65
2016,8,24,17,0,598.0,87.0,3.5,20.0,295.0,65.48,51.65
2016,8,24,17,15,544.5,78.5,3.4,19.0,243.5,60.27,47.36
2016,8,24,17,30,491.0,70.0,3.3,18.0,192.0,54.92,42.76
2016,8,24,17,45,414.5,58.5,3.2,17.5,144.5,46.73,35.34
2016,8,24,18,0,338.0,47.0,3.1,17.0,97.0,36.22,25.66
2016,8,24,18,15,226.0,31.5,3.05,16.0,59.0,24.43,14.1
2016,8,24,18,30,114.0,16.0,3.0,15.0,21.0,12.49,0.0
2016,8,24,18,45,57.0,8.0,2.95,14.5,10.5,6.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,110.5,12.5,2.35,12.5,21.5,55.73,0.0
2016,8,25,6,0,221.0,25.0,2.6,13.0,43.0,157.68,101.65
2016,8,25,6,15,323.5,37.5,2.6,13.5,85.0,242.2,193.85
2016,8,25,6,30,426.0,50.0,2.6,14.0,127.0,334.42,275.27
2016,8,25,6,45,498.5,58.0,2.65,14.5,176.5,412.97,342.89
2016,8,25,7,0,571.0,66.0,2.7,15.0,226.0,497.42,412.5
2016,8,25,7,15,285.5,73.5,2.7,15.5,153.5,316.32,264.23
2016,8,25,7,30,0.0,81.0,2.7,16.0,81.0,68.22,52.11
2016,8,25,7,45,0.0,106.5,2.7,16.5,106.5,91.88,71.85
2016,8,25,8,0,0.0,132.0,2.7,17.0,132.0,115.69,91.15
2016,8,25,8,15,12.5,170.0,2.65,17.5,177.5,163.33,130.06
2016,8,25,8,30,25.0,208.0,2.6,18.0,223.0,211.99,168.89
2016,8,25,8,45,56.5,246.0,2.6,19.0,281.5,299.17,237.42
2016,8,25,9,0,88.0,284.0,2.6,20.0,340.0,370.54,291.46
2016,8,25,9,15,225.0,291.0,2.6,20.5,447.0,531.2,414.68
2016,8,25,9,30,362.0,298.0,2.6,21.0,554.0,696.62,534.67
2016,8,25,9,45,627.5,199.5,2.65,21.5,670.0,887.07,670.37
2016,8,25,10,0,893.0,101.0,2.7,22.0,786.0,1027.78,760.49
2016,8,25,10,15,901.0,102.0,2.75,22.0,816.0,1036.26,763.94
2016,8,25,10,30,909.0,103.0,2.8,22.0,846.0,1040.78,766.28
2016,8,25,10,45,915.5,104.0,2.85,22.5,869.0,1039.75,763.7
2016,8,25,11,0,922.0,105.0,2.9,23.0,892.0,1034.65,758.67
2016,8,25,11,15,925.5,105.5,2.9,23.0,907.0,1022.0,749.92
2016,8,25,11,30,929.0,106.0,2.9,23.0,922.0,1005.38,738.76
2016,8,25,11,45,931.0,106.5,2.95,23.5,929.0,983.44,723.25
2016,8,25,12,0,933.0,107.0,3.0,24.0,936.0,957.73,705.36
2016,8,25,12,15,933.0,107.0,3.05,24.0,935.0,926.13,684.95
2016,8,25,12,30,933.0,107.0,3.1,24.0,934.0,891.14,662.2
2016,8,25,12,45,922.5,111.5,3.15,24.5,922.0,848.64,632.98
2016,8,25,13,0,912.0,116.0,3.2,25.0,910.0,803.74,601.98
2016,8,25,13,15,908.0,115.0,3.25,25.0,893.0,756.54,569.37
2016,8,25,13,30,904.0,114.0,3.3,25.0,876.0,707.04,533.27
2016,8,25,13,45,897.5,113.0,3.4,25.0,851.0,653.93,493.74
2016,8,25,14,0,891.0,112.0,3.5,25.0,826.0,599.21,451.76
2016,8,25,14,15,882.5,110.5,3.6,24.5,794.5,541.7,407.11
2016,8,25,14,30,874.0,109.0,3.7,24.0,763.0,483.3,360.06
2016,8,25,14,45,862.5,107.0,3.8,24.0,725.0,422.7,309.06
2016,8,25,15,0,851.0,105.0,3.9,24.0,687.0,358.4,253.99
2016,8,25,15,15,836.0,102.0,3.95,23.5,643.5,295.42,199.76
2016,8,25,15,30,821.0,99.0,4.0,23.0,600.0,233.51,147.26
2016,8,25,15,45,801.5,95.5,4.05,22.5,552.5,171.96,99.42
2016,8,25,16,0,782.0,92.0,4.1,22.0,505.0,112.59,63.65
2016,8,25,16,15,756.0,88.0,4.05,21.0,454.5,69.38,54.29
2016,8,25,16,30,730.0,84.0,4.0,20.0,404.0,67.43,53.05
2016,8,25,16,45,694.5,78.5,4.0,19.5,352.0,58.74,45.78
2016,8,25,17,0,659.0,73.0,4.0,19.0,300.0,55.62,43.27
2016,8,25,17,15,607.5,66.5,3.9,18.0,247.5,51.51,39.87
2016,8,25,17,30,556.0,60.0,3.8,17.0,195.0,47.34,36.25
2016,8,25,17,45,478.0,50.5,3.7,16.0,146.5,40.46,30.02
2016,8,25,18,0,400.0,41.0,3.6,15.0,98.0,33.44,23.4
2016,8,25,18,15,274.5,28.0,3.45,14.5,59.5,23.02,12.67
2016,8,25,18,30,149.0,15.0,3.3,14.0,21.0,12.8,0.0
2016,8,25,18,45,74.5,7.5,3.15,14.0,10.5,6.4,0.0
2016,8,25,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,118.0,12.5,2.1,13.0,21.0,58.96,0.0
2016,8,26,6,0,236.0,25.0,2.4,14.0,42.0,164.08,100.99
2016,8,26,6,15,344.0,37.0,2.45,14.0,85.5,253.12,201.74
2016,8,26,6,30,452.0,49.0,2.5,14.0,129.0,349.24,287.0
2016,8,26,6,45,515.5,58.0,2.55,14.5,178.5,424.7,352.05
2016,8,26,7,0,579.0,67.0,2.6,15.0,228.0,505.18,418.32
2016,8,26,7,15,289.5,77.5,2.6,15.5,158.0,325.34,271.39
2016,8,26,7,30,0.0,88.0,2.6,16.0,88.0,75.09,57.86
2016,8,26,7,45,0.0,105.0,2.6,16.5,105.0,90.5,70.7
2016,8,26,8,0,0.0,122.0,2.6,17.0,122.0,105.89,83.06
2016,8,26,8,15,15.5,167.5,2.6,17.5,176.5,163.63,130.47
2016,8,26,8,30,31.0,213.0,2.6,18.0,231.0,240.58,191.96
2016,8,26,8,45,123.5,249.5,2.6,19.0,327.5,386.58,307.45
2016,8,26,9,0,216.0,286.0,2.6,20.0,424.0,517.36,405.86
2016,8,26,9,15,538.0,196.5,2.6,20.5,569.0,776.17,599.21
2016,8,26,9,30,860.0,107.0,2.6,21.0,714.0,992.71,743.34
2016,8,26,9,45,844.5,122.5,2.65,21.5,743.0,1013.82,752.68
2016,8,26,10,0,829.0,138.0,2.7,22.0,772.0,1018.11,752.99
2016,8,26,10,15,837.5,140.0,2.75,22.5,801.5,1027.67,757.07
2016,8,26,10,30,846.0,142.0,2.8,23.0,831.0,1033.35,758.68
2016,8,26,10,45,849.5,144.5,2.85,23.5,852.0,1030.57,754.96
2016,8,26,11,0,853.0,147.0,2.9,24.0,873.0,1023.84,748.9
2016,8,26,11,15,857.0,148.0,2.95,24.0,887.5,1012.11,741.22
2016,8,26,11,30,861.0,149.0,3.0,24.0,902.0,996.49,731.13
2016,8,26,11,45,861.5,150.0,3.1,24.5,908.5,973.77,715.47
2016,8,26,12,0,862.0,151.0,3.2,25.0,915.0,947.48,697.51
2016,8,26,12,15,861.5,151.0,3.25,25.0,913.5,915.89,677.02
2016,8,26,12,30,861.0,151.0,3.3,25.0,912.0,881.1,654.32
2016,8,26,12,45,862.5,148.0,3.4,25.0,903.5,842.06,628.86
2016,8,26,13,0,864.0,145.0,3.5,25.0,895.0,800.08,600.87
2016,8,26,13,15,859.5,144.0,3.55,25.0,877.5,752.85,567.13
2016,8,26,13,30,855.0,143.0,3.6,25.0,860.0,703.51,531.09
2016,8,26,13,45,849.0,140.5,3.7,25.0,835.5,650.07,491.31
2016,8,26,14,0,843.0,138.0,3.8,25.0,811.0,595.16,449.24
2016,8,26,14,15,833.5,136.0,3.85,24.5,779.0,537.7,404.61
2016,8,26,14,30,824.0,134.0,3.9,24.0,747.0,479.65,357.93
2016,8,26,14,45,814.0,129.5,3.95,24.0,709.5,419.05,307.14
2016,8,26,15,0,804.0,125.0,4.0,24.0,672.0,358.5,255.17
2016,8,26,15,15,787.0,122.0,4.0,23.5,629.0,297.62,203.02
2016,8,26,15,30,770.0,119.0,4.0,23.0,586.0,238.16,152.95
2016,8,26,15,45,751.5,113.5,4.0,22.5,539.0,172.34,101.92
2016,8,26,16,0,733.0,108.0,4.0,22.0,492.0,113.94,66.59
2016,8,26,16,15,704.0,102.5,3.95,21.5,441.5,72.76,57.09
2016,8,26,16,30,675.0,97.0,3.9,21.0,391.0,70.35,55.36
2016,8,26,16,45,638.5,90.0,3.85,20.5,339.0,66.64,52.44
2016,8,26,17,0,602.0,83.0,3.8,20.0,287.0,62.78,49.32
2016,8,26,17,15,547.5,74.5,3.65,19.0,235.5,57.44,44.89
2016,8,26,17,30,493.0,66.0,3.5,18.0,184.0,51.96,40.13
2016,8,26,17,45,414.0,54.5,3.4,17.5,137.0,43.64,32.56
2016,8,26,18,0,335.0,43.0,3.3,17.0,90.0,35.1,24.53
2016,8,26,18,15,217.5,28.0,3.15,16.5,53.5,21.79,11.07
2016,8,26,18,30,100.0,13.0,3.0,16.0,17.0,11.1,0.0
2016,8,26,18,45,50.0,6.5,2.9,15.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,78.5,12.5,2.1,13.5,18.0,42.92,0.0
2016,8,27,6,0,157.0,25.0,2.3,14.0,36.0,125.45,72.03
2016,8,27,6,15,253.5,41.0,2.35,14.0,77.0,209.24,166.05
2016,8,27,6,30,350.0,57.0,2.4,14.0,118.0,297.39,244.43
2016,8,27,6,45,419.0,69.0,2.45,14.5,166.5,372.79,309.56
2016,8,27,7,0,488.0,81.0,2.5,15.0,215.0,459.44,381.07
2016,8,27,7,15,246.0,102.5,2.45,15.5,170.5,309.09,257.14
2016,8,27,7,30,4.0,124.0,2.4,16.0,126.0,115.69,91.92
2016,8,27,7,45,17.0,150.0,2.4,16.5,158.0,151.29,121.69
2016,8,27,8,0,30.0,176.0,2.4,17.0,190.0,202.95,163.56
2016,8,27,8,15,26.0,189.0,2.4,17.5,202.5,195.69,156.58
2016,8,27,8,30,22.0,202.0,2.4,18.0,215.0,203.54,161.92
2016,8,27,8,45,20.0,213.0,2.45,18.5,225.5,211.06,167.01
2016,8,27,9,0,18.0,224.0,2.5,19.0,236.0,218.56,172.05
2016,8,27,9,15,27.0,253.5,2.55,19.5,272.0,274.87,215.65
2016,8,27,9,30,36.0,283.0,2.6,20.0,308.0,313.72,244.83
2016,8,27,9,45,36.0,297.0,2.65,20.5,323.5,326.25,253.28
2016,8,27,10,0,36.0,311.0,2.7,21.0,339.0,338.51,261.59
2016,8,27,10,15,433.0,229.5,2.75,21.5,580.0,714.01,548.44
2016,8,27,10,30,830.0,148.0,2.8,22.0,821.0,1024.43,758.97
2016,8,27,10,45,836.5,148.5,2.85,22.5,843.0,1022.52,752.83
2016,8,27,11,0,843.0,149.0,2.9,23.0,865.0,1016.69,747.34
2016,8,27,11,15,846.5,150.0,2.95,23.0,879.0,1004.52,739.31
2016,8,27,11,30,850.0,151.0,3.0,23.0,893.0,988.51,728.91
2016,8,27,11,45,852.5,151.0,3.1,23.5,899.5,966.8,713.83
2016,8,27,12,0,855.0,151.0,3.2,24.0,906.0,941.47,696.41
2016,8,27,12,15,854.0,150.5,3.3,24.0,904.0,909.1,675.58
2016,8,27,12,30,853.0,150.0,3.4,24.0,902.0,873.59,652.53
2016,8,27,12,45,847.5,151.5,3.5,24.0,891.5,833.4,626.05
2016,8,27,13,0,842.0,153.0,3.6,24.0,881.0,790.71,596.98
2016,8,27,13,15,837.0,151.5,3.65,24.0,863.5,743.45,562.99
2016,8,27,13,30,832.0,150.0,3.7,24.0,846.0,694.21,526.8
2016,8,27,13,45,828.0,147.0,3.8,24.0,822.0,642.53,488.05
2016,8,27,14,0,824.0,144.0,3.9,24.0,798.0,589.25,446.93
2016,8,27,14,15,814.0,141.5,3.9,23.5,766.5,532.01,402.16
2016,8,27,14,30,804.0,139.0,3.9,23.0,735.0,474.3,355.5
2016,8,27,14,45,796.0,134.0,3.95,22.5,698.5,415.12,306.22
2016,8,27,15,0,788.0,129.0,4.0,22.0,662.0,355.79,255.42
2016,8,27,15,15,771.0,125.0,4.0,21.5,619.0,295.03,203.08
2016,8,27,15,30,754.0,121.0,4.0,21.0,576.0,230.37,148.63
2016,8,27,15,45,739.0,114.5,4.0,21.0,530.0,170.49,101.7
2016,8,27,16,0,724.0,108.0,4.0,21.0,484.0,112.37,66.29
2016,8,27,16,15,695.0,102.5,3.95,20.0,434.0,72.81,57.5
2016,8,27,16,30,666.0,97.0,3.9,19.0,384.0,70.4,55.88
2016,8,27,16,45,634.5,89.0,3.85,18.5,333.5,66.01,52.35
2016,8,27,17,0,603.0,81.0,3.8,18.0,283.0,61.41,48.54
2016,8,27,17,15,548.5,72.5,3.7,17.5,231.5,56.02,43.91
2016,8,27,17,30,494.0,64.0,3.6,17.0,180.0,50.48,38.97
2016,8,27,17,45,419.5,52.5,3.5,16.5,133.5,42.12,31.32
2016,8,27,18,0,345.0,41.0,3.4,16.0,87.0,33.53,23.19
2016,8,27,18,15,223.5,26.5,3.25,15.5,51.0,21.81,10.48
2016,8,27,18,30,102.0,12.0,3.1,15.0,15.0,10.24,0.0
2016,8,27,18,45,51.0,6.0,3.0,14.5,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,11.5,1.35,11.5,18.5,52.09,0.0
2016,8,28,6,0,205.0,23.0,1.5,12.0,37.0,146.6,79.57
2016,8,28,6,15,311.5,36.5,1.5,12.5,79.5,236.88,188.3
2016,8,28,6,30,418.0,50.0,1.5,13.0,122.0,332.19,272.38
2016,8,28,6,45,490.5,59.5,1.55,13.5,172.0,412.52,341.0
2016,8,28,7,0,563.0,69.0,1.6,14.0,222.0,498.79,411.36
2016,8,28,7,15,314.0,107.0,1.55,14.5,196.0,382.35,315.84
2016,8,28,7,30,65.0,145.0,1.5,15.0,170.0,200.67,163.86
2016,8,28,7,45,246.5,150.0,1.45,16.0,262.0,385.09,315.81
2016,8,28,8,0,428.0,155.0,1.4,17.0,354.0,572.59,458.57
2016,8,28,8,15,606.0,128.0,1.4,17.5,443.5,722.22,565.67
2016,8,28,8,30,784.0,101.0,1.4,18.0,533.0,865.84,661.13
2016,8,28,8,45,806.0,103.0,1.45,18.5,580.0,908.67,685.69
2016,8,28,9,0,828.0,105.0,1.5,19.0,627.0,949.06,709.49
2016,8,28,9,15,842.0,108.0,1.55,19.5,668.5,980.0,726.86
2016,8,28,9,30,856.0,111.0,1.6,20.0,710.0,1007.64,742.1
2016,8,28,9,45,869.5,111.5,1.7,21.0,747.0,1015.86,744.18
2016,8,28,10,0,883.0,112.0,1.8,22.0,784.0,1032.75,752.13
2016,8,28,10,15,890.5,113.5,1.9,22.5,813.0,1040.86,755.86
2016,8,28,10,30,898.0,115.0,2.0,23.0,842.0,1045.02,757.28
2016,8,28,10,45,903.5,116.5,2.15,23.5,864.0,1043.15,755.63
2016,8,28,11,0,909.0,118.0,2.3,24.0,886.0,1037.23,751.5
2016,8,28,11,15,912.0,118.5,2.4,24.0,900.5,1023.79,743.52
2016,8,28,11,30,915.0,119.0,2.5,24.0,915.0,1006.45,733.12
2016,8,28,11,45,917.0,119.0,2.65,24.5,921.5,983.82,718.38
2016,8,28,12,0,919.0,119.0,2.8,25.0,928.0,957.5,701.17
2016,8,28,12,15,918.5,119.0,2.9,25.0,926.5,925.39,681.01
2016,8,28,12,30,918.0,119.0,3.0,25.0,925.0,889.96,658.49
2016,8,28,12,45,930.5,110.0,3.1,25.5,919.0,853.5,633.82
2016,8,28,13,0,943.0,101.0,3.2,26.0,913.0,813.11,606.31
2016,8,28,13,15,939.0,100.5,3.3,25.5,895.5,764.85,574.94
2016,8,28,13,30,935.0,100.0,3.4,25.0,878.0,714.2,539.28
2016,8,28,13,45,929.0,99.0,3.5,25.0,853.0,659.71,498.62
2016,8,28,14,0,923.0,98.0,3.6,25.0,828.0,603.49,455.37
2016,8,28,14,15,915.5,96.5,3.6,24.5,796.0,544.61,409.26
2016,8,28,14,30,908.0,95.0,3.6,24.0,764.0,484.67,360.62
2016,8,28,14,45,897.0,93.0,3.65,24.0,725.5,422.18,307.84
2016,8,28,15,0,886.0,91.0,3.7,24.0,687.0,359.58,253.65
2016,8,28,15,15,872.0,88.5,3.65,23.5,643.5,295.97,198.58
2016,8,28,15,30,858.0,86.0,3.6,23.0,600.0,233.15,145.26
2016,8,28,15,45,839.5,83.0,3.55,22.5,551.5,164.0,91.78
2016,8,28,16,0,821.0,80.0,3.5,22.0,503.0,102.6,55.93
2016,8,28,16,15,795.0,76.5,3.45,21.5,451.5,61.77,47.71
2016,8,28,16,30,769.0,73.0,3.4,21.0,400.0,59.83,46.33
2016,8,28,16,45,733.0,68.5,3.35,20.5,347.0,56.94,44.07
2016,8,28,17,0,697.0,64.0,3.3,20.0,294.0,54.01,41.7
2016,8,28,17,15,644.0,58.0,3.15,19.0,241.0,45.57,34.49
2016,8,28,17,30,591.0,52.0,3.0,18.0,188.0,41.48,30.9
2016,8,28,17,45,506.5,43.5,2.9,17.0,139.0,35.12,25.11
2016,8,28,18,0,422.0,35.0,2.8,16.0,90.0,28.69,18.96
2016,8,28,18,15,280.0,23.0,2.65,15.5,52.5,18.93,7.53
2016,8,28,18,30,138.0,11.0,2.5,15.0,15.0,9.39,0.0
2016,8,28,18,45,69.0,5.5,2.45,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,5,45,115.5,11.5,1.9,11.5,19.0,57.64,0.0
2016,8,29,6,0,231.0,23.0,2.2,12.0,38.0,158.23,78.43
2016,8,29,6,15,345.5,34.0,2.3,12.5,80.5,253.01,201.19
2016,8,29,6,30,460.0,45.0,2.4,13.0,123.0,352.17,289.84
2016,8,29,6,45,529.5,53.5,2.5,13.5,173.0,431.31,358.52
2016,8,29,7,0,599.0,62.0,2.6,14.0,223.0,516.14,428.82
2016,8,29,7,15,299.5,83.0,2.55,14.5,163.5,342.33,286.2
2016,8,29,7,30,0.0,104.0,2.5,15.0,104.0,91.64,72.0
2016,8,29,7,45,0.0,106.5,2.5,15.5,106.5,92.29,72.49
2016,8,29,8,0,0.0,109.0,2.5,16.0,109.0,93.48,73.1
2016,8,29,8,15,4.0,143.5,2.5,16.0,146.0,129.64,102.92
2016,8,29,8,30,8.0,178.0,2.5,16.0,183.0,166.4,132.72
2016,8,29,8,45,105.5,230.5,2.55,16.5,297.0,349.2,281.24
2016,8,29,9,0,203.0,283.0,2.6,17.0,411.0,503.71,400.31
2016,8,29,9,15,124.0,287.0,2.6,17.5,367.0,430.06,339.52
2016,8,29,9,30,45.0,291.0,2.6,18.0,323.0,332.52,261.06
2016,8,29,9,45,176.5,316.5,2.65,19.0,449.0,511.91,399.86
2016,8,29,10,0,308.0,342.0,2.7,20.0,575.0,692.39,530.48
2016,8,29,10,15,616.0,218.0,2.75,20.5,707.0,897.44,678.87
2016,8,29,10,30,924.0,94.0,2.8,21.0,839.0,1049.14,776.56
2016,8,29,10,45,930.0,94.0,2.85,21.5,861.5,1046.24,771.27
2016,8,29,11,0,936.0,94.0,2.9,22.0,884.0,1039.24,765.01
2016,8,29,11,15,939.0,95.0,2.95,22.5,898.0,1026.26,755.02
2016,8,29,11,30,942.0,96.0,3.0,23.0,912.0,1009.23,742.56
2016,8,29,11,45,707.5,223.0,3.1,23.5,838.5,911.16,676.75
2016,8,29,12,0,473.0,350.0,3.2,24.0,765.0,789.73,587.72
2016,8,29,12,15,709.5,222.5,3.25,24.0,844.0,858.57,641.74
2016,8,29,12,30,946.0,95.0,3.3,24.0,923.0,890.64,664.11
2016,8,29,12,45,931.0,102.5,3.4,24.0,909.5,846.79,634.8
2016,8,29,13,0,916.0,110.0,3.5,24.0,896.0,800.71,604.18
2016,8,29,13,15,912.0,109.0,3.55,24.0,878.5,752.99,570.96
2016,8,29,13,30,908.0,108.0,3.6,24.0,861.0,702.97,534.07
2016,8,29,13,45,905.0,105.5,3.7,24.0,837.0,650.17,494.32
2016,8,29,14,0,902.0,103.0,3.8,24.0,813.0,595.44,451.85
2016,8,29,14,15,893.5,101.5,3.85,23.5,781.0,537.07,405.92
2016,8,29,14,30,885.0,100.0,3.9,23.0,749.0,477.79,357.59
2016,8,29,14,45,877.5,96.5,3.95,23.0,712.0,416.65,305.51
2016,8,29,15,0,870.0,93.0,4.0,23.0,675.0,355.04,251.75
2016,8,29,15,15,855.5,90.5,3.95,22.5,631.5,292.21,197.09
2016,8,29,15,30,841.0,88.0,3.9,22.0,588.0,224.6,139.85
2016,8,29,15,45,826.5,83.5,3.9,21.5,541.5,161.57,90.94
2016,8,29,16,0,812.0,79.0,3.9,21.0,495.0,100.1,54.93
2016,8,29,16,15,786.0,75.5,3.85,20.5,444.0,61.01,47.28
2016,8,29,16,30,760.0,72.0,3.8,20.0,393.0,59.05,45.87
2016,8,29,16,45,727.5,67.0,3.75,19.5,340.5,55.79,43.27
2016,8,29,17,0,695.0,62.0,3.7,19.0,288.0,52.44,40.51
2016,8,29,17,15,641.5,56.5,3.55,18.0,235.5,44.49,33.68
2016,8,29,17,30,588.0,51.0,3.4,17.0,183.0,40.75,30.37
2016,8,29,17,45,501.5,42.5,3.3,16.5,134.5,34.37,24.46
2016,8,29,18,0,415.0,34.0,3.2,16.0,86.0,27.91,18.19
2016,8,29,18,15,207.5,23.5,3.05,15.5,49.5,19.34,6.64
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,5,45,141.0,10.0,2.75,13.5,19.0,67.14,0.0
2016,8,30,6,0,282.0,20.0,3.0,14.0,38.0,178.98,77.71
2016,8,30,6,15,399.0,29.5,3.05,14.5,81.5,276.91,218.36
2016,8,30,6,30,516.0,39.0,3.1,15.0,125.0,378.51,309.62
2016,8,30,6,45,585.5,45.0,3.15,15.5,175.5,452.85,374.68
2016,8,30,7,0,655.0,51.0,3.2,16.0,226.0,537.62,444.71
2016,8,30,7,15,699.5,55.5,3.2,16.5,279.0,606.79,497.65
2016,8,30,7,30,744.0,60.0,3.2,17.0,332.0,677.65,549.62
2016,8,30,7,45,776.0,63.5,3.2,17.5,384.5,738.13,591.87
2016,8,30,8,0,808.0,67.0,3.2,18.0,437.0,798.27,632.55
2016,8,30,8,15,830.0,69.5,3.2,18.5,487.0,838.27,657.64
2016,8,30,8,30,852.0,72.0,3.2,19.0,537.0,885.16,687.23
2016,8,30,8,45,869.5,74.0,3.2,20.0,583.5,925.01,709.94
2016,8,30,9,0,887.0,76.0,3.2,21.0,630.0,962.17,730.38
2016,8,30,9,15,899.0,78.0,3.25,21.5,671.5,990.89,746.63
2016,8,30,9,30,911.0,80.0,3.3,22.0,713.0,1016.14,760.55
2016,8,30,9,45,920.0,81.5,3.35,22.5,748.5,1034.1,769.65
2016,8,30,10,0,929.0,83.0,3.4,23.0,784.0,1048.17,776.32
2016,8,30,10,15,935.5,84.0,3.45,23.5,813.0,1055.11,778.43
2016,8,30,10,30,942.0,85.0,3.5,24.0,842.0,1057.93,778.06
2016,8,30,10,45,948.0,85.0,3.6,24.5,864.0,1054.96,774.48
2016,8,30,11,0,954.0,85.0,3.7,25.0,886.0,1047.82,768.35
2016,8,30,11,15,956.5,85.5,3.7,25.0,900.0,1033.6,758.53
2016,8,30,11,30,959.0,86.0,3.7,25.0,914.0,1015.31,746.21
2016,8,30,11,45,961.0,85.0,3.75,25.0,920.5,990.98,730.35
2016,8,30,12,0,963.0,84.0,3.8,25.0,927.0,962.81,711.98
2016,8,30,12,15,962.5,84.0,3.8,25.0,925.0,929.72,690.0
2016,8,30,12,30,962.0,84.0,3.8,25.0,923.0,893.14,665.64
2016,8,30,12,45,958.0,85.0,3.8,25.0,912.5,851.42,637.66
2016,8,30,13,0,954.0,86.0,3.8,25.0,902.0,806.79,607.49
2016,8,30,13,15,950.5,85.5,3.8,25.0,884.0,758.42,574.38
2016,8,30,13,30,947.0,85.0,3.8,25.0,866.0,707.57,536.66
