Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,45,942.0,83.5,3.8,25.0,841.0,652.66,495.01
2016,8,30,14,0,937.0,82.0,3.8,25.0,816.0,595.9,450.77
2016,8,30,14,15,929.5,81.0,3.8,24.5,784.0,536.72,404.1
2016,8,30,14,30,922.0,80.0,3.8,24.0,752.0,476.46,354.85
2016,8,30,14,45,912.0,78.5,3.8,24.0,714.0,414.0,301.64
2016,8,30,15,0,902.0,77.0,3.8,24.0,676.0,351.29,246.93
2016,8,30,15,15,888.0,75.0,3.75,23.5,632.5,287.19,191.18
2016,8,30,15,30,874.0,73.0,3.7,23.0,589.0,223.88,137.31
2016,8,30,15,45,857.0,70.0,3.65,22.5,541.5,160.49,88.59
2016,8,30,16,0,840.0,67.0,3.6,22.0,494.0,98.81,53.52
2016,8,30,16,15,815.5,64.0,3.5,21.5,442.5,60.37,46.54
2016,8,30,16,30,791.0,61.0,3.4,21.0,391.0,51.22,38.92
2016,8,30,16,45,757.0,57.5,3.35,20.5,338.5,48.77,36.99
2016,8,30,17,0,723.0,54.0,3.3,20.0,286.0,46.29,34.98
2016,8,30,17,15,671.0,49.0,3.15,19.0,233.5,42.43,31.72
2016,8,30,17,30,619.0,44.0,3.0,18.0,181.0,38.55,28.28
2016,8,30,17,45,534.0,37.0,2.95,17.5,132.5,32.71,22.87
2016,8,30,18,0,449.0,30.0,2.9,17.0,84.0,26.89,17.11
2016,8,30,18,15,224.5,15.0,2.9,16.5,42.0,12.05,0.93
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,153.5,9.5,2.8,13.5,19.0,72.16,0.0
2016,8,31,6,0,307.0,19.0,3.1,14.0,38.0,184.52,66.48
2016,8,31,6,15,426.0,27.5,3.15,14.0,81.5,284.2,223.89
2016,8,31,6,30,545.0,36.0,3.2,14.0,125.0,387.98,318.48
2016,8,31,6,45,297.0,67.0,3.3,14.5,118.0,296.48,246.72
2016,8,31,7,0,49.0,98.0,3.4,15.0,111.0,137.43,112.02
2016,8,31,7,15,54.5,120.0,3.4,15.5,137.5,166.08,136.34
2016,8,31,7,30,60.0,142.0,3.4,16.0,164.0,194.79,159.85
2016,8,31,7,45,178.5,159.5,3.45,17.0,238.5,326.74,269.54
2016,8,31,8,0,297.0,177.0,3.5,18.0,313.0,470.49,383.46
2016,8,31,8,15,174.0,199.5,3.5,18.0,281.0,376.12,304.86
2016,8,31,8,30,51.0,222.0,3.5,18.0,249.0,272.05,217.85
2016,8,31,8,45,194.0,240.0,3.55,18.5,358.5,445.51,357.42
2016,8,31,9,0,337.0,258.0,3.6,19.0,468.0,626.94,495.25
2016,8,31,9,15,629.5,168.0,3.65,19.5,592.0,849.2,659.25
2016,8,31,9,30,922.0,78.0,3.7,20.0,716.0,1025.69,777.27
2016,8,31,9,45,926.0,82.0,3.75,20.5,751.0,1041.64,783.81
2016,8,31,10,0,930.0,86.0,3.8,21.0,786.0,1053.51,789.08
2016,8,31,10,15,936.5,87.0,3.85,21.0,815.0,1060.3,792.65
2016,8,31,10,30,943.0,88.0,3.9,21.0,844.0,1062.98,793.67
2016,8,31,10,45,947.5,89.0,3.95,21.5,865.5,1059.46,789.25
2016,8,31,11,0,952.0,90.0,4.0,22.0,887.0,1051.76,782.25
2016,8,31,11,15,954.5,90.5,4.05,22.0,901.0,1037.38,772.49
2016,8,31,11,30,957.0,91.0,4.1,22.0,915.0,1018.93,760.17
2016,8,31,11,45,958.0,91.5,4.15,22.0,921.0,995.08,744.31
2016,8,31,12,0,959.0,92.0,4.2,22.0,927.0,967.39,725.9
2016,8,31,12,15,958.5,92.0,4.2,22.0,925.5,934.18,703.45
2016,8,31,12,30,958.0,92.0,4.2,22.0,924.0,897.49,678.59
2016,8,31,12,45,949.5,95.5,4.25,22.0,912.0,854.46,649.44
2016,8,31,13,0,941.0,99.0,4.3,22.0,900.0,808.83,618.24
2016,8,31,13,15,937.0,98.0,4.3,22.0,882.0,759.92,583.71
2016,8,31,13,30,933.0,97.0,4.3,22.0,864.0,708.65,545.05
2016,8,31,13,45,928.5,95.5,4.35,22.0,839.0,654.47,503.37
2016,8,31,14,0,924.0,94.0,4.4,22.0,814.0,598.43,459.14
2016,8,31,14,15,915.5,92.5,4.4,21.5,781.5,538.77,411.41
2016,8,31,14,30,907.0,91.0,4.4,21.0,749.0,478.18,361.22
2016,8,31,14,45,898.0,88.0,4.4,21.0,711.0,415.5,307.1
2016,8,31,15,0,889.0,85.0,4.4,21.0,673.0,352.51,251.46
2016,8,31,15,15,874.0,83.0,4.35,20.5,628.5,288.75,195.33
2016,8,31,15,30,859.0,81.0,4.3,20.0,584.0,225.91,141.31
2016,8,31,15,45,842.0,77.0,4.25,20.0,536.0,162.52,91.98
2016,8,31,16,0,825.0,73.0,4.2,20.0,488.0,93.83,50.88
2016,8,31,16,15,799.0,70.0,4.1,19.5,437.0,57.33,44.33
2016,8,31,16,30,773.0,67.0,4.0,19.0,386.0,55.58,43.07
2016,8,31,16,45,738.0,62.5,3.95,18.5,333.0,52.53,40.62
2016,8,31,17,0,703.0,58.0,3.9,18.0,280.0,49.42,38.03
2016,8,31,17,15,647.5,52.5,3.75,17.5,227.5,45.27,34.42
2016,8,31,17,30,592.0,47.0,3.6,17.0,175.0,41.09,30.61
2016,8,31,17,45,500.5,39.0,3.45,16.5,126.5,31.64,21.98
2016,8,31,18,0,409.0,31.0,3.3,16.0,78.0,25.51,15.88
2016,8,31,18,15,204.5,15.5,3.15,15.5,39.0,12.5,0.0
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,150.5,9.5,2.7,12.5,18.0,71.16,0.0
2016,9,1,6,0,301.0,19.0,3.0,13.0,36.0,186.24,50.22
2016,9,1,6,15,423.0,28.0,3.05,13.5,80.0,283.74,222.91
2016,9,1,6,30,545.0,37.0,3.1,14.0,124.0,389.96,319.64
2016,9,1,6,45,272.5,48.5,3.15,14.5,92.0,255.69,213.23
2016,9,1,7,0,0.0,60.0,3.2,15.0,60.0,50.63,37.54
2016,9,1,7,15,0.0,74.5,3.15,15.5,74.5,63.66,48.7
2016,9,1,7,30,0.0,89.0,3.1,16.0,89.0,76.65,59.48
2016,9,1,7,45,3.0,119.5,3.05,16.5,121.0,108.43,85.88
2016,9,1,8,0,6.0,150.0,3.0,17.0,153.0,140.61,112.08
2016,9,1,8,15,12.0,171.5,2.95,17.5,178.0,166.08,132.47
2016,9,1,8,30,18.0,193.0,2.9,18.0,203.0,191.81,152.74
2016,9,1,8,45,13.0,194.0,2.9,18.5,201.5,186.18,147.2
2016,9,1,9,0,8.0,195.0,2.9,19.0,200.0,180.81,141.99
2016,9,1,9,15,9.5,207.5,2.9,19.5,214.0,193.28,151.32
2016,9,1,9,30,11.0,220.0,2.9,20.0,228.0,205.77,160.55
2016,9,1,9,45,21.5,259.0,2.9,20.5,275.5,253.3,197.38
2016,9,1,10,0,32.0,298.0,2.9,21.0,323.0,322.45,249.93
2016,9,1,10,15,84.0,343.0,2.95,21.0,410.0,420.88,325.45
2016,9,1,10,30,136.0,388.0,3.0,21.0,497.0,539.37,413.29
2016,9,1,10,45,243.0,382.5,3.1,21.5,583.0,655.7,498.46
2016,9,1,11,0,350.0,377.0,3.2,22.0,669.0,747.86,564.36
2016,9,1,11,15,661.0,233.0,3.35,22.0,796.0,918.66,690.32
2016,9,1,11,30,972.0,89.0,3.5,22.0,923.0,1031.39,765.43
2016,9,1,11,45,971.0,90.5,3.65,22.0,928.5,1006.28,748.59
2016,9,1,12,0,970.0,92.0,3.8,22.0,934.0,977.34,730.27
2016,9,1,12,15,969.5,92.0,3.9,22.0,932.0,943.67,708.31
2016,9,1,12,30,969.0,92.0,4.0,22.0,930.0,906.47,683.81
2016,9,1,12,45,962.5,94.0,4.15,22.0,918.5,863.07,655.05
2016,9,1,13,0,956.0,96.0,4.3,22.0,907.0,816.92,624.01
2016,9,1,13,15,952.5,95.0,4.3,21.5,889.0,767.62,590.5
2016,9,1,13,30,949.0,94.0,4.3,21.0,871.0,715.85,552.5
2016,9,1,13,45,943.0,93.0,4.3,21.0,845.0,660.32,509.54
2016,9,1,14,0,937.0,92.0,4.3,21.0,819.0,603.04,464.0
2016,9,1,14,15,929.0,90.5,4.2,20.5,786.5,542.83,415.49
2016,9,1,14,30,921.0,89.0,4.1,20.0,754.0,481.6,364.48
2016,9,1,14,45,910.5,87.0,4.05,20.0,715.5,418.28,309.65
2016,9,1,15,0,900.0,85.0,4.0,20.0,677.0,354.78,253.42
2016,9,1,15,15,885.5,83.0,4.0,19.5,632.0,290.37,196.65
2016,9,1,15,30,871.0,81.0,4.0,19.0,587.0,226.81,141.95
2016,9,1,15,45,850.0,78.5,4.0,19.0,538.0,163.21,92.71
2016,9,1,16,0,829.0,76.0,4.0,19.0,489.0,94.89,52.5
2016,9,1,16,15,802.0,72.5,3.9,18.5,437.0,59.29,46.23
2016,9,1,16,30,775.0,69.0,3.8,18.0,385.0,57.21,44.69
2016,9,1,16,45,732.0,65.5,3.75,17.5,331.0,54.93,42.91
2016,9,1,17,0,689.0,62.0,3.7,17.0,277.0,52.69,41.08
2016,9,1,17,15,630.5,56.0,3.5,16.0,224.0,44.29,33.76
2016,9,1,17,30,572.0,50.0,3.3,15.0,171.0,40.15,30.01
2016,9,1,17,45,466.5,42.0,3.15,14.5,122.0,34.11,24.3
2016,9,1,18,0,361.0,34.0,3.0,14.0,73.0,28.13,18.06
2016,9,1,18,15,180.5,17.0,2.9,13.5,36.5,13.83,0.0
2016,9,1,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,97.5,9.5,2.25,12.5,15.0,49.12,0.0
2016,9,2,6,0,195.0,19.0,2.5,13.0,30.0,135.28,19.52
2016,9,2,6,15,318.0,30.5,2.55,13.5,71.0,237.7,185.41
2016,9,2,6,30,441.0,42.0,2.6,14.0,112.0,341.25,279.37
2016,9,2,6,45,511.5,50.5,2.7,14.5,161.0,420.26,348.37
2016,9,2,7,0,582.0,59.0,2.8,15.0,210.0,505.16,419.12
2016,9,2,7,15,630.5,65.0,2.7,15.5,261.5,575.69,473.97
2016,9,2,7,30,679.0,71.0,2.6,16.0,313.0,648.55,527.48
2016,9,2,7,45,711.0,75.5,2.55,16.5,364.0,703.42,565.51
2016,9,2,8,0,743.0,80.0,2.5,17.0,415.0,762.59,605.45
2016,9,2,8,15,767.5,84.0,2.45,17.5,464.5,813.75,638.32
2016,9,2,8,30,792.0,88.0,2.4,18.0,514.0,863.33,669.23
2016,9,2,8,45,808.5,91.0,2.35,19.0,559.0,902.13,690.63
2016,9,2,9,0,825.0,94.0,2.3,20.0,604.0,938.25,709.79
2016,9,2,9,15,838.5,96.5,2.35,20.5,644.5,956.35,718.92
2016,9,2,9,30,852.0,99.0,2.4,21.0,685.0,982.36,733.54
2016,9,2,9,45,873.0,95.5,2.45,21.5,722.5,1005.59,746.21
2016,9,2,10,0,894.0,92.0,2.5,22.0,760.0,1025.39,756.67
2016,9,2,10,15,901.0,93.5,2.6,22.5,788.5,1032.97,759.79
2016,9,2,10,30,908.0,95.0,2.7,23.0,817.0,1036.54,760.56
2016,9,2,10,45,747.5,190.0,2.85,23.5,795.0,989.36,728.79
2016,9,2,11,0,587.0,285.0,3.0,24.0,773.0,907.83,671.75
2016,9,2,11,15,577.5,296.0,3.1,24.0,783.0,895.0,663.44
2016,9,2,11,30,568.0,307.0,3.2,24.0,793.0,879.35,652.66
2016,9,2,11,45,746.5,203.0,3.35,24.5,846.0,929.0,689.25
2016,9,2,12,0,925.0,99.0,3.5,25.0,899.0,943.73,698.2
2016,9,2,12,15,925.0,99.0,3.55,25.0,897.5,911.72,676.92
2016,9,2,12,30,925.0,99.0,3.6,25.0,896.0,876.32,653.62
2016,9,2,12,45,908.0,107.5,3.65,25.0,882.0,832.19,624.18
2016,9,2,13,0,891.0,116.0,3.7,25.0,868.0,786.02,593.09
2016,9,2,13,15,887.0,115.0,3.7,25.0,851.0,738.94,559.65
2016,9,2,13,30,883.0,114.0,3.7,25.0,834.0,689.64,523.05
2016,9,2,13,45,879.5,111.5,3.75,25.0,809.5,637.34,483.48
2016,9,2,14,0,876.0,109.0,3.8,25.0,785.0,583.22,441.36
2016,9,2,14,15,867.0,107.0,3.8,24.5,753.0,525.2,395.67
2016,9,2,14,30,858.0,105.0,3.8,24.0,721.0,466.42,347.76
2016,9,2,14,45,848.0,102.0,3.85,24.0,683.5,405.95,296.44
2016,9,2,15,0,838.0,99.0,3.9,24.0,646.0,341.75,241.06
2016,9,2,15,15,822.5,96.5,3.9,23.5,603.0,279.45,187.24
2016,9,2,15,30,807.0,94.0,3.9,23.0,560.0,218.32,135.69
2016,9,2,15,45,788.0,89.5,3.9,22.5,512.5,156.68,88.92
2016,9,2,16,0,769.0,85.0,3.9,22.0,465.0,97.24,55.87
2016,9,2,16,15,740.0,81.0,3.8,21.0,414.5,64.95,50.64
2016,9,2,16,30,711.0,77.0,3.7,20.0,364.0,62.79,49.17
2016,9,2,16,45,673.0,71.5,3.65,19.5,312.5,54.35,42.05
2016,9,2,17,0,635.0,66.0,3.6,19.0,261.0,51.05,39.3
2016,9,2,17,15,574.0,59.0,3.45,18.0,210.0,46.33,35.25
2016,9,2,17,30,513.0,52.0,3.3,17.0,159.0,41.55,30.95
2016,9,2,17,45,416.0,42.5,3.2,16.5,112.5,34.44,24.3
2016,9,2,18,0,319.0,33.0,3.1,16.0,66.0,27.26,16.91
2016,9,2,18,15,159.5,16.5,3.05,15.5,33.0,13.45,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,3.35,12.5,6.0,5.12,0.0
2016,9,3,6,0,0.0,12.0,3.5,13.0,12.0,9.89,0.0
2016,9,3,6,15,0.0,29.0,3.55,13.0,29.0,25.52,14.88
2016,9,3,6,30,0.0,46.0,3.6,13.0,46.0,41.88,29.7
2016,9,3,6,45,1.0,66.5,3.65,13.5,66.5,62.51,47.73
2016,9,3,7,0,2.0,87.0,3.7,14.0,87.0,82.65,65.12
2016,9,3,7,15,9.0,106.5,3.7,14.5,109.5,105.8,84.91
2016,9,3,7,30,16.0,126.0,3.7,15.0,132.0,129.44,104.74
2016,9,3,7,45,8.0,127.5,3.7,15.5,130.5,121.42,97.27
2016,9,3,8,0,0.0,129.0,3.7,16.0,129.0,113.94,90.23
2016,9,3,8,15,152.0,173.5,3.65,16.5,255.0,326.86,268.66
2016,9,3,8,30,304.0,218.0,3.6,17.0,381.0,541.99,438.01
2016,9,3,8,45,205.0,247.5,3.6,17.5,361.5,467.18,374.8
2016,9,3,9,0,106.0,277.0,3.6,18.0,342.0,385.6,307.15
2016,9,3,9,15,143.0,299.0,3.6,18.0,393.0,466.28,369.54
2016,9,3,9,30,180.0,321.0,3.6,18.0,444.0,526.51,414.83
2016,9,3,9,45,319.0,301.5,3.6,18.5,533.5,664.53,519.16
2016,9,3,10,0,458.0,282.0,3.6,19.0,623.0,803.5,619.5
2016,9,3,10,15,687.5,190.0,3.65,19.0,724.0,944.32,720.84
2016,9,3,10,30,917.0,98.0,3.7,19.0,825.0,1049.56,790.68
2016,9,3,10,45,922.5,99.0,3.8,19.5,846.5,1046.79,786.25
2016,9,3,11,0,928.0,100.0,3.9,20.0,868.0,1039.91,780.14
2016,9,3,11,15,930.5,100.5,4.0,20.0,882.0,1025.44,770.57
2016,9,3,11,30,933.0,101.0,4.1,20.0,896.0,1006.99,758.44
2016,9,3,11,45,933.0,101.5,4.2,20.5,901.0,982.3,740.69
2016,9,3,12,0,933.0,102.0,4.3,21.0,906.0,953.92,720.51
2016,9,3,12,15,932.0,102.0,4.4,20.5,904.0,920.62,699.62
2016,9,3,12,30,931.0,102.0,4.5,20.0,902.0,883.97,676.57
2016,9,3,12,45,917.0,108.5,4.65,20.0,888.5,839.94,647.0
2016,9,3,13,0,903.0,115.0,4.8,20.0,875.0,793.71,615.43
2016,9,3,13,15,899.0,114.0,4.8,19.5,857.0,745.99,581.53
2016,9,3,13,30,895.0,113.0,4.8,19.0,839.0,696.02,544.14
2016,9,3,13,45,766.0,170.5,4.8,19.0,778.5,622.54,485.69
2016,9,3,14,0,637.0,228.0,4.8,19.0,718.0,552.49,429.62
2016,9,3,14,15,485.0,269.5,4.7,18.5,633.5,466.32,362.09
2016,9,3,14,30,333.0,311.0,4.6,18.0,549.0,395.28,306.48
2016,9,3,14,45,347.5,289.0,4.55,18.0,525.5,357.04,274.47
2016,9,3,15,0,362.0,267.0,4.5,18.0,502.0,317.18,240.31
2016,9,3,15,15,378.5,242.5,4.45,17.5,473.5,274.48,203.75
2016,9,3,15,30,395.0,218.0,4.4,17.0,445.0,230.07,166.07
2016,9,3,15,45,385.5,201.5,4.35,17.0,407.0,186.19,132.04
2016,9,3,16,0,376.0,185.0,4.3,17.0,369.0,143.74,105.25
2016,9,3,16,15,368.0,165.0,4.2,16.5,329.0,115.57,95.65
2016,9,3,16,30,360.0,145.0,4.1,16.0,289.0,103.54,85.68
2016,9,3,16,45,497.0,106.5,4.1,15.5,274.5,76.99,62.74
2016,9,3,17,0,634.0,68.0,4.1,15.0,260.0,52.7,41.42
2016,9,3,17,15,570.5,61.0,3.95,14.5,208.5,48.03,37.27
2016,9,3,17,30,507.0,54.0,3.8,14.0,157.0,43.33,32.88
2016,9,3,17,45,388.0,44.5,3.65,13.5,109.5,36.21,26.09
2016,9,3,18,0,269.0,35.0,3.5,13.0,62.0,27.2,16.78
2016,9,3,18,15,134.5,17.5,3.5,13.0,31.0,13.67,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,36.5,9.0,3.35,12.0,11.0,23.16,0.0
2016,9,4,6,0,73.0,18.0,3.4,12.0,22.0,64.85,0.0
2016,9,4,6,15,175.0,37.0,3.4,12.5,60.0,169.79,130.42
2016,9,4,6,30,277.0,56.0,3.4,13.0,98.0,261.24,214.52
2016,9,4,6,45,224.0,79.0,3.4,13.5,122.0,256.24,213.54
2016,9,4,7,0,171.0,102.0,3.4,14.0,146.0,243.42,203.66
2016,9,4,7,15,214.5,117.0,3.3,14.0,184.5,311.92,261.71
2016,9,4,7,30,258.0,132.0,3.2,14.0,223.0,370.71,310.3
2016,9,4,7,45,202.0,160.0,3.1,14.5,238.0,349.95,290.75
2016,9,4,8,0,146.0,188.0,3.0,15.0,253.0,339.71,279.37
2016,9,4,8,15,421.5,158.5,2.95,15.5,377.0,590.87,481.26
2016,9,4,8,30,697.0,129.0,2.9,16.0,501.0,832.65,658.28
2016,9,4,8,45,733.0,128.0,2.85,16.5,549.5,882.91,688.38
2016,9,4,9,0,769.0,127.0,2.8,17.0,598.0,931.4,718.17
2016,9,4,9,15,785.5,130.5,2.8,17.5,639.5,956.81,732.01
2016,9,4,9,30,802.0,134.0,2.8,18.0,681.0,986.35,748.8
2016,9,4,9,45,853.0,117.0,2.85,18.5,726.0,1024.31,771.54
2016,9,4,10,0,904.0,100.0,2.9,19.0,771.0,1046.16,783.32
2016,9,4,10,15,911.5,101.5,2.95,19.5,800.0,1053.93,786.0
2016,9,4,10,30,919.0,103.0,3.0,20.0,829.0,1057.65,786.29
2016,9,4,10,45,924.0,104.0,3.15,20.5,851.0,1054.18,782.95
2016,9,4,11,0,929.0,105.0,3.3,21.0,873.0,1046.59,777.05
2016,9,4,11,15,932.0,105.5,3.45,21.0,886.5,1032.4,768.37
2016,9,4,11,30,935.0,106.0,3.6,21.0,900.0,1014.2,757.08
2016,9,4,11,45,935.5,107.0,3.75,21.5,905.5,990.24,740.49
2016,9,4,12,0,936.0,108.0,3.9,22.0,911.0,962.53,721.39
2016,9,4,12,15,935.5,108.0,3.95,22.0,909.0,929.35,699.33
2016,9,4,12,30,935.0,108.0,4.0,22.0,907.0,892.78,674.87
2016,9,4,12,45,938.5,104.0,4.1,22.0,898.0,852.38,647.84
2016,9,4,13,0,942.0,100.0,4.2,22.0,889.0,808.68,618.23
2016,9,4,13,15,938.0,99.5,4.2,22.0,871.0,759.75,583.54
2016,9,4,13,30,934.0,99.0,4.2,22.0,853.0,708.44,544.83
2016,9,4,13,45,926.0,98.5,4.25,22.0,826.5,652.55,501.86
2016,9,4,14,0,918.0,98.0,4.3,22.0,800.0,595.15,456.48
2016,9,4,14,15,909.5,96.5,4.25,21.5,767.5,535.41,408.51
2016,9,4,14,30,901.0,95.0,4.2,21.0,735.0,474.75,358.13
2016,9,4,14,45,888.0,93.5,4.2,21.0,695.5,411.78,303.82
2016,9,4,15,0,875.0,92.0,4.2,21.0,656.0,348.96,248.45
2016,9,4,15,15,859.0,89.5,4.15,20.5,611.5,285.05,192.44
2016,9,4,15,30,843.0,87.0,4.1,20.0,567.0,216.84,134.59
2016,9,4,15,45,821.0,84.5,4.05,20.0,518.0,154.08,86.74
2016,9,4,16,0,799.0,82.0,4.0,20.0,469.0,93.83,54.19
2016,9,4,16,15,769.5,78.0,3.9,19.5,417.0,63.3,49.57
2016,9,4,16,30,740.0,74.0,3.8,19.0,365.0,61.01,47.85
2016,9,4,16,45,696.0,69.0,3.75,18.5,311.5,52.97,41.03
2016,9,4,17,0,652.0,64.0,3.7,18.0,258.0,49.9,38.45
2016,9,4,17,15,588.0,57.0,3.55,17.0,206.0,45.08,34.27
2016,9,4,17,30,524.0,50.0,3.4,16.0,154.0,40.22,29.84
2016,9,4,17,45,413.0,40.5,3.3,15.5,107.0,32.98,23.0
2016,9,4,18,0,302.0,31.0,3.2,15.0,60.0,25.73,15.01
2016,9,4,18,15,151.0,15.5,3.05,14.0,30.0,13.23,0.0
2016,9,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,78.5,9.0,1.6,11.5,12.5,41.11,0.0
2016,9,5,6,0,157.0,18.0,1.8,12.0,25.0,114.36,0.0
2016,9,5,6,15,284.0,30.5,1.85,12.5,65.0,221.61,169.53
2016,9,5,6,30,411.0,43.0,1.9,13.0,105.0,327.17,267.27
2016,9,5,6,45,491.0,52.0,1.95,13.5,154.5,411.84,340.87
2016,9,5,7,0,571.0,61.0,2.0,14.0,204.0,503.28,416.6
2016,9,5,7,15,622.0,67.0,1.95,14.5,256.0,575.41,472.49
2016,9,5,7,30,673.0,73.0,1.9,15.0,308.0,650.02,527.04
2016,9,5,7,45,711.5,77.0,1.85,15.5,361.0,713.56,570.96
2016,9,5,8,0,750.0,81.0,1.8,16.0,414.0,773.14,610.35
2016,9,5,8,15,775.5,85.0,1.75,16.5,463.5,825.41,643.24
2016,9,5,8,30,801.0,89.0,1.7,17.0,513.0,876.1,674.09
2016,9,5,8,45,822.0,91.0,1.7,18.0,560.0,918.05,697.49
2016,9,5,9,0,843.0,93.0,1.7,19.0,607.0,957.46,718.75
2016,9,5,9,15,857.0,95.5,1.75,19.5,648.0,976.17,728.1
2016,9,5,9,30,871.0,98.0,1.8,20.0,689.0,1002.75,742.88
2016,9,5,9,45,889.0,96.0,1.85,21.0,726.5,1024.64,753.05
2016,9,5,10,0,907.0,94.0,1.9,22.0,764.0,1042.94,760.96
2016,9,5,10,15,914.5,95.0,2.0,22.5,793.0,1050.17,764.04
2016,9,5,10,30,922.0,96.0,2.1,23.0,822.0,1053.35,764.78
2016,9,5,10,45,927.0,97.0,2.25,24.0,843.5,1049.88,760.57
2016,9,5,11,0,932.0,98.0,2.4,25.0,865.0,1042.29,753.84
2016,9,5,11,15,935.5,98.5,2.5,25.0,879.0,1028.57,745.67
2016,9,5,11,30,939.0,99.0,2.6,25.0,893.0,1010.81,735.0
2016,9,5,11,45,939.5,99.5,2.75,25.5,898.5,986.27,718.99
2016,9,5,12,0,940.0,100.0,2.9,26.0,904.0,957.99,700.5
2016,9,5,12,15,940.0,100.0,2.95,26.0,902.0,925.16,679.51
2016,9,5,12,30,940.0,100.0,3.0,26.0,900.0,888.88,656.14
2016,9,5,12,45,924.0,107.5,3.15,26.5,886.5,843.74,625.99
2016,9,5,13,0,908.0,115.0,3.3,27.0,873.0,796.49,594.09
2016,9,5,13,15,903.5,114.0,3.35,26.5,854.5,747.99,561.51
2016,9,5,13,30,899.0,113.0,3.4,26.0,836.0,697.26,525.53
2016,9,5,13,45,890.5,112.5,3.5,26.0,810.0,642.56,484.66
2016,9,5,14,0,882.0,112.0,3.6,26.0,784.0,586.49,441.48
2016,9,5,14,15,872.5,110.5,3.65,25.5,751.0,527.99,395.75
2016,9,5,14,30,863.0,109.0,3.7,25.0,718.0,468.76,347.75
2016,9,5,14,45,849.0,107.0,3.75,25.0,678.5,404.69,293.95
2016,9,5,15,0,835.0,105.0,3.8,25.0,639.0,342.37,240.28
2016,9,5,15,15,818.0,102.0,3.8,24.5,595.0,279.24,186.18
2016,9,5,15,30,801.0,99.0,3.8,24.0,551.0,217.53,134.71
2016,9,5,15,45,778.5,95.0,3.8,24.0,502.5,156.13,88.9
2016,9,5,16,0,756.0,91.0,3.8,24.0,454.0,97.41,57.81
2016,9,5,16,15,725.0,86.0,3.6,23.0,402.5,63.19,48.76
2016,9,5,16,30,694.0,81.0,3.4,22.0,351.0,60.62,46.93
2016,9,5,16,45,654.0,74.5,3.25,21.5,299.0,56.76,43.81
2016,9,5,17,0,614.0,68.0,3.1,21.0,247.0,52.8,40.48
2016,9,5,17,15,548.5,60.0,2.65,20.0,196.0,47.34,35.79
2016,9,5,17,30,483.0,52.0,2.2,19.0,145.0,41.81,30.8
2016,9,5,17,45,381.5,40.5,1.8,18.0,99.5,33.0,22.69
2016,9,5,18,0,280.0,29.0,1.4,17.0,54.0,24.01,13.0
2016,9,5,18,15,140.0,14.5,1.3,16.5,27.0,12.38,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,85.5,8.0,1.3,11.5,12.0,6.83,0.0
2016,9,6,6,0,171.0,16.0,1.4,12.0,24.0,118.71,0.0
2016,9,6,6,15,302.0,28.0,1.45,12.5,64.0,229.46,173.71
2016,9,6,6,30,433.0,40.0,1.5,13.0,104.0,337.77,274.86
2016,9,6,6,45,514.5,47.5,1.55,14.0,153.5,422.48,347.64
2016,9,6,7,0,596.0,55.0,1.6,15.0,203.0,514.11,422.16
2016,9,6,7,15,646.0,61.0,1.45,16.0,255.5,586.45,475.42
2016,9,6,7,30,696.0,67.0,1.3,17.0,308.0,656.88,523.82
2016,9,6,7,45,733.0,71.0,1.2,18.0,360.5,720.48,564.89
2016,9,6,8,0,770.0,75.0,1.1,19.0,413.0,784.1,603.82
2016,9,6,8,15,794.5,78.0,1.15,20.0,463.0,834.77,634.18
2016,9,6,8,30,819.0,81.0,1.2,21.0,513.0,883.76,662.69
2016,9,6,8,45,838.0,83.5,1.25,22.0,559.5,924.81,685.31
2016,9,6,9,0,857.0,86.0,1.3,23.0,606.0,952.31,698.84
2016,9,6,9,15,870.5,88.5,1.5,24.0,647.5,981.97,716.07
2016,9,6,9,30,884.0,91.0,1.7,25.0,689.0,1008.28,730.91
2016,9,6,9,45,891.0,94.5,1.9,26.0,723.5,1025.59,739.92
2016,9,6,10,0,898.0,98.0,2.1,27.0,758.0,1039.0,746.48
2016,9,6,10,15,905.5,99.0,2.15,27.5,787.0,1046.06,748.73
2016,9,6,10,30,913.0,100.0,2.2,28.0,816.0,1049.11,748.67
2016,9,6,10,45,919.0,101.0,2.3,28.5,838.0,1046.56,745.87
2016,9,6,11,0,925.0,102.0,2.4,29.0,860.0,1039.89,740.65
2016,9,6,11,15,928.5,102.5,2.4,29.0,874.0,1026.11,731.52
2016,9,6,11,30,932.0,103.0,2.4,29.0,888.0,1008.32,720.03
2016,9,6,11,45,933.0,103.0,2.4,29.5,893.5,983.74,702.95
2016,9,6,12,0,934.0,103.0,2.4,30.0,899.0,955.42,683.66
2016,9,6,12,15,934.0,103.0,2.45,30.0,897.0,922.62,663.34
2016,9,6,12,30,934.0,103.0,2.5,30.0,895.0,886.41,640.71
2016,9,6,12,45,926.0,105.5,2.6,30.0,883.0,842.96,613.49
2016,9,6,13,0,918.0,108.0,2.7,30.0,871.0,797.0,584.24
2016,9,6,13,15,914.0,107.5,2.8,30.0,852.5,748.85,552.04
2016,9,6,13,30,910.0,107.0,2.9,30.0,834.0,698.39,516.25
2016,9,6,13,45,904.0,105.5,3.0,30.0,808.5,643.76,476.4
2016,9,6,14,0,898.0,104.0,3.1,30.0,783.0,587.5,434.03
2016,9,6,14,15,889.0,102.0,3.15,29.5,750.0,527.96,388.46
2016,9,6,14,30,880.0,100.0,3.2,29.0,717.0,467.64,340.53
2016,9,6,14,45,868.0,97.5,3.25,29.0,678.0,405.28,288.81
2016,9,6,15,0,856.0,95.0,3.3,29.0,639.0,343.01,235.96
2016,9,6,15,15,839.5,92.5,3.25,28.5,595.0,275.57,179.36
2016,9,6,15,30,823.0,90.0,3.2,28.0,551.0,213.06,128.04
2016,9,6,15,45,801.5,86.0,3.15,28.0,502.5,150.41,82.19
2016,9,6,16,0,780.0,82.0,3.1,28.0,454.0,90.29,51.37
2016,9,6,16,15,749.5,78.0,2.95,27.0,402.0,63.29,48.04
2016,9,6,16,30,719.0,74.0,2.8,26.0,350.0,61.02,46.49
2016,9,6,16,45,677.5,68.0,2.65,25.5,297.5,52.27,39.23
2016,9,6,17,0,636.0,62.0,2.5,25.0,245.0,48.45,36.07
2016,9,6,17,15,570.5,55.0,2.15,23.5,193.5,43.6,32.01
2016,9,6,17,30,505.0,48.0,1.8,22.0,142.0,38.71,27.69
2016,9,6,17,45,400.5,37.5,1.45,21.0,96.5,30.61,20.27
2016,9,6,18,0,296.0,27.0,1.1,20.0,51.0,22.4,10.89
2016,9,6,18,15,148.0,13.5,1.05,19.5,25.5,11.52,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,82.0,7.5,0.4,15.5,11.0,6.4,0.0
2016,9,7,6,0,164.0,15.0,0.4,16.0,22.0,92.03,0.0
2016,9,7,6,15,294.0,27.5,0.5,16.5,61.5,225.37,165.23
2016,9,7,6,30,424.0,40.0,0.6,17.0,101.0,333.26,264.54
2016,9,7,6,45,502.0,49.0,0.7,18.0,151.0,417.25,334.7
2016,9,7,7,0,580.0,58.0,0.8,19.0,201.0,507.91,406.4
2016,9,7,7,15,631.0,64.5,0.95,19.5,253.5,581.07,461.63
2016,9,7,7,30,682.0,71.0,1.1,20.0,306.0,656.74,516.16
2016,9,7,7,45,717.0,76.0,1.25,21.0,358.0,714.32,554.75
2016,9,7,8,0,752.0,81.0,1.4,22.0,410.0,776.96,595.7
2016,9,7,8,15,777.5,85.0,1.45,23.0,460.0,829.27,627.19
2016,9,7,8,30,803.0,89.0,1.5,24.0,510.0,879.96,656.78
2016,9,7,8,45,821.0,92.5,1.6,25.0,556.0,920.88,679.87
2016,9,7,9,0,839.0,96.0,1.7,26.0,602.0,959.09,700.91
2016,9,7,9,15,853.0,98.5,1.65,26.5,643.5,989.12,715.85
2016,9,7,9,30,867.0,101.0,1.6,27.0,685.0,1003.75,720.97
2016,9,7,9,45,880.5,101.5,1.6,28.0,721.0,1023.75,728.96
2016,9,7,10,0,894.0,102.0,1.6,29.0,757.0,1040.08,734.59
2016,9,7,10,15,901.5,103.5,1.6,29.5,785.5,1047.55,736.35
2016,9,7,10,30,909.0,105.0,1.6,30.0,814.0,1051.0,735.89
2016,9,7,10,45,913.5,106.0,1.6,30.5,835.5,1046.78,730.97
2016,9,7,11,0,918.0,107.0,1.6,31.0,857.0,1038.5,723.83
2016,9,7,11,15,921.0,107.5,1.6,31.5,870.5,1024.16,713.23
2016,9,7,11,30,924.0,108.0,1.6,32.0,884.0,1005.86,700.42
2016,9,7,11,45,925.0,108.5,1.6,32.5,889.5,981.79,684.26
2016,9,7,12,0,926.0,109.0,1.6,33.0,895.0,954.0,665.95
2016,9,7,12,15,925.5,109.0,1.6,33.0,892.5,920.82,645.71
2016,9,7,12,30,925.0,109.0,1.6,33.0,890.0,884.29,623.33
2016,9,7,12,45,905.0,118.5,1.65,33.0,874.5,838.01,595.13
2016,9,7,13,0,885.0,128.0,1.7,33.0,859.0,789.88,565.4
2016,9,7,13,15,880.0,127.0,1.75,33.0,840.5,741.7,533.53
2016,9,7,13,30,875.0,126.0,1.8,33.0,822.0,691.41,499.02
2016,9,7,13,45,866.0,125.0,1.9,33.0,795.5,639.6,462.58
2016,9,7,14,0,857.0,124.0,2.0,33.0,769.0,582.63,421.3
2016,9,7,14,15,846.5,121.5,2.1,32.5,736.0,522.7,377.18
2016,9,7,14,30,836.0,119.0,2.2,32.0,703.0,462.33,330.86
2016,9,7,14,45,820.5,117.0,2.3,32.0,663.0,400.37,281.07
2016,9,7,15,0,805.0,115.0,2.4,32.0,623.0,339.12,230.55
2016,9,7,15,15,786.0,111.5,2.45,31.5,578.5,276.82,179.38
2016,9,7,15,30,767.0,108.0,2.5,31.0,534.0,216.27,130.96
2016,9,7,15,45,739.5,104.5,2.65,31.0,485.0,151.13,84.28
2016,9,7,16,0,712.0,101.0,2.8,31.0,436.0,94.32,55.86
2016,9,7,16,15,677.0,95.5,2.75,30.0,384.5,69.64,52.71
2016,9,7,16,30,642.0,90.0,2.7,29.0,333.0,66.99,50.91
2016,9,7,16,45,591.0,83.0,2.7,28.5,281.0,62.97,47.74
2016,9,7,17,0,540.0,76.0,2.7,28.0,229.0,58.88,44.4
2016,9,7,17,15,469.0,66.0,2.4,26.5,179.0,52.1,38.76
2016,9,7,17,30,398.0,56.0,2.1,25.0,129.0,45.16,32.71
2016,9,7,17,45,290.0,42.0,1.85,24.0,85.5,32.4,21.35
2016,9,7,18,0,182.0,28.0,1.6,23.0,42.0,21.73,9.3
2016,9,7,18,15,91.0,14.0,1.55,22.0,21.0,11.95,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,40.5,7.0,2.1,13.5,8.5,0.0,0.0
2016,9,8,6,0,81.0,14.0,2.3,14.0,17.0,51.2,0.0
2016,9,8,6,15,191.5,30.5,2.35,14.5,53.5,172.62,126.05
2016,9,8,6,30,302.0,47.0,2.4,15.0,90.0,267.47,216.69
2016,9,8,6,45,385.0,59.0,2.5,15.5,137.5,349.97,288.92
2016,9,8,7,0,468.0,71.0,2.6,16.0,185.0,445.46,368.72
2016,9,8,7,15,247.5,98.0,2.5,16.5,160.0,313.99,260.61
2016,9,8,7,30,27.0,125.0,2.4,17.0,135.0,151.41,122.07
2016,9,8,7,45,46.5,150.5,2.35,17.5,170.0,195.54,158.73
2016,9,8,8,0,66.0,176.0,2.3,18.0,205.0,240.66,194.94
2016,9,8,8,15,163.0,197.0,2.25,18.5,279.5,369.09,298.31
2016,9,8,8,30,260.0,218.0,2.2,19.0,354.0,505.45,402.69
2016,9,8,8,45,513.0,168.5,2.15,20.0,467.0,713.75,557.98
2016,9,8,9,0,766.0,119.0,2.1,21.0,580.0,915.74,692.71
2016,9,8,9,15,782.0,122.5,2.15,21.5,620.5,947.65,709.36
2016,9,8,9,30,798.0,126.0,2.2,22.0,661.0,976.41,725.6
2016,9,8,9,45,807.0,130.0,2.25,22.5,695.5,995.25,735.3
2016,9,8,10,0,816.0,134.0,2.3,23.0,730.0,1010.42,742.77
2016,9,8,10,15,825.0,136.0,2.35,23.5,758.0,1019.57,746.48
2016,9,8,10,30,834.0,138.0,2.4,24.0,786.0,1024.84,747.86
2016,9,8,10,45,841.5,138.5,2.5,24.5,808.0,1023.0,745.37
2016,9,8,11,0,849.0,139.0,2.6,25.0,830.0,1017.18,740.5
2016,9,8,11,15,853.0,139.5,2.7,25.0,843.0,1003.93,732.41
2016,9,8,11,30,857.0,140.0,2.8,25.0,856.0,986.83,721.92
2016,9,8,11,45,860.5,139.5,2.9,25.5,862.0,964.4,706.59
2016,9,8,12,0,864.0,139.0,3.0,26.0,868.0,927.07,681.46
2016,9,8,12,15,863.0,138.5,3.05,26.0,865.5,894.4,660.41
2016,9,8,12,30,862.0,138.0,3.1,26.0,863.0,867.91,643.35
2016,9,8,12,45,865.5,134.0,3.2,26.0,854.0,820.44,612.18
2016,9,8,13,0,869.0,130.0,3.3,26.0,845.0,779.14,585.0
2016,9,8,13,15,864.0,129.0,3.3,26.0,826.5,731.57,550.78
2016,9,8,13,30,859.0,128.0,3.3,26.0,808.0,686.05,517.0
2016,9,8,13,45,854.0,125.0,3.35,26.0,783.0,631.6,476.23
2016,9,8,14,0,849.0,122.0,3.4,26.0,758.0,575.62,433.12
2016,9,8,14,15,838.5,120.0,3.4,25.5,725.0,516.55,386.97
2016,9,8,14,30,828.0,118.0,3.4,25.0,692.0,457.04,338.84
2016,9,8,14,45,816.5,114.5,3.4,25.0,654.0,395.75,287.21
2016,9,8,15,0,805.0,111.0,3.4,25.0,616.0,334.72,234.68
2016,9,8,15,15,787.0,107.5,3.35,24.5,571.5,272.67,181.74
2016,9,8,15,30,769.0,104.0,3.3,24.0,527.0,212.25,131.77
2016,9,8,15,45,746.5,99.0,3.3,23.5,479.5,146.66,83.39
2016,9,8,16,0,724.0,94.0,3.3,23.0,432.0,88.62,53.67
2016,9,8,16,15,690.5,89.0,3.2,22.5,381.0,65.33,50.76
2016,9,8,16,30,657.0,84.0,3.1,22.0,330.0,62.86,48.91
2016,9,8,16,45,612.5,76.5,3.05,21.5,278.5,58.33,45.18
2016,9,8,17,0,568.0,69.0,3.0,21.0,227.0,53.66,41.22
2016,9,8,17,15,498.0,60.0,2.85,20.0,177.0,47.47,35.82
2016,9,8,17,30,428.0,51.0,2.7,19.0,127.0,41.16,30.07
2016,9,8,17,45,321.5,38.0,2.55,18.5,84.0,31.06,20.66
2016,9,8,18,0,215.0,25.0,2.4,18.0,41.0,20.7,7.61
2016,9,8,18,15,107.5,12.5,2.35,17.5,20.5,10.67,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,65.0,7.0,1.45,12.5,9.0,0.0,0.0
2016,9,9,6,0,130.0,14.0,1.6,13.0,18.0,75.15,0.0
2016,9,9,6,15,263.0,27.0,1.65,13.5,56.5,209.33,151.41
2016,9,9,6,30,396.0,40.0,1.7,14.0,95.0,318.14,257.46
2016,9,9,6,45,479.0,48.5,1.75,14.5,143.5,403.59,331.98
2016,9,9,7,0,562.0,57.0,1.8,15.0,192.0,496.13,408.63
2016,9,9,7,15,353.0,95.5,1.75,15.5,187.5,407.54,336.36
2016,9,9,7,30,144.0,134.0,1.7,16.0,183.0,271.75,223.61
2016,9,9,7,45,443.5,106.5,1.65,17.0,291.5,522.92,426.91
2016,9,9,8,0,743.0,79.0,1.6,18.0,400.0,768.73,603.33
2016,9,9,8,15,769.0,82.5,1.55,18.5,449.5,820.49,633.45
2016,9,9,8,30,795.0,86.0,1.5,19.0,499.0,870.69,663.56
2016,9,9,8,45,815.5,89.0,1.5,20.0,545.5,913.06,686.95
2016,9,9,9,0,836.0,92.0,1.5,21.0,592.0,952.87,708.18
2016,9,9,9,15,850.5,94.0,1.55,21.5,633.0,971.05,717.08
2016,9,9,9,30,865.0,96.0,1.6,22.0,674.0,997.19,731.44
2016,9,9,9,45,875.0,98.5,1.65,23.0,709.0,1015.86,739.47
2016,9,9,10,0,885.0,101.0,1.7,24.0,744.0,1030.77,745.21
2016,9,9,10,15,893.0,102.5,1.75,24.5,773.0,1038.58,748.05
2016,9,9,10,30,901.0,104.0,1.8,25.0,802.0,1042.41,748.61
2016,9,9,10,45,907.5,104.5,1.85,25.5,823.5,1039.55,745.15
2016,9,9,11,0,914.0,105.0,1.9,26.0,845.0,1032.63,739.36
2016,9,9,11,15,917.5,105.5,1.9,26.5,858.5,1018.68,728.69
2016,9,9,11,30,921.0,106.0,1.9,27.0,872.0,1000.77,715.76
2016,9,9,11,45,923.5,105.5,1.9,28.0,878.0,976.98,697.9
2016,9,9,12,0,926.0,105.0,1.9,29.0,884.0,949.44,677.88
2016,9,9,12,15,925.5,105.0,1.95,29.0,881.5,916.13,657.51
2016,9,9,12,30,925.0,105.0,2.0,29.0,879.0,879.48,634.86
2016,9,9,12,45,911.0,111.0,2.1,29.5,865.5,834.65,605.87
2016,9,9,13,0,897.0,117.0,2.2,30.0,852.0,787.68,575.16
2016,9,9,13,15,892.0,116.0,2.3,30.0,833.0,738.93,542.51
2016,9,9,13,30,887.0,115.0,2.4,30.0,814.0,688.05,506.8
2016,9,9,13,45,881.0,113.0,2.5,30.0,788.5,633.8,467.55
2016,9,9,14,0,875.0,111.0,2.6,30.0,763.0,578.0,425.81
2016,9,9,14,15,865.0,109.0,2.65,29.5,729.5,518.95,380.83
2016,9,9,14,30,855.0,107.0,2.7,29.0,696.0,458.02,332.72
2016,9,9,14,45,842.5,104.5,2.8,28.5,657.0,395.67,281.93
2016,9,9,15,0,830.0,102.0,2.9,28.0,618.0,333.63,229.91
2016,9,9,15,15,811.5,99.0,2.95,27.5,573.5,270.36,176.67
2016,9,9,15,30,793.0,96.0,3.0,27.0,529.0,208.74,126.39
2016,9,9,15,45,769.0,91.5,3.05,26.5,480.0,147.28,82.21
2016,9,9,16,0,745.0,87.0,3.1,26.0,431.0,88.76,53.5
2016,9,9,16,15,711.5,82.5,3.1,25.0,380.0,61.12,46.67
2016,9,9,16,30,678.0,78.0,3.1,24.0,329.0,58.82,45.05
