Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,45,630.0,71.5,3.15,23.5,276.5,54.82,41.79
2016,9,9,17,0,582.0,65.0,3.2,23.0,224.0,50.75,38.34
2016,9,9,17,15,509.0,57.0,3.1,21.5,173.5,45.22,33.61
2016,9,9,17,30,436.0,49.0,3.0,20.0,123.0,39.65,28.58
2016,9,9,17,45,319.5,36.5,2.9,19.0,80.5,29.89,19.48
2016,9,9,18,0,203.0,24.0,2.8,18.0,38.0,19.92,5.36
2016,9,9,18,15,101.5,12.0,2.7,17.5,19.0,10.24,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,6.0,2.2,11.5,7.0,0.0,0.0
2016,9,10,6,0,61.0,12.0,2.4,12.0,14.0,39.99,0.0
2016,9,10,6,15,176.0,28.5,2.45,12.5,49.5,161.51,114.24
2016,9,10,6,30,291.0,45.0,2.5,13.0,85.0,260.01,211.67
2016,9,10,6,45,374.0,57.0,2.55,13.5,131.5,342.02,284.36
2016,9,10,7,0,457.0,69.0,2.6,14.0,178.0,437.2,364.73
2016,9,10,7,15,244.5,97.0,2.55,14.5,157.0,312.04,261.04
2016,9,10,7,30,32.0,125.0,2.5,15.0,136.0,156.54,127.5
2016,9,10,7,45,80.0,152.5,2.45,16.0,185.5,227.31,186.92
2016,9,10,8,0,128.0,180.0,2.4,17.0,235.0,318.5,260.13
2016,9,10,8,15,419.0,145.5,2.4,17.5,356.0,578.1,467.34
2016,9,10,8,30,710.0,111.0,2.4,18.0,477.0,828.92,648.27
2016,9,10,8,45,731.5,115.0,2.4,19.0,522.5,871.23,671.13
2016,9,10,9,0,753.0,119.0,2.4,20.0,568.0,911.29,693.83
2016,9,10,9,15,769.5,122.5,2.45,20.5,608.5,936.61,707.97
2016,9,10,9,30,786.0,126.0,2.5,21.0,649.0,965.59,724.66
2016,9,10,9,45,798.0,128.5,2.6,21.5,683.5,985.55,735.73
2016,9,10,10,0,810.0,131.0,2.7,22.0,718.0,1001.92,744.56
2016,9,10,10,15,819.0,133.0,2.8,22.5,746.0,1010.93,748.65
2016,9,10,10,30,828.0,135.0,2.9,23.0,774.0,1016.09,750.4
2016,9,10,10,45,834.0,136.5,3.0,23.5,795.0,1013.73,747.37
2016,9,10,11,0,840.0,138.0,3.1,24.0,816.0,1007.43,741.95
2016,9,10,11,15,844.0,139.0,3.15,24.0,829.5,994.71,733.5
2016,9,10,11,30,848.0,140.0,3.2,24.0,843.0,978.14,722.66
2016,9,10,11,45,849.5,140.5,3.3,24.5,848.0,954.93,706.47
2016,9,10,12,0,851.0,141.0,3.4,25.0,853.0,928.16,687.98
2016,9,10,12,15,850.0,140.5,3.45,25.0,850.5,894.76,666.04
2016,9,10,12,30,849.0,140.0,3.5,25.0,848.0,858.25,641.91
2016,9,10,12,45,847.5,138.5,3.6,25.5,837.5,817.44,613.71
2016,9,10,13,0,846.0,137.0,3.7,26.0,827.0,773.94,583.0
2016,9,10,13,15,840.5,136.0,3.75,25.5,808.5,725.6,549.21
2016,9,10,13,30,835.0,135.0,3.8,25.0,790.0,675.33,513.05
2016,9,10,13,45,827.5,133.0,3.85,25.0,764.0,621.28,472.07
2016,9,10,14,0,820.0,131.0,3.9,25.0,738.0,566.01,428.99
2016,9,10,14,15,809.0,128.5,3.9,24.5,705.0,507.65,382.95
2016,9,10,14,30,798.0,126.0,3.9,24.0,672.0,449.01,335.11
2016,9,10,14,45,784.5,122.5,3.9,24.0,633.5,388.62,283.91
2016,9,10,15,0,771.0,119.0,3.9,24.0,595.0,328.81,232.18
2016,9,10,15,15,751.0,115.5,3.85,23.5,551.0,263.87,176.98
2016,9,10,15,30,731.0,112.0,3.8,23.0,507.0,204.59,127.98
2016,9,10,15,45,706.0,106.5,3.75,23.0,459.5,145.5,84.77
2016,9,10,16,0,681.0,101.0,3.7,23.0,412.0,89.56,56.68
2016,9,10,16,15,645.5,95.0,3.6,22.0,361.5,69.48,54.47
2016,9,10,16,30,610.0,89.0,3.5,21.0,311.0,66.48,52.27
2016,9,10,16,45,561.0,81.0,3.45,20.5,260.5,61.71,48.32
2016,9,10,17,0,512.0,73.0,3.4,20.0,210.0,56.82,44.12
2016,9,10,17,15,438.5,62.5,3.2,19.0,161.5,49.56,37.72
2016,9,10,17,30,365.0,52.0,3.0,18.0,113.0,39.94,29.01
2016,9,10,17,45,256.0,37.5,2.9,17.5,72.5,28.98,18.68
2016,9,10,18,0,147.0,23.0,2.8,17.0,32.0,17.88,1.96
2016,9,10,18,15,73.5,11.5,2.75,16.5,16.0,9.82,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,20.0,5.0,2.4,12.5,5.5,0.0,0.0
2016,9,11,6,0,40.0,10.0,2.6,13.0,11.0,28.1,0.0
2016,9,11,6,15,134.0,29.0,2.7,13.0,44.5,139.21,95.1
2016,9,11,6,30,228.0,48.0,2.8,13.0,78.0,227.67,184.71
2016,9,11,6,45,308.0,63.0,2.9,13.5,123.5,308.36,256.41
2016,9,11,7,0,388.0,78.0,3.0,14.0,169.0,396.91,332.12
2016,9,11,7,15,213.5,102.0,2.95,14.5,154.0,296.65,248.25
2016,9,11,7,30,39.0,126.0,2.9,15.0,139.0,164.05,134.14
2016,9,11,7,45,83.5,152.0,2.85,15.5,186.0,230.27,190.01
2016,9,11,8,0,128.0,178.0,2.8,16.0,233.0,316.66,260.1
2016,9,11,8,15,94.5,195.5,2.8,16.5,238.5,289.18,235.52
2016,9,11,8,30,61.0,213.0,2.8,17.0,244.0,276.83,223.28
2016,9,11,8,45,121.5,240.0,2.8,18.0,309.5,384.26,307.99
2016,9,11,9,0,182.0,267.0,2.8,19.0,375.0,474.21,375.96
2016,9,11,9,15,347.5,244.5,2.8,19.5,468.5,632.74,496.48
2016,9,11,9,30,513.0,222.0,2.8,20.0,562.0,798.06,615.37
2016,9,11,9,45,544.5,225.5,2.85,20.5,603.5,835.81,638.77
2016,9,11,10,0,576.0,229.0,2.9,21.0,645.0,871.26,661.32
2016,9,11,10,15,696.0,183.0,2.95,21.0,704.5,949.53,714.55
2016,9,11,10,30,816.0,137.0,3.0,21.0,764.0,1006.36,751.37
2016,9,11,10,45,824.0,137.5,3.1,21.5,785.5,1004.92,748.43
2016,9,11,11,0,832.0,138.0,3.2,22.0,807.0,999.57,743.55
2016,9,11,11,15,836.0,138.5,3.3,22.0,820.0,986.35,735.03
2016,9,11,11,30,840.0,139.0,3.4,22.0,833.0,969.35,724.08
2016,9,11,11,45,842.5,139.0,3.5,22.5,838.5,946.68,708.01
2016,9,11,12,0,845.0,139.0,3.6,23.0,844.0,920.44,689.59
2016,9,11,12,15,844.5,138.5,3.7,23.0,841.0,887.62,668.0
2016,9,11,12,30,844.0,138.0,3.8,23.0,838.0,851.67,644.14
2016,9,11,12,45,727.0,195.0,3.9,23.0,792.5,779.68,593.13
2016,9,11,13,0,610.0,252.0,4.0,23.0,747.0,705.78,538.2
2016,9,11,13,15,610.0,245.0,4.1,22.5,730.0,664.29,509.19
2016,9,11,13,30,610.0,238.0,4.2,22.0,713.0,621.15,477.96
2016,9,11,13,45,610.0,228.0,4.35,22.0,690.0,574.04,442.16
2016,9,11,14,0,610.0,218.0,4.5,22.0,667.0,525.67,404.53
2016,9,11,14,15,606.5,207.5,4.5,21.5,637.0,474.14,363.72
2016,9,11,14,30,603.0,197.0,4.5,21.0,607.0,422.12,321.22
2016,9,11,14,45,599.5,184.5,4.55,21.0,572.0,368.19,275.52
2016,9,11,15,0,596.0,172.0,4.6,21.0,537.0,314.17,228.83
2016,9,11,15,15,579.5,164.0,4.55,20.0,497.5,260.72,183.55
2016,9,11,15,30,563.0,156.0,4.5,19.0,458.0,207.23,139.57
2016,9,11,15,45,630.0,125.0,4.5,18.5,433.0,150.51,93.76
2016,9,11,16,0,697.0,94.0,4.5,18.0,408.0,83.89,53.7
2016,9,11,16,15,662.0,88.5,4.4,17.5,358.0,65.13,51.71
2016,9,11,16,30,627.0,83.0,4.3,17.0,308.0,62.31,49.48
2016,9,11,16,45,577.5,75.5,4.2,16.5,257.5,57.74,45.62
2016,9,11,17,0,528.0,68.0,4.1,16.0,207.0,53.06,41.52
2016,9,11,17,15,454.0,58.5,3.95,15.5,158.5,46.46,35.52
2016,9,11,17,30,380.0,49.0,3.8,15.0,110.0,39.75,29.16
2016,9,11,17,45,267.0,35.0,3.7,14.5,70.0,27.15,17.2
2016,9,11,18,0,154.0,21.0,3.6,14.0,30.0,16.37,0.0
2016,9,11,18,15,77.0,10.5,3.5,13.5,15.0,8.96,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,40.0,6.5,3.6,11.5,7.5,0.0,0.0
2016,9,12,6,0,80.0,13.0,3.7,12.0,15.0,50.35,0.0
2016,9,12,6,15,225.5,27.0,3.75,12.0,52.0,186.31,125.54
2016,9,12,6,30,371.0,41.0,3.8,12.0,89.0,306.06,250.13
2016,9,12,6,45,467.5,49.0,3.85,12.5,138.5,399.26,333.69
2016,9,12,7,0,564.0,57.0,3.9,13.0,188.0,500.46,420.15
2016,9,12,7,15,619.5,63.5,3.9,13.5,240.5,576.43,481.34
2016,9,12,7,30,675.0,70.0,3.9,14.0,293.0,655.26,541.83
2016,9,12,7,45,502.5,113.5,3.9,14.5,295.0,583.62,483.51
2016,9,12,8,0,330.0,157.0,3.9,15.0,297.0,484.33,400.47
2016,9,12,8,15,568.5,121.0,3.9,15.5,397.0,694.58,565.29
2016,9,12,8,30,807.0,85.0,3.9,16.0,497.0,883.21,700.71
2016,9,12,8,45,675.5,132.5,3.95,16.5,498.5,840.37,665.15
2016,9,12,9,0,544.0,180.0,4.0,17.0,500.0,769.77,611.01
2016,9,12,9,15,459.5,225.5,4.0,17.0,509.0,744.99,588.95
2016,9,12,9,30,375.0,271.0,4.0,17.0,518.0,693.13,547.18
2016,9,12,9,45,484.5,246.5,4.0,17.5,583.0,798.62,624.72
2016,9,12,10,0,594.0,222.0,4.0,18.0,648.0,889.34,688.84
2016,9,12,10,15,757.5,159.5,4.05,18.0,725.0,986.25,755.62
2016,9,12,10,30,921.0,97.0,4.1,18.0,802.0,1055.47,801.54
2016,9,12,10,45,927.0,98.0,4.15,18.5,823.5,1052.32,796.73
2016,9,12,11,0,933.0,99.0,4.2,19.0,845.0,1045.0,789.88
2016,9,12,11,15,936.5,99.5,4.25,19.0,859.0,1030.53,779.87
2016,9,12,11,30,940.0,100.0,4.3,19.0,873.0,1012.02,767.26
2016,9,12,11,45,940.5,101.0,4.35,19.5,878.0,987.25,749.04
2016,9,12,12,0,941.0,102.0,4.4,20.0,883.0,958.7,728.33
2016,9,12,12,15,747.0,195.5,4.45,19.5,814.5,864.72,664.82
2016,9,12,12,30,553.0,289.0,4.5,19.0,746.0,754.45,583.32
2016,9,12,12,45,555.0,283.5,4.6,19.0,737.0,721.57,560.16
2016,9,12,13,0,557.0,278.0,4.7,19.0,728.0,686.69,534.66
2016,9,12,13,15,554.5,273.0,4.7,18.5,712.0,647.26,505.84
2016,9,12,13,30,552.0,268.0,4.7,18.0,696.0,606.53,475.38
2016,9,12,13,45,562.0,251.5,4.7,18.0,674.5,562.38,440.95
2016,9,12,14,0,572.0,235.0,4.7,18.0,653.0,516.26,404.07
2016,9,12,14,15,574.5,221.0,4.65,17.5,625.0,466.69,364.04
2016,9,12,14,30,577.0,207.0,4.6,17.0,597.0,416.13,321.96
2016,9,12,14,45,377.0,243.0,4.6,17.0,492.0,329.86,253.88
2016,9,12,15,0,177.0,279.0,4.6,17.0,387.0,268.09,207.75
2016,9,12,15,15,177.5,257.5,4.55,16.5,359.0,235.49,181.04
2016,9,12,15,30,178.0,236.0,4.5,16.0,331.0,203.16,154.79
2016,9,12,15,45,181.5,211.5,4.45,16.0,300.5,169.64,128.53
2016,9,12,16,0,185.0,187.0,4.4,16.0,270.0,136.27,106.01
2016,9,12,16,15,177.5,166.0,4.3,15.5,237.5,118.01,98.46
2016,9,12,16,30,170.0,145.0,4.2,15.0,205.0,104.51,87.07
2016,9,12,16,45,159.0,122.5,4.15,14.5,171.5,89.69,74.28
2016,9,12,17,0,148.0,100.0,4.1,14.0,138.0,74.43,60.81
2016,9,12,17,15,128.0,78.5,3.9,13.5,106.0,59.32,47.16
2016,9,12,17,30,108.0,57.0,3.7,13.0,74.0,43.86,32.93
2016,9,12,17,45,60.0,38.0,3.5,12.5,46.5,29.63,19.17
2016,9,12,18,0,12.0,19.0,3.3,12.0,19.0,15.4,0.0
2016,9,12,18,15,6.0,9.5,3.35,11.5,9.5,8.11,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.0,1.7,12.5,6.0,0.0,0.0
2016,9,13,6,0,0.0,12.0,1.8,13.0,12.0,10.24,0.0
2016,9,13,6,15,151.0,28.0,1.9,13.0,47.5,146.16,93.05
2016,9,13,6,30,302.0,44.0,2.0,13.0,83.0,268.31,216.83
2016,9,13,6,45,384.5,57.0,2.15,13.5,130.0,351.93,291.26
2016,9,13,7,0,467.0,70.0,2.3,14.0,177.0,447.25,371.83
2016,9,13,7,15,306.5,99.5,2.35,14.0,177.0,381.07,317.86
2016,9,13,7,30,146.0,129.0,2.4,14.0,177.0,269.72,224.76
2016,9,13,7,45,197.5,148.5,2.45,14.5,225.0,338.49,281.73
2016,9,13,8,0,249.0,168.0,2.5,15.0,273.0,428.83,353.16
2016,9,13,8,15,303.5,181.0,2.45,15.5,324.5,498.82,406.69
2016,9,13,8,30,358.0,194.0,2.4,16.0,376.0,571.09,460.39
2016,9,13,8,45,564.0,157.0,2.4,16.5,474.0,752.6,595.54
2016,9,13,9,0,770.0,120.0,2.4,17.0,572.0,931.41,717.32
2016,9,13,9,15,640.5,170.5,2.35,17.5,564.0,872.57,671.25
2016,9,13,9,30,511.0,221.0,2.3,18.0,556.0,796.08,613.5
2016,9,13,9,45,325.5,280.5,2.3,18.5,498.5,653.81,505.92
2016,9,13,10,0,140.0,340.0,2.3,19.0,441.0,507.55,392.56
2016,9,13,10,15,139.0,355.0,2.3,19.0,458.0,518.7,400.8
2016,9,13,10,30,138.0,370.0,2.3,19.0,475.0,528.88,407.39
2016,9,13,10,45,140.0,379.5,2.35,19.5,489.0,535.03,410.66
2016,9,13,11,0,142.0,389.0,2.4,20.0,503.0,540.22,413.3
2016,9,13,11,15,142.0,395.5,2.35,20.0,511.0,539.27,411.96
2016,9,13,11,30,142.0,402.0,2.3,20.0,519.0,537.43,410.08
2016,9,13,11,45,143.5,404.0,2.3,20.5,523.0,531.48,404.78
2016,9,13,12,0,145.0,406.0,2.3,21.0,527.0,524.68,398.94
2016,9,13,12,15,145.0,404.5,2.2,21.0,525.0,512.31,389.55
2016,9,13,12,30,145.0,403.0,2.1,21.0,523.0,499.31,379.76
2016,9,13,12,45,516.5,262.5,2.05,21.5,679.0,671.73,510.61
2016,9,13,13,0,888.0,122.0,2.0,22.0,835.0,782.61,590.53
2016,9,13,13,15,882.5,121.0,1.95,22.0,815.5,733.5,553.84
2016,9,13,13,30,877.0,120.0,1.9,22.0,796.0,682.35,516.14
2016,9,13,13,45,871.5,117.0,1.85,22.0,770.0,627.65,474.93
2016,9,13,14,0,866.0,114.0,1.8,22.0,744.0,572.6,432.2
2016,9,13,14,15,855.5,112.0,1.8,22.0,710.0,512.38,384.54
2016,9,13,14,30,845.0,110.0,1.8,22.0,676.0,451.72,334.92
2016,9,13,14,45,832.5,106.5,1.8,22.0,636.5,388.89,282.15
2016,9,13,15,0,820.0,103.0,1.8,22.0,597.0,326.46,228.45
2016,9,13,15,15,800.5,99.5,1.8,21.5,552.5,263.08,174.46
2016,9,13,15,30,781.0,96.0,1.8,21.0,508.0,201.54,123.85
2016,9,13,15,45,755.0,92.0,1.8,21.0,459.0,141.07,80.52
2016,9,13,16,0,729.0,88.0,1.8,21.0,410.0,78.07,49.46
2016,9,13,16,15,692.5,82.5,1.75,20.5,358.5,61.48,47.94
2016,9,13,16,30,656.0,77.0,1.7,20.0,307.0,58.43,45.52
2016,9,13,16,45,602.5,70.5,1.7,20.0,255.0,54.4,42.06
2016,9,13,17,0,549.0,64.0,1.7,20.0,203.0,50.32,38.42
2016,9,13,17,15,470.5,54.5,1.5,19.0,154.0,43.55,32.4
2016,9,13,17,30,392.0,45.0,1.3,18.0,105.0,36.67,26.01
2016,9,13,17,45,266.5,31.5,1.15,17.5,65.0,25.93,15.4
2016,9,13,18,0,141.0,18.0,1.0,17.0,25.0,14.06,0.0
2016,9,13,18,15,70.5,9.0,1.05,16.5,12.5,7.68,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.5,4.5,0.6,11.5,4.5,0.0,0.0
2016,9,14,6,0,41.0,9.0,0.6,12.0,9.0,27.92,0.0
2016,9,14,6,15,149.5,26.5,0.7,12.5,42.5,142.47,85.98
2016,9,14,6,30,258.0,44.0,0.8,13.0,76.0,242.83,194.4
2016,9,14,6,45,343.5,58.0,0.95,13.5,122.5,327.48,268.77
2016,9,14,7,0,429.0,72.0,1.1,14.0,169.0,420.63,346.73
2016,9,14,7,15,487.5,82.0,1.05,14.5,219.0,500.33,409.74
2016,9,14,7,30,546.0,92.0,1.0,15.0,269.0,580.88,469.77
2016,9,14,7,45,591.5,98.5,1.0,16.0,320.5,649.28,516.92
2016,9,14,8,0,637.0,105.0,1.0,17.0,372.0,718.51,562.63
2016,9,14,8,15,667.5,111.0,0.95,17.5,421.0,773.95,597.27
2016,9,14,8,30,698.0,117.0,0.9,18.0,470.0,828.35,630.12
2016,9,14,8,45,724.5,120.0,0.85,18.5,516.0,873.81,655.94
2016,9,14,9,0,751.0,123.0,0.8,19.0,562.0,917.19,679.78
2016,9,14,9,15,768.0,126.5,0.75,19.5,602.5,949.28,695.81
2016,9,14,9,30,785.0,130.0,0.7,20.0,643.0,971.1,705.19
2016,9,14,9,45,838.0,113.5,0.65,21.0,687.0,1010.71,724.33
2016,9,14,10,0,891.0,97.0,0.6,22.0,731.0,1034.04,732.74
2016,9,14,10,15,899.0,98.5,0.6,22.5,759.5,1041.46,734.29
2016,9,14,10,30,907.0,100.0,0.6,23.0,788.0,1044.85,733.81
2016,9,14,10,45,913.5,100.5,0.65,23.5,809.0,1041.52,730.68
2016,9,14,11,0,920.0,101.0,0.7,24.0,830.0,1034.08,725.33
2016,9,14,11,15,923.0,101.5,0.85,24.0,843.5,1019.12,719.14
2016,9,14,11,30,926.0,102.0,1.0,24.0,857.0,1000.18,710.38
2016,9,14,11,45,929.0,101.5,1.2,24.5,862.5,976.29,697.79
2016,9,14,12,0,932.0,101.0,1.4,25.0,868.0,948.59,682.34
2016,9,14,12,15,931.5,101.0,1.6,25.0,865.0,914.67,663.69
2016,9,14,12,30,931.0,101.0,1.8,25.0,862.0,877.38,642.26
2016,9,14,12,45,922.5,103.5,2.0,25.5,849.0,833.01,614.28
2016,9,14,13,0,914.0,106.0,2.2,26.0,836.0,786.21,584.05
2016,9,14,13,15,909.5,105.0,2.3,26.0,817.0,736.75,550.45
2016,9,14,13,30,905.0,104.0,2.4,26.0,798.0,685.08,513.46
2016,9,14,13,45,898.5,102.5,2.5,26.0,772.0,629.8,472.63
2016,9,14,14,0,892.0,101.0,2.6,26.0,746.0,572.98,429.21
2016,9,14,14,15,882.5,99.0,2.7,25.5,712.5,513.02,382.64
2016,9,14,14,30,873.0,97.0,2.8,25.0,679.0,452.39,333.64
2016,9,14,14,45,860.0,94.5,2.9,25.0,639.0,389.68,280.75
2016,9,14,15,0,847.0,92.0,3.0,25.0,599.0,323.85,224.31
2016,9,14,15,15,829.0,89.0,3.0,24.5,554.5,259.65,169.45
2016,9,14,15,30,811.0,86.0,3.0,24.0,510.0,197.02,118.01
2016,9,14,15,45,787.0,82.5,3.05,24.0,461.0,135.28,74.18
2016,9,14,16,0,763.0,79.0,3.1,24.0,412.0,76.46,48.17
2016,9,14,16,15,728.0,74.5,3.05,23.0,360.5,61.34,47.34
2016,9,14,16,30,693.0,70.0,3.0,22.0,309.0,53.72,41.08
2016,9,14,16,45,643.5,63.5,3.0,21.5,256.5,49.48,37.52
2016,9,14,17,0,594.0,57.0,3.0,21.0,204.0,45.15,33.74
2016,9,14,17,15,514.5,49.0,2.65,20.0,154.0,39.35,28.57
2016,9,14,17,30,435.0,41.0,2.3,19.0,104.0,33.53,23.1
2016,9,14,17,45,301.5,28.5,2.0,18.5,63.5,23.49,12.94
2016,9,14,18,0,168.0,16.0,1.7,18.0,23.0,13.66,0.0
2016,9,14,18,15,84.0,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,53.0,4.5,1.25,11.5,5.5,0.0,0.0
2016,9,15,6,0,106.0,9.0,1.3,12.0,11.0,60.16,0.0
2016,9,15,6,15,258.0,21.5,1.45,12.5,47.5,196.61,112.75
2016,9,15,6,30,410.0,34.0,1.6,13.0,84.0,324.58,260.35
2016,9,15,6,45,498.0,42.5,1.8,14.0,133.0,413.91,339.75
2016,9,15,7,0,586.0,51.0,2.0,15.0,182.0,511.1,420.44
2016,9,15,7,15,640.5,56.5,2.0,15.5,234.0,585.76,478.56
2016,9,15,7,30,695.0,62.0,2.0,16.0,286.0,658.66,532.47
2016,9,15,7,45,366.5,111.0,2.0,16.5,231.0,469.34,383.91
2016,9,15,8,0,38.0,160.0,2.0,17.0,176.0,200.07,161.14
2016,9,15,8,15,52.0,184.5,2.0,17.5,209.5,239.35,193.24
2016,9,15,8,30,66.0,209.0,2.0,18.0,243.0,279.04,224.11
2016,9,15,8,45,462.5,146.0,2.0,19.0,412.0,643.18,510.69
2016,9,15,9,0,859.0,83.0,2.0,20.0,581.0,957.07,724.09
2016,9,15,9,15,872.5,85.0,2.0,20.5,622.0,985.5,736.18
2016,9,15,9,30,886.0,87.0,2.0,21.0,663.0,1010.56,749.17
2016,9,15,9,45,899.0,87.5,2.0,21.5,698.5,1029.7,758.3
2016,9,15,10,0,912.0,88.0,2.0,22.0,734.0,1045.06,765.12
2016,9,15,10,15,919.5,89.0,2.0,22.5,762.0,1051.44,766.32
2016,9,15,10,30,927.0,90.0,2.0,23.0,790.0,1053.73,765.18
2016,9,15,10,45,931.5,91.0,2.0,23.5,811.0,1048.84,759.7
2016,9,15,11,0,936.0,92.0,2.0,24.0,832.0,1039.81,751.84
2016,9,15,11,15,939.5,93.0,2.05,24.5,845.0,1025.67,741.6
2016,9,15,11,30,943.0,94.0,2.1,25.0,858.0,1007.44,728.92
2016,9,15,11,45,944.0,94.0,2.2,25.5,863.0,981.82,712.17
2016,9,15,12,0,945.0,94.0,2.3,26.0,868.0,952.44,693.01
2016,9,15,12,15,944.5,94.0,2.35,26.0,865.0,918.11,671.41
2016,9,15,12,30,944.0,94.0,2.4,26.0,862.0,880.37,647.45
2016,9,15,12,45,930.5,99.5,2.5,26.0,848.0,834.57,618.24
2016,9,15,13,0,917.0,105.0,2.6,26.0,834.0,786.57,587.14
2016,9,15,13,15,912.5,104.0,2.65,26.0,815.0,736.91,552.72
2016,9,15,13,30,908.0,103.0,2.7,26.0,796.0,685.02,514.99
2016,9,15,13,45,900.5,102.0,2.8,26.0,769.0,629.38,473.59
2016,9,15,14,0,893.0,101.0,2.9,26.0,742.0,572.3,429.69
2016,9,15,14,15,883.0,99.0,2.9,25.5,708.5,511.99,382.35
2016,9,15,14,30,873.0,97.0,2.9,25.0,675.0,451.06,332.78
2016,9,15,14,45,858.5,95.0,2.95,25.0,635.0,385.73,277.8
2016,9,15,15,0,844.0,93.0,3.0,25.0,595.0,322.45,223.22
2016,9,15,15,15,825.5,90.0,3.0,24.5,550.0,258.29,168.44
2016,9,15,15,30,807.0,87.0,3.0,24.0,505.0,195.79,117.23
2016,9,15,15,45,780.5,83.5,3.0,24.0,455.5,134.08,73.77
2016,9,15,16,0,754.0,80.0,3.0,24.0,406.0,75.62,48.61
2016,9,15,16,15,718.0,75.5,2.95,23.0,354.0,62.16,48.06
2016,9,15,16,30,682.0,71.0,2.9,22.0,302.0,54.48,41.75
2016,9,15,16,45,628.5,64.5,2.85,21.5,249.5,50.24,38.18
2016,9,15,17,0,575.0,58.0,2.8,21.0,197.0,45.95,34.42
2016,9,15,17,15,491.5,49.5,2.5,20.0,147.5,39.78,28.89
2016,9,15,17,30,408.0,41.0,2.2,19.0,98.0,33.57,23.05
2016,9,15,17,45,268.0,28.0,1.95,18.0,59.0,23.11,12.12
2016,9,15,18,0,128.0,15.0,1.7,17.0,20.0,12.8,0.0
2016,9,15,18,15,64.0,7.5,1.7,16.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,197.5,17.0,1.2,12.5,40.5,156.52,81.43
2016,9,16,6,30,395.0,34.0,1.2,13.0,81.0,316.25,252.52
2016,9,16,6,45,484.5,42.5,1.3,13.5,129.0,405.91,332.29
2016,9,16,7,0,574.0,51.0,1.4,14.0,177.0,503.55,413.49
2016,9,16,7,15,629.5,57.0,1.25,14.5,229.0,579.12,470.92
2016,9,16,7,30,685.0,63.0,1.1,15.0,281.0,652.73,523.31
2016,9,16,7,45,722.5,67.5,1.0,16.0,333.0,716.85,565.15
2016,9,16,8,0,760.0,72.0,0.9,17.0,385.0,780.97,604.65
2016,9,16,8,15,786.5,75.5,0.8,17.5,434.5,833.38,635.24
2016,9,16,8,30,813.0,79.0,0.7,18.0,484.0,884.18,663.54
2016,9,16,8,45,832.5,81.5,0.65,19.0,530.0,924.96,683.94
2016,9,16,9,0,852.0,84.0,0.6,20.0,576.0,952.01,695.06
2016,9,16,9,15,866.0,86.5,0.5,20.5,617.0,981.34,707.76
2016,9,16,9,30,880.0,89.0,0.4,21.0,658.0,1007.32,718.02
2016,9,16,9,45,893.5,89.0,0.35,22.0,693.5,1026.18,723.65
2016,9,16,10,0,907.0,89.0,0.3,23.0,729.0,1041.31,727.13
2016,9,16,10,15,915.0,90.5,0.2,24.0,757.5,1048.68,725.02
2016,9,16,10,30,923.0,92.0,0.1,25.0,786.0,1051.95,721.1
2016,9,16,10,45,928.5,92.5,0.05,26.0,807.0,1047.4,714.02
2016,9,16,11,0,934.0,93.0,0.0,27.0,828.0,1038.71,705.18
2016,9,16,11,15,937.5,94.0,0.2,27.5,841.0,1024.48,698.08
2016,9,16,11,30,941.0,95.0,0.4,28.0,854.0,1006.18,690.26
2016,9,16,11,45,943.0,95.0,0.6,28.5,859.5,981.43,678.72
2016,9,16,12,0,945.0,95.0,0.8,29.0,865.0,952.85,664.49
2016,9,16,12,15,944.5,94.5,1.0,29.0,861.5,917.89,647.0
2016,9,16,12,30,944.0,94.0,1.2,29.0,858.0,879.55,626.6
2016,9,16,12,45,935.0,97.0,1.4,29.5,845.0,834.76,600.02
2016,9,16,13,0,926.0,100.0,1.6,30.0,832.0,787.51,571.04
2016,9,16,13,15,921.5,99.0,1.7,30.0,812.5,737.42,538.39
2016,9,16,13,30,917.0,98.0,1.8,30.0,793.0,685.09,502.16
2016,9,16,13,45,908.5,97.5,1.95,30.0,766.0,628.86,462.13
2016,9,16,14,0,900.0,97.0,2.1,30.0,739.0,571.27,419.46
2016,9,16,14,15,890.0,95.0,2.15,29.5,705.5,510.56,373.24
2016,9,16,14,30,880.0,93.0,2.2,29.0,672.0,449.23,324.65
2016,9,16,14,45,865.5,91.0,2.3,29.0,631.5,385.97,272.43
2016,9,16,15,0,851.0,89.0,2.4,29.0,591.0,319.73,216.79
2016,9,16,15,15,832.5,86.5,2.45,28.5,546.0,255.59,163.07
2016,9,16,15,30,814.0,84.0,2.5,28.0,501.0,193.08,112.85
2016,9,16,15,45,788.5,80.5,2.55,27.5,451.5,131.05,70.3
2016,9,16,16,0,763.0,77.0,2.6,27.0,402.0,72.14,46.09
2016,9,16,16,15,727.0,72.5,2.55,26.5,350.5,60.0,45.53
2016,9,16,16,30,691.0,68.0,2.5,26.0,299.0,52.46,39.31
2016,9,16,16,45,637.5,62.0,2.45,25.5,246.5,48.51,36.04
2016,9,16,17,0,584.0,56.0,2.4,25.0,194.0,44.53,32.58
2016,9,16,17,15,500.0,47.0,2.1,23.5,144.5,37.87,26.77
2016,9,16,17,30,416.0,38.0,1.8,22.0,95.0,31.13,20.59
2016,9,16,17,45,272.0,25.5,1.5,21.0,56.0,21.02,9.66
2016,9,16,18,0,128.0,13.0,1.2,20.0,17.0,11.1,0.0
2016,9,16,18,15,64.0,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,189.5,17.0,0.9,12.5,39.0,151.66,69.52
2016,9,17,6,30,379.0,34.0,1.0,13.0,78.0,307.25,244.22
2016,9,17,6,45,474.0,42.0,1.1,14.0,126.0,399.2,325.44
2016,9,17,7,0,569.0,50.0,1.2,15.0,174.0,499.58,407.74
2016,9,17,7,15,625.0,56.0,1.1,15.5,226.0,575.27,465.15
2016,9,17,7,30,681.0,62.0,1.0,16.0,278.0,649.13,517.81
2016,9,17,7,45,485.5,109.5,0.95,17.0,277.0,568.57,454.53
2016,9,17,8,0,290.0,157.0,0.9,18.0,276.0,453.49,362.47
2016,9,17,8,15,257.5,183.5,0.8,19.0,299.0,463.48,366.86
2016,9,17,8,30,225.0,210.0,0.7,20.0,322.0,449.76,352.64
2016,9,17,8,45,538.5,146.0,0.6,21.5,447.0,717.31,545.21
2016,9,17,9,0,852.0,82.0,0.5,23.0,572.0,949.98,687.2
2016,9,17,9,15,866.0,84.0,0.45,23.5,612.5,978.64,697.06
2016,9,17,9,30,880.0,86.0,0.4,24.0,653.0,1003.96,707.95
2016,9,17,9,45,893.0,86.5,0.4,25.0,688.0,1022.87,714.71
2016,9,17,10,0,906.0,87.0,0.4,26.0,723.0,1038.02,719.33
2016,9,17,10,15,913.5,88.5,0.45,27.0,751.0,1044.82,720.34
2016,9,17,10,30,921.0,90.0,0.5,28.0,779.0,1047.53,719.21
2016,9,17,10,45,926.0,90.5,0.55,29.0,799.5,1042.43,713.71
2016,9,17,11,0,931.0,91.0,0.6,30.0,820.0,1033.22,706.05
2016,9,17,11,15,934.0,91.5,0.7,30.0,832.5,1017.95,698.92
2016,9,17,11,30,937.0,92.0,0.8,30.0,845.0,998.66,689.42
2016,9,17,11,45,938.0,92.0,0.9,30.5,850.0,973.04,674.66
2016,9,17,12,0,939.0,92.0,1.0,31.0,855.0,943.68,657.53
2016,9,17,12,15,938.5,92.0,1.1,31.0,851.0,909.41,638.46
2016,9,17,12,30,938.0,92.0,1.2,31.0,847.0,871.74,616.95
2016,9,17,12,45,925.5,96.5,1.35,31.5,833.0,825.92,589.23
2016,9,17,13,0,913.0,101.0,1.5,32.0,819.0,777.9,559.48
2016,9,17,13,15,908.0,100.0,1.6,32.0,799.5,727.99,527.12
2016,9,17,13,30,903.0,99.0,1.7,32.0,780.0,675.94,491.4
2016,9,17,13,45,896.0,97.5,1.8,32.0,753.0,620.35,451.9
2016,9,17,14,0,889.0,96.0,1.9,32.0,726.0,563.3,409.84
2016,9,17,14,15,878.5,94.5,1.95,31.5,692.0,503.39,364.64
2016,9,17,14,30,868.0,93.0,2.0,31.0,658.0,442.93,317.17
2016,9,17,14,45,853.5,90.5,2.1,31.0,618.0,379.96,265.7
2016,9,17,15,0,839.0,88.0,2.2,31.0,578.0,314.08,210.89
2016,9,17,15,15,819.5,85.5,2.25,30.5,533.5,250.49,158.18
2016,9,17,15,30,800.0,83.0,2.3,30.0,489.0,188.69,109.11
2016,9,17,15,45,772.5,79.5,2.4,29.5,439.5,127.44,67.79
2016,9,17,16,0,745.0,76.0,2.5,29.0,390.0,69.59,44.8
2016,9,17,16,15,708.5,71.5,2.45,28.0,339.0,59.13,44.52
2016,9,17,16,30,672.0,67.0,2.4,27.0,288.0,51.64,38.46
2016,9,17,16,45,616.5,61.0,2.35,26.5,236.5,47.68,35.17
2016,9,17,17,0,561.0,55.0,2.3,26.0,185.0,43.7,31.7
2016,9,17,17,15,475.0,46.0,2.0,24.5,136.5,37.04,25.89
2016,9,17,17,30,389.0,37.0,1.7,23.0,88.0,30.31,19.69
2016,9,17,17,45,246.5,24.0,1.45,22.0,51.0,19.75,7.76
2016,9,17,18,0,104.0,11.0,1.2,21.0,14.0,9.39,0.0
2016,9,17,18,15,52.0,5.5,1.1,20.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,197.0,16.0,0.85,15.5,38.0,153.76,58.1
2016,9,18,6,30,394.0,32.0,0.9,16.0,76.0,314.87,246.25
2016,9,18,6,45,485.5,40.0,1.0,17.0,124.0,405.01,325.67
2016,9,18,7,0,577.0,48.0,1.1,18.0,172.0,503.43,405.31
2016,9,18,7,15,633.0,54.0,1.0,19.0,224.0,574.34,457.52
2016,9,18,7,30,689.0,60.0,0.9,20.0,276.0,653.83,512.49
2016,9,18,7,45,726.5,64.5,0.8,21.0,327.5,717.96,553.07
2016,9,18,8,0,764.0,69.0,0.7,22.0,379.0,782.11,591.34
2016,9,18,8,15,790.5,72.5,0.8,23.0,428.5,834.51,623.12
2016,9,18,8,30,817.0,76.0,0.9,24.0,478.0,885.29,653.09
2016,9,18,8,45,836.0,78.5,1.0,25.5,523.5,925.55,674.28
2016,9,18,9,0,855.0,81.0,1.1,27.0,569.0,952.1,686.45
2016,9,18,9,15,869.0,83.0,1.15,28.0,610.0,980.74,700.42
2016,9,18,9,30,883.0,85.0,1.2,29.0,651.0,1006.03,712.14
2016,9,18,9,45,901.5,83.0,1.3,30.0,687.0,1027.41,722.3
2016,9,18,10,0,920.0,81.0,1.4,31.0,723.0,1045.13,730.25
2016,9,18,10,15,927.0,82.5,1.4,31.5,751.0,1051.42,731.19
2016,9,18,10,30,934.0,84.0,1.4,32.0,779.0,1053.58,729.93
2016,9,18,10,45,938.5,84.5,1.45,32.5,799.5,1047.86,724.97
2016,9,18,11,0,943.0,85.0,1.5,33.0,820.0,1037.99,717.76
2016,9,18,11,15,946.0,85.5,1.55,33.5,832.5,1022.52,707.33
2016,9,18,11,30,949.0,86.0,1.6,34.0,845.0,1002.98,694.59
2016,9,18,11,45,949.5,86.5,1.7,34.5,849.5,977.14,678.76
2016,9,18,12,0,950.0,87.0,1.8,35.0,854.0,947.52,660.57
2016,9,18,12,15,949.5,87.0,1.85,35.0,850.5,912.88,639.94
2016,9,18,12,30,949.0,87.0,1.9,35.0,847.0,874.8,617.02
2016,9,18,12,45,942.0,89.0,1.95,35.0,834.5,830.4,589.82
2016,9,18,13,0,935.0,91.0,2.0,35.0,822.0,783.39,560.61
2016,9,18,13,15,930.5,90.0,2.0,35.0,802.5,732.88,527.25
2016,9,18,13,30,926.0,89.0,2.0,35.0,783.0,680.11,490.39
2016,9,18,13,45,919.0,87.5,2.05,35.0,756.0,623.39,449.96
2016,9,18,14,0,912.0,86.0,2.1,35.0,729.0,565.18,407.04
2016,9,18,14,15,902.0,84.5,2.1,34.5,695.0,504.31,361.25
2016,9,18,14,30,892.0,83.0,2.1,34.0,661.0,442.8,313.17
2016,9,18,14,45,879.0,81.0,2.1,34.0,621.0,379.44,261.52
2016,9,18,15,0,866.0,79.0,2.1,34.0,581.0,316.36,209.0
2016,9,18,15,15,847.5,76.5,2.05,33.5,536.0,252.21,156.27
2016,9,18,15,30,829.0,74.0,2.0,33.0,491.0,184.49,103.3
2016,9,18,15,45,804.0,71.0,2.0,33.0,442.0,122.11,61.82
2016,9,18,16,0,779.0,68.0,2.0,33.0,393.0,62.73,46.34
2016,9,18,16,15,744.0,64.0,1.75,32.0,341.0,53.68,39.22
2016,9,18,16,30,709.0,60.0,1.5,31.0,289.0,50.99,37.23
2016,9,18,16,45,656.0,54.5,1.3,30.0,237.0,46.88,33.93
2016,9,18,17,0,603.0,49.0,1.1,29.0,185.0,39.27,27.53
2016,9,18,17,15,517.5,41.0,1.1,27.5,136.0,33.21,22.29
2016,9,18,17,30,432.0,33.0,1.1,26.0,87.0,27.11,16.67
2016,9,18,17,45,278.5,21.5,1.1,25.0,50.0,17.72,5.06
2016,9,18,18,0,125.0,10.0,1.1,24.0,13.0,8.54,0.0
2016,9,18,18,15,62.5,5.0,1.05,23.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,6,15,141.5,17.5,1.25,18.0,33.0,120.48,32.69
2016,9,19,6,30,283.0,35.0,1.4,19.0,66.0,250.88,193.99
2016,9,19,6,45,378.5,46.5,1.6,20.0,112.5,342.78,274.89
2016,9,19,7,0,474.0,58.0,1.8,21.0,159.0,443.61,357.72
2016,9,19,7,15,534.0,66.5,1.75,21.5,209.0,521.76,418.75
2016,9,19,7,30,594.0,75.0,1.7,22.0,259.0,603.29,478.62
2016,9,19,7,45,641.0,79.5,1.65,23.0,310.5,671.57,524.91
2016,9,19,8,0,688.0,84.0,1.6,24.0,362.0,740.79,569.65
2016,9,19,8,15,717.0,89.0,1.6,25.0,410.5,794.78,602.4
2016,9,19,8,30,746.0,94.0,1.6,26.0,459.0,841.88,629.52
2016,9,19,8,45,772.5,95.5,1.65,27.0,505.0,886.55,654.85
2016,9,19,9,0,799.0,97.0,1.7,28.0,551.0,928.9,678.13
2016,9,19,9,15,814.5,100.0,1.7,28.5,591.5,959.49,694.21
2016,9,19,9,30,830.0,103.0,1.7,29.0,632.0,986.83,708.2
2016,9,19,9,45,842.0,105.0,1.75,30.0,666.5,1005.9,716.2
2016,9,19,10,0,854.0,107.0,1.8,31.0,701.0,1021.25,721.98
2016,9,19,10,15,862.5,108.5,1.9,31.5,728.5,1015.98,717.24
2016,9,19,10,30,871.0,110.0,2.0,32.0,756.0,1019.41,718.22
2016,9,19,10,45,880.0,110.0,2.1,32.5,777.0,1017.71,716.04
2016,9,19,11,0,889.0,110.0,2.2,33.0,798.0,1012.01,711.54
2016,9,19,11,15,892.5,110.5,2.3,33.0,811.0,997.44,703.09
2016,9,19,11,30,896.0,111.0,2.4,33.0,824.0,979.01,692.32
2016,9,19,11,45,900.5,109.5,2.5,33.5,829.5,955.62,677.06
2016,9,19,12,0,905.0,108.0,2.6,34.0,835.0,928.48,659.45
2016,9,19,12,15,904.5,108.0,2.7,34.0,831.5,894.89,638.99
2016,9,19,12,30,904.0,108.0,2.8,34.0,828.0,858.04,616.26
2016,9,19,12,45,900.0,108.0,2.9,34.0,816.0,815.36,589.45
2016,9,19,13,0,896.0,108.0,3.0,34.0,804.0,770.05,560.55
2016,9,19,13,15,891.0,107.0,3.05,33.5,784.5,720.69,527.65
2016,9,19,13,30,886.0,106.0,3.1,33.0,765.0,669.23,491.85
2016,9,19,13,45,881.5,102.5,3.2,33.0,739.0,613.97,451.4
2016,9,19,14,0,877.0,99.0,3.3,33.0,713.0,557.08,408.39
2016,9,19,14,15,866.5,97.5,3.35,32.5,679.5,497.72,362.69
2016,9,19,14,30,856.0,96.0,3.4,32.0,646.0,437.83,314.87
2016,9,19,14,45,845.0,92.0,3.45,32.0,607.0,373.03,261.32
2016,9,19,15,0,834.0,88.0,3.5,32.0,568.0,309.88,207.92
2016,9,19,15,15,814.5,85.0,3.5,31.5,523.0,246.2,154.91
2016,9,19,15,30,795.0,82.0,3.5,31.0,478.0,184.33,105.89
2016,9,19,15,45,771.5,77.5,3.5,30.5,429.5,123.03,64.87
2016,9,19,16,0,748.0,73.0,3.5,30.0,381.0,64.61,48.58
2016,9,19,16,15,710.5,68.5,3.4,29.0,329.5,57.0,42.57
2016,9,19,16,30,673.0,64.0,3.3,28.0,278.0,49.64,36.6
