Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,45,618.0,57.5,3.25,27.5,227.0,45.21,32.89
2016,9,19,17,0,563.0,51.0,3.2,27.0,176.0,40.72,28.98
2016,9,19,17,15,474.0,42.5,3.0,25.5,128.0,34.36,23.4
2016,9,19,17,30,385.0,34.0,2.8,24.0,80.0,27.95,17.37
2016,9,19,17,45,192.5,17.0,2.6,23.0,40.0,13.71,1.34
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,153.5,17.5,2.35,13.5,34.0,130.62,21.52
2016,9,20,6,30,307.0,35.0,2.5,14.0,68.0,265.89,209.34
2016,9,20,6,45,419.5,43.5,2.65,15.0,115.5,367.22,301.26
2016,9,20,7,0,532.0,52.0,2.8,16.0,163.0,478.41,394.81
2016,9,20,7,15,591.0,59.0,2.8,16.5,214.0,556.19,456.92
2016,9,20,7,30,650.0,66.0,2.8,17.0,265.0,637.22,518.53
2016,9,20,7,45,696.5,69.0,2.85,17.5,317.0,699.78,563.76
2016,9,20,8,0,743.0,72.0,2.9,18.0,369.0,768.91,612.21
2016,9,20,8,15,770.0,75.5,2.9,18.5,418.0,821.04,646.48
2016,9,20,8,30,797.0,79.0,2.9,19.0,467.0,871.61,678.81
2016,9,20,8,45,819.0,81.0,2.95,20.0,512.5,913.47,703.37
2016,9,20,9,0,841.0,83.0,3.0,21.0,558.0,952.78,725.74
2016,9,20,9,15,855.5,85.5,3.0,21.5,598.5,971.02,734.5
2016,9,20,9,30,870.0,88.0,3.0,22.0,639.0,997.03,748.69
2016,9,20,9,45,881.0,89.0,3.05,22.5,673.0,1014.11,757.25
2016,9,20,10,0,892.0,90.0,3.1,23.0,707.0,1027.45,763.49
2016,9,20,10,15,899.5,91.5,3.15,23.0,734.5,1033.91,766.83
2016,9,20,10,30,907.0,93.0,3.2,23.0,762.0,1036.34,767.75
2016,9,20,10,45,912.5,93.5,3.25,23.5,782.0,1031.53,762.61
2016,9,20,11,0,918.0,94.0,3.3,24.0,802.0,1022.65,755.02
2016,9,20,11,15,921.0,94.5,3.35,24.0,814.5,1007.26,744.8
2016,9,20,11,30,924.0,95.0,3.4,24.0,827.0,987.93,732.1
2016,9,20,11,45,924.5,95.5,3.5,24.5,831.0,962.38,714.29
2016,9,20,12,0,925.0,96.0,3.6,25.0,835.0,933.17,694.09
2016,9,20,12,15,801.0,161.0,3.65,25.0,799.0,867.46,650.06
2016,9,20,12,30,677.0,226.0,3.7,25.0,763.0,798.88,601.42
2016,9,20,12,45,686.0,217.0,3.8,25.5,754.5,763.43,576.01
2016,9,20,13,0,695.0,208.0,3.9,26.0,746.0,725.04,547.87
2016,9,20,13,15,619.0,230.5,3.95,25.5,700.5,653.41,496.1
2016,9,20,13,30,543.0,253.0,4.0,25.0,655.0,583.9,445.03
2016,9,20,13,45,544.5,240.5,4.05,25.0,631.5,538.34,410.6
2016,9,20,14,0,546.0,228.0,4.1,25.0,608.0,491.65,374.29
2016,9,20,14,15,646.5,179.5,4.1,24.5,607.5,463.23,350.86
2016,9,20,14,30,747.0,131.0,4.1,24.0,607.0,418.94,312.97
2016,9,20,14,45,786.5,109.5,4.15,24.0,583.0,366.61,266.61
2016,9,20,15,0,826.0,88.0,4.2,24.0,559.0,306.26,212.42
2016,9,20,15,15,630.5,129.5,4.15,23.5,472.0,236.97,159.95
2016,9,20,15,30,435.0,171.0,4.1,23.0,385.0,190.28,129.74
2016,9,20,15,45,581.0,123.5,4.05,22.5,378.0,136.13,84.93
2016,9,20,16,0,727.0,76.0,4.0,22.0,371.0,65.29,50.86
2016,9,20,16,15,688.5,71.0,3.9,21.5,320.5,54.05,41.42
2016,9,20,16,30,650.0,66.0,3.8,21.0,270.0,51.05,38.97
2016,9,20,16,45,589.5,60.0,3.7,20.5,219.0,47.06,35.53
2016,9,20,17,0,529.0,54.0,3.6,20.0,168.0,43.09,31.93
2016,9,20,17,15,436.5,44.5,3.45,19.0,121.0,36.01,25.48
2016,9,20,17,30,344.0,35.0,3.3,18.0,74.0,28.86,18.47
2016,9,20,17,45,172.0,17.5,3.2,17.5,37.0,14.19,0.0
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,153.0,17.5,3.65,12.5,33.5,129.59,2.29
2016,9,21,6,30,306.0,35.0,3.8,13.0,67.0,265.59,209.21
2016,9,21,6,45,416.0,44.0,4.0,13.5,114.0,366.07,303.02
2016,9,21,7,0,526.0,53.0,4.2,14.0,161.0,476.11,398.19
2016,9,21,7,15,586.5,59.5,4.25,14.0,212.0,554.21,463.21
2016,9,21,7,30,647.0,66.0,4.3,14.0,263.0,635.59,528.1
2016,9,21,7,45,692.5,69.5,4.4,14.5,315.0,702.91,578.84
2016,9,21,8,0,738.0,73.0,4.5,15.0,367.0,766.39,624.97
2016,9,21,8,15,766.0,77.0,4.55,15.5,416.0,819.88,662.03
2016,9,21,8,30,794.0,81.0,4.6,16.0,465.0,871.86,697.12
2016,9,21,8,45,636.0,137.0,4.65,16.5,463.0,812.75,650.24
2016,9,21,9,0,478.0,193.0,4.7,17.0,461.0,725.36,581.26
2016,9,21,9,15,673.5,141.0,4.75,17.0,549.0,875.61,692.99
2016,9,21,9,30,869.0,89.0,4.8,17.0,637.0,997.4,777.93
2016,9,21,9,45,768.0,135.5,4.85,17.5,639.0,973.93,757.79
2016,9,21,10,0,667.0,182.0,4.9,18.0,641.0,924.32,720.29
2016,9,21,10,15,670.5,191.0,4.9,18.0,667.5,934.05,726.37
2016,9,21,10,30,674.0,200.0,4.9,18.0,694.0,940.25,729.7
2016,9,21,10,45,704.5,193.5,4.9,18.5,722.5,953.72,736.9
2016,9,21,11,0,735.0,187.0,4.9,19.0,751.0,962.99,741.2
2016,9,21,11,15,750.5,179.5,4.85,19.0,763.0,952.24,732.69
2016,9,21,11,30,766.0,172.0,4.8,19.0,775.0,937.55,721.7
2016,9,21,11,45,852.0,134.0,4.75,19.0,808.5,946.05,727.16
2016,9,21,12,0,938.0,96.0,4.7,19.0,842.0,943.94,725.17
2016,9,21,12,15,939.0,95.5,4.75,19.0,839.5,910.04,701.8
2016,9,21,12,30,940.0,95.0,4.8,19.0,837.0,872.67,676.06
2016,9,21,12,45,807.0,153.0,4.85,19.0,783.5,791.9,618.72
2016,9,21,13,0,674.0,211.0,4.9,19.0,730.0,711.72,557.01
2016,9,21,13,15,674.5,205.5,5.0,18.5,713.5,668.74,525.85
2016,9,21,13,30,675.0,200.0,5.1,18.0,697.0,623.86,492.13
2016,9,21,13,45,685.0,185.5,5.2,18.0,674.0,574.95,453.55
2016,9,21,14,0,695.0,171.0,5.3,18.0,651.0,523.62,411.87
2016,9,21,14,15,683.0,164.0,5.3,18.0,616.5,466.21,363.95
2016,9,21,14,30,671.0,157.0,5.3,18.0,582.0,409.12,315.08
2016,9,21,14,45,669.5,146.0,5.35,18.0,547.0,352.88,265.62
2016,9,21,15,0,668.0,135.0,5.4,18.0,512.0,296.2,214.96
2016,9,21,15,15,756.5,106.0,5.3,17.5,500.5,244.17,164.93
2016,9,21,15,30,845.0,77.0,5.2,17.0,489.0,184.86,110.66
2016,9,21,15,45,822.5,73.0,5.15,17.0,439.5,120.83,65.8
2016,9,21,16,0,800.0,69.0,5.1,17.0,390.0,59.54,46.91
2016,9,21,16,15,762.5,65.0,4.95,16.5,337.0,54.96,43.12
2016,9,21,16,30,725.0,61.0,4.8,16.0,284.0,52.27,40.87
2016,9,21,16,45,669.0,55.0,4.7,15.5,230.5,47.73,36.87
2016,9,21,17,0,613.0,49.0,4.6,15.0,177.0,39.63,29.53
2016,9,21,17,15,514.5,40.5,4.35,14.5,127.0,33.1,23.38
2016,9,21,17,30,416.0,32.0,4.1,14.0,77.0,26.56,16.66
2016,9,21,17,45,208.0,16.0,3.95,13.5,38.5,13.03,0.0
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,145.5,17.5,3.7,11.5,32.0,122.19,0.0
2016,9,22,6,30,291.0,35.0,3.8,12.0,64.0,256.63,201.37
2016,9,22,6,45,396.5,45.0,3.95,12.5,110.5,354.72,294.35
2016,9,22,7,0,502.0,55.0,4.1,13.0,157.0,462.03,387.67
2016,9,22,7,15,566.0,62.5,4.05,13.5,208.5,543.2,454.7
2016,9,22,7,30,630.0,70.0,4.0,14.0,260.0,627.94,521.16
2016,9,22,7,45,680.5,73.5,4.0,14.5,312.5,698.98,574.27
2016,9,22,8,0,731.0,77.0,4.0,15.0,365.0,765.69,622.12
2016,9,22,8,15,760.5,81.0,3.95,15.5,414.5,820.38,659.27
2016,9,22,8,30,790.0,85.0,3.9,16.0,464.0,873.6,694.35
2016,9,22,8,45,817.5,86.0,3.85,16.5,511.5,919.26,723.14
2016,9,22,9,0,845.0,87.0,3.8,17.0,559.0,962.52,749.7
2016,9,22,9,15,860.5,89.0,3.8,17.5,599.5,992.36,766.81
2016,9,22,9,30,876.0,91.0,3.8,18.0,640.0,1007.03,773.45
2016,9,22,9,45,895.5,89.5,3.85,18.5,677.0,1029.52,786.0
2016,9,22,10,0,915.0,88.0,3.9,19.0,714.0,1048.34,796.02
2016,9,22,10,15,922.5,89.0,3.9,19.0,741.5,1054.02,798.43
2016,9,22,10,30,930.0,90.0,3.9,19.0,769.0,1055.59,798.35
2016,9,22,10,45,936.0,90.5,3.95,19.5,789.5,1050.91,793.09
2016,9,22,11,0,942.0,91.0,4.0,20.0,810.0,1042.04,785.26
2016,9,22,11,15,945.0,91.5,4.0,20.0,822.5,1026.08,773.98
2016,9,22,11,30,948.0,92.0,4.0,20.0,835.0,1006.07,760.15
2016,9,22,11,45,948.5,92.0,4.05,20.5,839.0,979.23,740.67
2016,9,22,12,0,949.0,92.0,4.1,21.0,843.0,948.65,718.74
2016,9,22,12,15,948.0,92.0,4.1,21.0,839.0,913.17,694.56
2016,9,22,12,30,947.0,92.0,4.1,21.0,835.0,874.32,667.98
2016,9,22,12,45,942.5,92.0,4.1,21.0,822.5,829.55,637.1
2016,9,22,13,0,938.0,92.0,4.1,21.0,810.0,782.06,604.07
2016,9,22,13,15,933.0,91.5,4.05,21.0,789.5,731.24,566.69
2016,9,22,13,30,928.0,91.0,4.0,21.0,769.0,678.21,525.88
2016,9,22,13,45,918.5,90.5,4.0,21.0,741.0,620.61,480.71
2016,9,22,14,0,909.0,90.0,4.0,21.0,713.0,561.76,433.25
2016,9,22,14,15,898.0,88.5,4.0,21.0,678.5,500.35,382.36
2016,9,22,14,30,887.0,87.0,4.0,21.0,644.0,438.45,329.47
2016,9,22,14,45,871.0,85.0,4.0,21.0,603.0,374.19,273.41
2016,9,22,15,0,855.0,83.0,4.0,21.0,562.0,307.24,214.4
2016,9,22,15,15,835.0,80.5,4.05,20.5,516.5,242.61,158.13
2016,9,22,15,30,815.0,78.0,4.1,20.0,471.0,179.84,106.47
2016,9,22,15,45,782.5,75.5,4.15,20.0,420.5,118.2,64.64
2016,9,22,16,0,750.0,73.0,4.2,20.0,370.0,60.63,47.29
2016,9,22,16,15,710.0,68.5,4.15,19.0,318.0,57.37,44.79
2016,9,22,16,30,670.0,64.0,4.1,18.0,266.0,49.94,38.49
2016,9,22,16,45,603.0,58.0,4.1,17.5,214.0,45.84,34.88
2016,9,22,17,0,536.0,52.0,4.1,17.0,162.0,41.76,31.11
2016,9,22,17,15,435.0,42.5,3.9,16.0,114.5,34.58,24.44
2016,9,22,17,30,334.0,33.0,3.7,15.0,67.0,27.37,16.97
2016,9,22,17,45,167.0,16.5,3.55,14.5,33.5,13.51,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,15,187.5,14.0,1.05,10.5,32.5,143.04,0.0
2016,9,23,6,30,375.0,28.0,1.2,11.0,65.0,302.27,234.16
2016,9,23,6,45,474.5,36.0,1.35,12.0,112.0,396.36,324.47
2016,9,23,7,0,574.0,44.0,1.5,13.0,159.0,494.02,406.58
2016,9,23,7,15,632.0,50.0,1.6,14.0,210.0,572.14,468.14
2016,9,23,7,30,690.0,56.0,1.7,15.0,261.0,653.04,528.5
2016,9,23,7,45,727.5,60.0,1.8,16.0,312.0,716.3,572.91
2016,9,23,8,0,765.0,64.0,1.9,17.0,363.0,779.54,615.54
2016,9,23,8,15,791.0,67.0,2.1,17.5,411.5,830.5,650.07
2016,9,23,8,30,817.0,70.0,2.3,18.0,460.0,879.8,682.81
2016,9,23,8,45,836.0,72.5,2.55,19.0,505.0,909.13,700.27
2016,9,23,9,0,855.0,75.0,2.8,20.0,550.0,945.99,722.81
2016,9,23,9,15,868.5,77.0,2.85,20.5,589.5,973.78,738.55
2016,9,23,9,30,882.0,79.0,2.9,21.0,629.0,998.2,752.02
2016,9,23,9,45,893.0,80.0,3.0,21.5,663.0,1015.23,761.03
2016,9,23,10,0,904.0,81.0,3.1,22.0,697.0,1028.47,767.66
2016,9,23,10,15,911.0,82.0,3.15,22.0,723.5,1033.69,770.19
2016,9,23,10,30,918.0,83.0,3.2,22.0,750.0,1034.85,770.29
2016,9,23,10,45,922.0,84.0,3.3,22.5,769.5,1028.9,764.8
2016,9,23,11,0,926.0,85.0,3.4,23.0,789.0,1018.87,756.81
2016,9,23,11,15,928.5,85.5,3.45,23.0,800.5,1002.75,746.01
2016,9,23,11,30,931.0,86.0,3.5,23.0,812.0,982.66,732.72
2016,9,23,11,45,930.5,86.5,3.6,23.5,815.5,955.93,713.97
2016,9,23,12,0,930.0,87.0,3.7,24.0,819.0,925.57,692.83
2016,9,23,12,15,928.5,87.0,3.75,24.0,814.5,890.34,669.39
2016,9,23,12,30,927.0,87.0,3.8,24.0,810.0,851.84,643.61
2016,9,23,12,45,920.5,88.5,3.85,24.0,797.0,807.9,613.85
2016,9,23,13,0,914.0,90.0,3.9,24.0,784.0,761.44,582.05
2016,9,23,13,15,908.0,89.0,3.9,24.0,764.0,710.59,545.1
2016,9,23,13,30,902.0,88.0,3.9,24.0,744.0,657.73,504.96
2016,9,23,13,45,893.0,87.5,3.95,24.0,716.0,601.82,461.58
2016,9,23,14,0,884.0,87.0,4.0,24.0,688.0,544.69,415.92
2016,9,23,14,15,740.5,132.5,4.0,23.5,619.0,463.56,351.95
2016,9,23,14,30,597.0,178.0,4.0,23.0,550.0,395.04,297.49
2016,9,23,14,45,604.0,162.0,4.05,23.0,517.5,341.9,252.18
2016,9,23,15,0,611.0,146.0,4.1,23.0,485.0,287.43,204.83
2016,9,23,15,15,521.5,155.0,4.1,22.5,427.5,228.81,158.29
2016,9,23,15,30,432.0,164.0,4.1,22.0,370.0,182.73,124.54
2016,9,23,15,45,588.5,115.0,4.15,21.5,363.5,127.38,78.86
2016,9,23,16,0,745.0,66.0,4.2,21.0,357.0,54.9,42.14
2016,9,23,16,15,706.0,61.5,4.1,20.5,306.5,51.78,39.66
2016,9,23,16,30,667.0,57.0,4.0,20.0,256.0,48.64,37.03
2016,9,23,16,45,605.0,51.5,3.9,19.5,205.5,40.84,30.2
2016,9,23,17,0,543.0,46.0,3.8,19.0,155.0,36.99,26.65
2016,9,23,17,15,443.5,37.5,3.65,18.0,108.5,30.48,20.62
2016,9,23,17,30,344.0,29.0,3.5,17.0,62.0,23.96,13.68
2016,9,23,17,45,172.0,14.5,3.4,16.5,31.0,11.84,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,201.0,13.0,1.1,13.5,32.0,148.57,0.0
2016,9,24,6,30,402.0,26.0,1.3,14.0,64.0,308.83,234.53
2016,9,24,6,45,499.5,33.5,1.5,15.0,111.5,404.08,327.24
2016,9,24,7,0,597.0,41.0,1.7,16.0,159.0,507.54,413.01
2016,9,24,7,15,654.5,46.0,1.85,16.5,210.0,584.77,474.49
2016,9,24,7,30,712.0,51.0,2.0,17.0,261.0,664.73,535.06
2016,9,24,7,45,750.0,55.0,2.15,17.5,312.5,729.05,581.49
2016,9,24,8,0,788.0,59.0,2.3,18.0,364.0,793.4,626.35
2016,9,24,8,15,814.0,62.0,2.35,19.0,413.5,835.32,651.89
2016,9,24,8,30,840.0,65.0,2.4,20.0,463.0,884.79,682.09
2016,9,24,8,45,859.5,67.0,2.45,21.0,508.5,924.65,704.83
2016,9,24,9,0,879.0,69.0,2.5,22.0,554.0,961.84,725.37
2016,9,24,9,15,893.0,71.0,2.6,22.5,594.5,990.53,741.86
2016,9,24,9,30,907.0,73.0,2.7,23.0,635.0,1015.76,756.07
2016,9,24,9,45,920.5,72.5,2.85,24.0,670.0,1033.62,764.46
2016,9,24,10,0,934.0,72.0,3.0,25.0,705.0,1047.65,770.43
2016,9,24,10,15,941.0,73.0,3.05,25.5,732.5,1052.9,771.41
2016,9,24,10,30,948.0,74.0,3.1,26.0,760.0,1053.97,769.92
2016,9,24,10,45,953.5,74.5,3.15,26.5,780.0,1048.7,764.55
2016,9,24,11,0,959.0,75.0,3.2,27.0,800.0,1039.21,756.66
2016,9,24,11,15,962.0,75.5,3.15,27.5,812.5,1023.06,743.85
2016,9,24,11,30,965.0,76.0,3.1,28.0,825.0,1002.79,728.62
2016,9,24,11,45,966.0,76.0,3.1,28.5,829.0,976.08,709.78
2016,9,24,12,0,967.0,76.0,3.1,29.0,833.0,945.54,688.6
2016,9,24,12,15,966.0,76.0,3.1,29.0,829.0,909.58,665.26
2016,9,24,12,30,965.0,76.0,3.1,29.0,825.0,870.19,639.58
2016,9,24,12,45,953.5,80.5,3.1,29.0,811.0,824.08,609.22
2016,9,24,13,0,942.0,85.0,3.1,29.0,797.0,775.61,577.03
2016,9,24,13,15,937.0,84.5,3.1,29.0,777.0,724.61,541.38
2016,9,24,13,30,932.0,84.0,3.1,29.0,757.0,671.4,502.24
2016,9,24,13,45,924.0,83.0,3.15,29.5,729.0,614.02,458.22
2016,9,24,14,0,916.0,82.0,3.2,30.0,701.0,555.26,411.93
2016,9,24,14,15,905.5,80.5,3.2,29.5,666.5,493.76,363.64
2016,9,24,14,30,895.0,79.0,3.2,29.0,632.0,431.71,313.12
2016,9,24,14,45,880.0,77.0,3.2,29.0,591.5,367.43,258.83
2016,9,24,15,0,865.0,75.0,3.2,29.0,551.0,303.71,204.09
2016,9,24,15,15,845.5,72.5,3.15,28.5,505.0,239.46,149.94
2016,9,24,15,30,826.0,70.0,3.1,28.0,459.0,172.04,96.53
2016,9,24,15,45,798.0,67.0,3.1,28.0,409.5,109.85,56.15
2016,9,24,16,0,770.0,64.0,3.1,28.0,360.0,53.72,39.91
2016,9,24,16,15,730.5,59.5,2.8,27.0,308.5,50.51,37.49
2016,9,24,16,30,691.0,55.0,2.5,26.0,257.0,47.28,34.91
2016,9,24,16,45,629.5,49.5,2.2,25.5,205.5,43.01,31.24
2016,9,24,17,0,568.0,44.0,1.9,25.0,154.0,35.6,24.72
2016,9,24,17,15,465.0,35.5,1.75,23.5,107.0,28.98,18.78
2016,9,24,17,30,362.0,27.0,1.6,22.0,60.0,22.36,11.66
2016,9,24,17,45,181.0,13.5,1.5,21.0,30.0,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,202.0,13.0,1.25,14.0,31.5,124.26,0.0
2016,9,25,6,30,404.0,26.0,1.5,15.0,63.0,310.27,232.19
2016,9,25,6,45,506.5,33.5,1.75,16.0,111.0,409.23,330.19
2016,9,25,7,0,609.0,41.0,2.0,17.0,159.0,516.69,419.31
2016,9,25,7,15,667.0,46.5,2.0,18.0,211.0,595.53,480.48
2016,9,25,7,30,725.0,52.0,2.0,19.0,263.0,677.1,540.07
2016,9,25,7,45,763.0,55.5,2.05,20.0,315.0,741.23,584.09
2016,9,25,8,0,801.0,59.0,2.1,21.0,367.0,805.3,626.13
2016,9,25,8,15,826.5,62.0,2.25,22.0,416.5,847.09,651.9
2016,9,25,8,30,852.0,65.0,2.4,23.0,466.0,896.35,682.25
2016,9,25,8,45,869.5,67.5,2.55,24.0,511.5,935.16,704.76
2016,9,25,9,0,887.0,70.0,2.7,25.0,557.0,971.14,725.07
2016,9,25,9,15,900.5,72.0,2.75,26.0,597.0,999.34,739.09
2016,9,25,9,30,914.0,74.0,2.8,27.0,637.0,1024.03,750.74
2016,9,25,9,45,926.5,73.5,2.85,28.0,671.5,1040.81,757.25
2016,9,25,10,0,939.0,73.0,2.9,29.0,706.0,1053.71,761.39
2016,9,25,10,15,945.5,74.0,2.85,29.5,733.0,1058.32,760.98
2016,9,25,10,30,952.0,75.0,2.8,30.0,760.0,1058.74,758.14
2016,9,25,10,45,954.5,77.0,2.75,31.0,779.5,1052.1,749.55
2016,9,25,11,0,957.0,79.0,2.7,32.0,799.0,1041.24,738.6
2016,9,25,11,15,959.5,79.0,2.55,32.5,810.5,1023.9,724.36
2016,9,25,11,30,962.0,79.0,2.4,33.0,822.0,1002.5,707.81
2016,9,25,11,45,960.0,80.5,2.25,33.5,825.0,974.64,687.43
2016,9,25,12,0,958.0,82.0,2.1,34.0,828.0,943.08,664.95
2016,9,25,12,15,957.0,82.0,1.9,34.0,823.5,907.24,640.74
2016,9,25,12,30,956.0,82.0,1.7,34.0,819.0,868.01,614.4
2016,9,25,12,45,943.0,86.5,1.5,34.5,804.0,820.91,581.82
2016,9,25,13,0,930.0,91.0,1.3,35.0,789.0,771.62,547.9
2016,9,25,13,15,924.5,90.0,1.1,35.0,769.0,720.21,512.08
2016,9,25,13,30,919.0,89.0,0.9,35.0,749.0,666.69,473.47
2016,9,25,13,45,907.0,89.5,0.75,35.0,720.0,608.99,431.66
2016,9,25,14,0,895.0,90.0,0.6,35.0,691.0,550.32,388.09
2016,9,25,14,15,883.5,88.5,0.55,34.5,656.0,489.41,343.27
2016,9,25,14,30,872.0,87.0,0.5,34.0,621.0,428.1,296.4
2016,9,25,14,45,853.0,85.5,0.5,34.0,579.5,364.15,245.89
2016,9,25,15,0,834.0,84.0,0.5,34.0,538.0,298.08,192.82
2016,9,25,15,15,812.5,81.0,0.65,33.5,492.5,234.1,142.11
2016,9,25,15,30,791.0,78.0,0.8,33.0,447.0,172.23,95.41
2016,9,25,15,45,759.0,75.0,0.95,33.0,397.5,111.97,58.03
2016,9,25,16,0,727.0,72.0,1.1,33.0,348.0,59.64,43.87
2016,9,25,16,15,684.5,66.5,1.05,32.0,297.0,51.28,37.28
2016,9,25,16,30,642.0,61.0,1.0,31.0,246.0,47.75,34.52
2016,9,25,16,45,576.0,54.5,0.95,30.0,195.0,43.23,30.77
2016,9,25,17,0,510.0,48.0,0.9,29.0,144.0,38.7,26.82
2016,9,25,17,15,404.0,37.5,0.95,27.5,98.5,30.57,19.64
2016,9,25,17,30,298.0,27.0,1.0,26.0,53.0,22.34,10.8
2016,9,25,17,45,149.0,13.5,1.05,25.0,26.5,11.52,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,127.5,15.0,1.05,18.5,26.0,84.35,0.0
2016,9,26,6,30,255.0,30.0,1.0,19.0,52.0,232.02,167.62
2016,9,26,6,45,357.5,42.0,1.0,20.0,97.0,327.47,259.22
2016,9,26,7,0,460.0,54.0,1.0,21.0,142.0,433.02,345.4
2016,9,26,7,15,526.0,63.0,1.1,21.5,192.5,515.75,410.32
2016,9,26,7,30,592.0,72.0,1.2,22.0,243.0,602.34,474.64
2016,9,26,7,45,637.0,78.5,1.3,23.0,294.0,671.25,522.33
2016,9,26,8,0,682.0,85.0,1.4,24.0,345.0,740.95,568.64
2016,9,26,8,15,713.5,90.0,1.4,25.0,394.0,796.67,602.53
2016,9,26,8,30,745.0,95.0,1.4,26.0,443.0,851.27,634.53
2016,9,26,8,45,768.5,99.0,1.4,27.5,488.5,889.06,653.17
2016,9,26,9,0,792.0,103.0,1.4,29.0,534.0,930.97,674.03
2016,9,26,9,15,809.0,106.0,1.35,30.0,574.5,962.43,688.27
2016,9,26,9,30,826.0,109.0,1.3,31.0,615.0,990.62,700.25
2016,9,26,9,45,839.0,111.0,1.3,32.0,649.5,1010.06,707.52
2016,9,26,10,0,852.0,113.0,1.3,33.0,684.0,1025.75,712.6
2016,9,26,10,15,861.0,115.0,1.35,33.0,711.5,1033.46,716.73
2016,9,26,10,30,870.0,117.0,1.4,33.0,739.0,1037.14,718.69
2016,9,26,10,45,877.0,117.5,1.45,33.5,759.5,1032.99,714.66
2016,9,26,11,0,884.0,118.0,1.5,34.0,780.0,1012.56,701.03
2016,9,26,11,15,887.5,119.0,1.6,34.0,792.0,997.86,693.27
2016,9,26,11,30,891.0,120.0,1.7,34.0,804.0,979.3,683.06
2016,9,26,11,45,893.0,120.0,1.85,34.5,808.0,954.53,668.21
2016,9,26,12,0,895.0,120.0,2.0,35.0,812.0,926.15,650.98
2016,9,26,12,15,893.5,119.5,2.15,35.0,807.5,890.8,630.46
2016,9,26,12,30,892.0,119.0,2.3,35.0,803.0,852.34,607.62
2016,9,26,12,45,913.0,106.5,2.5,35.5,797.0,816.6,585.31
2016,9,26,13,0,934.0,94.0,2.7,36.0,791.0,776.22,559.53
2016,9,26,13,15,928.5,93.5,2.8,35.5,770.5,724.99,526.09
2016,9,26,13,30,923.0,93.0,2.9,35.0,750.0,671.63,489.45
2016,9,26,13,45,916.0,91.0,3.0,35.0,722.5,614.13,447.61
2016,9,26,14,0,909.0,89.0,3.1,35.0,695.0,555.18,403.25
2016,9,26,14,15,898.0,87.0,3.15,34.5,660.0,493.23,355.76
2016,9,26,14,30,887.0,85.0,3.2,34.0,625.0,430.82,306.09
2016,9,26,14,45,873.5,82.5,3.3,34.0,584.5,366.96,253.27
2016,9,26,15,0,860.0,80.0,3.4,34.0,544.0,303.49,199.84
2016,9,26,15,15,839.5,77.0,3.35,33.5,498.0,234.86,143.57
2016,9,26,15,30,819.0,74.0,3.3,33.0,452.0,171.45,94.58
2016,9,26,15,45,783.0,72.0,3.3,32.5,401.0,109.97,56.52
2016,9,26,16,0,747.0,70.0,3.3,32.0,350.0,58.38,43.1
2016,9,26,16,15,705.0,65.0,2.9,31.0,298.0,54.95,40.54
2016,9,26,16,30,663.0,60.0,2.5,30.0,246.0,47.27,34.26
2016,9,26,16,45,590.0,53.5,2.15,29.0,194.0,42.64,30.39
2016,9,26,17,0,517.0,47.0,1.8,28.0,142.0,38.03,26.33
2016,9,26,17,15,409.5,36.5,1.65,26.5,96.0,29.86,19.05
2016,9,26,17,30,302.0,26.0,1.5,25.0,50.0,21.59,9.52
2016,9,26,17,45,151.0,13.0,1.35,24.0,25.0,11.1,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,94.0,14.5,1.25,17.5,23.0,65.22,0.0
2016,9,27,6,30,188.0,29.0,1.2,18.0,46.0,188.69,133.87
2016,9,27,6,45,265.5,46.5,1.15,19.0,87.0,270.79,215.34
2016,9,27,7,0,343.0,64.0,1.1,20.0,128.0,359.58,289.42
2016,9,27,7,15,407.0,77.0,1.2,20.5,176.0,438.32,353.29
2016,9,27,7,30,471.0,90.0,1.3,21.0,224.0,521.67,417.79
2016,9,27,7,45,508.0,102.0,1.45,22.0,272.0,584.63,463.18
2016,9,27,8,0,545.0,114.0,1.6,23.0,320.0,648.5,507.56
2016,9,27,8,15,579.5,122.0,1.5,24.0,367.5,713.12,548.91
2016,9,27,8,30,614.0,130.0,1.4,25.0,415.0,770.89,583.62
2016,9,27,8,45,637.5,137.0,1.35,26.0,458.5,815.8,608.83
2016,9,27,9,0,661.0,144.0,1.3,27.0,502.0,858.63,631.98
2016,9,27,9,15,680.5,149.0,1.4,28.0,541.5,892.83,650.89
2016,9,27,9,30,700.0,154.0,1.5,29.0,581.0,924.19,667.84
2016,9,27,9,45,779.5,130.5,1.6,30.0,630.5,979.58,699.78
2016,9,27,10,0,859.0,107.0,1.7,31.0,680.0,1025.43,724.91
2016,9,27,10,15,867.5,109.0,1.8,31.0,707.0,1032.58,729.02
2016,9,27,10,30,876.0,111.0,1.9,31.0,734.0,1023.24,723.47
2016,9,27,10,45,858.5,123.0,2.05,31.5,747.5,1020.3,721.32
2016,9,27,11,0,841.0,135.0,2.2,32.0,761.0,1000.84,708.81
2016,9,27,11,15,844.5,135.5,2.3,32.0,772.5,985.65,700.02
2016,9,27,11,30,848.0,136.0,2.4,32.0,784.0,966.66,688.79
2016,9,27,11,45,832.0,145.0,2.55,32.5,783.0,934.94,668.52
2016,9,27,12,0,816.0,154.0,2.7,33.0,782.0,900.32,646.31
2016,9,27,12,15,814.5,153.5,2.75,33.0,777.5,866.21,624.85
2016,9,27,12,30,813.0,153.0,2.8,33.0,773.0,829.17,601.3
2016,9,27,12,45,836.5,138.5,2.9,33.0,767.5,795.1,579.86
2016,9,27,13,0,860.0,124.0,3.0,33.0,762.0,756.33,554.15
2016,9,27,13,15,853.5,123.0,3.05,33.0,741.5,705.83,518.68
2016,9,27,13,30,847.0,122.0,3.1,33.0,721.0,653.53,481.05
2016,9,27,13,45,820.5,127.0,3.15,33.0,689.0,593.81,436.98
2016,9,27,14,0,794.0,132.0,3.2,33.0,657.0,534.75,392.18
2016,9,27,14,15,779.5,129.0,3.2,32.5,622.0,473.77,345.36
2016,9,27,14,30,765.0,126.0,3.2,32.0,587.0,413.82,297.69
2016,9,27,14,45,750.0,120.5,3.2,32.0,547.5,352.17,246.88
2016,9,27,15,0,735.0,115.0,3.2,32.0,508.0,291.52,196.12
2016,9,27,15,15,709.5,110.0,3.15,31.5,463.0,230.4,146.25
2016,9,27,15,30,684.0,105.0,3.1,31.0,418.0,172.11,101.55
2016,9,27,15,45,668.0,95.5,3.05,30.5,372.0,114.12,64.34
2016,9,27,16,0,652.0,86.0,3.0,30.0,326.0,64.49,48.59
2016,9,27,16,15,605.0,78.5,2.8,29.0,276.0,59.92,45.08
2016,9,27,16,30,558.0,71.0,2.6,28.0,226.0,55.24,41.31
2016,9,27,16,45,509.0,60.0,2.4,27.0,178.5,47.54,34.8
2016,9,27,17,0,460.0,49.0,2.2,26.0,131.0,39.58,27.82
2016,9,27,17,15,352.5,37.0,1.95,24.5,87.0,30.24,19.44
2016,9,27,17,30,245.0,25.0,1.7,23.0,43.0,20.7,7.93
2016,9,27,17,45,122.5,12.5,1.5,22.0,21.5,10.67,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,100.5,14.5,2.05,13.5,23.0,68.97,0.0
2016,9,28,6,30,201.0,29.0,2.2,14.0,46.0,196.2,138.57
2016,9,28,6,45,303.0,43.0,2.4,14.5,89.0,291.14,236.72
2016,9,28,7,0,405.0,57.0,2.6,15.0,132.0,397.34,328.69
2016,9,28,7,15,471.5,67.0,2.55,15.5,180.5,479.6,397.25
2016,9,28,7,30,538.0,77.0,2.5,16.0,229.0,565.7,464.67
2016,9,28,7,45,593.5,82.0,2.45,17.0,280.0,639.84,518.79
2016,9,28,8,0,649.0,87.0,2.4,18.0,331.0,715.36,571.35
2016,9,28,8,15,681.5,92.5,2.35,18.5,379.0,771.52,608.74
2016,9,28,8,30,714.0,98.0,2.3,19.0,427.0,826.71,644.32
2016,9,28,8,45,738.0,102.0,2.3,20.0,471.5,870.35,669.98
2016,9,28,9,0,762.0,106.0,2.3,21.0,516.0,911.76,693.55
2016,9,28,9,15,779.5,109.0,2.3,21.5,555.5,936.52,706.77
2016,9,28,9,30,797.0,112.0,2.3,22.0,595.0,964.73,722.37
2016,9,28,9,45,808.5,115.0,2.3,23.0,628.5,983.46,730.15
2016,9,28,10,0,820.0,118.0,2.3,24.0,662.0,998.53,735.62
2016,9,28,10,15,829.5,120.0,2.35,24.5,689.0,1006.59,738.62
2016,9,28,10,30,839.0,122.0,2.4,25.0,716.0,1010.75,739.3
2016,9,28,10,45,828.0,131.5,2.5,25.5,731.0,998.88,730.3
2016,9,28,11,0,817.0,141.0,2.6,26.0,746.0,983.15,719.06
2016,9,28,11,15,821.0,142.0,2.7,26.0,758.0,969.29,710.55
2016,9,28,11,30,825.0,143.0,2.8,26.0,770.0,951.68,699.61
2016,9,28,11,45,813.5,149.5,2.95,26.5,770.0,921.86,679.64
2016,9,28,12,0,802.0,156.0,3.1,27.0,770.0,889.12,657.71
2016,9,28,12,15,800.5,156.0,3.25,27.0,765.5,855.9,636.57
2016,9,28,12,30,799.0,156.0,3.4,27.0,761.0,819.79,613.23
2016,9,28,12,45,802.5,151.0,3.55,27.0,750.5,780.06,586.74
2016,9,28,13,0,806.0,146.0,3.7,27.0,740.0,737.47,556.86
2016,9,28,13,15,799.0,144.5,3.75,26.5,719.5,688.35,522.08
2016,9,28,13,30,792.0,143.0,3.8,26.0,699.0,637.65,485.13
2016,9,28,13,45,777.0,142.5,3.9,26.0,670.5,582.23,442.75
2016,9,28,14,0,762.0,142.0,4.0,26.0,642.0,525.56,398.24
2016,9,28,14,15,747.0,138.5,4.0,25.5,607.5,466.31,351.05
2016,9,28,14,30,732.0,135.0,4.0,25.0,573.0,407.5,302.7
2016,9,28,14,45,720.5,128.0,4.0,25.0,534.5,347.63,251.67
2016,9,28,15,0,709.0,121.0,4.0,25.0,496.0,288.42,200.49
2016,9,28,15,15,682.5,116.0,3.9,24.0,451.5,228.7,150.68
2016,9,28,15,30,656.0,111.0,3.8,23.0,407.0,172.0,106.22
2016,9,28,15,45,639.0,100.5,3.75,22.5,361.5,114.95,68.57
2016,9,28,16,0,622.0,90.0,3.7,22.0,316.0,67.39,52.81
2016,9,28,16,15,573.0,82.5,3.6,21.0,266.5,62.95,49.29
2016,9,28,16,30,524.0,75.0,3.5,20.0,217.0,58.42,45.52
2016,9,28,16,45,470.5,63.0,3.4,19.0,170.0,49.99,38.13
2016,9,28,17,0,417.0,51.0,3.3,18.0,123.0,41.26,30.23
2016,9,28,17,15,305.0,38.0,3.25,17.0,81.0,31.12,20.75
2016,9,28,17,30,193.0,25.0,3.2,16.0,39.0,19.49,5.99
2016,9,28,17,45,96.5,12.5,3.2,15.5,19.5,10.67,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,134.0,13.5,2.1,11.0,24.5,87.11,0.0
2016,9,29,6,30,268.0,27.0,2.3,11.0,49.0,234.55,163.4
2016,9,29,6,45,379.5,38.0,2.5,11.5,93.5,339.2,278.21
2016,9,29,7,0,491.0,49.0,2.7,12.0,138.0,450.92,376.1
2016,9,29,7,15,558.0,56.0,2.7,12.5,188.0,532.96,444.07
2016,9,29,7,30,625.0,63.0,2.7,13.0,238.0,618.81,511.61
2016,9,29,7,45,336.5,104.0,2.7,14.0,200.5,443.81,369.84
2016,9,29,8,0,48.0,145.0,2.7,15.0,163.0,197.96,162.04
2016,9,29,8,15,81.5,170.0,2.7,15.5,205.5,256.59,211.05
2016,9,29,8,30,115.0,195.0,2.7,16.0,248.0,335.86,274.4
2016,9,29,8,45,286.5,191.0,2.7,16.5,340.0,513.66,416.75
2016,9,29,9,0,458.0,187.0,2.7,17.0,432.0,701.43,558.06
2016,9,29,9,15,456.0,205.0,2.7,17.5,464.5,725.15,570.96
2016,9,29,9,30,454.0,223.0,2.7,18.0,497.0,746.22,583.07
2016,9,29,9,45,669.0,157.5,2.7,19.0,585.5,899.32,690.16
2016,9,29,10,0,884.0,92.0,2.7,20.0,674.0,1019.78,766.41
2016,9,29,10,15,892.0,93.5,2.7,20.5,701.0,1025.87,766.52
2016,9,29,10,30,900.0,95.0,2.7,21.0,728.0,1027.97,765.32
2016,9,29,10,45,905.5,95.5,2.75,21.5,747.5,1022.35,759.73
2016,9,29,11,0,911.0,96.0,2.8,22.0,767.0,1012.7,751.74
2016,9,29,11,15,914.0,96.5,2.85,22.0,778.5,996.62,741.12
2016,9,29,11,30,917.0,97.0,2.9,22.0,790.0,976.63,728.05
2016,9,29,11,45,918.0,97.0,2.95,22.5,793.5,950.43,709.53
2016,9,29,12,0,919.0,97.0,3.0,23.0,797.0,920.6,688.67
2016,9,29,12,15,918.0,97.0,3.1,23.0,792.0,885.56,665.94
2016,9,29,12,30,917.0,97.0,3.2,23.0,787.0,847.28,640.81
2016,9,29,12,45,916.0,95.0,3.3,23.0,775.0,803.92,611.88
2016,9,29,13,0,915.0,93.0,3.4,23.0,763.0,757.71,580.62
2016,9,29,13,15,909.0,92.0,3.45,23.0,742.5,706.47,543.08
2016,9,29,13,30,903.0,91.0,3.5,23.0,722.0,653.24,502.73
2016,9,29,13,45,894.5,90.0,3.55,23.0,694.0,596.83,458.82
2016,9,29,14,0,886.0,89.0,3.6,23.0,666.0,539.19,412.56
2016,9,29,14,15,874.0,87.0,3.6,22.5,631.0,478.08,362.8
2016,9,29,14,30,862.0,85.0,3.6,22.0,596.0,416.69,311.05
2016,9,29,14,45,846.0,82.5,3.6,22.0,555.5,351.21,254.19
2016,9,29,15,0,830.0,80.0,3.6,22.0,515.0,288.05,198.39
2016,9,29,15,15,808.0,77.0,3.6,21.5,469.5,224.4,143.55
2016,9,29,15,30,786.0,74.0,3.6,21.0,424.0,162.95,94.25
2016,9,29,15,45,756.5,70.0,3.6,20.5,375.5,102.66,55.73
2016,9,29,16,0,727.0,66.0,3.6,20.0,327.0,55.32,42.78
2016,9,29,16,15,682.0,61.0,3.55,19.0,276.0,51.78,39.94
2016,9,29,16,30,637.0,56.0,3.5,18.0,225.0,44.28,33.47
2016,9,29,16,45,567.0,49.0,3.45,17.0,175.5,39.2,28.95
2016,9,29,17,0,497.0,42.0,3.4,16.0,126.0,34.11,24.2
2016,9,29,17,15,378.5,32.0,3.3,15.0,82.5,26.23,16.63
2016,9,29,17,30,260.0,22.0,3.2,14.0,39.0,18.29,3.31
