Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,45,130.0,11.0,3.1,13.5,19.5,9.39,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,140.0,12.5,2.9,10.5,23.5,89.76,0.0
2016,9,30,6,30,280.0,25.0,3.0,11.0,47.0,238.91,160.55
2016,9,30,6,45,391.5,35.5,3.15,11.5,91.5,344.85,282.88
2016,9,30,7,0,503.0,46.0,3.3,12.0,136.0,456.35,381.18
2016,9,30,7,15,570.0,53.0,3.35,12.5,186.0,538.63,450.07
2016,9,30,7,30,637.0,60.0,3.4,13.0,236.0,624.85,518.69
2016,9,30,7,45,450.5,100.5,3.45,13.5,237.5,535.8,447.41
2016,9,30,8,0,264.0,141.0,3.5,14.0,239.0,418.55,349.17
2016,9,30,8,15,526.0,109.0,3.55,14.5,336.5,650.67,535.14
2016,9,30,8,30,788.0,77.0,3.6,15.0,434.0,863.64,690.75
2016,9,30,8,45,810.5,79.5,3.65,15.5,479.0,905.65,716.44
2016,9,30,9,0,833.0,82.0,3.7,16.0,524.0,945.1,741.19
2016,9,30,9,15,848.5,84.5,3.75,16.0,563.5,974.69,760.16
2016,9,30,9,30,864.0,87.0,3.8,16.0,603.0,989.29,768.68
2016,9,30,9,45,877.5,87.5,3.85,16.5,637.5,1007.29,778.35
2016,9,30,10,0,891.0,88.0,3.9,17.0,672.0,1021.59,785.51
2016,9,30,10,15,899.0,89.5,3.95,17.0,698.5,1027.65,788.63
2016,9,30,10,30,907.0,91.0,4.0,17.0,725.0,1029.69,789.23
2016,9,30,10,45,912.0,92.0,4.1,17.5,744.5,1024.06,783.63
2016,9,30,11,0,917.0,93.0,4.2,18.0,764.0,1014.38,775.46
2016,9,30,11,15,920.0,93.5,4.25,18.0,775.5,998.16,764.12
2016,9,30,11,30,923.0,94.0,4.3,18.0,787.0,978.01,750.21
2016,9,30,11,45,924.0,94.0,4.35,18.5,790.5,951.63,730.62
2016,9,30,12,0,925.0,94.0,4.4,19.0,794.0,921.6,708.81
2016,9,30,12,15,924.0,94.0,4.45,19.0,789.5,886.35,684.7
2016,9,30,12,30,923.0,94.0,4.5,19.0,785.0,847.84,658.16
2016,9,30,12,45,915.5,95.5,4.55,19.0,771.0,802.8,626.72
2016,9,30,13,0,908.0,97.0,4.6,19.0,757.0,755.35,593.26
2016,9,30,13,15,902.0,96.0,4.6,18.5,736.5,704.34,555.31
2016,9,30,13,30,896.0,95.0,4.6,18.0,716.0,651.36,514.63
2016,9,30,13,45,887.5,93.0,4.6,18.0,688.0,594.3,468.66
2016,9,30,14,0,879.0,91.0,4.6,18.0,660.0,536.06,420.41
2016,9,30,14,15,866.5,89.0,4.55,17.5,625.0,475.09,369.17
2016,9,30,14,30,854.0,87.0,4.5,17.0,590.0,413.91,316.09
2016,9,30,14,45,839.0,84.0,4.5,17.0,549.5,348.89,258.13
2016,9,30,15,0,824.0,81.0,4.5,17.0,509.0,285.98,201.18
2016,9,30,15,15,801.0,78.0,4.45,16.5,463.5,222.54,145.34
2016,9,30,15,30,778.0,75.0,4.4,16.0,418.0,161.44,95.44
2016,9,30,15,45,748.0,71.0,4.35,16.0,369.5,101.68,56.72
2016,9,30,16,0,718.0,67.0,4.3,16.0,321.0,56.15,44.23
2016,9,30,16,15,672.5,61.5,4.15,15.5,270.5,52.22,40.92
2016,9,30,16,30,627.0,56.0,4.0,15.0,220.0,44.3,33.91
2016,9,30,16,45,556.5,49.0,3.85,14.5,170.5,39.25,29.27
2016,9,30,17,0,486.0,42.0,3.7,14.0,121.0,34.18,24.41
2016,9,30,17,15,364.5,31.5,3.45,13.5,78.0,25.87,16.27
2016,9,30,17,30,243.0,21.0,3.2,13.0,35.0,17.48,0.08
2016,9,30,17,45,121.5,10.5,2.95,12.5,17.5,8.96,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,148.5,12.5,1.65,9.5,23.5,94.69,0.0
2016,10,1,6,30,297.0,25.0,2.0,10.0,47.0,248.07,158.96
2016,10,1,6,45,414.0,34.5,2.35,11.0,92.0,359.19,293.32
2016,10,1,7,0,531.0,44.0,2.7,12.0,137.0,474.36,393.97
2016,10,1,7,15,599.0,50.5,2.9,12.5,188.0,557.8,463.73
2016,10,1,7,30,667.0,57.0,3.1,13.0,239.0,639.29,528.71
2016,10,1,7,45,713.5,61.0,3.3,14.0,291.0,709.14,580.85
2016,10,1,8,0,760.0,65.0,3.5,15.0,343.0,779.42,631.14
2016,10,1,8,15,790.0,68.5,3.5,15.5,392.5,834.03,668.29
2016,10,1,8,30,820.0,72.0,3.5,16.0,442.0,887.12,703.31
2016,10,1,8,45,843.0,74.5,3.5,16.5,487.5,930.22,730.34
2016,10,1,9,0,866.0,77.0,3.5,17.0,533.0,959.7,747.36
2016,10,1,9,15,881.5,79.0,3.45,17.5,573.5,988.84,763.69
2016,10,1,9,30,897.0,81.0,3.4,18.0,614.0,1014.59,777.52
2016,10,1,9,45,912.5,80.5,3.4,18.5,649.0,1033.56,787.09
2016,10,1,10,0,928.0,80.0,3.4,19.0,684.0,1048.73,794.21
2016,10,1,10,15,936.0,81.0,3.4,19.5,711.5,1054.17,794.91
2016,10,1,10,30,944.0,82.0,3.4,20.0,739.0,1055.44,793.1
2016,10,1,10,45,949.0,83.0,3.4,20.5,758.5,1049.5,786.7
2016,10,1,11,0,954.0,84.0,3.4,21.0,778.0,1039.36,777.76
2016,10,1,11,15,957.0,84.5,3.4,21.0,790.0,1022.52,766.05
2016,10,1,11,30,960.0,85.0,3.4,21.0,802.0,1001.6,751.8
2016,10,1,11,45,960.5,85.5,3.4,21.5,805.5,974.4,732.02
2016,10,1,12,0,961.0,86.0,3.4,22.0,809.0,943.43,709.84
2016,10,1,12,15,960.0,86.0,3.45,22.0,804.0,907.0,685.66
2016,10,1,12,30,959.0,86.0,3.5,22.0,799.0,867.2,659.03
2016,10,1,12,45,954.5,86.0,3.6,22.0,786.0,821.52,628.35
2016,10,1,13,0,950.0,86.0,3.7,22.0,773.0,773.12,595.38
2016,10,1,13,15,945.0,85.0,3.75,22.0,752.0,720.9,557.07
2016,10,1,13,30,940.0,84.0,3.8,22.0,731.0,666.49,515.53
2016,10,1,13,45,930.0,83.5,3.85,22.0,702.0,607.81,469.53
2016,10,1,14,0,920.0,83.0,3.9,22.0,673.0,547.96,421.17
2016,10,1,14,15,909.0,81.0,3.9,21.5,638.0,485.4,369.8
2016,10,1,14,30,898.0,79.0,3.9,21.0,603.0,422.39,316.23
2016,10,1,14,45,880.5,77.5,3.95,21.0,561.5,357.53,259.27
2016,10,1,15,0,863.0,76.0,4.0,21.0,520.0,293.54,202.33
2016,10,1,15,15,841.0,73.0,4.0,20.5,473.5,224.76,143.03
2016,10,1,15,30,819.0,70.0,4.0,20.0,427.0,161.29,92.12
2016,10,1,15,45,786.0,67.0,4.05,19.5,376.5,99.58,53.48
2016,10,1,16,0,753.0,64.0,4.1,19.0,326.0,54.19,41.99
2016,10,1,16,15,706.0,59.0,3.95,18.5,274.5,50.54,38.94
2016,10,1,16,30,659.0,54.0,3.8,18.0,223.0,46.88,35.73
2016,10,1,16,45,583.0,47.5,3.7,17.5,171.5,38.3,28.02
2016,10,1,17,0,507.0,41.0,3.6,17.0,120.0,33.55,23.48
2016,10,1,17,15,374.0,30.5,3.3,16.0,76.5,25.15,15.25
2016,10,1,17,30,241.0,20.0,3.0,15.0,33.0,16.7,0.0
2016,10,1,17,45,120.5,10.0,2.75,14.5,16.5,8.54,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,6,15,138.5,12.0,1.7,10.0,22.0,88.72,0.0
2016,10,2,6,30,277.0,24.0,2.0,11.0,44.0,233.47,139.45
2016,10,2,6,45,390.5,34.0,2.4,12.0,87.5,343.33,278.78
2016,10,2,7,0,504.0,44.0,2.8,13.0,131.0,455.46,377.4
2016,10,2,7,15,379.0,72.0,2.9,13.0,149.5,413.28,346.46
2016,10,2,7,30,254.0,100.0,3.0,13.0,168.0,346.18,291.74
2016,10,2,7,45,275.5,117.0,3.15,13.5,205.0,392.36,330.01
2016,10,2,8,0,297.0,134.0,3.3,14.0,242.0,439.13,367.09
2016,10,2,8,15,240.0,161.5,3.4,14.5,256.5,428.9,355.55
2016,10,2,8,30,183.0,189.0,3.5,15.0,271.0,393.63,324.37
2016,10,2,8,45,96.0,183.0,3.6,15.5,226.5,301.08,246.39
2016,10,2,9,0,9.0,177.0,3.7,16.0,182.0,170.11,136.03
2016,10,2,9,15,207.0,203.0,3.75,16.0,325.5,453.21,369.32
2016,10,2,9,30,405.0,229.0,3.8,16.0,469.0,682.42,546.82
2016,10,2,9,45,643.0,158.5,3.9,16.5,563.5,873.54,686.98
2016,10,2,10,0,881.0,88.0,4.0,17.0,658.0,1010.47,780.02
2016,10,2,10,15,889.0,89.5,4.05,17.0,684.5,1016.38,782.04
2016,10,2,10,30,897.0,91.0,4.1,17.0,711.0,1018.31,782.57
2016,10,2,10,45,531.5,220.0,4.2,17.5,590.5,798.19,623.84
2016,10,2,11,0,166.0,349.0,4.3,18.0,470.0,528.69,414.37
2016,10,2,11,15,147.0,354.0,4.35,18.0,462.0,507.58,398.7
2016,10,2,11,30,128.0,359.0,4.4,18.0,454.0,486.53,382.01
2016,10,2,11,45,221.5,350.5,4.45,18.0,516.0,553.54,435.38
2016,10,2,12,0,315.0,342.0,4.5,18.0,578.0,630.87,494.79
2016,10,2,12,15,320.0,337.0,4.55,18.0,575.0,612.62,480.89
2016,10,2,12,30,325.0,332.0,4.6,18.0,572.0,592.9,466.24
2016,10,2,12,45,613.0,216.0,4.65,18.0,659.5,698.1,550.59
2016,10,2,13,0,901.0,100.0,4.7,18.0,747.0,750.71,593.46
2016,10,2,13,15,896.0,99.0,4.7,18.0,727.0,700.59,554.14
2016,10,2,13,30,891.0,98.0,4.7,18.0,707.0,648.41,512.86
2016,10,2,13,45,887.5,94.5,4.75,18.0,680.5,592.93,468.13
2016,10,2,14,0,884.0,91.0,4.8,18.0,654.0,535.77,420.64
2016,10,2,14,15,872.5,89.0,4.8,17.5,619.5,474.94,369.38
2016,10,2,14,30,861.0,87.0,4.8,17.0,585.0,412.49,315.12
2016,10,2,14,45,844.5,84.5,4.8,17.0,544.0,348.38,257.64
2016,10,2,15,0,828.0,82.0,4.8,17.0,503.0,285.19,200.36
2016,10,2,15,15,804.5,79.0,4.7,16.5,457.5,221.45,144.28
2016,10,2,15,30,781.0,76.0,4.6,16.0,412.0,160.12,94.49
2016,10,2,15,45,745.5,72.5,4.6,16.0,362.0,100.35,56.66
2016,10,2,16,0,710.0,69.0,4.6,16.0,312.0,57.94,45.84
2016,10,2,16,15,660.5,63.5,4.45,15.5,261.5,49.6,38.58
2016,10,2,16,30,611.0,58.0,4.3,15.0,211.0,45.99,35.38
2016,10,2,16,45,526.0,51.0,4.15,14.5,161.0,40.96,30.71
2016,10,2,17,0,441.0,44.0,4.0,14.0,111.0,35.98,25.85
2016,10,2,17,15,306.0,32.0,3.65,13.5,69.5,26.44,16.21
2016,10,2,17,30,171.0,20.0,3.3,13.0,28.0,16.74,0.0
2016,10,2,17,45,85.5,10.0,2.95,12.5,14.0,8.54,0.0
2016,10,2,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,50.0,12.0,1.2,9.5,15.0,38.61,0.0
2016,10,3,6,30,100.0,24.0,1.4,10.0,30.0,108.89,57.26
2016,10,3,6,45,156.0,41.5,1.65,11.0,62.5,179.51,144.82
2016,10,3,7,0,212.0,59.0,1.9,12.0,95.0,246.81,205.73
2016,10,3,7,15,242.0,77.5,1.85,12.5,131.5,300.33,252.39
2016,10,3,7,30,272.0,96.0,1.8,13.0,168.0,355.41,298.42
2016,10,3,7,45,292.0,113.5,1.8,13.5,205.5,401.91,335.66
2016,10,3,8,0,312.0,131.0,1.8,14.0,243.0,448.74,371.77
2016,10,3,8,15,324.5,149.5,1.8,14.0,280.5,490.09,403.0
2016,10,3,8,30,337.0,168.0,1.8,14.0,318.0,530.65,432.89
2016,10,3,8,45,179.5,180.5,1.85,14.5,261.5,378.48,309.11
2016,10,3,9,0,22.0,193.0,1.9,15.0,205.0,200.54,161.09
2016,10,3,9,15,15.5,194.0,1.9,15.5,203.0,192.54,154.14
2016,10,3,9,30,9.0,195.0,1.9,16.0,201.0,184.97,147.08
2016,10,3,9,45,23.0,228.0,1.95,16.5,243.0,231.37,184.17
2016,10,3,10,0,37.0,261.0,2.0,17.0,285.0,299.96,237.68
2016,10,3,10,15,50.5,283.5,2.0,17.0,317.5,335.7,265.11
2016,10,3,10,30,64.0,306.0,2.0,17.0,350.0,370.74,291.84
2016,10,3,10,45,32.0,226.5,2.05,17.5,248.5,248.05,195.24
2016,10,3,11,0,0.0,147.0,2.1,18.0,147.0,125.2,96.43
2016,10,3,11,15,5.5,190.5,2.15,18.0,194.5,169.77,132.47
2016,10,3,11,30,11.0,234.0,2.2,18.0,242.0,214.53,167.91
2016,10,3,11,45,9.0,221.0,2.25,18.0,228.0,199.51,155.84
2016,10,3,12,0,7.0,208.0,2.3,18.0,214.0,184.92,144.27
2016,10,3,12,15,21.0,255.0,2.3,18.0,271.0,238.47,186.94
2016,10,3,12,30,35.0,302.0,2.3,18.0,328.0,304.38,238.33
2016,10,3,12,45,24.0,270.0,2.3,18.0,288.0,250.43,196.03
2016,10,3,13,0,13.0,238.0,2.3,18.0,248.0,211.92,165.82
2016,10,3,13,15,10.5,223.5,2.3,18.0,231.5,196.05,153.45
2016,10,3,13,30,8.0,209.0,2.3,18.0,215.0,180.67,141.38
2016,10,3,13,45,46.0,247.0,2.3,18.0,276.5,237.88,187.31
2016,10,3,14,0,84.0,285.0,2.3,18.0,338.0,283.68,223.08
2016,10,3,14,15,42.0,187.5,2.25,18.0,214.0,176.04,137.93
2016,10,3,14,30,0.0,90.0,2.2,18.0,90.0,74.84,56.46
2016,10,3,14,45,0.0,92.0,2.2,18.0,92.0,76.41,58.02
2016,10,3,15,0,0.0,94.0,2.2,18.0,94.0,77.89,59.41
2016,10,3,15,15,0.0,73.5,2.15,17.5,73.5,60.98,45.63
2016,10,3,15,30,0.0,53.0,2.1,17.0,53.0,43.87,31.5
2016,10,3,15,45,0.0,46.5,2.1,17.0,46.5,38.45,27.02
2016,10,3,16,0,0.0,40.0,2.1,17.0,40.0,33.04,23.72
2016,10,3,16,15,295.0,47.5,1.95,16.5,119.5,34.61,25.18
2016,10,3,16,30,590.0,55.0,1.8,16.0,199.0,43.58,33.11
2016,10,3,16,45,511.5,47.5,1.7,16.0,151.5,38.11,27.99
2016,10,3,17,0,433.0,40.0,1.6,16.0,104.0,32.63,22.67
2016,10,3,17,15,299.5,28.5,1.35,15.5,64.5,23.43,13.27
2016,10,3,17,30,166.0,17.0,1.1,15.0,25.0,14.1,0.0
2016,10,3,17,45,83.0,8.5,0.9,15.0,12.5,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,72.0,13.0,1.0,12.0,17.5,52.0,0.0
2016,10,4,6,30,144.0,26.0,1.2,12.0,35.0,151.84,71.14
2016,10,4,6,45,241.0,42.0,1.4,12.5,74.5,253.62,203.07
2016,10,4,7,0,338.0,58.0,1.6,13.0,114.0,352.46,290.91
2016,10,4,7,15,169.0,73.0,1.7,13.0,101.0,238.28,198.87
2016,10,4,7,30,0.0,88.0,1.8,13.0,88.0,83.72,65.98
2016,10,4,7,45,5.0,106.5,1.9,13.5,108.5,105.18,84.52
2016,10,4,8,0,10.0,125.0,2.0,14.0,129.0,126.86,102.66
2016,10,4,8,15,30.5,151.0,2.0,14.0,164.0,188.02,154.04
2016,10,4,8,30,51.0,177.0,2.0,14.0,199.0,236.15,193.63
2016,10,4,8,45,392.5,146.0,2.05,14.5,346.5,583.46,475.9
2016,10,4,9,0,734.0,115.0,2.1,15.0,494.0,895.64,700.46
2016,10,4,9,15,754.0,118.5,2.1,15.5,533.5,928.93,717.04
2016,10,4,9,30,774.0,122.0,2.1,16.0,573.0,959.23,734.36
2016,10,4,9,45,807.0,116.5,2.1,16.5,610.5,981.53,746.17
2016,10,4,10,0,840.0,111.0,2.1,17.0,648.0,1007.91,760.77
2016,10,4,10,15,850.0,113.0,2.1,17.5,675.5,1016.01,763.17
2016,10,4,10,30,860.0,115.0,2.1,18.0,703.0,1020.12,763.3
2016,10,4,10,45,873.0,113.0,2.15,18.5,723.5,1018.48,760.47
2016,10,4,11,0,886.0,111.0,2.2,19.0,744.0,1001.0,747.42
2016,10,4,11,15,889.5,111.5,2.25,19.0,756.0,985.24,737.22
2016,10,4,11,30,893.0,112.0,2.3,19.0,768.0,965.66,724.52
2016,10,4,11,45,903.5,107.5,2.4,19.5,773.5,943.34,709.22
2016,10,4,12,0,914.0,103.0,2.5,20.0,779.0,917.01,691.22
2016,10,4,12,15,913.0,102.5,2.65,20.0,773.5,881.24,668.44
2016,10,4,12,30,912.0,102.0,2.8,20.0,768.0,842.29,643.19
2016,10,4,12,45,913.0,99.5,2.95,20.0,756.0,799.81,615.09
2016,10,4,13,0,914.0,97.0,3.1,20.0,744.0,754.36,584.3
2016,10,4,13,15,907.5,96.0,3.2,20.0,723.0,702.61,545.9
2016,10,4,13,30,901.0,95.0,3.3,20.0,702.0,648.93,504.94
2016,10,4,13,45,894.0,92.5,3.4,20.0,674.0,591.9,460.16
2016,10,4,14,0,887.0,90.0,3.5,20.0,646.0,533.53,412.82
2016,10,4,14,15,874.5,88.0,3.55,20.0,611.0,472.1,361.42
2016,10,4,14,30,862.0,86.0,3.6,20.0,576.0,409.22,307.29
2016,10,4,14,45,846.5,83.0,3.7,20.0,535.0,344.98,250.81
2016,10,4,15,0,831.0,80.0,3.8,20.0,494.0,281.58,194.34
2016,10,4,15,15,807.5,76.5,3.8,19.5,448.0,217.34,138.83
2016,10,4,15,30,784.0,73.0,3.8,19.0,402.0,155.54,89.66
2016,10,4,15,45,751.5,69.0,3.85,18.5,353.0,95.51,52.85
2016,10,4,16,0,719.0,65.0,3.9,18.0,304.0,54.99,42.89
2016,10,4,16,15,668.5,59.5,3.8,17.5,253.0,50.98,39.47
2016,10,4,16,30,618.0,54.0,3.7,17.0,202.0,43.09,32.48
2016,10,4,16,45,534.0,47.0,3.6,16.5,152.5,37.94,27.72
2016,10,4,17,0,450.0,40.0,3.5,16.0,103.0,32.84,22.74
2016,10,4,17,15,305.5,28.0,3.3,15.5,63.0,23.14,12.54
2016,10,4,17,30,161.0,16.0,3.1,15.0,23.0,13.66,0.0
2016,10,4,17,45,80.5,8.0,2.95,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,115.0,11.5,1.4,9.0,18.5,75.24,0.0
2016,10,5,6,30,230.0,23.0,1.6,10.0,37.0,199.12,79.64
2016,10,5,6,45,366.0,33.5,1.8,11.0,81.0,327.45,263.2
2016,10,5,7,0,502.0,44.0,2.0,12.0,125.0,455.13,375.43
2016,10,5,7,15,576.0,50.5,2.25,12.5,175.5,541.91,448.28
2016,10,5,7,30,650.0,57.0,2.5,13.0,226.0,633.01,521.17
2016,10,5,7,45,703.0,61.0,2.75,14.0,278.5,700.9,572.18
2016,10,5,8,0,756.0,65.0,3.0,15.0,331.0,776.33,626.71
2016,10,5,8,15,787.5,68.5,3.1,15.5,380.5,831.91,665.02
2016,10,5,8,30,819.0,72.0,3.2,16.0,430.0,886.01,701.32
2016,10,5,8,45,845.0,73.5,3.3,16.5,476.0,930.28,729.8
2016,10,5,9,0,871.0,75.0,3.4,17.0,522.0,961.06,748.42
2016,10,5,9,15,887.0,77.5,3.4,17.5,562.5,991.06,765.69
2016,10,5,9,30,903.0,80.0,3.4,18.0,603.0,1017.64,780.46
2016,10,5,9,45,917.0,80.5,3.4,18.5,638.0,1036.0,789.6
2016,10,5,10,0,931.0,81.0,3.4,19.0,673.0,1050.51,796.26
2016,10,5,10,15,939.0,82.0,3.4,19.5,700.0,1055.55,796.7
2016,10,5,10,30,947.0,83.0,3.4,20.0,727.0,1056.43,794.62
2016,10,5,10,45,954.5,83.0,3.4,20.5,747.0,1051.38,788.81
2016,10,5,11,0,962.0,83.0,3.4,21.0,767.0,1042.09,780.42
2016,10,5,11,15,965.0,83.5,3.4,21.0,778.0,1024.81,768.41
2016,10,5,11,30,968.0,84.0,3.4,21.0,789.0,1003.44,753.86
2016,10,5,11,45,969.5,83.5,3.45,21.5,792.5,975.57,733.98
2016,10,5,12,0,971.0,83.0,3.5,22.0,796.0,943.89,711.62
2016,10,5,12,15,970.0,83.0,3.55,22.0,790.5,906.96,687.03
2016,10,5,12,30,969.0,83.0,3.6,22.0,785.0,866.62,659.97
2016,10,5,12,45,958.0,85.5,3.65,22.0,770.0,818.12,626.97
2016,10,5,13,0,947.0,88.0,3.7,22.0,755.0,767.37,592.05
2016,10,5,13,15,941.0,87.0,3.7,22.0,733.5,714.48,552.59
2016,10,5,13,30,935.0,86.0,3.7,22.0,712.0,659.54,510.37
2016,10,5,13,45,925.0,85.0,3.75,22.0,682.5,600.57,464.05
2016,10,5,14,0,915.0,84.0,3.8,22.0,653.0,540.48,415.39
2016,10,5,14,15,902.0,82.0,3.8,21.5,617.0,477.32,363.41
2016,10,5,14,30,889.0,80.0,3.8,21.0,581.0,413.97,309.46
2016,10,5,14,45,870.0,78.5,3.8,21.0,539.0,349.24,252.53
2016,10,5,15,0,851.0,77.0,3.8,21.0,497.0,282.69,193.67
2016,10,5,15,15,826.0,74.0,3.8,20.5,450.0,217.41,137.54
2016,10,5,15,30,801.0,71.0,3.8,20.0,403.0,154.72,88.05
2016,10,5,15,45,763.0,67.5,3.8,20.0,352.5,93.77,51.27
2016,10,5,16,0,725.0,64.0,3.8,20.0,302.0,54.34,41.97
2016,10,5,16,15,672.0,58.5,3.6,19.0,250.5,50.27,38.6
2016,10,5,16,30,619.0,53.0,3.4,18.0,199.0,42.4,31.72
2016,10,5,16,45,533.0,45.5,3.2,17.5,149.0,36.8,26.56
2016,10,5,17,0,447.0,38.0,3.0,17.0,99.0,31.22,21.16
2016,10,5,17,15,296.0,26.5,2.8,16.0,59.5,21.91,10.93
2016,10,5,17,30,145.0,15.0,2.6,15.0,20.0,12.8,0.0
2016,10,5,17,45,72.5,7.5,2.4,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,120.0,10.5,1.4,9.5,17.5,77.32,0.0
2016,10,6,6,30,240.0,21.0,1.6,10.0,35.0,202.45,60.14
2016,10,6,6,45,372.0,31.0,1.8,11.0,78.5,329.04,263.14
2016,10,6,7,0,504.0,41.0,2.0,12.0,122.0,453.18,373.39
2016,10,6,7,15,577.0,48.0,2.15,12.5,171.5,539.58,445.83
2016,10,6,7,30,650.0,55.0,2.3,13.0,221.0,624.05,513.25
2016,10,6,7,45,699.0,59.0,2.45,13.5,272.0,695.11,567.35
2016,10,6,8,0,748.0,63.0,2.6,14.0,323.0,766.74,619.68
2016,10,6,8,15,778.5,66.5,2.6,14.5,371.5,821.03,656.47
2016,10,6,8,30,809.0,70.0,2.6,15.0,420.0,873.84,691.11
2016,10,6,8,45,832.5,72.0,2.6,16.0,465.0,916.05,715.97
2016,10,6,9,0,856.0,74.0,2.6,17.0,510.0,944.75,730.91
2016,10,6,9,15,871.5,76.5,2.6,17.5,549.5,973.96,747.46
2016,10,6,9,30,887.0,79.0,2.6,18.0,589.0,999.8,761.56
2016,10,6,9,45,904.5,78.0,2.65,19.0,624.0,1019.6,770.61
2016,10,6,10,0,922.0,77.0,2.7,20.0,659.0,1035.67,777.24
2016,10,6,10,15,929.5,78.0,2.7,20.5,685.5,1040.22,777.34
2016,10,6,10,30,937.0,79.0,2.7,21.0,712.0,1040.66,775.01
2016,10,6,10,45,941.5,80.0,2.75,22.0,730.5,1033.96,767.24
2016,10,6,11,0,946.0,81.0,2.8,23.0,749.0,1023.11,757.01
2016,10,6,11,15,949.0,81.5,2.75,23.0,760.5,1006.12,744.94
2016,10,6,11,30,952.0,82.0,2.7,23.0,772.0,985.11,730.42
2016,10,6,11,45,953.0,82.0,2.7,23.5,775.0,957.77,710.92
2016,10,6,12,0,954.0,82.0,2.7,24.0,778.0,926.7,689.07
2016,10,6,12,15,953.0,81.5,2.7,24.0,772.5,889.8,664.68
2016,10,6,12,30,952.0,81.0,2.7,24.0,767.0,849.59,637.98
2016,10,6,12,45,948.5,80.5,2.7,24.5,754.0,804.35,606.46
2016,10,6,13,0,945.0,80.0,2.7,25.0,741.0,756.37,572.91
2016,10,6,13,15,939.5,79.0,2.7,25.0,719.5,704.04,534.95
2016,10,6,13,30,934.0,78.0,2.7,25.0,698.0,649.62,494.07
2016,10,6,13,45,925.0,77.0,2.7,25.0,669.5,591.41,449.18
2016,10,6,14,0,916.0,76.0,2.7,25.0,641.0,531.99,401.9
2016,10,6,14,15,904.5,74.5,2.7,24.5,606.0,470.06,351.84
2016,10,6,14,30,893.0,73.0,2.7,24.0,571.0,407.75,299.64
2016,10,6,14,45,875.5,71.0,2.7,24.0,529.5,343.01,243.63
2016,10,6,15,0,858.0,69.0,2.7,24.0,488.0,279.2,187.77
2016,10,6,15,15,835.0,66.5,2.65,23.5,442.0,211.41,130.43
2016,10,6,15,30,812.0,64.0,2.6,23.0,396.0,148.99,81.91
2016,10,6,15,45,778.0,60.5,2.6,23.0,346.5,87.72,45.74
2016,10,6,16,0,744.0,57.0,2.6,23.0,297.0,48.9,36.75
2016,10,6,16,15,694.5,52.0,2.25,22.0,246.0,45.05,33.59
2016,10,6,16,30,645.0,47.0,1.9,21.0,195.0,41.2,30.26
2016,10,6,16,45,561.5,40.5,1.6,20.0,146.0,35.84,25.41
2016,10,6,17,0,478.0,34.0,1.3,19.0,97.0,28.0,18.16
2016,10,6,17,15,327.5,23.5,1.25,18.0,57.5,19.43,8.23
2016,10,6,17,30,177.0,13.0,1.2,17.0,18.0,11.1,0.0
2016,10,6,17,45,88.5,6.5,1.2,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,129.0,9.5,0.8,12.5,16.5,81.67,0.0
2016,10,7,6,30,258.0,19.0,0.8,13.0,33.0,210.49,33.95
2016,10,7,6,45,384.5,29.0,0.85,13.5,76.0,335.37,262.08
2016,10,7,7,0,511.0,39.0,0.9,14.0,119.0,455.91,367.97
2016,10,7,7,15,582.0,45.5,1.0,14.5,168.0,540.16,436.71
2016,10,7,7,30,653.0,52.0,1.1,15.0,217.0,622.98,500.84
2016,10,7,7,45,699.0,56.5,1.2,16.0,267.0,691.97,550.58
2016,10,7,8,0,745.0,61.0,1.3,17.0,317.0,761.45,598.33
2016,10,7,8,15,775.5,64.5,1.5,18.0,365.0,815.52,634.45
2016,10,7,8,30,806.0,68.0,1.7,19.0,413.0,868.15,668.59
2016,10,7,8,45,828.0,70.5,1.9,20.0,457.5,909.42,694.11
2016,10,7,9,0,850.0,73.0,2.1,21.0,502.0,937.19,710.12
2016,10,7,9,15,865.5,75.0,2.2,21.5,541.0,965.58,726.77
2016,10,7,9,30,881.0,77.0,2.3,22.0,580.0,990.65,741.13
2016,10,7,9,45,878.0,84.5,2.45,23.0,610.5,1000.53,744.54
2016,10,7,10,0,875.0,92.0,2.6,24.0,641.0,1006.22,745.42
2016,10,7,10,15,883.5,93.5,2.55,24.5,667.0,1012.14,746.07
2016,10,7,10,30,892.0,95.0,2.5,25.0,693.0,1014.12,744.29
2016,10,7,10,45,896.5,96.0,2.5,25.5,711.5,1007.53,737.69
2016,10,7,11,0,901.0,97.0,2.5,26.0,730.0,997.0,728.8
2016,10,7,11,15,904.5,97.5,2.4,26.0,741.0,981.0,717.01
2016,10,7,11,30,908.0,98.0,2.3,26.0,752.0,961.14,702.9
2016,10,7,11,45,907.5,99.0,2.25,26.5,754.5,934.41,683.62
2016,10,7,12,0,907.0,100.0,2.2,27.0,757.0,904.18,662.24
2016,10,7,12,15,905.5,99.5,2.15,27.0,752.0,868.16,638.42
2016,10,7,12,30,904.0,99.0,2.1,27.0,747.0,829.04,612.52
2016,10,7,12,45,879.0,108.0,2.05,27.5,728.5,778.85,577.9
2016,10,7,13,0,854.0,117.0,2.0,28.0,710.0,733.18,544.98
2016,10,7,13,15,677.5,174.5,1.95,28.0,636.0,629.02,469.27
2016,10,7,13,30,501.0,232.0,1.9,28.0,562.0,529.26,395.99
2016,10,7,13,45,556.5,202.0,1.85,28.0,554.0,500.0,374.27
2016,10,7,14,0,612.0,172.0,1.8,28.0,546.0,468.13,348.86
2016,10,7,14,15,605.5,162.0,1.75,28.0,514.5,415.38,307.1
2016,10,7,14,30,599.0,152.0,1.7,28.0,483.0,362.56,264.23
2016,10,7,14,45,585.0,143.0,1.7,28.0,446.5,308.36,219.57
2016,10,7,15,0,571.0,134.0,1.7,28.0,410.0,255.42,175.43
2016,10,7,15,15,505.0,133.0,1.55,27.5,360.0,197.91,130.78
2016,10,7,15,30,439.0,132.0,1.4,27.0,310.0,151.13,97.51
2016,10,7,15,45,401.5,122.5,1.25,26.5,269.5,107.93,71.45
2016,10,7,16,0,364.0,113.0,1.1,26.0,229.0,80.96,63.4
2016,10,7,16,15,329.5,96.5,1.05,25.0,187.5,70.29,54.62
2016,10,7,16,30,295.0,80.0,1.0,24.0,146.0,59.24,45.21
2016,10,7,16,45,240.0,62.5,1.0,23.0,107.5,46.96,34.46
2016,10,7,17,0,185.0,45.0,1.0,22.0,69.0,34.29,23.04
2016,10,7,17,15,92.5,27.5,1.0,21.5,39.5,21.47,8.33
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,73.0,10.0,1.0,15.5,14.0,50.2,0.0
2016,10,8,6,30,146.0,20.0,0.9,16.0,28.0,139.8,0.0
2016,10,8,6,45,277.5,33.0,0.85,16.5,68.0,268.13,206.27
2016,10,8,7,0,409.0,46.0,0.8,17.0,108.0,390.99,313.56
2016,10,8,7,15,489.0,54.5,0.85,17.5,156.5,481.26,386.85
2016,10,8,7,30,569.0,63.0,0.9,18.0,205.0,576.4,459.69
2016,10,8,7,45,621.0,69.0,1.0,18.5,255.0,648.92,512.83
2016,10,8,8,0,673.0,75.0,1.1,19.0,305.0,722.69,564.74
2016,10,8,8,15,708.5,80.0,1.15,20.0,353.0,780.81,602.0
2016,10,8,8,30,744.0,85.0,1.2,21.0,401.0,838.03,637.39
2016,10,8,8,45,769.5,88.5,1.3,22.0,445.5,876.35,659.69
2016,10,8,9,0,795.0,92.0,1.4,23.0,490.0,918.64,684.34
2016,10,8,9,15,813.0,94.5,1.4,24.0,529.5,949.52,699.6
2016,10,8,9,30,831.0,97.0,1.4,25.0,569.0,977.14,712.63
2016,10,8,9,45,876.5,86.5,1.45,26.0,609.5,1000.87,723.84
2016,10,8,10,0,922.0,76.0,1.5,27.0,650.0,1032.83,740.18
2016,10,8,10,15,930.0,77.0,1.45,27.5,676.5,1037.74,739.35
2016,10,8,10,30,938.0,78.0,1.4,28.0,703.0,1038.53,736.46
2016,10,8,10,45,942.5,79.5,1.35,28.5,722.0,1032.29,729.47
2016,10,8,11,0,947.0,81.0,1.3,29.0,741.0,1021.9,720.2
2016,10,8,11,15,950.0,81.0,1.2,29.5,752.0,1004.17,705.82
2016,10,8,11,30,953.0,81.0,1.1,30.0,763.0,982.45,689.27
2016,10,8,11,45,953.0,81.5,1.05,30.5,766.0,954.67,670.09
2016,10,8,12,0,953.0,82.0,1.0,31.0,769.0,923.2,648.83
2016,10,8,12,15,952.0,82.0,0.95,31.0,763.5,886.79,625.9
2016,10,8,12,30,951.0,82.0,0.9,31.0,758.0,847.07,600.88
2016,10,8,12,45,947.0,81.5,0.85,31.0,744.5,801.43,571.99
2016,10,8,13,0,943.0,81.0,0.8,31.0,731.0,753.11,541.2
2016,10,8,13,15,937.0,80.5,0.8,31.0,709.5,701.0,505.97
2016,10,8,13,30,931.0,80.0,0.8,31.0,688.0,646.86,468.12
2016,10,8,13,45,921.5,79.0,0.8,31.0,659.5,588.5,426.09
2016,10,8,14,0,912.0,78.0,0.8,31.0,631.0,529.0,381.72
2016,10,8,14,15,899.5,76.0,0.85,31.0,595.5,466.39,333.78
2016,10,8,14,30,887.0,74.0,0.9,31.0,560.0,403.56,283.75
2016,10,8,14,45,869.0,72.0,1.0,31.0,518.5,339.07,231.11
2016,10,8,15,0,851.0,70.0,1.1,31.0,477.0,275.58,178.27
2016,10,8,15,15,827.0,67.0,1.1,30.5,431.0,207.84,123.47
2016,10,8,15,30,803.0,64.0,1.1,30.0,385.0,145.5,77.15
2016,10,8,15,45,768.0,60.5,1.15,29.5,335.5,84.93,43.41
2016,10,8,16,0,733.0,57.0,1.2,29.0,286.0,48.96,35.83
2016,10,8,16,15,681.0,52.0,1.15,27.5,235.0,45.12,32.82
2016,10,8,16,30,629.0,47.0,1.1,26.0,184.0,41.29,29.61
2016,10,8,16,45,542.5,39.5,1.05,25.0,135.5,35.04,24.06
2016,10,8,17,0,456.0,32.0,1.0,24.0,87.0,26.41,16.18
2016,10,8,17,15,297.5,21.0,1.05,23.0,50.0,17.36,4.3
2016,10,8,17,30,139.0,10.0,1.1,22.0,13.0,8.54,0.0
2016,10,8,17,45,69.5,5.0,1.15,21.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,15,119.5,8.5,1.25,14.5,14.5,75.54,0.0
2016,10,9,6,30,239.0,17.0,1.2,15.0,29.0,194.15,0.0
2016,10,9,6,45,369.0,27.5,1.15,15.5,71.0,323.94,248.14
2016,10,9,7,0,499.0,38.0,1.1,16.0,113.0,446.6,358.12
2016,10,9,7,15,573.5,45.0,1.15,17.0,162.5,533.53,428.17
2016,10,9,7,30,648.0,52.0,1.2,18.0,212.0,618.96,492.91
2016,10,9,7,45,694.0,57.0,1.3,19.0,262.0,688.34,542.76
2016,10,9,8,0,740.0,62.0,1.4,20.0,312.0,758.19,590.54
2016,10,9,8,15,772.0,65.5,1.3,21.0,360.5,813.35,623.73
2016,10,9,8,30,804.0,69.0,1.2,22.0,409.0,867.13,654.34
2016,10,9,8,45,825.5,72.5,1.1,23.0,453.0,909.07,675.65
2016,10,9,9,0,847.0,76.0,1.0,24.0,497.0,948.35,694.42
2016,10,9,9,15,863.5,78.0,1.0,24.5,536.5,966.51,702.34
2016,10,9,9,30,880.0,80.0,1.0,25.0,576.0,992.31,715.34
2016,10,9,9,45,893.0,81.0,1.05,26.0,609.5,1009.78,722.52
2016,10,9,10,0,906.0,82.0,1.1,27.0,643.0,1023.49,727.52
2016,10,9,10,15,913.5,83.5,1.15,27.5,669.0,1028.36,728.64
2016,10,9,10,30,921.0,85.0,1.2,28.0,695.0,1029.17,727.54
2016,10,9,10,45,925.0,86.5,1.25,29.0,713.5,1022.42,720.57
2016,10,9,11,0,929.0,88.0,1.3,30.0,732.0,1011.6,711.35
2016,10,9,11,15,931.5,88.5,1.35,30.0,742.5,994.14,701.07
2016,10,9,11,30,934.0,89.0,1.4,30.0,753.0,972.77,688.49
2016,10,9,11,45,932.5,90.0,1.5,30.0,755.0,944.53,672.32
2016,10,9,12,0,931.0,91.0,1.6,30.0,757.0,912.74,653.79
2016,10,9,12,15,929.0,90.5,1.7,30.0,751.5,875.55,631.55
2016,10,9,12,30,927.0,90.0,1.8,30.0,746.0,835.21,606.96
2016,10,9,12,45,916.5,92.5,1.9,30.0,730.5,788.66,577.86
2016,10,9,13,0,906.0,95.0,2.0,30.0,715.0,739.95,546.36
2016,10,9,13,15,899.0,94.0,2.05,30.0,693.5,688.22,509.94
2016,10,9,13,30,892.0,93.0,2.1,30.0,672.0,634.68,471.12
2016,10,9,13,45,880.0,92.0,2.2,30.0,642.5,576.81,428.14
2016,10,9,14,0,868.0,91.0,2.3,30.0,613.0,518.94,383.56
2016,10,9,14,15,853.5,89.0,2.4,29.5,577.5,456.87,334.98
2016,10,9,14,30,839.0,87.0,2.5,29.0,542.0,394.95,284.64
2016,10,9,14,45,819.0,84.5,2.6,28.5,501.0,331.34,231.56
2016,10,9,15,0,799.0,82.0,2.7,28.0,460.0,269.15,178.85
2016,10,9,15,15,772.0,78.5,2.75,27.5,414.5,206.57,127.12
2016,10,9,15,30,745.0,75.0,2.8,27.0,369.0,146.93,82.16
2016,10,9,15,45,707.0,70.0,2.85,26.5,320.0,88.73,49.16
2016,10,9,16,0,669.0,65.0,2.9,26.0,271.0,50.6,37.73
2016,10,9,16,15,612.5,59.0,2.8,25.0,221.5,46.53,34.38
2016,10,9,16,30,556.0,53.0,2.7,24.0,172.0,42.46,30.84
2016,10,9,16,45,464.5,44.0,2.65,23.0,125.0,35.69,24.76
2016,10,9,17,0,373.0,35.0,2.6,22.0,78.0,28.88,18.22
2016,10,9,17,15,186.5,17.5,2.55,21.0,39.0,14.16,1.01
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
