Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,11.5,12.5,10.67,0.0
2016,10,10,6,30,0.0,25.0,1.5,12.0,25.0,32.26,0.0
2016,10,10,6,45,198.0,35.5,1.7,12.5,64.5,219.74,168.8
2016,10,10,7,0,396.0,46.0,1.9,13.0,104.0,381.57,313.24
2016,10,10,7,15,476.0,55.0,1.9,13.5,151.5,472.04,389.77
2016,10,10,7,30,556.0,64.0,1.9,14.0,199.0,567.28,465.82
2016,10,10,7,45,610.5,70.0,1.95,14.5,248.5,641.45,522.31
2016,10,10,8,0,665.0,76.0,2.0,15.0,298.0,716.95,577.32
2016,10,10,8,15,700.0,80.5,1.95,15.5,345.5,773.58,615.58
2016,10,10,8,30,735.0,85.0,1.9,16.0,393.0,829.26,651.83
2016,10,10,8,45,765.5,87.5,1.9,16.5,438.0,870.55,677.32
2016,10,10,9,0,796.0,90.0,1.9,17.0,483.0,916.23,705.39
2016,10,10,9,15,814.0,92.5,1.95,17.5,522.0,946.96,723.28
2016,10,10,9,30,832.0,95.0,2.0,18.0,561.0,974.43,739.0
2016,10,10,9,45,855.0,93.0,2.05,19.0,596.0,997.8,750.52
2016,10,10,10,0,878.0,91.0,2.1,20.0,631.0,1005.73,751.85
2016,10,10,10,15,887.0,92.5,2.15,20.5,657.5,1011.92,753.78
2016,10,10,10,30,896.0,94.0,2.2,21.0,684.0,1014.16,753.28
2016,10,10,10,45,902.0,95.0,2.25,21.5,703.0,1008.83,748.03
2016,10,10,11,0,908.0,96.0,2.3,22.0,722.0,999.48,740.4
2016,10,10,11,15,911.5,96.5,2.35,22.5,732.5,983.19,728.39
2016,10,10,11,30,915.0,97.0,2.4,23.0,743.0,963.02,714.02
2016,10,10,11,45,915.5,97.0,2.5,23.5,746.0,935.79,695.56
2016,10,10,12,0,916.0,97.0,2.6,24.0,749.0,905.01,674.74
2016,10,10,12,15,915.0,97.0,2.65,24.0,743.5,869.57,651.6
2016,10,10,12,30,914.0,97.0,2.7,24.0,738.0,830.94,626.17
2016,10,10,12,45,902.5,99.5,2.8,24.0,723.0,784.01,595.06
2016,10,10,13,0,891.0,102.0,2.9,24.0,708.0,735.07,561.32
2016,10,10,13,15,884.5,100.5,2.95,23.5,686.5,683.77,524.55
2016,10,10,13,30,878.0,99.0,3.0,23.0,665.0,630.67,485.22
2016,10,10,13,45,863.5,99.0,3.1,23.0,635.5,575.04,441.82
2016,10,10,14,0,849.0,99.0,3.2,23.0,606.0,515.96,394.46
2016,10,10,14,15,834.5,97.0,3.25,22.5,570.5,454.87,344.6
2016,10,10,14,30,820.0,95.0,3.3,22.0,535.0,393.97,293.17
2016,10,10,14,45,794.0,93.5,3.4,22.0,493.0,330.47,238.16
2016,10,10,15,0,768.0,92.0,3.5,22.0,451.0,269.17,184.58
2016,10,10,15,15,739.0,88.0,3.5,21.5,405.5,204.02,129.72
2016,10,10,15,30,710.0,84.0,3.5,21.0,360.0,145.24,84.5
2016,10,10,15,45,662.5,79.5,3.5,20.5,310.5,88.69,51.97
2016,10,10,16,0,615.0,75.0,3.5,20.0,261.0,58.01,45.18
2016,10,10,16,15,553.5,67.5,3.45,19.0,212.0,53.06,40.98
2016,10,10,16,30,492.0,60.0,3.4,18.0,163.0,48.09,36.53
2016,10,10,16,45,392.0,49.0,3.35,17.0,117.0,39.85,28.98
2016,10,10,17,0,292.0,38.0,3.3,16.0,71.0,31.5,20.75
2016,10,10,17,15,146.0,19.0,3.15,15.5,35.5,14.82,0.0
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,62.5,8.5,1.0,11.0,11.5,7.26,0.0
2016,10,11,6,30,125.0,17.0,1.2,11.0,23.0,119.55,0.0
2016,10,11,6,45,247.0,31.5,1.45,11.5,61.0,246.33,187.5
2016,10,11,7,0,369.0,46.0,1.7,12.0,99.0,362.02,297.49
2016,10,11,7,15,450.0,56.0,1.75,12.5,146.0,453.26,375.69
2016,10,11,7,30,531.0,66.0,1.8,13.0,193.0,549.48,453.27
2016,10,11,7,45,265.5,79.0,1.85,13.5,142.5,354.79,296.81
2016,10,11,8,0,0.0,92.0,1.9,14.0,92.0,82.24,64.38
2016,10,11,8,15,0.0,112.5,1.9,14.5,112.5,102.11,81.23
2016,10,11,8,30,0.0,133.0,1.9,15.0,133.0,121.87,97.31
2016,10,11,8,45,31.0,169.0,1.95,15.5,184.0,206.14,167.41
2016,10,11,9,0,62.0,205.0,2.0,16.0,235.0,277.9,225.24
2016,10,11,9,15,185.5,219.5,2.0,16.0,320.0,434.38,351.25
2016,10,11,9,30,309.0,234.0,2.0,16.0,405.0,594.63,473.54
2016,10,11,9,45,314.0,248.5,2.05,16.5,432.0,614.76,485.32
2016,10,11,10,0,319.0,263.0,2.1,17.0,459.0,633.21,496.9
2016,10,11,10,15,320.0,275.0,2.1,17.5,478.0,642.9,501.79
2016,10,11,10,30,321.0,287.0,2.1,18.0,497.0,650.82,505.5
2016,10,11,10,45,616.5,189.0,2.1,18.5,606.5,852.45,653.24
2016,10,11,11,0,912.0,91.0,2.1,19.0,716.0,996.43,746.6
2016,10,11,11,15,915.5,91.5,2.05,19.0,727.0,980.1,733.04
2016,10,11,11,30,919.0,92.0,2.0,19.0,738.0,959.88,718.87
2016,10,11,11,45,920.0,92.5,2.0,19.5,740.5,933.59,700.04
2016,10,11,12,0,921.0,93.0,2.0,20.0,743.0,903.7,678.94
2016,10,11,12,15,919.5,92.5,2.0,20.0,737.5,867.18,654.69
2016,10,11,12,30,918.0,92.0,2.0,20.0,732.0,827.52,628.23
2016,10,11,12,45,762.0,147.5,2.0,20.0,672.0,736.0,564.02
2016,10,11,13,0,606.0,203.0,2.0,20.0,612.0,640.23,493.03
2016,10,11,13,15,582.0,203.0,2.05,20.0,585.5,584.67,452.46
2016,10,11,13,30,558.0,203.0,2.1,20.0,559.0,534.77,414.68
2016,10,11,13,45,543.0,197.5,2.15,20.0,532.0,485.83,376.79
2016,10,11,14,0,528.0,192.0,2.2,20.0,505.0,437.39,338.28
2016,10,11,14,15,426.0,205.0,2.3,19.5,448.0,368.0,284.08
2016,10,11,14,30,324.0,218.0,2.4,19.0,391.0,305.57,235.19
2016,10,11,14,45,468.5,166.5,2.55,19.0,395.0,285.58,213.59
2016,10,11,15,0,613.0,115.0,2.7,19.0,399.0,246.9,174.13
2016,10,11,15,15,615.0,101.5,2.75,18.5,362.5,192.19,126.78
2016,10,11,15,30,617.0,88.0,2.8,18.0,326.0,137.16,82.84
2016,10,11,15,45,613.0,81.0,2.9,17.5,290.5,86.78,52.64
2016,10,11,16,0,609.0,74.0,3.0,17.0,255.0,57.33,45.15
2016,10,11,16,15,546.0,66.5,3.0,16.5,206.0,52.36,40.78
2016,10,11,16,30,483.0,59.0,3.0,16.0,157.0,47.36,36.17
2016,10,11,16,45,384.5,47.5,3.0,15.5,112.0,38.68,28.08
2016,10,11,17,0,286.0,36.0,3.0,15.0,67.0,29.85,19.21
2016,10,11,17,15,143.0,18.0,2.95,14.5,33.5,14.05,0.0
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,65.0,8.0,1.15,9.5,10.5,0.0,0.0
2016,10,12,6,30,130.0,16.0,1.3,10.0,21.0,94.31,0.0
2016,10,12,6,45,264.5,29.5,1.5,11.0,60.0,256.73,192.83
2016,10,12,7,0,399.0,43.0,1.7,12.0,99.0,380.81,312.1
2016,10,12,7,15,482.0,52.0,1.65,12.0,147.0,473.25,391.35
2016,10,12,7,30,565.0,61.0,1.6,12.0,195.0,570.84,470.12
2016,10,12,7,45,623.0,66.5,1.6,12.5,245.0,647.34,528.24
2016,10,12,8,0,681.0,72.0,1.6,13.0,295.0,725.4,584.74
2016,10,12,8,15,340.5,82.0,1.55,13.5,193.5,438.07,362.54
2016,10,12,8,30,0.0,92.0,1.5,14.0,92.0,78.64,60.9
2016,10,12,8,45,0.0,117.5,1.5,14.5,117.5,103.16,81.66
2016,10,12,9,0,0.0,143.0,1.5,15.0,143.0,127.89,101.7
2016,10,12,9,15,27.5,187.5,1.55,15.5,203.0,218.28,175.95
2016,10,12,9,30,55.0,232.0,1.6,16.0,263.0,296.39,237.86
2016,10,12,9,45,127.0,255.5,1.7,17.0,331.5,414.43,329.87
2016,10,12,10,0,199.0,279.0,1.8,18.0,400.0,510.61,401.84
2016,10,12,10,15,197.0,293.0,1.9,18.0,417.0,519.86,407.43
2016,10,12,10,30,195.0,307.0,2.0,18.0,434.0,528.02,412.89
2016,10,12,10,45,545.0,204.5,2.15,18.0,572.5,790.29,612.0
2016,10,12,11,0,895.0,102.0,2.3,18.0,711.0,991.62,749.36
2016,10,12,11,15,898.0,102.5,2.4,18.0,721.5,974.9,736.51
2016,10,12,11,30,901.0,103.0,2.5,18.0,732.0,954.38,723.48
2016,10,12,11,45,904.0,102.0,2.7,18.0,734.5,928.5,707.67
2016,10,12,12,0,907.0,101.0,2.9,18.0,737.0,899.01,689.16
2016,10,12,12,15,783.0,146.5,2.9,18.0,693.0,822.51,636.0
2016,10,12,12,30,659.0,192.0,2.9,18.0,649.0,735.66,572.62
2016,10,12,12,45,592.5,210.0,2.9,18.5,615.0,664.36,518.75
2016,10,12,13,0,526.0,228.0,2.9,19.0,581.0,602.58,470.95
2016,10,12,13,15,613.0,190.0,2.85,19.0,588.5,596.84,467.03
2016,10,12,13,30,700.0,152.0,2.8,19.0,596.0,576.71,451.18
2016,10,12,13,45,484.5,205.5,2.8,19.0,506.0,460.61,360.56
2016,10,12,14,0,269.0,259.0,2.8,19.0,416.0,362.88,283.98
2016,10,12,14,15,449.5,196.0,2.9,19.0,441.0,370.01,287.19
2016,10,12,14,30,630.0,133.0,3.0,19.0,466.0,353.75,268.39
2016,10,12,14,45,548.0,142.0,3.2,19.0,415.5,289.23,214.71
2016,10,12,15,0,466.0,151.0,3.4,19.0,365.0,236.96,171.69
2016,10,12,15,15,492.0,129.0,3.35,18.5,334.0,189.22,129.78
2016,10,12,15,30,518.0,107.0,3.3,18.0,303.0,138.5,88.29
2016,10,12,15,45,590.0,84.0,3.25,17.5,279.0,87.4,54.13
2016,10,12,16,0,662.0,61.0,3.2,17.0,255.0,47.81,36.75
2016,10,12,16,15,602.0,55.0,2.8,16.0,206.0,43.63,33.13
2016,10,12,16,30,542.0,49.0,2.4,15.0,157.0,39.45,29.31
2016,10,12,16,45,446.0,39.5,2.05,14.5,111.5,32.15,22.46
2016,10,12,17,0,350.0,30.0,1.7,14.0,66.0,24.77,14.82
2016,10,12,17,15,175.0,15.0,1.55,13.5,33.0,12.2,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,10.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,10.0,17.0,14.51,0.0
2016,10,13,6,45,117.0,31.0,1.25,10.5,47.0,143.76,104.5
2016,10,13,7,0,234.0,45.0,1.3,11.0,77.0,263.89,217.0
2016,10,13,7,15,273.0,62.0,1.5,11.5,114.5,323.96,270.67
2016,10,13,7,30,312.0,79.0,1.7,12.0,152.0,386.43,324.14
2016,10,13,7,45,339.0,95.0,1.95,12.5,190.5,439.33,367.88
2016,10,13,8,0,366.0,111.0,2.2,13.0,229.0,492.78,410.52
2016,10,13,8,15,383.0,126.0,2.25,13.5,266.5,536.05,443.05
2016,10,13,8,30,400.0,141.0,2.3,14.0,304.0,578.54,474.04
2016,10,13,8,45,543.5,121.5,2.35,14.5,368.5,706.43,569.97
2016,10,13,9,0,687.0,102.0,2.4,15.0,433.0,830.6,657.29
2016,10,13,9,15,646.5,125.0,2.4,15.5,457.0,827.32,650.89
2016,10,13,9,30,606.0,148.0,2.4,16.0,481.0,818.39,641.82
2016,10,13,9,45,643.0,147.0,2.4,17.0,518.5,855.74,664.54
2016,10,13,10,0,680.0,146.0,2.4,18.0,556.0,890.04,684.29
2016,10,13,10,15,603.0,181.5,2.4,18.5,556.5,847.63,652.13
2016,10,13,10,30,526.0,217.0,2.4,19.0,557.0,795.3,612.32
2016,10,13,10,45,550.0,216.0,2.4,19.5,580.0,807.57,619.83
2016,10,13,11,0,574.0,215.0,2.4,20.0,603.0,816.63,624.53
2016,10,13,11,15,575.0,218.5,2.45,20.0,612.5,805.49,616.32
2016,10,13,11,30,576.0,222.0,2.5,20.0,622.0,791.63,606.43
2016,10,13,11,45,584.5,217.5,2.6,20.5,624.0,773.37,592.96
2016,10,13,12,0,593.0,213.0,2.7,21.0,626.0,758.31,581.54
2016,10,13,12,15,562.0,224.0,2.8,21.0,613.5,711.77,548.08
2016,10,13,12,30,531.0,235.0,2.9,21.0,601.0,670.82,518.24
2016,10,13,12,45,573.0,215.5,3.0,21.5,603.0,654.57,506.41
2016,10,13,13,0,615.0,196.0,3.1,22.0,605.0,638.5,493.97
2016,10,13,13,15,573.0,202.0,3.15,21.5,574.0,576.47,448.05
2016,10,13,13,30,531.0,208.0,3.2,21.0,543.0,521.92,406.83
2016,10,13,13,45,605.5,173.5,3.25,21.0,538.5,501.17,390.07
2016,10,13,14,0,680.0,139.0,3.3,21.0,534.0,466.92,361.44
2016,10,13,14,15,621.0,146.0,3.3,20.5,490.0,403.38,309.95
2016,10,13,14,30,562.0,153.0,3.3,20.0,446.0,341.65,259.24
2016,10,13,14,45,548.5,143.5,3.3,20.0,411.0,289.92,214.48
2016,10,13,15,0,535.0,134.0,3.3,20.0,376.0,239.41,170.46
2016,10,13,15,15,491.5,126.0,3.3,19.5,330.5,186.23,126.88
2016,10,13,15,30,448.0,118.0,3.3,19.0,285.0,138.4,90.9
2016,10,13,15,45,422.0,105.0,3.3,19.0,245.5,93.27,62.9
2016,10,13,16,0,396.0,92.0,3.3,19.0,206.0,67.36,53.52
2016,10,13,16,15,359.5,77.5,3.05,18.5,165.5,57.61,44.97
2016,10,13,16,30,323.0,63.0,2.8,18.0,125.0,47.54,35.92
2016,10,13,16,45,260.0,47.5,2.55,17.5,88.0,36.28,25.62
2016,10,13,17,0,197.0,32.0,2.3,17.0,51.0,24.74,14.21
2016,10,13,17,15,98.5,16.0,2.05,16.5,25.5,12.47,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.95,14.5,1.5,1.23,0.0
2016,10,14,7,0,0.0,3.0,4.1,15.0,3.0,2.46,0.0
2016,10,14,7,15,0.0,4.5,4.2,15.0,4.5,3.69,0.0
2016,10,14,7,30,0.0,6.0,4.3,15.0,6.0,4.92,0.0
2016,10,14,7,45,0.0,8.0,4.45,15.5,8.0,6.57,0.0
2016,10,14,8,0,0.0,10.0,4.6,16.0,10.0,8.22,1.38
2016,10,14,8,15,0.0,11.5,4.75,16.0,11.5,9.47,2.44
2016,10,14,8,30,0.0,13.0,4.9,16.0,13.0,10.71,3.48
2016,10,14,8,45,0.0,23.0,5.05,16.5,23.0,18.98,10.46
2016,10,14,9,0,0.0,33.0,5.2,17.0,33.0,27.28,17.38
2016,10,14,9,15,0.0,27.0,5.25,17.0,27.0,22.32,13.15
2016,10,14,9,30,0.0,21.0,5.3,17.0,21.0,17.36,8.94
2016,10,14,9,45,0.0,32.0,5.35,17.5,32.0,26.49,16.52
2016,10,14,10,0,0.0,43.0,5.4,18.0,43.0,35.64,24.05
2016,10,14,10,15,0.0,61.5,5.35,18.0,61.5,51.06,36.78
2016,10,14,10,30,0.0,80.0,5.3,18.0,80.0,66.53,49.47
2016,10,14,10,45,0.0,69.5,5.3,18.5,69.5,57.77,42.1
2016,10,14,11,0,0.0,59.0,5.3,19.0,59.0,49.02,34.79
2016,10,14,11,15,0.0,60.5,5.2,19.0,60.5,50.28,35.8
2016,10,14,11,30,0.0,62.0,5.1,19.0,62.0,51.54,36.81
2016,10,14,11,45,0.0,66.0,5.1,19.0,66.0,54.89,39.54
2016,10,14,12,0,0.0,70.0,5.1,19.0,70.0,58.23,42.28
2016,10,14,12,15,0.0,42.5,5.05,19.0,42.5,35.29,23.46
2016,10,14,12,30,0.0,15.0,5.0,19.0,15.0,12.43,4.62
2016,10,14,12,45,0.0,14.5,5.0,19.0,14.5,12.01,4.28
2016,10,14,13,0,0.0,14.0,5.0,19.0,14.0,11.59,3.95
2016,10,14,13,15,0.0,40.0,4.9,19.0,40.0,33.17,21.82
2016,10,14,13,30,0.0,66.0,4.8,19.0,66.0,54.82,39.71
2016,10,14,13,45,0.0,73.5,4.7,19.0,73.5,61.06,44.92
2016,10,14,14,0,0.0,81.0,4.6,19.0,81.0,67.31,50.16
2016,10,14,14,15,0.0,69.5,4.45,18.5,69.5,57.68,42.4
2016,10,14,14,30,0.0,58.0,4.3,18.0,58.0,48.07,34.61
2016,10,14,14,45,0.0,50.5,4.15,18.0,50.5,41.81,29.48
2016,10,14,15,0,0.0,43.0,4.0,18.0,43.0,35.56,24.32
2016,10,14,15,15,0.0,38.0,3.8,18.0,38.0,31.4,20.89
2016,10,14,15,30,0.0,33.0,3.6,18.0,33.0,27.24,17.44
2016,10,14,15,45,0.0,28.5,3.4,18.0,28.5,23.5,14.31
2016,10,14,16,0,0.0,24.0,3.2,18.0,24.0,19.77,11.88
2016,10,14,16,15,0.0,19.0,2.9,17.5,19.0,15.63,8.2
2016,10,14,16,30,0.0,14.0,2.6,17.0,14.0,11.51,4.47
2016,10,14,16,45,0.0,9.5,2.3,16.5,9.5,7.8,1.09
2016,10,14,17,0,0.0,5.0,2.0,16.0,5.0,4.1,0.0
2016,10,14,17,15,0.0,2.5,1.75,15.5,2.5,2.13,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,56.0,6.5,1.5,11.5,8.0,0.0,0.0
2016,10,15,6,30,112.0,13.0,1.8,12.0,16.0,80.61,0.0
2016,10,15,6,45,258.0,25.0,2.1,13.0,52.5,243.86,168.07
2016,10,15,7,0,404.0,37.0,2.4,14.0,89.0,378.18,307.07
2016,10,15,7,15,487.5,45.0,2.7,14.5,135.5,468.9,386.23
2016,10,15,7,30,571.0,53.0,3.0,15.0,182.0,565.18,465.57
2016,10,15,7,45,622.5,58.5,3.3,15.5,229.5,635.72,521.69
2016,10,15,8,0,674.0,64.0,3.6,16.0,277.0,707.6,576.62
2016,10,15,8,15,709.0,68.0,3.9,16.5,323.0,757.69,613.3
2016,10,15,8,30,744.0,72.0,4.2,17.0,369.0,812.82,652.79
2016,10,15,8,45,767.0,75.5,4.5,17.5,411.5,854.39,681.93
2016,10,15,9,0,790.0,79.0,4.8,18.0,454.0,893.55,709.2
2016,10,15,9,15,439.5,158.5,4.95,18.5,370.5,653.45,527.14
2016,10,15,9,30,89.0,238.0,5.1,19.0,287.0,339.68,272.75
2016,10,15,9,45,216.5,243.5,5.35,19.5,370.0,490.16,394.49
2016,10,15,10,0,344.0,249.0,5.6,20.0,453.0,641.76,511.77
2016,10,15,10,15,609.0,168.5,5.75,20.0,549.0,838.4,662.89
2016,10,15,10,30,874.0,88.0,5.9,20.0,645.0,980.04,764.33
2016,10,15,10,45,437.0,115.5,6.05,20.0,394.0,590.71,474.67
2016,10,15,11,0,0.0,143.0,6.2,20.0,143.0,122.05,93.73
2016,10,15,11,15,88.5,235.5,6.3,20.0,296.0,326.45,260.33
2016,10,15,11,30,177.0,328.0,6.4,20.0,449.0,502.5,398.47
2016,10,15,11,45,111.5,311.0,6.5,20.5,387.0,398.86,315.55
2016,10,15,12,0,46.0,294.0,6.6,21.0,325.0,318.12,250.14
2016,10,15,12,15,44.0,290.0,6.65,20.5,319.5,307.75,242.54
2016,10,15,12,30,42.0,286.0,6.7,20.0,314.0,297.56,234.97
2016,10,15,12,45,42.0,279.5,6.75,20.0,307.5,286.56,226.37
2016,10,15,13,0,42.0,273.0,6.8,20.0,301.0,275.62,217.82
2016,10,15,13,15,96.0,281.5,6.75,20.0,342.0,313.4,248.76
2016,10,15,13,30,150.0,290.0,6.7,20.0,383.0,353.13,280.42
2016,10,15,13,45,75.0,159.5,6.7,20.0,206.0,183.84,145.07
2016,10,15,14,0,0.0,29.0,6.7,20.0,29.0,24.0,14.23
2016,10,15,14,15,3.0,99.0,6.65,19.5,101.0,83.54,63.57
2016,10,15,14,30,6.0,169.0,6.6,19.0,173.0,141.56,111.46
2016,10,15,14,45,14.5,167.5,6.55,19.0,174.5,141.3,111.2
2016,10,15,15,0,23.0,166.0,6.5,19.0,176.0,139.56,109.6
2016,10,15,15,15,16.5,147.5,6.3,18.5,154.5,120.98,94.86
2016,10,15,15,30,10.0,129.0,6.1,18.0,133.0,103.48,80.99
2016,10,15,15,45,5.0,111.0,5.95,17.5,113.0,87.49,68.18
2016,10,15,16,0,0.0,93.0,5.8,17.0,93.0,73.04,58.96
2016,10,15,16,15,0.0,73.5,5.6,16.5,73.5,58.32,45.91
2016,10,15,16,30,0.0,54.0,5.4,16.0,54.0,43.42,32.5
2016,10,15,16,45,0.0,37.0,5.2,16.0,37.0,30.13,20.3
2016,10,15,17,0,0.0,20.0,5.0,16.0,20.0,16.51,6.94
2016,10,15,17,15,0.0,10.0,4.95,16.0,10.0,8.54,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.5,3.5,15.0,2.5,2.05,0.0
2016,10,16,7,0,0.0,5.0,3.6,15.0,5.0,4.1,0.0
2016,10,16,7,15,0.0,8.0,3.6,15.0,8.0,6.56,0.0
2016,10,16,7,30,0.0,11.0,3.6,15.0,11.0,9.04,2.07
2016,10,16,7,45,0.0,13.5,3.6,15.5,13.5,11.1,3.86
2016,10,16,8,0,0.0,16.0,3.6,16.0,16.0,13.17,5.62
2016,10,16,8,15,0.0,19.0,3.65,16.0,19.0,15.65,7.74
2016,10,16,8,30,0.0,22.0,3.7,16.0,22.0,18.14,9.83
2016,10,16,8,45,0.0,27.0,3.8,16.5,27.0,22.29,13.28
2016,10,16,9,0,0.0,32.0,3.9,17.0,32.0,26.44,16.71
2016,10,16,9,15,0.0,60.5,4.0,17.0,60.5,50.15,36.55
2016,10,16,9,30,0.0,89.0,4.1,17.0,89.0,74.04,56.34
2016,10,16,9,45,0.0,66.0,4.25,17.5,66.0,54.77,40.1
2016,10,16,10,0,0.0,43.0,4.4,18.0,43.0,35.63,24.06
2016,10,16,10,15,0.0,37.0,4.55,18.0,37.0,30.66,19.89
2016,10,16,10,30,0.0,31.0,4.7,18.0,31.0,25.69,15.72
2016,10,16,10,45,4.5,120.5,4.9,18.5,124.0,106.24,82.08
2016,10,16,11,0,9.0,210.0,5.1,19.0,217.0,193.97,152.7
2016,10,16,11,15,4.5,149.5,5.2,19.0,153.0,131.96,102.48
2016,10,16,11,30,0.0,89.0,5.3,19.0,89.0,74.11,55.28
2016,10,16,11,45,0.0,83.0,5.4,19.0,83.0,69.09,51.19
2016,10,16,12,0,0.0,77.0,5.5,19.0,77.0,64.07,47.09
2016,10,16,12,15,0.0,59.0,5.5,19.0,59.0,49.03,34.77
2016,10,16,12,30,0.0,41.0,5.5,19.0,41.0,34.03,22.45
2016,10,16,12,45,0.0,73.5,5.55,19.0,73.5,61.12,44.75
2016,10,16,13,0,0.0,106.0,5.6,19.0,106.0,88.49,67.2
2016,10,16,13,15,0.0,74.0,5.75,19.0,74.0,61.51,45.16
2016,10,16,13,30,0.0,42.0,5.9,19.0,42.0,34.82,23.22
2016,10,16,13,45,0.0,33.0,6.05,19.0,33.0,27.33,17.06
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,19.85,10.88
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,18.18,9.55
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,16.52,8.22
2016,10,16,14,45,0.0,43.0,6.5,18.0,43.0,35.57,24.26
2016,10,16,15,0,0.0,66.0,6.6,18.0,66.0,54.71,40.4
2016,10,16,15,15,15.0,101.0,6.35,17.5,107.0,85.26,65.58
2016,10,16,15,30,30.0,136.0,6.1,17.0,148.0,108.82,84.98
2016,10,16,15,45,335.0,96.5,5.9,17.0,190.0,82.39,57.0
2016,10,16,16,0,640.0,57.0,5.7,17.0,232.0,44.94,34.19
2016,10,16,16,15,575.5,51.0,5.35,16.5,184.5,40.67,30.34
2016,10,16,16,30,511.0,45.0,5.0,16.0,137.0,36.41,26.32
2016,10,16,16,45,396.5,36.0,4.7,15.5,93.5,29.41,19.65
2016,10,16,17,0,282.0,27.0,4.4,15.0,50.0,22.43,10.8
2016,10,16,17,15,141.0,13.5,4.3,15.0,25.0,11.52,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,20.0,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,17,6,30,40.0,12.0,1.2,12.0,13.0,35.07,0.0
2016,10,17,6,45,176.5,27.5,1.3,12.5,47.0,189.06,116.55
2016,10,17,7,0,313.0,43.0,1.4,13.0,81.0,320.04,258.19
2016,10,17,7,15,405.5,53.0,1.5,13.0,126.5,415.22,342.24
2016,10,17,7,30,498.0,63.0,1.6,13.0,172.0,518.58,427.39
2016,10,17,7,45,566.0,68.0,1.75,13.5,220.5,600.61,491.92
2016,10,17,8,0,634.0,73.0,1.9,14.0,269.0,684.57,555.23
2016,10,17,8,15,672.5,78.0,1.9,14.5,315.0,743.53,596.52
2016,10,17,8,30,711.0,83.0,1.9,15.0,361.0,801.8,635.94
2016,10,17,8,45,744.5,84.5,1.9,15.5,405.0,843.06,662.02
2016,10,17,9,0,778.0,86.0,1.9,16.0,449.0,889.44,691.18
2016,10,17,9,15,797.0,89.0,1.9,16.0,487.0,920.99,710.77
2016,10,17,9,30,816.0,92.0,1.9,16.0,525.0,949.39,728.2
2016,10,17,9,45,487.0,181.0,1.9,16.5,443.5,728.4,569.78
2016,10,17,10,0,158.0,270.0,1.9,17.0,362.0,460.86,363.68
2016,10,17,10,15,510.0,184.0,1.9,17.0,501.0,747.25,585.17
2016,10,17,10,30,862.0,98.0,1.9,17.0,640.0,989.6,749.45
2016,10,17,10,45,872.0,97.5,1.9,17.5,658.5,974.82,734.44
2016,10,17,11,0,882.0,97.0,1.9,18.0,677.0,967.63,727.77
2016,10,17,11,15,885.0,97.5,1.95,18.0,687.0,951.06,716.89
2016,10,17,11,30,888.0,98.0,2.0,18.0,697.0,930.78,703.69
2016,10,17,11,45,890.0,97.0,2.1,18.5,699.0,904.3,685.58
2016,10,17,12,0,892.0,96.0,2.2,19.0,701.0,874.35,665.09
2016,10,17,12,15,890.5,95.5,2.3,19.0,695.0,838.71,641.82
2016,10,17,12,30,889.0,95.0,2.4,19.0,689.0,800.07,616.22
2016,10,17,12,45,888.5,92.5,2.55,19.0,676.0,757.25,587.64
2016,10,17,13,0,888.0,90.0,2.7,19.0,663.0,711.73,555.68
2016,10,17,13,15,881.0,89.0,2.75,19.0,642.0,661.04,517.3
2016,10,17,13,30,874.0,88.0,2.8,19.0,621.0,608.61,476.52
2016,10,17,13,45,865.5,85.5,2.85,19.0,592.5,552.44,431.65
2016,10,17,14,0,857.0,83.0,2.9,19.0,564.0,495.23,384.48
2016,10,17,14,15,842.0,81.0,2.95,18.5,529.0,434.82,333.94
2016,10,17,14,30,827.0,79.0,3.0,18.0,494.0,373.94,281.3
2016,10,17,14,45,807.0,76.0,3.05,18.0,454.0,311.21,225.53
2016,10,17,15,0,787.0,73.0,3.1,18.0,414.0,249.96,170.75
2016,10,17,15,15,758.0,69.5,3.05,17.5,369.5,188.52,118.18
2016,10,17,15,30,729.0,66.0,3.0,17.0,325.0,130.28,73.62
2016,10,17,15,45,686.0,61.5,3.0,17.0,277.0,74.14,42.98
2016,10,17,16,0,643.0,57.0,3.0,17.0,229.0,45.06,34.3
2016,10,17,16,15,577.0,51.0,2.65,16.0,181.5,40.77,30.5
2016,10,17,16,30,511.0,45.0,2.3,15.0,134.0,36.52,26.52
2016,10,17,16,45,398.0,35.5,2.0,14.5,91.0,29.1,19.4
2016,10,17,17,0,285.0,26.0,1.7,14.0,48.0,21.66,9.37
2016,10,17,17,15,142.5,13.0,1.6,13.5,24.0,11.1,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,44.5,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,89.0,11.0,1.2,10.0,13.0,64.62,0.0
2016,10,18,6,45,242.5,23.5,1.3,10.5,48.0,226.45,130.58
2016,10,18,7,0,396.0,36.0,1.4,11.0,83.0,371.2,300.07
2016,10,18,7,15,485.5,44.0,1.7,11.5,129.0,466.01,384.13
2016,10,18,7,30,575.0,52.0,2.0,12.0,175.0,566.7,467.57
2016,10,18,7,45,634.5,56.5,2.35,13.0,224.0,642.41,527.5
2016,10,18,8,0,694.0,61.0,2.7,14.0,273.0,713.87,581.65
2016,10,18,8,15,730.0,65.0,2.85,14.5,319.5,771.29,623.27
2016,10,18,8,30,766.0,69.0,3.0,15.0,366.0,827.59,662.8
2016,10,18,8,45,795.5,71.0,3.2,15.5,410.0,873.54,694.15
2016,10,18,9,0,825.0,73.0,3.4,16.0,454.0,917.21,723.36
2016,10,18,9,15,842.5,75.0,3.45,16.0,492.0,946.5,742.36
2016,10,18,9,30,860.0,77.0,3.5,16.0,530.0,961.36,751.23
2016,10,18,9,45,874.5,78.0,3.55,16.5,563.0,979.51,761.17
2016,10,18,10,0,889.0,79.0,3.6,17.0,596.0,994.01,768.61
2016,10,18,10,15,898.0,80.0,3.6,17.0,621.5,999.24,770.84
2016,10,18,10,30,907.0,81.0,3.6,17.0,647.0,1000.52,770.61
2016,10,18,10,45,912.5,82.0,3.6,17.5,665.0,994.37,764.02
2016,10,18,11,0,918.0,83.0,3.6,18.0,683.0,984.24,754.94
2016,10,18,11,15,921.0,83.5,3.55,18.0,693.0,967.18,742.38
2016,10,18,11,30,924.0,84.0,3.5,18.0,703.0,946.27,727.36
2016,10,18,11,45,927.0,83.0,3.5,18.5,706.0,919.87,707.63
2016,10,18,12,0,930.0,82.0,3.5,19.0,709.0,889.8,685.5
2016,10,18,12,15,928.5,81.5,3.5,19.0,703.0,853.06,660.02
2016,10,18,12,30,927.0,81.0,3.5,19.0,697.0,813.19,632.26
2016,10,18,12,45,923.5,80.5,3.5,19.0,683.0,768.91,601.15
2016,10,18,13,0,920.0,80.0,3.5,19.0,669.0,722.02,567.29
2016,10,18,13,15,913.0,79.0,3.5,19.0,647.5,669.98,527.2
2016,10,18,13,30,906.0,78.0,3.5,19.0,626.0,616.14,484.69
2016,10,18,13,45,897.5,76.0,3.55,19.5,597.5,558.94,437.68
2016,10,18,14,0,889.0,74.0,3.6,20.0,569.0,500.62,388.46
2016,10,18,14,15,874.5,72.0,3.55,19.5,534.0,438.94,336.42
2016,10,18,14,30,860.0,70.0,3.5,19.0,499.0,377.35,282.79
2016,10,18,14,45,837.5,68.5,3.5,19.0,457.5,312.34,224.98
2016,10,18,15,0,815.0,67.0,3.5,19.0,416.0,250.16,169.33
2016,10,18,15,15,786.5,64.0,3.35,18.5,371.0,187.64,115.83
2016,10,18,15,30,758.0,61.0,3.2,18.0,326.0,128.2,70.57
2016,10,18,15,45,712.0,57.5,3.1,18.0,277.5,71.05,40.09
2016,10,18,16,0,666.0,54.0,3.0,18.0,229.0,46.77,35.65
2016,10,18,16,15,600.5,48.0,2.6,17.0,180.5,38.6,28.43
2016,10,18,16,30,535.0,42.0,2.2,16.0,132.0,34.23,24.35
2016,10,18,16,45,418.5,33.0,1.85,15.5,88.5,27.11,17.51
2016,10,18,17,0,302.0,24.0,1.5,15.0,45.0,20.0,6.99
2016,10,18,17,15,151.0,12.0,1.5,14.5,22.5,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,45,229.5,15.0,1.65,9.5,41.5,203.92,105.56
2016,10,19,7,0,459.0,30.0,1.8,10.0,83.0,400.01,323.58
2016,10,19,7,15,543.5,37.0,1.95,10.5,129.5,493.13,407.02
2016,10,19,7,30,628.0,44.0,2.1,11.0,176.0,591.21,488.24
2016,10,19,7,45,679.5,48.5,2.25,12.0,224.5,662.71,544.12
2016,10,19,8,0,731.0,53.0,2.4,13.0,273.0,735.1,597.87
2016,10,19,8,15,764.5,56.5,2.45,13.5,319.5,790.3,637.0
2016,10,19,8,30,798.0,60.0,2.5,14.0,366.0,844.27,673.9
2016,10,19,8,45,821.5,62.0,2.65,14.5,409.0,874.66,693.64
2016,10,19,9,0,845.0,64.0,2.8,15.0,452.0,912.6,718.58
2016,10,19,9,15,861.5,66.0,2.9,15.5,490.0,940.98,735.96
2016,10,19,9,30,878.0,68.0,3.0,16.0,528.0,966.13,751.03
2016,10,19,9,45,890.5,69.5,3.1,17.0,560.0,983.15,759.02
2016,10,19,10,0,903.0,71.0,3.2,18.0,592.0,996.44,764.53
2016,10,19,10,15,911.0,72.0,3.25,18.5,617.0,1000.73,765.05
2016,10,19,10,30,919.0,73.0,3.3,19.0,642.0,1001.04,763.1
2016,10,19,10,45,923.0,74.5,3.35,19.5,659.5,994.05,756.39
2016,10,19,11,0,927.0,76.0,3.4,20.0,677.0,983.05,747.19
2016,10,19,11,15,929.5,76.0,3.4,20.0,687.0,964.85,734.34
2016,10,19,11,30,932.0,76.0,3.4,20.0,697.0,942.83,719.03
2016,10,19,11,45,929.5,77.5,3.4,20.5,698.5,914.37,698.07
2016,10,19,12,0,927.0,79.0,3.4,21.0,700.0,882.49,674.86
2016,10,19,12,15,925.5,79.0,3.4,21.0,694.0,846.47,650.09
2016,10,19,12,30,924.0,79.0,3.4,21.0,688.0,807.33,623.04
2016,10,19,12,45,916.0,80.0,3.4,21.5,673.0,761.54,589.95
2016,10,19,13,0,908.0,81.0,3.4,22.0,658.0,713.52,554.37
2016,10,19,13,15,901.5,80.0,3.4,22.0,637.0,662.4,515.4
2016,10,19,13,30,895.0,79.0,3.4,22.0,616.0,609.45,474.02
2016,10,19,13,45,887.0,76.5,3.4,22.0,588.0,552.63,428.53
2016,10,19,14,0,879.0,74.0,3.4,22.0,560.0,494.69,380.74
2016,10,19,14,15,865.0,72.0,3.35,22.0,525.0,433.84,329.15
2016,10,19,14,30,851.0,70.0,3.3,22.0,490.0,373.05,276.17
2016,10,19,14,45,832.5,67.5,3.3,22.0,450.0,308.95,219.7
2016,10,19,15,0,814.0,65.0,3.3,22.0,410.0,247.21,164.94
2016,10,19,15,15,786.0,62.0,2.95,21.5,365.0,184.96,112.26
2016,10,19,15,30,758.0,59.0,2.6,21.0,320.0,125.72,67.78
2016,10,19,15,45,716.5,55.0,2.3,20.5,272.5,68.43,37.78
2016,10,19,16,0,675.0,51.0,2.0,20.0,225.0,44.36,33.23
2016,10,19,16,15,610.0,45.0,1.8,19.0,177.0,39.52,28.97
2016,10,19,16,30,545.0,39.0,1.6,18.0,129.0,34.69,24.49
2016,10,19,16,45,431.5,30.0,1.4,17.0,86.0,24.66,15.2
2016,10,19,17,0,318.0,21.0,1.2,16.0,43.0,17.44,3.93
2016,10,19,17,15,159.0,10.5,1.2,15.5,21.5,8.96,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
