Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,225.5,15.5,1.2,10.5,41.0,201.21,87.31
2016,10,20,7,0,451.0,31.0,1.2,11.0,82.0,404.79,322.91
2016,10,20,7,15,539.0,38.5,1.35,11.5,129.0,490.86,400.73
2016,10,20,7,30,627.0,46.0,1.5,12.0,176.0,592.31,483.75
2016,10,20,7,45,682.0,50.5,1.65,13.0,225.0,666.93,541.34
2016,10,20,8,0,737.0,55.0,1.8,14.0,274.0,742.47,596.74
2016,10,20,8,15,771.5,58.5,1.75,14.5,321.5,798.74,634.99
2016,10,20,8,30,806.0,62.0,1.7,15.0,369.0,853.75,670.75
2016,10,20,8,45,831.0,64.5,1.7,16.0,412.5,896.7,696.08
2016,10,20,9,0,856.0,67.0,1.7,17.0,456.0,926.52,711.73
2016,10,20,9,15,873.0,69.0,1.8,17.5,494.5,955.38,729.18
2016,10,20,9,30,890.0,71.0,1.9,18.0,533.0,980.97,744.3
2016,10,20,9,45,905.0,71.5,2.05,19.0,566.0,999.07,753.58
2016,10,20,10,0,920.0,72.0,2.2,20.0,599.0,1013.43,760.44
2016,10,20,10,15,928.5,73.0,2.25,20.5,624.5,1018.07,761.24
2016,10,20,10,30,937.0,74.0,2.3,21.0,650.0,1018.67,759.64
2016,10,20,10,45,942.0,75.0,2.35,21.5,668.0,1011.74,753.31
2016,10,20,11,0,947.0,76.0,2.4,22.0,686.0,1000.73,744.53
2016,10,20,11,15,949.5,76.5,2.45,22.5,696.0,982.71,731.32
2016,10,20,11,30,952.0,77.0,2.5,23.0,706.0,960.75,715.69
2016,10,20,11,45,952.0,77.0,2.65,23.5,708.0,932.17,696.62
2016,10,20,12,0,952.0,77.0,2.8,24.0,710.0,899.98,675.06
2016,10,20,12,15,950.5,77.0,2.85,24.0,704.0,863.11,650.74
2016,10,20,12,30,949.0,77.0,2.9,24.0,698.0,823.03,624.08
2016,10,20,12,45,941.5,77.5,3.0,24.0,683.0,776.09,592.65
2016,10,20,13,0,934.0,78.0,3.1,24.0,668.0,726.8,558.49
2016,10,20,13,15,927.5,77.0,3.05,24.0,646.5,674.5,518.99
2016,10,20,13,30,921.0,76.0,3.0,24.0,625.0,620.31,477.06
2016,10,20,13,45,911.5,74.5,3.0,24.5,596.0,562.38,430.47
2016,10,20,14,0,902.0,73.0,3.0,25.0,567.0,503.4,381.78
2016,10,20,14,15,888.0,71.0,2.9,24.5,531.5,441.29,330.51
2016,10,20,14,30,874.0,69.0,2.8,24.0,496.0,379.19,277.59
2016,10,20,14,45,854.0,66.5,2.7,24.0,455.0,315.17,221.63
2016,10,20,15,0,834.0,64.0,2.6,24.0,414.0,249.99,164.7
2016,10,20,15,15,805.5,61.0,2.25,23.5,368.0,186.48,111.57
2016,10,20,15,30,777.0,58.0,1.9,23.0,322.0,126.02,66.77
2016,10,20,15,45,735.0,54.0,1.55,22.5,274.0,67.58,36.77
2016,10,20,16,0,693.0,50.0,1.2,22.0,226.0,43.71,32.38
2016,10,20,16,15,626.5,44.0,1.15,21.0,177.0,38.82,28.09
2016,10,20,16,30,560.0,38.0,1.1,20.0,128.0,33.93,23.58
2016,10,20,16,45,441.5,29.5,1.1,19.5,84.5,26.54,16.43
2016,10,20,17,0,323.0,21.0,1.1,19.0,41.0,17.54,1.96
2016,10,20,17,15,161.5,10.5,1.1,18.5,20.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,15.0,0.6,12.5,38.5,191.81,62.28
2016,10,21,7,0,429.0,30.0,0.6,13.0,77.0,387.86,303.71
2016,10,21,7,15,517.5,37.5,0.65,13.5,122.5,481.23,385.91
2016,10,21,7,30,606.0,45.0,0.7,14.0,168.0,573.96,459.96
2016,10,21,7,45,660.5,49.5,0.8,14.5,216.0,647.24,516.12
2016,10,21,8,0,715.0,54.0,0.9,15.0,264.0,721.5,570.29
2016,10,21,8,15,749.5,58.0,0.85,16.0,310.5,777.69,606.07
2016,10,21,8,30,784.0,62.0,0.8,17.0,357.0,832.74,639.28
2016,10,21,8,45,809.0,64.5,0.75,18.0,399.5,875.13,662.41
2016,10,21,9,0,834.0,67.0,0.7,19.0,442.0,915.1,683.15
2016,10,21,9,15,851.0,69.0,0.8,19.5,480.0,932.98,693.26
2016,10,21,9,30,868.0,71.0,0.9,20.0,518.0,958.29,708.47
2016,10,21,9,45,878.5,73.0,1.05,21.0,549.5,973.74,716.73
2016,10,21,10,0,889.0,75.0,1.2,22.0,581.0,985.49,722.67
2016,10,21,10,15,897.5,76.5,1.2,22.5,606.0,990.77,723.32
2016,10,21,10,30,906.0,78.0,1.2,23.0,631.0,992.11,721.7
2016,10,21,10,45,910.0,79.0,1.3,23.5,648.0,984.48,716.3
2016,10,21,11,0,914.0,80.0,1.4,24.0,665.0,972.92,708.58
2016,10,21,11,15,917.0,80.5,1.5,24.0,675.0,955.93,698.8
2016,10,21,11,30,920.0,81.0,1.6,24.0,685.0,935.13,686.57
2016,10,21,11,45,918.5,82.0,1.7,24.0,686.5,907.2,669.63
2016,10,21,12,0,917.0,83.0,1.8,24.0,688.0,875.85,650.33
2016,10,21,12,15,915.0,82.5,1.9,24.0,682.0,839.16,627.22
2016,10,21,12,30,913.0,82.0,2.0,24.0,676.0,799.45,601.78
2016,10,21,12,45,905.0,83.0,2.1,24.5,661.0,754.12,570.98
2016,10,21,13,0,897.0,84.0,2.2,25.0,646.0,706.6,537.29
2016,10,21,13,15,890.0,83.0,2.25,24.5,624.5,655.7,500.87
2016,10,21,13,30,883.0,82.0,2.3,24.0,603.0,603.06,461.89
2016,10,21,13,45,871.5,80.5,2.35,24.0,574.5,546.05,417.41
2016,10,21,14,0,860.0,79.0,2.4,24.0,546.0,488.29,370.85
2016,10,21,14,15,593.5,136.0,2.45,23.5,448.5,377.57,285.83
2016,10,21,14,30,327.0,193.0,2.5,23.0,351.0,283.32,214.68
2016,10,21,14,45,556.5,131.5,2.55,23.0,373.0,277.57,201.59
2016,10,21,15,0,786.0,70.0,2.6,23.0,395.0,243.61,162.13
2016,10,21,15,15,756.0,66.5,2.45,22.5,350.5,182.43,110.96
2016,10,21,15,30,726.0,63.0,2.3,22.0,306.0,124.58,68.1
2016,10,21,15,45,681.0,58.5,2.2,21.5,259.0,68.97,39.45
2016,10,21,16,0,636.0,54.0,2.1,21.0,212.0,43.02,31.9
2016,10,21,16,15,566.0,47.0,1.9,20.0,165.0,37.84,27.32
2016,10,21,16,30,496.0,40.0,1.7,19.0,118.0,32.65,22.52
2016,10,21,16,45,374.0,30.0,1.5,18.0,76.5,24.66,14.82
2016,10,21,17,0,252.0,20.0,1.3,17.0,35.0,16.61,0.0
2016,10,21,17,15,126.0,10.0,1.3,16.5,17.5,8.54,0.0
2016,10,21,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,45,194.0,16.0,1.2,10.5,36.5,178.69,34.3
2016,10,22,7,0,388.0,32.0,1.3,11.0,73.0,360.86,285.58
2016,10,22,7,15,483.5,40.5,1.4,11.5,119.0,459.52,375.81
2016,10,22,7,30,579.0,49.0,1.5,12.0,165.0,564.94,462.42
2016,10,22,7,45,640.0,54.0,1.6,12.5,213.5,642.24,523.32
2016,10,22,8,0,701.0,59.0,1.7,13.0,262.0,715.15,578.11
2016,10,22,8,15,727.5,59.5,1.65,13.5,301.0,759.37,608.21
2016,10,22,8,30,754.0,60.0,1.6,14.0,340.0,801.61,635.68
2016,10,22,8,45,793.0,66.0,1.6,14.5,391.5,861.31,674.96
2016,10,22,9,0,832.0,72.0,1.6,15.0,443.0,919.11,711.5
2016,10,22,9,15,850.0,74.0,1.55,15.5,481.0,948.69,727.23
2016,10,22,9,30,868.0,76.0,1.5,16.0,519.0,963.93,733.38
2016,10,22,9,45,868.5,82.5,1.5,16.5,549.0,986.43,745.27
2016,10,22,10,0,869.0,89.0,1.5,17.0,579.0,993.84,747.09
2016,10,22,10,15,878.5,90.5,1.5,17.5,604.5,999.79,748.28
2016,10,22,10,30,888.0,92.0,1.5,18.0,630.0,990.6,739.73
2016,10,22,10,45,894.5,93.0,1.5,18.5,648.0,985.28,734.12
2016,10,22,11,0,901.0,94.0,1.5,19.0,666.0,976.03,726.08
2016,10,22,11,15,904.0,94.5,1.55,19.0,676.0,959.01,715.26
2016,10,22,11,30,907.0,95.0,1.6,19.0,686.0,938.23,702.1
2016,10,22,11,45,771.5,141.0,1.65,19.0,644.5,857.2,648.42
2016,10,22,12,0,636.0,187.0,1.7,19.0,603.0,762.1,583.25
2016,10,22,12,15,657.5,177.0,1.75,19.0,604.0,741.93,570.43
2016,10,22,12,30,679.0,167.0,1.8,19.0,605.0,717.79,553.75
2016,10,22,12,45,618.5,182.5,1.85,19.5,575.0,654.94,506.66
2016,10,22,13,0,558.0,198.0,1.9,20.0,545.0,589.7,457.57
2016,10,22,13,15,626.0,168.0,1.95,19.5,545.0,577.13,449.56
2016,10,22,13,30,694.0,138.0,2.0,19.0,545.0,551.09,430.27
2016,10,22,13,45,773.0,113.5,2.1,19.0,546.0,527.15,410.44
2016,10,22,14,0,852.0,89.0,2.2,19.0,547.0,494.03,381.78
2016,10,22,14,15,811.5,85.0,2.2,18.5,498.5,420.97,322.03
2016,10,22,14,30,771.0,81.0,2.2,18.0,450.0,351.32,263.48
2016,10,22,14,45,731.0,85.5,2.25,18.0,411.0,293.34,212.6
2016,10,22,15,0,691.0,90.0,2.3,18.0,372.0,236.18,162.64
2016,10,22,15,15,658.5,85.0,2.25,17.5,329.5,178.58,114.21
2016,10,22,15,30,626.0,80.0,2.2,17.0,287.0,124.77,73.81
2016,10,22,15,45,584.0,72.5,2.2,16.5,242.0,72.67,45.47
2016,10,22,16,0,542.0,65.0,2.2,16.0,197.0,51.32,39.91
2016,10,22,16,15,471.5,56.0,2.0,15.5,152.5,44.91,34.06
2016,10,22,16,30,401.0,47.0,1.8,15.0,108.0,38.42,27.89
2016,10,22,16,45,288.0,34.0,1.6,14.5,69.0,28.09,17.72
2016,10,22,17,0,175.0,21.0,1.4,14.0,30.0,16.41,0.0
2016,10,22,17,15,87.5,10.5,1.3,13.5,15.0,8.96,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,191.0,15.5,1.1,10.5,35.0,174.61,2.66
2016,10,23,7,0,382.0,31.0,1.1,11.0,70.0,355.41,278.52
2016,10,23,7,15,477.0,39.5,1.3,11.5,115.0,453.15,369.86
2016,10,23,7,30,572.0,48.0,1.5,12.0,160.0,557.72,456.57
2016,10,23,7,45,630.5,53.5,1.7,12.5,208.0,633.25,517.08
2016,10,23,8,0,689.0,59.0,1.9,13.0,256.0,704.09,571.46
2016,10,23,8,15,726.5,63.0,1.95,13.5,302.5,762.33,613.18
2016,10,23,8,30,764.0,67.0,2.0,14.0,349.0,819.49,652.56
2016,10,23,8,45,789.5,70.5,2.1,15.0,391.5,863.21,680.35
2016,10,23,9,0,815.0,74.0,2.2,16.0,434.0,904.54,705.8
2016,10,23,9,15,833.5,76.0,2.3,16.5,472.0,934.33,724.09
2016,10,23,9,30,852.0,78.0,2.4,17.0,510.0,960.89,740.09
2016,10,23,9,45,870.0,78.5,2.55,17.5,543.0,970.37,744.86
2016,10,23,10,0,888.0,79.0,2.7,18.0,576.0,987.33,754.98
2016,10,23,10,15,897.0,80.0,2.8,18.5,601.0,992.29,756.46
2016,10,23,10,30,906.0,81.0,2.9,19.0,626.0,993.35,755.54
2016,10,23,10,45,912.0,82.0,3.0,19.5,644.0,987.51,750.13
2016,10,23,11,0,918.0,83.0,3.1,20.0,662.0,977.71,742.23
2016,10,23,11,15,920.5,83.5,3.15,20.0,671.5,960.08,730.18
2016,10,23,11,30,923.0,84.0,3.2,20.0,681.0,938.66,715.7
2016,10,23,11,45,922.0,84.5,3.3,20.5,682.5,910.45,695.61
2016,10,23,12,0,921.0,85.0,3.4,21.0,684.0,878.81,673.19
2016,10,23,12,15,918.5,84.5,3.45,21.0,677.5,841.57,647.78
2016,10,23,12,30,916.0,84.0,3.5,21.0,671.0,801.33,620.12
2016,10,23,12,45,905.5,85.5,3.55,21.5,655.0,754.62,586.47
2016,10,23,13,0,895.0,87.0,3.6,22.0,639.0,705.91,549.9
2016,10,23,13,15,886.5,86.0,3.6,21.5,617.0,654.18,511.24
2016,10,23,13,30,878.0,85.0,3.6,21.0,595.0,600.88,470.19
2016,10,23,13,45,866.5,83.0,3.65,21.0,566.0,543.69,424.14
2016,10,23,14,0,855.0,81.0,3.7,21.0,537.0,486.63,376.73
2016,10,23,14,15,838.0,79.0,3.7,20.5,501.5,425.18,325.07
2016,10,23,14,30,821.0,77.0,3.7,20.0,466.0,364.24,272.22
2016,10,23,14,45,797.0,74.5,3.75,20.0,425.5,301.63,216.67
2016,10,23,15,0,773.0,72.0,3.8,20.0,385.0,240.99,162.77
2016,10,23,15,15,740.5,68.0,3.75,19.5,340.0,179.93,111.2
2016,10,23,15,30,708.0,64.0,3.7,19.0,295.0,122.54,68.32
2016,10,23,15,45,655.5,60.0,3.65,18.5,247.5,64.57,37.35
2016,10,23,16,0,603.0,56.0,3.6,18.0,200.0,44.56,33.63
2016,10,23,16,15,528.5,48.5,3.35,17.0,154.0,39.06,28.67
2016,10,23,16,30,454.0,41.0,3.1,16.0,108.0,33.54,23.46
2016,10,23,16,45,227.0,35.0,2.9,15.5,68.5,27.08,16.51
2016,10,23,17,0,0.0,29.0,2.7,15.0,29.0,21.88,0.0
2016,10,23,17,15,0.0,14.5,2.7,14.5,14.5,12.38,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,12.5,16.0,13.78,0.0
2016,10,24,7,0,0.0,32.0,3.0,13.0,32.0,32.64,20.18
2016,10,24,7,15,16.0,51.0,3.25,13.0,54.5,73.81,56.79
2016,10,24,7,30,32.0,70.0,3.5,13.0,77.0,108.02,87.29
2016,10,24,7,45,40.0,90.0,3.8,13.5,100.0,137.57,113.08
2016,10,24,8,0,48.0,110.0,4.1,14.0,123.0,166.99,138.25
2016,10,24,8,15,54.5,128.5,4.25,14.0,146.0,192.81,160.12
2016,10,24,8,30,61.0,147.0,4.4,14.0,169.0,218.72,181.71
2016,10,24,8,45,50.0,160.5,4.6,14.5,180.0,221.22,182.6
2016,10,24,9,0,39.0,174.0,4.8,15.0,191.0,223.45,183.22
2016,10,24,9,15,19.5,141.0,4.75,15.0,149.5,145.61,117.73
2016,10,24,9,30,0.0,108.0,4.7,15.0,108.0,92.17,72.08
2016,10,24,9,45,12.5,160.5,4.7,15.5,167.5,155.88,125.22
2016,10,24,10,0,25.0,213.0,4.7,16.0,227.0,221.88,179.01
2016,10,24,10,15,23.0,218.5,4.65,16.0,232.5,223.28,179.6
2016,10,24,10,30,21.0,224.0,4.6,16.0,238.0,224.83,180.44
2016,10,24,10,45,38.5,248.0,4.6,16.5,273.0,284.78,228.56
2016,10,24,11,0,56.0,272.0,4.6,17.0,308.0,324.93,260.12
2016,10,24,11,15,39.0,257.5,4.55,17.0,282.5,288.44,230.29
2016,10,24,11,30,22.0,243.0,4.5,17.0,257.0,237.03,188.66
2016,10,24,11,45,44.5,266.0,4.45,17.5,294.5,294.82,234.93
2016,10,24,12,0,67.0,289.0,4.4,18.0,332.0,334.03,265.66
2016,10,24,12,15,68.0,286.5,4.4,18.0,330.0,326.73,259.79
2016,10,24,12,30,69.0,284.0,4.4,18.0,328.0,319.28,253.95
2016,10,24,12,45,173.0,279.0,4.45,18.5,386.0,395.83,315.68
2016,10,24,13,0,277.0,274.0,4.5,19.0,444.0,460.51,366.24
2016,10,24,13,15,138.5,207.0,4.55,19.0,292.0,280.81,224.0
2016,10,24,13,30,0.0,140.0,4.6,19.0,140.0,117.52,91.11
2016,10,24,13,45,29.5,182.0,4.65,19.0,198.0,173.79,137.37
2016,10,24,14,0,59.0,224.0,4.7,19.0,256.0,221.1,175.43
2016,10,24,14,15,29.5,173.5,4.65,18.5,189.5,159.7,126.11
2016,10,24,14,30,0.0,123.0,4.6,18.0,123.0,101.91,79.47
2016,10,24,14,45,42.5,145.0,4.6,18.0,162.0,132.55,103.81
2016,10,24,15,0,85.0,167.0,4.6,18.0,201.0,153.99,119.67
2016,10,24,15,15,78.0,148.5,4.4,17.5,177.0,130.12,100.18
2016,10,24,15,30,71.0,130.0,4.2,17.0,153.0,107.46,82.19
2016,10,24,15,45,61.5,110.0,4.05,16.5,127.5,84.99,65.33
2016,10,24,16,0,52.0,90.0,3.9,16.0,102.0,68.26,54.78
2016,10,24,16,15,38.0,70.0,3.65,15.5,77.5,53.83,41.78
2016,10,24,16,30,24.0,50.0,3.4,15.0,53.0,39.14,28.34
2016,10,24,16,45,12.0,31.5,3.15,15.0,33.0,25.2,14.69
2016,10,24,17,0,0.0,13.0,2.9,15.0,13.0,10.72,0.0
2016,10,24,17,15,0.0,6.5,2.9,14.5,6.5,5.55,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.0,2.3,13.5,11.0,9.06,0.0
2016,10,25,7,0,0.0,22.0,2.5,14.0,22.0,18.16,8.5
2016,10,25,7,15,0.0,37.5,2.7,14.0,37.5,33.1,22.04
2016,10,25,7,30,0.0,53.0,2.9,14.0,53.0,48.3,35.42
2016,10,25,7,45,0.0,69.5,3.1,14.5,69.5,64.33,49.29
2016,10,25,8,0,0.0,86.0,3.3,15.0,86.0,80.06,62.68
2016,10,25,8,15,0.0,102.0,3.45,15.5,102.0,95.02,75.19
2016,10,25,8,30,0.0,118.0,3.6,16.0,118.0,109.92,87.41
2016,10,25,8,45,79.5,152.0,3.75,16.5,187.0,237.82,196.09
2016,10,25,9,0,159.0,186.0,3.9,17.0,256.0,374.86,307.82
2016,10,25,9,15,79.5,144.5,3.95,17.0,179.5,240.53,196.59
2016,10,25,9,30,0.0,103.0,4.0,17.0,103.0,87.45,67.52
2016,10,25,9,45,0.0,70.5,4.1,17.5,70.5,58.5,43.33
2016,10,25,10,0,0.0,38.0,4.2,18.0,38.0,31.46,20.67
2016,10,25,10,15,0.0,60.5,4.15,18.0,60.5,50.19,36.21
2016,10,25,10,30,0.0,83.0,4.1,18.0,83.0,69.0,51.69
2016,10,25,10,45,0.0,90.0,4.1,18.5,90.0,74.87,56.34
2016,10,25,11,0,0.0,97.0,4.1,19.0,97.0,80.93,61.12
2016,10,25,11,15,3.0,145.0,4.05,19.0,147.0,126.91,98.63
2016,10,25,11,30,6.0,193.0,4.0,19.0,197.0,174.11,136.65
2016,10,25,11,45,6.0,193.5,4.0,19.5,197.5,173.71,135.94
2016,10,25,12,0,6.0,194.0,4.0,20.0,198.0,173.34,135.37
2016,10,25,12,15,12.5,212.5,3.95,20.0,221.0,194.96,152.82
2016,10,25,12,30,19.0,231.0,3.9,20.0,244.0,215.92,169.63
2016,10,25,12,45,18.5,226.5,3.85,20.0,239.0,209.63,164.64
2016,10,25,13,0,18.0,222.0,3.8,20.0,234.0,203.43,159.78
2016,10,25,13,15,65.5,241.5,3.7,20.0,280.0,258.18,204.09
2016,10,25,13,30,113.0,261.0,3.6,20.0,326.0,297.95,235.6
2016,10,25,13,45,114.0,247.0,3.55,20.0,310.0,276.58,218.42
2016,10,25,14,0,115.0,233.0,3.5,20.0,294.0,261.12,205.85
2016,10,25,14,15,359.5,177.0,3.4,20.0,347.5,306.22,238.55
2016,10,25,14,30,604.0,121.0,3.3,20.0,401.0,325.61,246.12
2016,10,25,14,45,587.0,113.0,3.25,20.0,365.5,272.24,199.13
2016,10,25,15,0,570.0,105.0,3.2,20.0,330.0,220.45,153.72
2016,10,25,15,15,549.5,94.5,3.0,19.5,291.0,167.82,109.53
2016,10,25,15,30,529.0,84.0,2.8,19.0,252.0,117.7,71.62
2016,10,25,15,45,494.5,74.0,2.6,19.0,211.0,70.25,45.21
2016,10,25,16,0,460.0,64.0,2.4,19.0,170.0,50.4,38.55
2016,10,25,16,15,402.5,52.5,2.1,18.0,129.5,41.99,31.03
2016,10,25,16,30,345.0,41.0,1.8,17.0,89.0,33.34,23.06
2016,10,25,16,45,172.5,31.0,1.5,16.5,55.0,23.93,13.21
2016,10,25,17,0,0.0,21.0,1.2,16.0,21.0,17.92,0.0
2016,10,25,17,15,0.0,10.5,1.2,15.5,10.5,8.96,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,6,45,196.5,13.0,1.25,11.5,31.0,141.27,0.0
2016,10,26,7,0,393.0,26.0,1.3,12.0,62.0,357.37,268.92
2016,10,26,7,15,490.5,33.5,1.5,12.5,106.5,446.34,361.81
2016,10,26,7,30,588.0,41.0,1.7,13.0,151.0,552.35,450.64
2016,10,26,7,45,646.5,46.0,1.9,14.0,198.0,628.27,511.09
2016,10,26,8,0,705.0,51.0,2.1,15.0,245.0,705.57,569.56
2016,10,26,8,15,741.5,54.5,2.2,15.5,290.5,762.09,610.5
2016,10,26,8,30,778.0,58.0,2.3,16.0,336.0,817.58,649.23
2016,10,26,8,45,804.0,60.5,2.4,17.0,378.0,860.35,676.42
2016,10,26,9,0,830.0,63.0,2.5,18.0,420.0,890.32,693.93
2016,10,26,9,15,847.5,65.0,2.6,18.5,457.0,918.93,711.56
2016,10,26,9,30,865.0,67.0,2.7,19.0,494.0,944.43,726.87
2016,10,26,9,45,878.5,68.0,2.8,19.5,525.5,961.27,736.17
2016,10,26,10,0,892.0,69.0,2.9,20.0,557.0,974.5,743.14
2016,10,26,10,15,901.0,70.5,2.95,20.5,582.0,980.18,744.67
2016,10,26,10,30,910.0,72.0,3.0,21.0,607.0,981.94,743.76
2016,10,26,10,45,913.0,74.0,3.15,21.5,624.0,974.57,737.67
2016,10,26,11,0,916.0,76.0,3.3,22.0,641.0,963.28,729.1
2016,10,26,11,15,920.0,76.5,3.35,22.0,651.5,947.19,718.09
2016,10,26,11,30,924.0,77.0,3.4,22.0,662.0,927.27,704.58
2016,10,26,11,45,922.5,78.0,3.5,22.5,664.0,899.36,684.65
2016,10,26,12,0,921.0,79.0,3.6,23.0,666.0,868.05,662.42
2016,10,26,12,15,920.5,79.0,3.65,23.0,660.5,833.15,638.65
2016,10,26,12,30,920.0,79.0,3.7,23.0,655.0,795.1,612.55
2016,10,26,12,45,913.5,79.5,3.8,23.0,641.0,750.28,581.62
2016,10,26,13,0,907.0,80.0,3.9,23.0,627.0,703.14,547.46
2016,10,26,13,15,899.5,79.0,3.9,22.5,606.0,651.74,508.9
2016,10,26,13,30,892.0,78.0,3.9,22.0,585.0,598.63,467.87
2016,10,26,13,45,881.0,77.0,3.95,22.0,556.5,542.25,422.27
2016,10,26,14,0,870.0,76.0,4.0,22.0,528.0,485.04,374.58
2016,10,26,14,15,854.5,74.0,3.95,21.5,493.0,424.46,323.37
2016,10,26,14,30,839.0,72.0,3.9,21.0,458.0,363.38,270.23
2016,10,26,14,45,817.0,69.0,3.85,21.0,417.5,300.11,214.0
2016,10,26,15,0,795.0,66.0,3.8,21.0,377.0,238.56,159.28
2016,10,26,15,15,763.0,62.5,3.6,20.5,332.5,176.98,107.4
2016,10,26,15,30,731.0,59.0,3.4,20.0,288.0,118.95,64.46
2016,10,26,15,45,683.5,54.0,3.25,19.5,241.0,63.02,36.21
2016,10,26,16,0,636.0,49.0,3.1,19.0,194.0,42.93,32.0
2016,10,26,16,15,558.0,42.5,2.7,18.0,147.5,34.53,24.5
2016,10,26,16,30,480.0,36.0,2.3,17.0,101.0,29.63,19.8
2016,10,26,16,45,339.5,25.5,1.9,16.0,62.0,21.08,10.57
2016,10,26,17,0,199.0,15.0,1.5,15.0,23.0,12.8,0.0
2016,10,26,17,15,99.5,7.5,1.4,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.0,13.5,5.0,4.27,0.0
2016,10,27,7,0,0.0,10.0,2.2,14.0,10.0,8.21,0.52
2016,10,27,7,15,0.0,18.0,2.4,14.5,18.0,14.82,6.69
2016,10,27,7,30,0.0,26.0,2.6,15.0,26.0,21.43,12.52
2016,10,27,7,45,0.0,34.5,2.8,15.5,34.5,28.48,18.65
2016,10,27,8,0,0.0,43.0,3.0,16.0,43.0,35.53,24.71
2016,10,27,8,15,0.0,51.0,3.0,16.0,51.0,42.19,30.39
2016,10,27,8,30,0.0,59.0,3.0,16.0,59.0,48.85,36.01
2016,10,27,8,45,4.5,104.5,3.0,16.5,106.5,96.68,76.29
2016,10,27,9,0,9.0,150.0,3.0,17.0,154.0,149.03,119.46
2016,10,27,9,15,4.5,132.5,3.0,17.5,134.5,122.77,97.07
2016,10,27,9,30,0.0,115.0,3.0,18.0,115.0,99.28,77.13
2016,10,27,9,45,9.0,157.0,3.05,18.5,162.0,149.47,118.3
2016,10,27,10,0,18.0,199.0,3.1,19.0,209.0,200.89,159.56
2016,10,27,10,15,10.5,188.0,3.05,19.0,194.0,179.83,141.96
2016,10,27,10,30,3.0,177.0,3.0,19.0,179.0,159.91,125.43
2016,10,27,10,45,5.0,185.5,2.95,19.0,189.0,169.17,132.82
2016,10,27,11,0,7.0,194.0,2.9,19.0,199.0,178.35,140.09
2016,10,27,11,15,3.5,103.5,3.05,19.0,106.0,89.87,68.47
2016,10,27,11,30,0.0,13.0,3.2,19.0,13.0,10.76,3.27
2016,10,27,11,45,0.0,13.0,3.35,19.0,13.0,10.76,3.28
2016,10,27,12,0,0.0,13.0,3.5,19.0,13.0,10.76,3.28
2016,10,27,12,15,0.0,61.0,3.55,18.5,61.0,50.65,36.36
2016,10,27,12,30,0.0,109.0,3.6,18.0,109.0,91.24,69.84
2016,10,27,12,45,6.5,158.5,3.7,17.5,162.5,139.38,109.53
2016,10,27,13,0,13.0,208.0,3.8,17.0,216.0,187.58,148.99
2016,10,27,13,15,11.5,199.5,3.7,17.0,206.5,177.61,140.92
2016,10,27,13,30,10.0,191.0,3.6,17.0,197.0,167.9,133.17
2016,10,27,13,45,32.0,203.5,3.55,17.0,220.5,194.81,155.32
2016,10,27,14,0,54.0,216.0,3.5,17.0,244.0,212.19,169.33
2016,10,27,14,15,57.5,203.0,3.35,17.0,231.0,196.6,156.49
2016,10,27,14,30,61.0,190.0,3.2,17.0,218.0,180.73,143.3
2016,10,27,14,45,30.5,138.5,3.1,17.0,152.5,123.92,97.29
2016,10,27,15,0,0.0,87.0,3.0,17.0,87.0,71.86,55.09
2016,10,27,15,15,0.0,76.0,2.75,17.0,76.0,62.74,47.57
2016,10,27,15,30,0.0,65.0,2.5,17.0,65.0,53.72,40.01
2016,10,27,15,45,0.0,54.0,2.25,17.0,54.0,44.71,32.35
2016,10,27,16,0,0.0,43.0,2.0,17.0,43.0,35.55,25.79
2016,10,27,16,15,0.0,32.0,1.7,16.5,32.0,26.42,17.55
2016,10,27,16,30,0.0,21.0,1.4,16.0,21.0,17.3,9.25
2016,10,27,16,45,0.0,12.5,1.1,16.0,12.5,10.28,2.02
2016,10,27,17,0,0.0,4.0,0.8,16.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.8,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.7,14.0,1.0,0.82,0.0
2016,10,28,7,30,0.0,2.0,0.8,14.0,2.0,1.64,0.0
2016,10,28,7,45,0.0,3.0,0.9,14.5,3.0,2.46,0.0
2016,10,28,8,0,0.0,4.0,1.0,15.0,4.0,3.28,0.0
2016,10,28,8,15,0.0,4.5,1.1,15.0,4.5,3.7,0.0
2016,10,28,8,30,0.0,5.0,1.2,15.0,5.0,4.11,0.0
2016,10,28,8,45,6.0,78.0,1.35,15.0,81.0,71.01,55.24
2016,10,28,9,0,12.0,151.0,1.5,15.0,157.0,153.49,124.03
2016,10,28,9,15,46.5,180.5,1.6,15.0,203.0,236.67,192.8
2016,10,28,9,30,81.0,210.0,1.7,15.0,249.0,303.97,247.2
2016,10,28,9,45,42.5,191.0,1.8,15.5,211.5,237.51,191.69
2016,10,28,10,0,4.0,172.0,1.9,16.0,174.0,158.79,126.08
2016,10,28,10,15,5.5,180.5,1.95,16.5,183.5,167.45,132.9
2016,10,28,10,30,7.0,189.0,2.0,17.0,193.0,176.12,139.49
2016,10,28,10,45,3.5,146.5,2.05,17.5,148.5,129.95,101.64
2016,10,28,11,0,0.0,104.0,2.1,18.0,104.0,87.18,66.46
2016,10,28,11,15,0.0,105.5,2.2,18.0,105.5,88.45,67.5
2016,10,28,11,30,0.0,107.0,2.3,18.0,107.0,89.72,68.51
2016,10,28,11,45,53.5,199.5,2.45,18.5,233.5,233.62,186.04
2016,10,28,12,0,107.0,292.0,2.6,19.0,360.0,372.29,294.38
2016,10,28,12,15,63.5,261.5,2.7,19.0,302.0,298.33,235.53
2016,10,28,12,30,20.0,231.0,2.8,19.0,244.0,217.22,170.9
2016,10,28,12,45,20.5,226.5,2.95,19.0,239.5,211.56,166.75
2016,10,28,13,0,21.0,222.0,3.1,19.0,235.0,205.89,162.39
2016,10,28,13,15,20.0,214.5,3.15,19.0,226.5,196.53,155.04
2016,10,28,13,30,19.0,207.0,3.2,19.0,218.0,187.33,147.81
2016,10,28,13,45,414.5,146.0,3.3,19.0,358.0,362.59,288.86
2016,10,28,14,0,810.0,85.0,3.4,19.0,498.0,465.39,363.95
2016,10,28,14,15,793.5,82.5,3.4,18.5,464.5,406.53,313.25
2016,10,28,14,30,777.0,80.0,3.4,18.0,431.0,348.22,262.21
2016,10,28,14,45,762.0,74.5,3.45,18.0,393.0,288.42,208.49
2016,10,28,15,0,747.0,69.0,3.5,18.0,355.0,229.62,155.6
2016,10,28,15,15,714.0,65.5,3.3,17.5,312.0,171.04,105.91
2016,10,28,15,30,681.0,62.0,3.1,17.0,269.0,116.18,65.09
2016,10,28,15,45,634.5,56.0,2.95,17.0,224.0,59.11,34.49
2016,10,28,16,0,588.0,50.0,2.8,17.0,179.0,40.1,29.75
2016,10,28,16,15,506.5,43.0,2.4,16.0,134.0,34.84,24.92
2016,10,28,16,30,425.0,36.0,2.0,15.0,89.0,29.62,19.82
2016,10,28,16,45,286.5,24.5,1.65,14.5,53.0,20.24,8.86
2016,10,28,17,0,148.0,13.0,1.3,14.0,17.0,11.1,0.0
2016,10,28,17,15,74.0,6.5,1.25,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,130.5,14.0,1.8,13.5,24.5,98.1,0.0
2016,10,29,7,0,261.0,28.0,2.0,14.0,49.0,260.65,180.49
2016,10,29,7,15,368.0,38.0,2.2,14.0,90.0,367.74,298.22
2016,10,29,7,30,475.0,48.0,2.4,14.0,131.0,478.56,393.47
2016,10,29,7,45,545.5,54.5,2.65,14.5,177.0,561.57,462.08
2016,10,29,8,0,616.0,61.0,2.9,15.0,223.0,647.21,529.83
2016,10,29,8,15,331.5,98.5,3.05,15.0,187.5,453.78,377.63
2016,10,29,8,30,47.0,136.0,3.2,15.0,152.0,193.94,159.2
2016,10,29,8,45,24.5,138.0,3.35,15.5,146.5,169.78,138.3
2016,10,29,9,0,2.0,140.0,3.5,16.0,141.0,131.7,105.24
2016,10,29,9,15,17.0,164.5,3.6,16.5,173.0,170.81,137.78
2016,10,29,9,30,32.0,189.0,3.7,17.0,205.0,229.48,185.5
2016,10,29,9,45,158.0,209.0,3.85,17.5,293.0,393.8,320.31
2016,10,29,10,0,284.0,229.0,4.0,18.0,381.0,558.83,449.38
2016,10,29,10,15,582.0,154.5,4.0,18.0,483.5,785.32,623.57
2016,10,29,10,30,880.0,80.0,4.0,18.0,586.0,959.23,745.96
2016,10,29,10,45,888.5,80.0,4.0,18.5,604.0,954.76,739.18
2016,10,29,11,0,897.0,80.0,4.0,19.0,622.0,946.42,731.29
2016,10,29,11,15,901.0,80.5,3.95,19.0,632.0,930.64,719.5
2016,10,29,11,30,905.0,81.0,3.9,19.0,642.0,911.12,705.29
2016,10,29,11,45,909.0,80.0,3.85,19.0,645.0,886.14,687.38
2016,10,29,12,0,913.0,79.0,3.8,19.0,648.0,857.57,667.03
2016,10,29,12,15,911.5,78.5,3.7,19.0,642.0,821.69,641.26
2016,10,29,12,30,910.0,78.0,3.6,19.0,636.0,782.79,613.34
2016,10,29,12,45,905.5,77.5,3.55,19.5,622.0,738.9,580.81
2016,10,29,13,0,901.0,77.0,3.5,20.0,608.0,692.6,545.1
2016,10,29,13,15,893.5,76.0,3.4,20.0,587.0,641.71,505.21
2016,10,29,13,30,886.0,75.0,3.3,20.0,566.0,589.16,463.1
2016,10,29,13,45,875.0,73.5,3.25,20.0,537.5,532.85,417.13
2016,10,29,14,0,864.0,72.0,3.2,20.0,509.0,475.76,369.19
2016,10,29,14,15,848.0,70.0,3.1,19.5,474.0,415.64,318.04
2016,10,29,14,30,832.0,68.0,3.0,19.0,439.0,355.1,265.07
2016,10,29,14,45,808.0,65.5,2.9,19.0,399.0,292.49,209.19
2016,10,29,15,0,784.0,63.0,2.8,19.0,359.0,231.84,155.08
2016,10,29,15,15,750.5,59.5,2.55,18.5,315.0,171.03,103.76
2016,10,29,15,30,717.0,56.0,2.3,18.0,271.0,113.96,61.56
2016,10,29,15,45,664.5,51.5,2.1,18.0,224.5,59.5,34.37
2016,10,29,16,0,612.0,47.0,1.9,18.0,178.0,41.25,30.62
2016,10,29,16,15,530.0,40.0,1.7,17.0,133.0,32.54,22.78
2016,10,29,16,30,448.0,33.0,1.5,16.0,88.0,27.18,17.57
2016,10,29,16,45,296.0,22.5,1.3,15.5,52.0,18.57,6.85
2016,10,29,17,0,144.0,12.0,1.1,15.0,16.0,10.24,0.0
2016,10,29,17,15,72.0,6.0,1.1,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
