Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,104.0,14.5,3.35,12.5,22.5,80.95,0.0
2016,10,30,7,0,208.0,29.0,3.6,13.0,45.0,224.06,148.85
2016,10,30,7,15,317.0,40.5,3.75,13.0,85.0,331.33,270.68
2016,10,30,7,30,426.0,52.0,3.9,13.0,125.0,443.66,369.57
2016,10,30,7,45,213.0,27.5,4.05,13.5,64.0,242.52,205.66
2016,10,30,8,0,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2016,10,30,8,15,0.0,3.5,4.4,14.0,3.5,2.87,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.29,0.0
2016,10,30,8,45,0.0,69.5,4.85,14.5,69.5,57.62,43.66
2016,10,30,9,0,0.0,135.0,5.1,15.0,135.0,124.49,99.81
2016,10,30,9,15,8.0,155.0,5.25,15.0,159.0,151.72,122.61
2016,10,30,9,30,16.0,175.0,5.4,15.0,183.0,179.01,145.3
2016,10,30,9,45,80.0,207.5,5.6,15.5,249.5,295.84,242.97
2016,10,30,10,0,144.0,240.0,5.8,16.0,316.0,415.45,339.91
2016,10,30,10,15,72.0,190.0,5.85,16.0,228.0,259.17,211.5
2016,10,30,10,30,0.0,140.0,5.9,16.0,140.0,121.15,95.36
2016,10,30,10,45,11.5,184.5,5.95,16.5,191.5,174.94,139.8
2016,10,30,11,0,23.0,229.0,6.0,17.0,243.0,229.43,183.97
2016,10,30,11,15,54.5,255.0,5.95,17.0,288.5,302.38,243.48
2016,10,30,11,30,86.0,281.0,5.9,17.0,334.0,355.36,286.27
2016,10,30,11,45,43.0,209.5,5.9,17.5,236.0,235.32,188.56
2016,10,30,12,0,0.0,138.0,5.9,18.0,138.0,117.25,91.1
2016,10,30,12,15,0.0,99.0,5.85,18.0,99.0,82.6,62.79
2016,10,30,12,30,0.0,60.0,5.8,18.0,60.0,49.8,35.75
2016,10,30,12,45,2.5,121.0,5.75,18.0,122.5,103.47,80.14
2016,10,30,13,0,5.0,182.0,5.7,18.0,185.0,159.01,125.63
2016,10,30,13,15,2.5,132.0,5.55,17.5,133.5,112.56,87.86
2016,10,30,13,30,0.0,82.0,5.4,17.0,82.0,68.13,51.34
2016,10,30,13,45,0.0,51.0,5.3,17.0,51.0,42.25,29.84
2016,10,30,14,0,0.0,20.0,5.2,17.0,20.0,16.52,8.28
2016,10,30,14,15,383.0,52.5,5.05,17.0,222.0,209.53,164.81
2016,10,30,14,30,766.0,85.0,4.9,17.0,424.0,348.01,265.07
2016,10,30,14,45,738.0,82.0,4.75,17.0,384.0,285.48,208.35
2016,10,30,15,0,710.0,79.0,4.6,17.0,344.0,227.12,155.92
2016,10,30,15,15,671.5,74.5,4.3,16.5,300.5,168.65,106.39
2016,10,30,15,30,633.0,70.0,4.0,16.0,257.0,114.65,66.15
2016,10,30,15,45,576.5,64.0,3.75,16.0,212.0,63.65,39.66
2016,10,30,16,0,520.0,58.0,3.5,16.0,167.0,46.48,35.44
2016,10,30,16,15,427.5,49.0,3.15,15.5,123.5,39.8,29.21
2016,10,30,16,30,335.0,40.0,2.8,15.0,80.0,33.12,22.58
2016,10,30,16,45,191.5,26.0,2.45,14.5,46.5,20.24,6.96
2016,10,30,17,0,48.0,12.0,2.1,14.0,13.0,10.24,0.0
2016,10,30,17,15,24.0,6.0,2.05,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,129.5,13.5,0.95,9.5,23.0,96.8,0.0
2016,10,31,7,0,259.0,27.0,0.9,10.0,46.0,253.18,159.37
2016,10,31,7,15,374.5,36.5,1.1,10.5,87.5,370.21,299.57
2016,10,31,7,30,490.0,46.0,1.3,11.0,129.0,486.94,399.52
2016,10,31,7,45,564.0,52.0,1.5,12.0,175.0,572.35,468.95
2016,10,31,8,0,638.0,58.0,1.7,13.0,221.0,660.54,537.19
2016,10,31,8,15,681.0,62.5,1.75,13.0,266.0,721.35,582.98
2016,10,31,8,30,724.0,67.0,1.8,13.0,311.0,775.54,622.39
2016,10,31,8,45,756.5,69.5,1.85,13.5,353.0,823.22,654.7
2016,10,31,9,0,789.0,72.0,1.9,14.0,395.0,868.78,684.64
2016,10,31,9,15,767.5,79.5,1.9,14.0,417.5,866.63,681.13
2016,10,31,9,30,746.0,87.0,1.9,14.0,440.0,860.48,675.36
2016,10,31,9,45,557.5,147.5,1.95,14.5,421.5,749.74,594.16
2016,10,31,10,0,369.0,208.0,2.0,15.0,403.0,615.24,491.13
2016,10,31,10,15,220.5,228.5,2.0,15.0,346.5,469.95,378.01
2016,10,31,10,30,72.0,249.0,2.0,15.0,290.0,326.11,261.76
2016,10,31,10,45,187.5,255.0,2.0,15.5,365.5,457.84,367.32
2016,10,31,11,0,303.0,261.0,2.0,16.0,441.0,585.12,463.68
2016,10,31,11,15,595.0,175.0,2.05,16.0,536.5,771.54,605.29
2016,10,31,11,30,887.0,89.0,2.1,16.0,632.0,902.04,695.42
2016,10,31,11,45,641.0,169.5,2.2,16.5,562.5,766.09,597.94
2016,10,31,12,0,395.0,250.0,2.3,17.0,493.0,598.49,471.23
2016,10,31,12,15,394.0,248.0,2.4,17.0,488.0,576.94,456.41
2016,10,31,12,30,393.0,246.0,2.5,17.0,483.0,554.11,439.36
2016,10,31,12,45,631.5,166.5,2.65,17.0,538.0,642.46,509.37
2016,10,31,13,0,870.0,87.0,2.8,17.0,593.0,680.52,539.95
2016,10,31,13,15,862.0,86.0,2.9,17.0,571.5,634.44,503.55
2016,10,31,13,30,854.0,85.0,3.0,17.0,550.0,582.24,462.12
2016,10,31,13,45,566.5,147.5,3.1,17.0,449.5,446.38,354.65
2016,10,31,14,0,279.0,210.0,3.2,17.0,349.0,323.07,256.68
2016,10,31,14,15,262.0,196.5,3.25,16.5,319.5,283.46,224.49
2016,10,31,14,30,245.0,183.0,3.3,16.0,290.0,245.75,193.05
2016,10,31,14,45,308.5,156.5,3.35,16.0,279.0,221.87,169.86
2016,10,31,15,0,372.0,130.0,3.4,16.0,268.0,192.99,141.41
2016,10,31,15,15,348.5,117.5,3.3,15.5,234.0,150.86,106.21
2016,10,31,15,30,325.0,105.0,3.2,15.0,200.0,111.73,76.28
2016,10,31,15,45,296.0,89.0,3.1,15.0,164.5,72.99,52.05
2016,10,31,16,0,267.0,73.0,3.0,15.0,129.0,54.29,42.45
2016,10,31,16,15,223.5,56.5,2.7,14.5,95.0,42.62,31.75
2016,10,31,16,30,180.0,40.0,2.4,14.0,61.0,30.6,20.41
2016,10,31,16,45,90.0,24.5,2.1,13.5,35.0,19.23,5.1
2016,10,31,17,0,0.0,9.0,1.8,13.0,9.0,7.68,0.0
2016,10,31,17,15,0.0,4.5,1.9,12.5,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,123.5,12.5,1.1,9.5,21.5,91.88,0.0
2016,11,1,7,0,247.0,25.0,1.1,10.0,43.0,241.01,139.68
2016,11,1,7,15,365.0,35.0,1.3,10.5,83.5,361.17,291.88
2016,11,1,7,30,483.0,45.0,1.5,11.0,124.0,479.71,394.31
2016,11,1,7,45,556.5,51.0,1.7,12.0,170.0,564.28,463.59
2016,11,1,8,0,630.0,57.0,1.9,13.0,216.0,651.63,531.7
2016,11,1,8,15,674.5,62.0,1.9,13.0,261.0,714.12,578.85
2016,11,1,8,30,719.0,67.0,1.9,13.0,306.0,769.97,619.33
2016,11,1,8,45,525.0,110.5,1.95,13.5,297.0,658.17,534.24
2016,11,1,9,0,331.0,154.0,2.0,14.0,288.0,516.59,423.05
2016,11,1,9,15,579.0,115.5,2.0,14.0,376.5,737.04,592.35
2016,11,1,9,30,827.0,77.0,2.0,14.0,465.0,924.81,723.28
2016,11,1,9,45,845.0,78.0,2.0,14.5,497.0,945.55,732.68
2016,11,1,10,0,863.0,79.0,2.0,15.0,529.0,962.71,741.5
2016,11,1,10,15,873.5,80.5,2.0,15.0,554.0,958.7,737.36
2016,11,1,10,30,884.0,82.0,2.0,15.0,579.0,961.77,738.47
2016,11,1,10,45,687.0,146.0,2.0,15.5,539.5,855.45,662.9
2016,11,1,11,0,490.0,210.0,2.0,16.0,500.0,720.34,563.97
2016,11,1,11,15,698.0,147.0,2.0,16.0,567.0,834.68,648.59
2016,11,1,11,30,906.0,84.0,2.0,16.0,634.0,911.79,700.64
2016,11,1,11,45,905.0,84.5,2.05,16.0,635.5,884.25,681.18
2016,11,1,12,0,904.0,85.0,2.1,16.0,637.0,853.4,660.5
2016,11,1,12,15,902.0,85.0,2.1,16.0,630.5,818.01,636.12
2016,11,1,12,30,900.0,85.0,2.1,16.0,624.0,779.66,609.56
2016,11,1,12,45,893.0,85.0,2.15,16.5,609.5,734.98,577.54
2016,11,1,13,0,886.0,85.0,2.2,17.0,595.0,688.13,541.88
2016,11,1,13,15,877.5,83.5,2.15,17.0,573.5,636.85,502.14
2016,11,1,13,30,869.0,82.0,2.1,17.0,552.0,586.83,462.23
2016,11,1,13,45,856.0,80.5,2.1,17.0,523.5,529.6,415.98
2016,11,1,14,0,843.0,79.0,2.1,17.0,495.0,471.87,367.9
2016,11,1,14,15,825.5,77.0,2.05,16.5,460.0,411.63,316.85
2016,11,1,14,30,808.0,75.0,2.0,16.0,425.0,351.98,264.71
2016,11,1,14,45,780.0,72.5,1.95,16.0,384.5,289.8,209.34
2016,11,1,15,0,752.0,70.0,1.9,16.0,344.0,230.1,156.18
2016,11,1,15,15,715.0,66.0,1.8,15.5,300.5,170.44,105.89
2016,11,1,15,30,678.0,62.0,1.7,15.0,257.0,111.78,62.14
2016,11,1,15,45,619.5,56.5,1.6,15.0,211.0,58.53,35.01
2016,11,1,16,0,561.0,51.0,1.5,15.0,165.0,41.1,30.81
2016,11,1,16,15,469.0,43.0,1.4,14.0,120.5,35.03,25.16
2016,11,1,16,30,377.0,35.0,1.3,13.0,76.0,28.99,19.03
2016,11,1,16,45,188.5,17.5,1.2,12.5,38.0,14.17,1.12
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,45,131.5,12.0,0.9,7.5,20.5,96.6,0.0
2016,11,2,7,0,263.0,24.0,0.9,8.0,41.0,249.04,129.14
2016,11,2,7,15,380.5,34.0,1.1,8.5,82.5,371.23,299.83
2016,11,2,7,30,498.0,44.0,1.3,9.0,124.0,489.69,403.42
2016,11,2,7,45,565.5,51.0,1.55,10.0,169.5,571.03,470.95
2016,11,2,8,0,633.0,58.0,1.8,11.0,215.0,654.84,537.18
2016,11,2,8,15,677.5,62.5,1.9,11.5,260.0,716.68,583.88
2016,11,2,8,30,722.0,67.0,2.0,12.0,305.0,771.61,623.7
2016,11,2,8,45,754.5,70.5,2.15,13.0,347.5,820.44,656.96
2016,11,2,9,0,787.0,74.0,2.3,14.0,390.0,867.18,687.75
2016,11,2,9,15,808.0,76.5,2.3,14.5,427.0,899.19,707.29
2016,11,2,9,30,829.0,79.0,2.3,15.0,464.0,928.13,724.45
2016,11,2,9,45,855.5,77.0,2.35,15.5,497.5,953.14,739.22
2016,11,2,10,0,882.0,75.0,2.4,16.0,531.0,963.74,744.05
2016,11,2,10,15,891.5,76.0,2.3,16.5,555.5,968.99,743.87
2016,11,2,10,30,901.0,77.0,2.2,17.0,580.0,970.41,741.25
2016,11,2,10,45,908.0,77.5,2.15,17.5,597.5,964.92,734.7
2016,11,2,11,0,915.0,78.0,2.1,18.0,615.0,955.53,725.79
2016,11,2,11,15,918.0,78.5,2.0,18.0,624.5,938.57,712.79
2016,11,2,11,30,921.0,79.0,1.9,18.0,634.0,917.88,697.49
2016,11,2,11,45,921.5,79.0,1.8,18.5,636.0,890.76,676.72
2016,11,2,12,0,922.0,79.0,1.7,19.0,638.0,860.2,653.83
2016,11,2,12,15,920.0,79.0,1.55,19.0,631.5,824.34,628.1
2016,11,2,12,30,918.0,79.0,1.4,19.0,625.0,785.47,600.35
2016,11,2,12,45,914.0,77.5,1.3,19.5,611.0,740.71,567.93
2016,11,2,13,0,910.0,76.0,1.2,20.0,597.0,693.51,532.29
2016,11,2,13,15,902.0,75.0,1.1,20.0,575.5,642.16,493.27
2016,11,2,13,30,894.0,74.0,1.0,20.0,554.0,589.18,452.12
2016,11,2,13,45,882.0,72.5,0.9,20.0,525.5,532.25,406.97
2016,11,2,14,0,870.0,71.0,0.8,20.0,497.0,474.62,359.97
2016,11,2,14,15,853.0,69.0,0.8,20.0,462.0,414.08,309.96
2016,11,2,14,30,836.0,67.0,0.8,20.0,427.0,353.37,258.24
2016,11,2,14,45,810.5,64.5,0.85,20.0,386.5,290.46,204.0
2016,11,2,15,0,785.0,62.0,0.9,20.0,346.0,229.67,151.24
2016,11,2,15,15,750.0,58.5,0.85,19.0,302.0,168.91,101.24
2016,11,2,15,30,715.0,55.0,0.8,18.0,258.0,112.07,60.07
2016,11,2,15,45,659.5,50.0,0.8,17.5,211.5,57.58,33.3
2016,11,2,16,0,604.0,45.0,0.8,17.0,165.0,39.73,29.34
2016,11,2,16,15,515.5,37.5,0.85,16.0,120.5,30.66,21.11
2016,11,2,16,30,427.0,30.0,0.9,15.0,76.0,24.82,15.21
2016,11,2,16,45,213.5,15.0,1.0,14.5,38.0,12.11,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,140.5,11.0,0.95,8.5,19.5,101.52,0.0
2016,11,3,7,0,281.0,22.0,0.9,9.0,39.0,257.77,111.46
2016,11,3,7,15,399.5,31.5,1.1,9.5,80.5,382.18,305.39
2016,11,3,7,30,518.0,41.0,1.3,10.0,122.0,501.02,410.02
2016,11,3,7,45,587.5,47.5,1.5,11.0,168.0,583.58,478.09
2016,11,3,8,0,657.0,54.0,1.7,12.0,214.0,661.25,539.07
2016,11,3,8,15,700.5,58.0,1.7,12.5,259.0,723.11,584.82
2016,11,3,8,30,744.0,62.0,1.7,13.0,304.0,784.16,627.88
2016,11,3,8,45,775.0,65.5,1.75,13.5,346.5,831.83,660.13
2016,11,3,9,0,806.0,69.0,1.8,14.0,389.0,877.37,690.02
2016,11,3,9,15,826.5,71.0,1.8,14.5,426.5,908.38,708.48
2016,11,3,9,30,847.0,73.0,1.8,15.0,464.0,936.28,724.59
2016,11,3,9,45,866.0,73.5,1.8,16.0,496.0,946.58,727.17
2016,11,3,10,0,885.0,74.0,1.8,17.0,528.0,964.03,734.81
2016,11,3,10,15,894.5,75.5,1.7,17.5,552.5,969.92,734.64
2016,11,3,10,30,904.0,77.0,1.6,18.0,577.0,971.97,732.11
2016,11,3,10,45,910.0,77.5,1.55,18.5,594.5,965.5,724.84
2016,11,3,11,0,916.0,78.0,1.5,19.0,612.0,955.16,715.32
2016,11,3,11,15,919.0,78.5,1.4,19.0,621.5,938.21,702.26
2016,11,3,11,30,922.0,79.0,1.3,19.0,631.0,917.52,686.95
2016,11,3,11,45,921.5,79.5,1.2,19.5,632.5,890.15,666.1
2016,11,3,12,0,921.0,80.0,1.1,20.0,634.0,859.38,643.24
2016,11,3,12,15,918.5,79.5,1.0,20.0,627.5,822.62,617.69
2016,11,3,12,30,916.0,79.0,0.9,20.0,621.0,782.93,590.21
2016,11,3,12,45,909.5,79.0,0.8,20.5,606.5,738.19,558.17
2016,11,3,13,0,903.0,79.0,0.7,21.0,592.0,691.19,522.92
2016,11,3,13,15,894.5,78.0,0.65,21.0,570.0,639.88,485.05
2016,11,3,13,30,886.0,77.0,0.6,21.0,548.0,587.0,445.06
2016,11,3,13,45,872.0,76.0,0.55,21.0,519.5,529.99,400.88
2016,11,3,14,0,858.0,75.0,0.5,21.0,491.0,473.53,355.69
2016,11,3,14,15,840.5,72.5,0.5,21.0,456.0,412.19,305.82
2016,11,3,14,30,823.0,70.0,0.5,21.0,421.0,351.44,254.79
2016,11,3,14,45,795.5,68.0,0.55,21.0,380.5,289.24,201.88
2016,11,3,15,0,768.0,66.0,0.6,21.0,340.0,229.4,150.61
2016,11,3,15,15,731.5,62.0,0.6,20.5,296.0,169.04,101.35
2016,11,3,15,30,695.0,58.0,0.6,20.0,252.0,112.83,60.95
2016,11,3,15,45,638.0,52.5,0.65,19.5,206.0,59.2,34.71
2016,11,3,16,0,581.0,47.0,0.7,19.0,160.0,38.08,27.61
2016,11,3,16,15,489.0,39.0,0.8,18.0,116.0,31.88,21.92
2016,11,3,16,30,397.0,31.0,0.9,17.0,72.0,25.69,15.62
2016,11,3,16,45,198.5,15.5,1.0,16.5,36.0,12.56,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,120.0,11.0,1.05,10.0,18.0,87.96,0.0
2016,11,4,7,0,240.0,22.0,1.0,10.0,36.0,226.62,72.37
2016,11,4,7,15,363.5,32.5,1.15,10.5,76.5,356.18,282.65
2016,11,4,7,30,487.0,43.0,1.3,11.0,117.0,478.67,390.83
2016,11,4,7,45,560.5,49.5,1.45,12.0,163.0,563.64,460.64
2016,11,4,8,0,634.0,56.0,1.6,13.0,209.0,651.4,528.98
2016,11,4,8,15,679.5,61.0,1.45,13.5,254.0,714.61,574.26
2016,11,4,8,30,725.0,66.0,1.3,14.0,299.0,770.89,611.91
2016,11,4,8,45,756.0,69.5,1.2,14.5,341.0,818.28,641.83
2016,11,4,9,0,787.0,73.0,1.1,15.0,383.0,863.52,668.93
2016,11,4,9,15,808.0,75.5,1.05,15.5,420.0,895.46,686.73
2016,11,4,9,30,829.0,78.0,1.0,16.0,457.0,924.32,702.14
2016,11,4,9,45,844.5,80.0,0.95,17.0,488.5,943.9,709.77
2016,11,4,10,0,860.0,82.0,0.9,18.0,520.0,959.87,715.03
2016,11,4,10,15,870.5,83.5,0.85,18.5,544.5,966.61,715.65
2016,11,4,10,30,881.0,85.0,0.8,19.0,569.0,969.48,714.01
2016,11,4,10,45,887.5,85.5,0.75,19.5,586.0,953.01,700.18
2016,11,4,11,0,894.0,86.0,0.7,20.0,603.0,943.36,691.23
2016,11,4,11,15,897.5,86.5,0.65,20.5,612.5,927.17,678.19
2016,11,4,11,30,901.0,87.0,0.6,21.0,622.0,907.31,663.09
2016,11,4,11,45,901.5,87.0,0.55,21.5,623.5,880.67,643.86
2016,11,4,12,0,902.0,87.0,0.5,22.0,625.0,850.68,622.7
2016,11,4,12,15,899.0,86.5,0.6,22.0,618.5,814.12,601.24
2016,11,4,12,30,896.0,86.0,0.7,22.0,612.0,774.73,577.53
2016,11,4,12,45,891.0,85.0,0.85,22.0,598.0,730.72,550.84
2016,11,4,13,0,886.0,84.0,1.0,22.0,584.0,684.42,519.85
2016,11,4,13,15,877.5,83.0,1.1,22.0,562.0,633.9,483.71
2016,11,4,13,30,869.0,82.0,1.2,22.0,540.0,584.67,447.03
2016,11,4,13,45,855.5,80.0,1.3,22.0,511.5,526.92,402.69
2016,11,4,14,0,842.0,78.0,1.4,22.0,483.0,468.74,356.3
2016,11,4,14,15,823.5,76.0,1.4,21.5,448.5,408.43,306.81
2016,11,4,14,30,805.0,74.0,1.4,21.0,414.0,348.82,256.21
2016,11,4,14,45,779.0,70.5,1.45,21.0,374.0,286.73,202.37
2016,11,4,15,0,753.0,67.0,1.5,21.0,334.0,226.89,150.31
2016,11,4,15,15,715.5,63.0,1.35,20.5,290.0,167.38,101.2
2016,11,4,15,30,678.0,59.0,1.2,20.0,246.0,112.15,61.23
2016,11,4,15,45,621.5,53.0,1.05,19.5,201.0,55.74,32.09
2016,11,4,16,0,565.0,47.0,0.9,19.0,156.0,38.06,27.57
2016,11,4,16,15,471.5,39.0,0.95,18.0,112.5,31.89,21.87
2016,11,4,16,30,378.0,31.0,1.0,17.0,69.0,25.72,15.45
2016,11,4,16,45,189.0,15.5,1.05,16.5,34.5,12.59,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,122.5,10.0,1.05,10.0,17.0,88.63,0.0
2016,11,5,7,0,245.0,20.0,1.0,10.0,34.0,226.34,39.88
2016,11,5,7,15,366.0,30.5,1.15,10.5,73.5,355.54,279.83
2016,11,5,7,30,487.0,41.0,1.3,11.0,113.0,475.7,387.84
2016,11,5,7,45,554.0,48.0,1.5,12.0,157.5,555.68,454.46
2016,11,5,8,0,621.0,55.0,1.7,13.0,202.0,638.23,519.61
2016,11,5,8,15,666.0,60.0,1.7,13.5,246.5,700.52,566.06
2016,11,5,8,30,711.0,65.0,1.7,14.0,291.0,755.96,605.38
2016,11,5,8,45,737.5,69.5,1.75,15.0,331.5,800.09,634.31
2016,11,5,9,0,764.0,74.0,1.8,16.0,372.0,842.02,660.71
2016,11,5,9,15,785.5,77.0,1.75,16.0,408.5,874.77,681.37
2016,11,5,9,30,807.0,80.0,1.7,16.0,445.0,904.54,699.65
2016,11,5,9,45,824.5,81.0,1.7,16.5,476.0,924.65,710.39
2016,11,5,10,0,842.0,82.0,1.7,17.0,507.0,941.24,718.8
2016,11,5,10,15,852.0,83.5,1.7,17.5,531.0,947.57,720.36
2016,11,5,10,30,862.0,85.0,1.7,18.0,555.0,950.12,719.63
2016,11,5,10,45,870.0,85.0,1.7,18.5,572.0,945.02,713.99
2016,11,5,11,0,878.0,85.0,1.7,19.0,589.0,926.13,699.39
2016,11,5,11,15,880.5,85.5,1.75,19.0,598.0,909.42,688.49
2016,11,5,11,30,883.0,86.0,1.8,19.0,607.0,889.14,675.21
2016,11,5,11,45,885.0,85.5,1.85,19.5,608.5,863.76,657.26
2016,11,5,12,0,887.0,85.0,1.9,20.0,610.0,835.03,637.08
2016,11,5,12,15,760.5,121.5,1.95,20.0,568.5,753.76,581.3
2016,11,5,12,30,634.0,158.0,2.0,20.0,527.0,664.24,516.43
2016,11,5,12,45,607.0,162.0,2.1,20.0,508.5,617.82,482.75
2016,11,5,13,0,580.0,166.0,2.2,20.0,490.0,565.83,443.98
2016,11,5,13,15,535.5,173.5,2.25,20.0,464.0,513.65,403.76
2016,11,5,13,30,491.0,181.0,2.3,20.0,438.0,463.81,364.61
2016,11,5,13,45,459.0,176.5,2.35,20.0,406.5,412.19,323.63
2016,11,5,14,0,427.0,172.0,2.4,20.0,375.0,363.04,283.81
2016,11,5,14,15,449.0,153.5,2.35,19.5,354.0,325.82,252.43
2016,11,5,14,30,471.0,135.0,2.3,19.0,333.0,285.77,217.49
2016,11,5,14,45,458.5,123.0,2.3,19.0,299.5,238.94,176.67
2016,11,5,15,0,446.0,111.0,2.3,19.0,266.0,193.4,136.94
2016,11,5,15,15,417.5,100.5,2.15,18.5,231.0,148.05,99.5
2016,11,5,15,30,389.0,90.0,2.0,18.0,196.0,106.18,68.22
2016,11,5,15,45,354.5,76.0,1.85,17.5,159.0,65.17,44.13
2016,11,5,16,0,320.0,62.0,1.7,17.0,122.0,46.84,35.43
2016,11,5,16,15,263.0,47.5,1.55,16.0,87.5,36.3,25.81
2016,11,5,16,30,206.0,33.0,1.4,15.0,53.0,25.51,15.2
2016,11,5,16,45,103.0,16.5,1.25,14.5,26.5,12.84,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,10.5,0.8,12.5,10.5,8.96,0.0
2016,11,6,7,0,0.0,21.0,0.8,13.0,21.0,22.5,0.0
2016,11,6,7,15,69.5,36.5,0.85,13.0,46.5,113.76,86.07
2016,11,6,7,30,139.0,52.0,0.9,13.0,72.0,201.4,164.65
2016,11,6,7,45,161.5,70.0,0.95,13.5,101.5,245.94,203.65
2016,11,6,8,0,184.0,88.0,1.0,14.0,131.0,290.94,241.72
2016,11,6,8,15,198.5,106.0,1.2,14.5,161.0,329.32,273.35
2016,11,6,8,30,213.0,124.0,1.4,15.0,191.0,367.43,303.84
2016,11,6,8,45,222.5,140.5,1.6,15.5,219.0,398.34,327.78
2016,11,6,9,0,232.0,157.0,1.8,16.0,247.0,428.54,350.66
2016,11,6,9,15,167.5,175.5,1.8,16.0,244.0,370.27,302.32
2016,11,6,9,30,103.0,194.0,1.8,16.0,241.0,309.66,251.92
2016,11,6,9,45,181.5,204.5,1.85,16.5,293.0,413.76,335.25
2016,11,6,10,0,260.0,215.0,1.9,17.0,345.0,518.72,415.42
2016,11,6,10,15,236.0,229.5,1.9,17.0,352.0,487.6,389.87
2016,11,6,10,30,212.0,244.0,1.9,17.0,359.0,476.38,380.02
2016,11,6,10,45,219.5,251.5,1.9,17.5,373.5,485.44,385.77
2016,11,6,11,0,227.0,259.0,1.9,18.0,388.0,493.38,390.54
2016,11,6,11,15,330.0,242.5,1.9,18.0,433.5,577.16,454.91
2016,11,6,11,30,433.0,226.0,1.9,18.0,479.0,654.31,512.22
2016,11,6,11,45,439.0,224.0,1.9,18.5,481.0,640.4,500.19
2016,11,6,12,0,445.0,222.0,1.9,19.0,483.0,624.37,487.39
2016,11,6,12,15,654.5,151.0,1.9,19.0,531.5,701.59,547.08
2016,11,6,12,30,864.0,80.0,1.9,19.0,580.0,742.37,576.76
2016,11,6,12,45,843.5,85.0,1.9,19.5,563.5,700.99,546.01
2016,11,6,13,0,823.0,90.0,1.9,20.0,547.0,652.42,508.49
2016,11,6,13,15,618.5,143.0,1.9,20.0,479.5,540.27,422.66
2016,11,6,13,30,414.0,196.0,1.9,20.0,412.0,434.4,340.65
2016,11,6,13,45,434.0,180.0,1.9,20.0,395.5,402.58,315.47
2016,11,6,14,0,454.0,164.0,1.9,20.0,379.0,368.04,286.8
2016,11,6,14,15,340.5,168.0,1.8,19.5,323.0,289.71,224.79
2016,11,6,14,30,227.0,172.0,1.7,19.0,267.0,230.79,178.49
2016,11,6,14,45,221.0,156.0,1.65,19.0,241.0,197.42,150.28
2016,11,6,15,0,215.0,140.0,1.6,19.0,215.0,164.95,122.66
2016,11,6,15,15,205.5,122.0,1.4,18.5,186.0,131.34,94.94
2016,11,6,15,30,196.0,104.0,1.2,18.0,157.0,99.29,69.99
2016,11,6,15,45,177.0,86.0,1.05,17.5,127.0,68.63,49.55
2016,11,6,16,0,158.0,68.0,0.9,17.0,97.0,51.15,39.14
2016,11,6,16,15,125.0,50.0,0.85,16.5,69.0,38.21,27.35
2016,11,6,16,30,92.0,32.0,0.8,16.0,41.0,24.93,14.43
2016,11,6,16,45,46.0,16.0,0.8,15.5,20.5,12.75,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,11.5,12.0,10.24,0.0
2016,11,7,7,0,0.0,24.0,0.7,12.0,24.0,30.24,0.0
2016,11,7,7,15,150.0,34.5,0.8,12.5,55.5,201.47,153.76
2016,11,7,7,30,300.0,45.0,0.9,13.0,87.0,331.93,270.91
2016,11,7,7,45,346.0,58.0,1.0,13.5,124.0,394.41,324.83
2016,11,7,8,0,392.0,71.0,1.1,14.0,161.0,459.13,377.95
2016,11,7,8,15,421.0,83.0,1.05,14.5,197.5,509.02,416.45
2016,11,7,8,30,450.0,95.0,1.0,15.0,234.0,558.84,453.15
2016,11,7,8,45,469.5,105.5,1.0,16.0,268.5,597.37,479.43
2016,11,7,9,0,489.0,116.0,1.0,17.0,303.0,634.64,503.89
2016,11,7,9,15,510.5,125.0,0.95,17.5,336.5,670.24,526.83
2016,11,7,9,30,532.0,134.0,0.9,18.0,370.0,704.02,547.86
2016,11,7,9,45,643.5,115.5,0.9,19.0,421.0,798.32,609.8
2016,11,7,10,0,755.0,97.0,0.9,20.0,472.0,879.93,659.99
2016,11,7,10,15,698.0,117.5,0.8,20.0,477.5,846.19,633.65
2016,11,7,10,30,641.0,138.0,0.7,20.0,483.0,808.1,606.11
2016,11,7,10,45,506.0,184.0,0.65,20.5,461.5,714.68,539.69
2016,11,7,11,0,371.0,230.0,0.6,21.0,440.0,611.24,463.97
2016,11,7,11,15,419.0,222.5,0.6,21.0,463.0,652.6,494.11
2016,11,7,11,30,467.0,215.0,0.6,21.0,486.0,672.09,507.52
2016,11,7,11,45,506.5,201.5,0.65,21.5,496.5,673.63,508.46
2016,11,7,12,0,546.0,188.0,0.7,22.0,507.0,671.0,506.65
2016,11,7,12,15,473.5,208.0,0.75,22.0,482.5,611.32,463.82
2016,11,7,12,30,401.0,228.0,0.8,22.0,458.0,540.38,413.07
2016,11,7,12,45,616.5,157.0,0.9,22.5,501.5,618.67,472.1
2016,11,7,13,0,832.0,86.0,1.0,23.0,545.0,653.36,497.43
2016,11,7,13,15,823.5,84.5,1.05,22.5,524.5,604.21,461.7
2016,11,7,13,30,815.0,83.0,1.1,22.0,504.0,553.71,424.53
2016,11,7,13,45,740.0,95.0,1.15,22.0,461.5,481.94,369.47
2016,11,7,14,0,665.0,107.0,1.2,22.0,419.0,415.42,317.2
2016,11,7,14,15,623.5,108.0,1.2,22.0,383.5,357.98,270.35
2016,11,7,14,30,582.0,109.0,1.2,22.0,348.0,304.06,225.34
2016,11,7,14,45,556.0,103.0,1.2,22.0,313.5,252.22,181.15
2016,11,7,15,0,530.0,97.0,1.2,22.0,279.0,203.01,139.18
2016,11,7,15,15,502.5,87.0,1.05,21.5,241.0,153.04,98.35
2016,11,7,15,30,475.0,77.0,0.9,21.0,203.0,106.44,64.11
2016,11,7,15,45,429.5,66.5,0.8,20.5,164.0,62.5,40.19
2016,11,7,16,0,384.0,56.0,0.7,20.0,125.0,45.05,33.37
2016,11,7,16,15,308.0,43.5,0.7,19.5,88.5,33.55,22.98
2016,11,7,16,30,232.0,31.0,0.7,19.0,52.0,24.09,13.27
2016,11,7,16,45,116.0,15.5,0.75,18.5,26.0,12.1,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,11.5,13.0,11.1,0.0
2016,11,8,7,0,0.0,26.0,0.8,12.0,26.0,36.76,0.0
2016,11,8,7,15,221.5,32.0,0.9,12.5,62.5,250.02,188.87
2016,11,8,7,30,443.0,38.0,1.0,13.0,99.0,436.19,351.95
2016,11,8,7,45,517.0,45.0,1.1,13.5,142.0,519.66,421.22
2016,11,8,8,0,591.0,52.0,1.2,14.0,185.0,606.43,489.86
2016,11,8,8,15,638.0,56.5,1.1,14.5,228.0,668.51,535.12
2016,11,8,8,30,685.0,61.0,1.0,15.0,271.0,724.42,573.4
2016,11,8,8,45,717.0,64.5,0.9,16.0,311.0,771.55,602.31
2016,11,8,9,0,749.0,68.0,0.8,17.0,351.0,816.79,628.38
2016,11,8,9,15,771.0,70.5,0.7,17.5,387.0,849.0,645.57
2016,11,8,9,30,793.0,73.0,0.6,18.0,423.0,878.38,660.33
2016,11,8,9,45,813.5,73.5,0.55,18.5,454.0,900.52,670.93
2016,11,8,10,0,834.0,74.0,0.5,19.0,485.0,919.28,679.25
2016,11,8,10,15,844.5,75.5,0.45,19.5,508.5,926.21,679.96
2016,11,8,10,30,855.0,77.0,0.4,20.0,532.0,919.11,672.0
2016,11,8,10,45,860.0,78.0,0.35,20.5,548.5,913.01,665.11
2016,11,8,11,0,865.0,79.0,0.3,21.0,565.0,903.28,656.1
2016,11,8,11,15,868.5,79.5,0.3,21.0,574.5,887.95,646.02
2016,11,8,11,30,872.0,80.0,0.3,21.0,584.0,869.08,633.87
2016,11,8,11,45,871.0,81.0,0.3,21.5,585.0,843.49,616.34
2016,11,8,12,0,870.0,82.0,0.3,22.0,586.0,814.73,596.92
2016,11,8,12,15,867.5,81.5,0.35,22.0,580.5,780.02,575.62
2016,11,8,12,30,865.0,81.0,0.4,22.0,575.0,742.57,552.34
2016,11,8,12,45,859.0,80.5,0.45,22.5,561.0,700.08,524.35
2016,11,8,13,0,853.0,80.0,0.5,23.0,547.0,655.47,492.64
2016,11,8,13,15,844.5,79.0,0.55,23.0,526.5,610.55,460.49
2016,11,8,13,30,836.0,78.0,0.6,23.0,506.0,559.72,423.1
2016,11,8,13,45,823.0,76.5,0.65,23.0,479.0,504.91,381.47
2016,11,8,14,0,810.0,75.0,0.7,23.0,452.0,449.66,337.91
2016,11,8,14,15,792.0,72.5,0.7,23.0,418.5,391.29,290.18
2016,11,8,14,30,774.0,70.0,0.7,23.0,385.0,333.63,241.55
2016,11,8,14,45,748.5,67.0,0.75,23.0,347.0,274.42,191.05
2016,11,8,15,0,723.0,64.0,0.8,23.0,309.0,217.4,142.16
2016,11,8,15,15,684.5,60.0,0.7,22.5,267.0,159.96,95.46
2016,11,8,15,30,646.0,56.0,0.6,22.0,225.0,104.02,55.18
2016,11,8,15,45,587.0,50.0,0.55,21.5,181.5,52.94,29.8
2016,11,8,16,0,528.0,44.0,0.5,21.0,138.0,35.66,25.15
2016,11,8,16,15,432.0,35.5,0.6,20.0,97.0,29.02,19.04
2016,11,8,16,30,336.0,27.0,0.7,19.0,56.0,22.36,11.61
2016,11,8,16,45,168.0,13.5,0.85,18.5,28.0,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
