Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.5,8.0,0.8,11.0,11.0,51.98,0.0
2016,11,9,7,0,139.0,16.0,0.8,11.0,22.0,109.55,0.0
2016,11,9,7,15,258.0,29.0,0.95,11.5,57.5,273.05,202.94
2016,11,9,7,30,377.0,42.0,1.1,12.0,93.0,388.75,315.8
2016,11,9,7,45,457.0,50.5,1.25,13.0,135.5,477.38,390.3
2016,11,9,8,0,537.0,59.0,1.4,14.0,178.0,569.49,463.53
2016,11,9,8,15,586.5,65.5,1.4,14.5,221.0,635.35,513.47
2016,11,9,8,30,636.0,72.0,1.4,15.0,264.0,701.37,561.3
2016,11,9,8,45,674.0,75.5,1.45,15.5,304.5,752.49,596.84
2016,11,9,9,0,712.0,79.0,1.5,16.0,345.0,802.12,630.31
2016,11,9,9,15,736.0,82.5,1.55,16.5,381.0,836.66,652.3
2016,11,9,9,30,760.0,86.0,1.6,17.0,417.0,862.18,667.77
2016,11,9,9,45,791.5,84.0,1.7,18.0,450.5,891.86,685.31
2016,11,9,10,0,823.0,82.0,1.8,19.0,484.0,918.03,700.19
2016,11,9,10,15,834.0,83.5,1.7,19.0,508.0,925.43,702.54
2016,11,9,10,30,845.0,85.0,1.6,19.0,532.0,929.12,702.65
2016,11,9,10,45,852.5,86.0,1.55,19.5,549.0,925.12,697.11
2016,11,9,11,0,860.0,87.0,1.5,20.0,566.0,917.35,689.32
2016,11,9,11,15,863.5,87.5,1.4,20.5,575.5,901.58,675.75
2016,11,9,11,30,867.0,88.0,1.3,21.0,585.0,882.22,660.06
2016,11,9,11,45,867.0,88.0,1.25,21.5,586.5,855.75,640.55
2016,11,9,12,0,867.0,88.0,1.2,22.0,588.0,826.03,619.08
2016,11,9,12,15,864.5,87.5,1.15,22.0,582.0,790.66,595.06
2016,11,9,12,30,862.0,87.0,1.1,22.0,576.0,752.51,569.14
2016,11,9,12,45,863.0,84.0,1.05,22.5,563.5,711.41,539.87
2016,11,9,13,0,864.0,81.0,1.0,23.0,551.0,663.14,503.83
2016,11,9,13,15,855.0,79.5,0.9,23.0,529.5,616.95,468.72
2016,11,9,13,30,846.0,78.0,0.8,23.0,508.0,564.86,428.62
2016,11,9,13,45,830.5,77.0,0.75,23.0,480.0,508.86,385.07
2016,11,9,14,0,815.0,76.0,0.7,23.0,452.0,452.65,340.05
2016,11,9,14,15,795.5,73.5,0.65,23.0,418.5,393.46,291.49
2016,11,9,14,30,776.0,71.0,0.6,23.0,385.0,335.15,242.28
2016,11,9,14,45,747.0,68.5,0.6,23.0,346.0,275.38,191.46
2016,11,9,15,0,718.0,66.0,0.6,23.0,307.0,218.2,142.69
2016,11,9,15,15,678.5,61.5,0.55,22.5,264.5,160.51,96.03
2016,11,9,15,30,639.0,57.0,0.5,22.0,222.0,104.43,55.73
2016,11,9,15,45,578.5,51.0,0.5,21.5,178.5,53.77,30.51
2016,11,9,16,0,518.0,45.0,0.5,21.0,135.0,36.51,25.86
2016,11,9,16,15,420.5,36.0,0.6,20.5,94.5,29.48,19.33
2016,11,9,16,30,323.0,27.0,0.7,20.0,54.0,22.4,11.23
2016,11,9,16,45,161.5,13.5,0.8,19.5,27.0,11.52,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,0.9,11.5,10.5,8.96,0.0
2016,11,10,7,0,0.0,21.0,0.9,12.0,21.0,17.92,0.0
2016,11,10,7,15,200.0,30.0,1.15,12.5,56.0,230.1,166.42
2016,11,10,7,30,400.0,39.0,1.4,13.0,91.0,402.89,326.02
2016,11,10,7,45,477.0,47.0,1.65,14.0,133.5,488.67,398.77
2016,11,10,8,0,554.0,55.0,1.9,15.0,176.0,577.9,470.58
2016,11,10,8,15,603.5,61.0,1.9,15.5,218.5,643.27,520.69
2016,11,10,8,30,653.0,67.0,1.9,16.0,261.0,708.85,568.67
2016,11,10,8,45,425.0,109.5,1.95,16.5,243.0,560.78,456.01
2016,11,10,9,0,197.0,152.0,2.0,17.0,225.0,370.62,303.23
2016,11,10,9,15,98.5,138.5,2.0,17.5,175.0,255.88,208.95
2016,11,10,9,30,0.0,125.0,2.0,18.0,125.0,111.97,87.66
2016,11,10,9,45,139.5,164.5,2.0,18.5,232.0,322.29,262.35
2016,11,10,10,0,279.0,204.0,2.0,19.0,339.0,523.21,417.87
2016,11,10,10,15,365.5,197.5,1.95,19.5,383.5,591.78,467.93
2016,11,10,10,30,452.0,191.0,1.9,20.0,428.0,679.72,530.85
2016,11,10,10,45,652.0,138.0,1.85,20.5,492.5,805.22,619.05
2016,11,10,11,0,852.0,85.0,1.8,21.0,557.0,906.43,684.71
2016,11,10,11,15,756.5,115.0,1.7,21.0,539.0,842.31,638.53
2016,11,10,11,30,661.0,145.0,1.6,21.0,521.0,771.94,589.47
2016,11,10,11,45,658.5,146.5,1.5,21.5,522.5,749.39,572.33
2016,11,10,12,0,656.0,148.0,1.4,22.0,524.0,724.33,552.92
2016,11,10,12,15,561.5,177.0,1.3,22.0,496.0,646.64,495.49
2016,11,10,12,30,467.0,206.0,1.2,22.0,468.0,580.42,445.84
2016,11,10,12,45,434.0,208.0,1.1,22.5,447.5,534.72,410.95
2016,11,10,13,0,401.0,210.0,1.0,23.0,427.0,478.68,368.34
2016,11,10,13,15,611.0,145.5,0.95,23.0,461.5,536.78,411.7
2016,11,10,13,30,821.0,81.0,0.9,23.0,496.0,553.69,422.3
2016,11,10,13,45,410.5,93.5,0.85,23.0,301.0,313.27,241.83
2016,11,10,14,0,0.0,106.0,0.8,23.0,106.0,88.48,66.44
2016,11,10,14,15,0.0,98.0,0.7,23.0,98.0,81.57,61.43
2016,11,10,14,30,0.0,90.0,0.6,23.0,90.0,74.73,56.0
2016,11,10,14,45,347.5,78.0,0.5,23.0,193.5,169.28,121.79
2016,11,10,15,0,695.0,66.0,0.4,23.0,297.0,213.37,139.98
2016,11,10,15,15,655.0,61.5,0.35,22.5,255.5,154.61,92.15
2016,11,10,15,30,615.0,57.0,0.3,22.0,214.0,102.52,55.0
2016,11,10,15,45,553.5,51.0,0.3,22.0,171.5,53.39,30.37
2016,11,10,16,0,492.0,45.0,0.3,22.0,129.0,36.46,25.67
2016,11,10,16,15,393.5,35.5,0.4,21.5,89.5,29.02,18.8
2016,11,10,16,30,295.0,26.0,0.5,21.0,50.0,21.51,10.12
2016,11,10,16,45,147.5,13.0,0.6,20.5,25.0,11.1,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,12.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,12.0,18.0,15.36,0.0
2016,11,11,7,15,179.0,28.5,1.35,12.5,51.5,210.26,147.17
2016,11,11,7,30,358.0,39.0,1.6,13.0,85.0,369.91,299.92
2016,11,11,7,45,429.0,48.5,1.85,14.0,125.0,451.12,369.96
2016,11,11,8,0,500.0,58.0,2.1,15.0,165.0,535.67,438.95
2016,11,11,8,15,548.0,65.0,2.05,15.5,206.0,599.67,488.72
2016,11,11,8,30,596.0,72.0,2.0,16.0,247.0,663.91,536.32
2016,11,11,8,45,643.5,72.0,2.0,16.5,285.5,718.0,574.7
2016,11,11,9,0,691.0,72.0,2.0,17.0,324.0,770.79,610.85
2016,11,11,9,15,682.5,82.5,2.05,17.5,353.0,784.28,618.26
2016,11,11,9,30,674.0,93.0,2.1,18.0,382.0,794.24,623.33
2016,11,11,9,45,674.0,101.0,2.2,19.0,407.5,805.65,628.62
2016,11,11,10,0,674.0,109.0,2.3,20.0,433.0,813.88,631.61
2016,11,11,10,15,452.0,170.0,2.35,20.5,392.0,661.68,519.2
2016,11,11,10,30,230.0,231.0,2.4,21.0,351.0,478.49,377.63
2016,11,11,10,45,139.0,231.0,2.5,21.5,304.5,386.62,305.35
2016,11,11,11,0,48.0,231.0,2.6,22.0,258.0,278.24,218.42
2016,11,11,11,15,42.5,230.5,2.65,22.0,254.5,268.64,210.93
2016,11,11,11,30,37.0,230.0,2.7,22.0,251.0,259.47,203.49
2016,11,11,11,45,92.5,246.5,2.75,22.0,299.0,321.29,253.2
2016,11,11,12,0,148.0,263.0,2.8,22.0,347.0,394.98,310.65
2016,11,11,12,15,149.0,260.5,2.75,22.0,344.0,383.91,301.66
2016,11,11,12,30,150.0,258.0,2.7,22.0,341.0,372.42,292.7
2016,11,11,12,45,148.0,251.5,2.7,22.0,332.0,354.18,278.57
2016,11,11,13,0,146.0,245.0,2.7,22.0,323.0,335.92,264.35
2016,11,11,13,15,142.5,236.5,2.6,21.5,310.0,314.72,248.11
2016,11,11,13,30,139.0,228.0,2.5,21.0,297.0,293.74,231.85
2016,11,11,13,45,173.0,212.0,2.45,21.0,293.5,284.8,224.58
2016,11,11,14,0,207.0,196.0,2.4,21.0,290.0,272.39,213.91
2016,11,11,14,15,161.0,182.5,2.3,20.5,252.0,227.08,177.66
2016,11,11,14,30,115.0,169.0,2.2,20.0,214.0,187.09,145.84
2016,11,11,14,45,107.5,153.0,2.15,20.0,192.0,161.15,124.31
2016,11,11,15,0,100.0,137.0,2.1,20.0,170.0,136.36,103.68
2016,11,11,15,15,91.5,119.0,1.9,19.5,146.0,111.06,83.05
2016,11,11,15,30,83.0,101.0,1.7,19.0,122.0,87.21,64.14
2016,11,11,15,45,70.0,82.0,1.55,18.5,97.0,64.08,46.96
2016,11,11,16,0,57.0,63.0,1.4,18.0,72.0,47.96,36.01
2016,11,11,16,15,31.5,45.0,1.3,17.5,49.5,35.27,24.37
2016,11,11,16,30,6.0,27.0,1.2,17.0,27.0,21.72,10.04
2016,11,11,16,45,3.0,13.5,1.15,16.5,13.5,11.52,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.5,7.0,0.8,12.5,9.0,0.0,0.0
2016,11,12,7,0,147.0,14.0,0.8,13.0,18.0,112.75,0.0
2016,11,12,7,15,283.0,24.5,0.85,13.5,52.5,279.58,187.01
2016,11,12,7,30,419.0,35.0,0.9,14.0,87.0,411.83,327.49
2016,11,12,7,45,498.5,42.5,1.0,14.5,129.0,498.78,401.5
2016,11,12,8,0,578.0,50.0,1.1,15.0,171.0,589.6,473.77
2016,11,12,8,15,627.5,55.0,1.05,15.5,213.5,653.82,521.55
2016,11,12,8,30,677.0,60.0,1.0,16.0,256.0,711.56,562.16
2016,11,12,8,45,495.5,98.0,1.0,16.5,253.0,608.3,485.23
2016,11,12,9,0,314.0,136.0,1.0,17.0,250.0,475.98,383.65
2016,11,12,9,15,357.5,144.0,0.95,17.0,286.5,527.01,423.17
2016,11,12,9,30,401.0,152.0,0.9,17.0,323.0,599.39,475.11
2016,11,12,9,45,619.0,112.0,0.9,17.5,397.0,766.0,593.1
2016,11,12,10,0,837.0,72.0,0.9,18.0,471.0,914.59,689.55
2016,11,12,10,15,848.0,73.5,0.85,18.5,495.0,911.7,682.15
2016,11,12,10,30,859.0,75.0,0.8,19.0,519.0,915.66,681.6
2016,11,12,10,45,867.5,75.0,0.75,19.5,536.0,911.65,675.88
2016,11,12,11,0,876.0,75.0,0.7,20.0,553.0,903.95,668.04
2016,11,12,11,15,879.5,75.5,0.75,20.0,562.5,888.67,658.67
2016,11,12,11,30,883.0,76.0,0.8,20.0,572.0,869.83,647.12
2016,11,12,11,45,883.5,76.5,0.85,20.5,574.0,844.94,630.42
2016,11,12,12,0,884.0,77.0,0.9,21.0,576.0,816.79,611.6
2016,11,12,12,15,729.5,122.0,1.0,21.0,531.0,725.54,551.4
2016,11,12,12,30,575.0,167.0,1.1,21.0,486.0,619.64,476.37
2016,11,12,12,45,718.0,122.5,1.25,21.5,511.0,652.51,502.33
2016,11,12,13,0,861.0,78.0,1.4,22.0,536.0,656.29,505.56
2016,11,12,13,15,852.0,76.5,1.45,21.5,515.0,610.53,471.76
2016,11,12,13,30,843.0,75.0,1.5,21.0,494.0,558.92,432.99
2016,11,12,13,45,706.0,101.5,1.6,21.0,439.5,470.29,364.56
2016,11,12,14,0,569.0,128.0,1.7,21.0,385.0,391.31,302.55
2016,11,12,14,15,673.5,97.5,1.7,21.0,379.0,367.64,279.77
2016,11,12,14,30,778.0,67.0,1.7,21.0,373.0,331.9,244.81
2016,11,12,14,45,751.0,64.0,1.7,21.0,335.0,272.41,192.57
2016,11,12,15,0,724.0,61.0,1.7,21.0,297.0,215.27,142.48
2016,11,12,15,15,684.0,57.0,1.6,20.5,255.5,157.86,95.0
2016,11,12,15,30,644.0,53.0,1.5,20.0,214.0,104.98,56.54
2016,11,12,15,45,580.5,47.5,1.45,19.5,171.0,51.86,28.75
2016,11,12,16,0,517.0,42.0,1.4,19.0,128.0,34.18,23.97
2016,11,12,16,15,413.0,33.5,1.4,18.0,88.0,27.48,17.66
2016,11,12,16,30,309.0,25.0,1.4,17.0,48.0,20.78,8.86
2016,11,12,16,45,154.5,12.5,1.4,16.0,24.0,10.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,11.0,8.0,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,11.0,16.0,103.48,0.0
2016,11,13,7,15,272.0,24.5,0.65,11.5,50.5,269.01,171.39
2016,11,13,7,30,409.0,36.0,0.7,12.0,85.0,404.61,322.35
2016,11,13,7,45,485.0,44.0,0.75,12.5,126.5,489.21,395.07
2016,11,13,8,0,561.0,52.0,0.8,13.0,168.0,577.34,465.29
2016,11,13,8,15,612.0,57.5,0.75,13.0,210.5,643.16,515.27
2016,11,13,8,30,663.0,63.0,0.7,13.0,253.0,709.27,562.98
2016,11,13,8,45,697.0,67.0,0.65,13.5,293.0,757.54,594.7
2016,11,13,9,0,731.0,71.0,0.6,14.0,333.0,797.98,619.71
2016,11,13,9,15,755.0,74.0,0.55,14.5,369.0,832.51,639.78
2016,11,13,9,30,779.0,77.0,0.5,15.0,405.0,864.26,657.4
2016,11,13,9,45,798.0,78.5,0.5,15.5,436.0,886.28,669.15
2016,11,13,10,0,817.0,80.0,0.5,16.0,467.0,904.94,678.72
2016,11,13,10,15,829.0,81.5,0.55,16.5,491.0,913.41,682.69
2016,11,13,10,30,841.0,83.0,0.6,17.0,515.0,918.21,684.53
2016,11,13,10,45,850.0,84.0,0.65,18.0,532.5,915.82,680.58
2016,11,13,11,0,859.0,85.0,0.7,19.0,550.0,909.66,674.42
2016,11,13,11,15,863.0,85.5,0.75,19.0,559.5,894.61,665.16
2016,11,13,11,30,867.0,86.0,0.8,19.0,569.0,875.96,653.72
2016,11,13,11,45,868.0,86.0,0.85,19.5,571.0,850.63,636.69
2016,11,13,12,0,869.0,86.0,0.9,20.0,573.0,822.01,617.53
2016,11,13,12,15,866.5,85.5,0.95,20.0,567.0,786.92,595.07
2016,11,13,12,30,864.0,85.0,1.0,20.0,561.0,749.05,570.53
2016,11,13,12,45,864.5,82.5,1.05,20.5,549.0,708.41,542.47
2016,11,13,13,0,865.0,80.0,1.1,21.0,537.0,665.16,510.49
2016,11,13,13,15,856.0,78.5,1.1,21.0,516.0,614.78,472.97
2016,11,13,13,30,847.0,77.0,1.1,21.0,495.0,563.01,433.37
2016,11,13,13,45,833.5,75.5,1.1,21.0,468.0,507.83,389.98
2016,11,13,14,0,820.0,74.0,1.1,21.0,441.0,452.24,344.84
2016,11,13,14,15,800.5,71.5,1.05,21.0,407.5,393.15,295.45
2016,11,13,14,30,781.0,69.0,1.0,21.0,374.0,334.92,245.42
2016,11,13,14,45,753.0,66.0,1.0,21.0,335.5,275.01,193.54
2016,11,13,15,0,725.0,63.0,1.0,21.0,297.0,217.56,143.69
2016,11,13,15,15,684.5,58.5,0.9,20.5,255.0,159.58,96.07
2016,11,13,15,30,644.0,54.0,0.8,20.0,213.0,103.49,55.13
2016,11,13,15,45,580.5,48.0,0.7,19.5,169.5,52.64,29.21
2016,11,13,16,0,517.0,42.0,0.6,19.0,126.0,34.24,24.01
2016,11,13,16,15,412.5,33.0,0.7,18.0,86.5,27.11,17.31
2016,11,13,16,30,308.0,24.0,0.8,17.0,47.0,19.93,7.74
2016,11,13,16,45,154.0,12.0,0.9,16.5,23.5,10.24,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,5.5,0.6,11.0,7.5,0.0,0.0
2016,11,14,7,0,141.0,11.0,0.6,11.0,15.0,105.67,0.0
2016,11,14,7,15,283.0,22.5,0.55,11.5,49.0,272.54,161.09
2016,11,14,7,30,425.0,34.0,0.5,12.0,83.0,414.02,326.97
2016,11,14,7,45,505.5,41.5,0.5,12.5,125.5,501.66,401.82
2016,11,14,8,0,586.0,49.0,0.5,13.0,168.0,593.21,473.46
2016,11,14,8,15,637.0,54.0,0.45,13.5,211.0,658.76,521.47
2016,11,14,8,30,688.0,59.0,0.4,14.0,254.0,717.74,562.2
2016,11,14,8,45,367.0,100.0,0.4,14.5,205.5,493.87,396.64
2016,11,14,9,0,46.0,141.0,0.4,15.0,157.0,198.97,160.05
2016,11,14,9,15,47.0,155.0,0.4,15.5,173.0,213.63,173.0
2016,11,14,9,30,48.0,169.0,0.4,16.0,189.0,228.27,183.92
2016,11,14,9,45,438.5,123.5,0.45,16.5,328.0,597.13,474.5
2016,11,14,10,0,829.0,78.0,0.5,17.0,467.0,912.57,686.2
2016,11,14,10,15,435.5,143.5,0.5,17.5,348.5,612.55,473.43
2016,11,14,10,30,42.0,209.0,0.5,18.0,230.0,255.7,199.88
2016,11,14,10,45,51.5,220.5,0.55,18.5,247.5,274.49,216.53
2016,11,14,11,0,61.0,232.0,0.6,19.0,265.0,292.77,230.22
2016,11,14,11,15,60.5,236.5,0.55,19.0,269.5,293.14,229.93
2016,11,14,11,30,60.0,241.0,0.5,19.0,274.0,293.44,229.75
2016,11,14,11,45,258.5,224.5,0.45,19.5,368.5,470.75,366.56
2016,11,14,12,0,457.0,208.0,0.4,20.0,463.0,617.4,471.19
2016,11,14,12,15,461.0,203.5,0.4,20.0,458.5,595.22,453.39
2016,11,14,12,30,465.0,199.0,0.4,20.0,454.0,571.18,436.27
2016,11,14,12,45,664.5,140.0,0.45,20.5,494.5,632.65,481.77
2016,11,14,13,0,864.0,81.0,0.5,21.0,535.0,665.21,504.52
2016,11,14,13,15,855.0,79.5,0.55,21.0,514.0,614.95,467.53
2016,11,14,13,30,846.0,78.0,0.6,21.0,493.0,563.3,429.29
2016,11,14,13,45,833.0,76.0,0.7,21.5,465.5,507.97,386.61
2016,11,14,14,0,820.0,74.0,0.8,22.0,438.0,452.2,341.93
2016,11,14,14,15,800.5,72.0,0.85,21.5,405.0,393.69,294.51
2016,11,14,14,30,781.0,70.0,0.9,21.0,372.0,336.01,245.99
2016,11,14,14,45,752.5,66.5,0.95,21.0,333.5,275.54,193.91
2016,11,14,15,0,724.0,63.0,1.0,21.0,295.0,217.61,143.8
2016,11,14,15,15,682.5,58.5,0.95,20.0,253.0,159.59,96.39
2016,11,14,15,30,641.0,54.0,0.9,19.0,211.0,103.61,55.53
2016,11,14,15,45,576.0,48.0,0.85,18.5,167.5,52.94,29.45
2016,11,14,16,0,511.0,42.0,0.8,18.0,124.0,34.27,24.11
2016,11,14,16,15,404.5,33.0,0.85,17.0,84.5,27.14,17.34
2016,11,14,16,30,298.0,24.0,0.9,16.0,45.0,19.97,7.19
2016,11,14,16,45,149.0,12.0,0.95,15.5,22.5,10.24,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,92.5,5.0,0.9,9.5,7.0,0.0,0.0
2016,11,15,7,0,185.0,10.0,0.9,10.0,14.0,134.6,0.0
2016,11,15,7,15,330.0,19.5,1.1,10.5,48.0,292.55,157.14
2016,11,15,7,30,475.0,29.0,1.3,11.0,82.0,435.5,346.3
2016,11,15,7,45,549.0,35.0,1.55,12.0,123.5,518.73,421.53
2016,11,15,8,0,623.0,41.0,1.8,13.0,165.0,604.7,492.1
2016,11,15,8,15,669.5,45.0,1.9,13.5,207.0,666.56,541.05
2016,11,15,8,30,716.0,49.0,2.0,14.0,249.0,728.22,587.57
2016,11,15,8,45,746.5,52.0,2.1,14.5,288.5,773.3,620.03
2016,11,15,9,0,777.0,55.0,2.2,15.0,328.0,816.55,650.13
2016,11,15,9,15,400.5,106.5,2.3,15.0,248.0,538.47,441.22
2016,11,15,9,30,24.0,158.0,2.4,15.0,168.0,173.88,140.61
2016,11,15,9,45,106.5,181.0,2.5,15.5,230.0,314.58,258.26
2016,11,15,10,0,189.0,204.0,2.6,16.0,292.0,418.38,341.41
2016,11,15,10,15,247.0,208.0,2.65,16.0,329.0,492.89,399.58
2016,11,15,10,30,305.0,212.0,2.7,16.0,366.0,545.79,440.61
2016,11,15,10,45,302.0,221.0,2.8,16.5,377.5,546.18,439.16
2016,11,15,11,0,299.0,230.0,2.9,17.0,389.0,545.2,437.04
2016,11,15,11,15,176.0,232.0,2.95,17.0,326.5,409.12,329.28
2016,11,15,11,30,53.0,234.0,3.0,17.0,264.0,279.66,224.04
2016,11,15,11,45,36.5,220.5,3.15,17.5,241.5,246.38,196.97
2016,11,15,12,0,20.0,207.0,3.3,18.0,219.0,201.02,159.85
2016,11,15,12,15,19.5,205.0,3.4,17.5,216.5,197.02,157.02
2016,11,15,12,30,19.0,203.0,3.5,17.0,214.0,193.12,154.21
2016,11,15,12,45,10.0,183.5,3.65,17.0,189.0,166.71,132.62
2016,11,15,13,0,1.0,164.0,3.8,17.0,164.0,141.72,112.15
2016,11,15,13,15,0.5,115.0,3.85,17.0,115.0,97.0,75.47
2016,11,15,13,30,0.0,66.0,3.9,17.0,66.0,54.73,40.4
2016,11,15,13,45,30.0,125.0,3.95,17.0,138.0,124.66,98.9
2016,11,15,14,0,60.0,184.0,4.0,17.0,210.0,189.71,152.14
2016,11,15,14,15,30.0,117.0,3.95,16.5,130.0,112.71,88.86
2016,11,15,14,30,0.0,50.0,3.9,16.0,50.0,41.36,29.56
2016,11,15,14,45,0.0,45.0,3.85,16.0,45.0,37.2,26.1
2016,11,15,15,0,0.0,40.0,3.8,16.0,40.0,33.04,22.59
2016,11,15,15,15,0.0,34.0,3.65,15.5,34.0,28.05,18.38
2016,11,15,15,30,0.0,28.0,3.5,15.0,28.0,23.08,14.12
2016,11,15,15,45,0.0,22.5,3.35,14.5,22.5,18.53,10.15
2016,11,15,16,0,0.0,17.0,3.2,14.0,17.0,13.98,6.67
2016,11,15,16,15,0.0,11.5,2.85,13.5,11.5,9.45,2.43
2016,11,15,16,30,0.0,6.0,2.5,13.0,6.0,4.92,0.0
2016,11,15,16,45,0.0,3.0,2.2,12.5,3.0,2.56,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,67.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,11,16,7,0,134.0,11.0,1.6,7.0,13.0,100.51,0.0
2016,11,16,7,15,294.0,21.5,1.95,8.0,47.5,274.62,129.12
2016,11,16,7,30,454.0,32.0,2.3,9.0,82.0,432.51,347.39
2016,11,16,7,45,542.0,38.5,2.65,10.0,125.5,515.52,425.47
2016,11,16,8,0,630.0,45.0,3.0,11.0,169.0,614.01,507.82
2016,11,16,8,15,681.0,50.0,3.25,11.0,212.5,681.71,564.22
2016,11,16,8,30,732.0,55.0,3.5,11.0,256.0,749.16,618.3
2016,11,16,8,45,766.5,58.0,3.75,11.5,297.5,798.44,655.6
2016,11,16,9,0,801.0,61.0,4.0,12.0,339.0,845.78,690.33
2016,11,16,9,15,823.5,63.5,4.05,12.0,375.5,878.95,713.98
2016,11,16,9,30,846.0,66.0,4.1,12.0,412.0,909.17,735.11
2016,11,16,9,45,860.5,68.0,4.15,12.5,442.5,927.91,746.23
2016,11,16,10,0,875.0,70.0,4.2,13.0,473.0,932.78,747.26
2016,11,16,10,15,885.5,71.5,4.2,13.0,497.5,939.87,751.21
2016,11,16,10,30,896.0,73.0,4.2,13.0,522.0,943.25,752.56
2016,11,16,10,45,900.5,74.5,4.2,13.5,539.0,937.25,745.92
2016,11,16,11,0,905.0,76.0,4.2,14.0,556.0,927.5,736.84
2016,11,16,11,15,908.5,76.5,4.2,14.0,565.5,911.87,725.07
2016,11,16,11,30,912.0,77.0,4.2,14.0,575.0,892.59,710.84
2016,11,16,11,45,908.5,78.0,4.25,14.0,576.0,864.43,690.55
2016,11,16,12,0,905.0,79.0,4.3,14.0,577.0,833.14,668.11
2016,11,16,12,15,902.5,79.0,4.25,14.0,571.0,798.47,642.45
2016,11,16,12,30,900.0,79.0,4.2,14.0,565.0,760.94,614.64
2016,11,16,12,45,893.5,78.5,4.2,14.0,551.0,717.37,582.46
2016,11,16,13,0,887.0,78.0,4.2,14.0,537.0,671.63,546.11
2016,11,16,13,15,877.5,76.5,4.15,14.0,516.5,621.06,504.94
2016,11,16,13,30,868.0,75.0,4.1,14.0,496.0,572.01,463.94
2016,11,16,13,45,849.5,74.5,4.1,14.0,467.5,514.6,415.42
2016,11,16,14,0,831.0,74.0,4.1,14.0,439.0,457.2,365.64
2016,11,16,14,15,811.0,72.0,4.0,13.5,405.0,398.05,313.61
2016,11,16,14,30,791.0,70.0,3.9,13.0,371.0,339.76,260.93
2016,11,16,14,45,757.5,67.5,3.85,13.0,331.5,278.41,204.92
2016,11,16,15,0,724.0,65.0,3.8,13.0,292.0,220.13,151.93
2016,11,16,15,15,681.0,60.5,3.5,12.5,250.0,159.67,100.04
2016,11,16,15,30,638.0,56.0,3.2,12.0,208.0,105.98,59.3
2016,11,16,15,45,564.0,50.0,2.95,12.0,164.0,55.23,31.98
2016,11,16,16,0,490.0,44.0,2.7,12.0,120.0,36.01,26.2
2016,11,16,16,15,378.0,34.0,2.4,11.0,81.0,28.05,18.45
2016,11,16,16,30,266.0,24.0,2.1,10.0,42.0,20.03,5.98
2016,11,16,16,45,133.0,12.0,1.85,9.5,21.0,10.24,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,16.0,0.8,5.5,38.0,205.43,76.82
2016,11,17,7,30,422.0,32.0,0.9,6.0,76.0,407.56,326.08
2016,11,17,7,45,515.5,38.5,1.0,6.5,119.0,503.44,413.94
2016,11,17,8,0,609.0,45.0,1.1,7.0,162.0,595.48,490.33
2016,11,17,8,15,661.0,49.5,1.2,7.5,205.0,662.86,544.21
2016,11,17,8,30,713.0,54.0,1.3,8.0,248.0,729.99,595.47
2016,11,17,8,45,752.5,56.5,1.4,8.5,289.5,782.63,633.94
2016,11,17,9,0,792.0,59.0,1.5,9.0,331.0,833.56,669.94
2016,11,17,9,15,815.5,61.5,1.6,9.5,367.5,867.52,692.81
2016,11,17,9,30,839.0,64.0,1.7,10.0,404.0,898.61,713.34
2016,11,17,9,45,858.5,65.0,1.85,10.5,435.5,910.39,720.59
2016,11,17,10,0,878.0,66.0,2.0,11.0,467.0,928.96,732.78
2016,11,17,10,15,889.0,67.0,2.05,11.5,491.5,935.97,735.57
2016,11,17,10,30,900.0,68.0,2.1,12.0,516.0,939.27,736.01
2016,11,17,10,45,908.5,68.5,2.2,12.5,534.0,935.77,732.42
2016,11,17,11,0,917.0,69.0,2.3,13.0,552.0,928.45,726.34
2016,11,17,11,15,920.5,69.5,2.25,13.5,561.5,912.8,713.1
2016,11,17,11,30,924.0,70.0,2.2,14.0,571.0,893.46,697.56
2016,11,17,11,45,926.0,69.5,2.2,14.5,573.5,867.99,678.4
2016,11,17,12,0,928.0,69.0,2.2,15.0,576.0,839.08,656.96
2016,11,17,12,15,925.5,68.5,2.2,15.0,570.0,803.33,631.92
2016,11,17,12,30,923.0,68.0,2.2,15.0,564.0,764.66,604.71
2016,11,17,12,45,918.0,67.5,2.25,15.0,550.5,721.52,574.38
2016,11,17,13,0,913.0,67.0,2.3,15.0,537.0,676.02,540.13
2016,11,17,13,15,904.5,66.0,2.25,15.0,516.5,625.7,500.26
2016,11,17,13,30,896.0,65.0,2.2,15.0,496.0,573.81,458.16
2016,11,17,13,45,883.0,63.5,2.2,15.0,468.5,517.78,411.87
2016,11,17,14,0,870.0,62.0,2.2,15.0,441.0,461.15,363.64
2016,11,17,14,15,851.5,60.0,2.1,14.5,407.0,401.52,311.96
2016,11,17,14,30,833.0,58.0,2.0,14.0,373.0,342.46,259.26
2016,11,17,14,45,806.5,55.5,1.95,14.0,334.5,280.75,203.3
2016,11,17,15,0,780.0,53.0,1.9,14.0,296.0,221.37,149.46
2016,11,17,15,15,740.0,49.5,1.65,13.5,253.5,161.42,98.14
2016,11,17,15,30,700.0,46.0,1.4,13.0,211.0,105.88,56.27
2016,11,17,15,45,639.0,41.0,1.15,12.5,167.5,53.06,28.49
2016,11,17,16,0,578.0,36.0,0.9,12.0,124.0,32.27,22.92
2016,11,17,16,15,469.5,28.0,0.95,11.5,83.5,25.22,15.94
2016,11,17,16,30,361.0,20.0,1.0,11.0,43.0,18.15,4.06
2016,11,17,16,45,180.5,10.0,1.05,10.5,21.5,8.54,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,210.0,15.0,1.75,5.5,36.5,201.33,50.28
2016,11,18,7,30,420.0,30.0,2.0,6.0,73.0,403.24,323.23
2016,11,18,7,45,512.0,37.5,2.25,7.0,116.0,498.58,414.25
2016,11,18,8,0,604.0,45.0,2.5,8.0,159.0,590.14,492.03
2016,11,18,8,15,659.0,50.5,2.45,8.5,203.0,661.13,549.46
2016,11,18,8,30,714.0,56.0,2.4,9.0,247.0,732.12,603.9
2016,11,18,8,45,751.0,59.5,2.4,10.0,289.0,783.99,640.6
2016,11,18,9,0,788.0,63.0,2.4,11.0,331.0,834.03,674.41
2016,11,18,9,15,812.0,65.5,2.65,12.0,368.0,868.49,697.7
2016,11,18,9,30,836.0,68.0,2.9,13.0,405.0,900.03,718.42
2016,11,18,9,45,855.5,69.5,3.15,14.0,436.5,922.8,732.45
2016,11,18,10,0,875.0,71.0,3.4,15.0,468.0,942.08,743.84
2016,11,18,10,15,885.0,72.5,3.5,15.5,492.0,938.5,739.28
2016,11,18,10,30,895.0,74.0,3.6,16.0,516.0,941.48,739.69
2016,11,18,10,45,900.5,75.0,3.75,16.5,533.0,935.85,734.38
2016,11,18,11,0,906.0,76.0,3.9,17.0,550.0,926.49,726.6
2016,11,18,11,15,908.0,76.5,3.95,17.0,559.0,909.65,714.42
2016,11,18,11,30,910.0,77.0,4.0,17.0,568.0,889.24,699.84
2016,11,18,11,45,907.0,78.0,4.1,17.5,569.0,861.73,679.21
2016,11,18,12,0,904.0,79.0,4.2,18.0,570.0,831.06,656.36
2016,11,18,12,15,900.5,78.5,4.25,18.0,563.5,795.26,630.77
2016,11,18,12,30,897.0,78.0,4.3,18.0,557.0,756.69,603.05
2016,11,18,12,45,889.5,77.5,4.35,18.0,542.5,712.76,571.25
2016,11,18,13,0,882.0,77.0,4.4,18.0,528.0,666.76,535.32
2016,11,18,13,15,872.5,75.5,4.4,18.0,507.5,616.63,495.15
2016,11,18,13,30,863.0,74.0,4.4,18.0,487.0,568.05,455.08
2016,11,18,13,45,848.5,72.5,4.4,18.0,459.5,512.08,408.23
2016,11,18,14,0,834.0,71.0,4.4,18.0,432.0,455.75,359.8
2016,11,18,14,15,814.5,69.0,4.2,17.5,398.5,396.87,308.38
2016,11,18,14,30,795.0,67.0,4.0,17.0,365.0,338.77,256.43
2016,11,18,14,45,767.0,63.5,3.8,17.0,327.0,277.96,201.34
2016,11,18,15,0,739.0,60.0,3.6,17.0,289.0,219.58,148.65
2016,11,18,15,15,697.5,56.0,3.15,16.0,247.0,161.36,99.35
2016,11,18,15,30,656.0,52.0,2.7,15.0,205.0,107.81,59.21
2016,11,18,15,45,590.0,46.0,2.3,14.5,162.0,53.72,29.37
2016,11,18,16,0,524.0,40.0,1.9,14.0,119.0,32.84,23.15
2016,11,18,16,15,409.0,31.0,1.75,13.0,79.5,25.61,16.06
2016,11,18,16,30,294.0,22.0,1.6,12.0,40.0,18.36,3.23
2016,11,18,16,45,147.0,11.0,1.5,11.0,20.0,9.39,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
