Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,15,173.5,15.5,4.4,11.0,32.5,174.49,13.77
2016,11,19,7,30,347.0,31.0,4.4,11.0,65.0,348.59,275.31
2016,11,19,7,45,438.0,38.5,4.45,11.5,104.5,440.81,365.68
2016,11,19,8,0,529.0,46.0,4.5,12.0,144.0,537.98,449.38
2016,11,19,8,15,264.5,28.0,4.45,12.0,77.0,293.07,250.26
2016,11,19,8,30,0.0,10.0,4.4,12.0,10.0,8.22,1.45
2016,11,19,8,45,0.0,12.0,4.35,12.5,12.0,9.87,2.9
2016,11,19,9,0,0.0,14.0,4.3,13.0,14.0,11.52,4.31
2016,11,19,9,15,0.0,50.5,4.3,13.0,50.5,41.77,30.36
2016,11,19,9,30,0.0,87.0,4.3,13.0,87.0,74.01,57.84
2016,11,19,9,45,0.0,59.5,4.3,13.5,59.5,49.28,36.56
2016,11,19,10,0,0.0,32.0,4.3,14.0,32.0,26.44,16.96
2016,11,19,10,15,0.0,20.5,4.3,14.0,20.5,16.92,8.81
2016,11,19,10,30,0.0,9.0,4.3,14.0,9.0,7.42,0.68
2016,11,19,10,45,0.0,24.5,4.3,14.5,24.5,20.24,11.58
2016,11,19,11,0,0.0,40.0,4.3,15.0,40.0,33.1,22.42
2016,11,19,11,15,30.0,135.5,4.25,15.0,152.0,154.0,124.65
2016,11,19,11,30,60.0,231.0,4.2,15.0,264.0,283.94,231.09
2016,11,19,11,45,30.0,134.5,4.2,15.0,151.0,149.68,120.55
2016,11,19,12,0,0.0,38.0,4.2,15.0,38.0,31.45,20.95
2016,11,19,12,15,0.0,28.0,4.15,15.0,28.0,23.15,13.97
2016,11,19,12,30,0.0,18.0,4.1,15.0,18.0,14.87,6.96
2016,11,19,12,45,0.0,72.0,4.1,15.0,72.0,59.75,44.89
2016,11,19,13,0,0.0,126.0,4.1,15.0,126.0,106.76,84.26
2016,11,19,13,15,0.0,130.5,4.05,15.0,130.5,110.65,87.56
2016,11,19,13,30,0.0,135.0,4.0,15.0,135.0,114.5,90.88
2016,11,19,13,45,0.0,106.0,4.0,15.0,106.0,88.8,69.52
2016,11,19,14,0,0.0,77.0,4.0,15.0,77.0,63.89,48.68
2016,11,19,14,15,0.0,73.0,3.85,15.0,73.0,60.55,45.96
2016,11,19,14,30,0.0,69.0,3.7,15.0,69.0,57.2,43.21
2016,11,19,14,45,0.0,61.5,3.6,15.0,61.5,50.94,37.94
2016,11,19,15,0,0.0,54.0,3.5,15.0,54.0,44.69,32.65
2016,11,19,15,15,0.0,46.0,3.3,14.5,46.0,38.03,27.0
2016,11,19,15,30,0.0,38.0,3.1,14.0,38.0,31.38,21.28
2016,11,19,15,45,0.0,29.5,2.95,14.0,29.5,24.33,15.09
2016,11,19,16,0,0.0,21.0,2.8,14.0,21.0,17.3,9.53
2016,11,19,16,15,0.0,14.0,2.75,13.5,14.0,11.51,4.06
2016,11,19,16,30,0.0,7.0,2.7,13.0,7.0,5.75,0.0
2016,11,19,16,45,0.0,3.5,2.65,13.0,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.5,1.1,11.5,11.5,9.47,0.0
2016,11,20,7,30,0.0,23.0,1.2,12.0,23.0,19.0,9.34
2016,11,20,7,45,0.0,37.0,1.35,12.5,37.0,32.91,22.02
2016,11,20,8,0,0.0,51.0,1.5,13.0,51.0,46.77,34.21
2016,11,20,8,15,0.0,66.0,1.6,13.0,66.0,61.55,47.15
2016,11,20,8,30,0.0,81.0,1.7,13.0,81.0,76.07,59.72
2016,11,20,8,45,0.0,95.0,1.8,13.0,95.0,89.2,70.94
2016,11,20,9,0,0.0,109.0,1.9,13.0,109.0,102.31,82.0
2016,11,20,9,15,8.0,127.5,1.9,13.0,131.0,128.21,104.07
2016,11,20,9,30,16.0,146.0,1.9,13.0,153.0,154.17,125.9
2016,11,20,9,45,130.5,167.5,1.9,13.5,226.0,320.95,266.1
2016,11,20,10,0,245.0,189.0,1.9,14.0,299.0,472.64,386.8
2016,11,20,10,15,187.0,203.5,1.9,14.0,290.0,411.78,336.17
2016,11,20,10,30,129.0,218.0,1.9,14.0,281.0,370.61,301.62
2016,11,20,10,45,116.5,225.0,1.95,14.5,283.5,361.93,293.64
2016,11,20,11,0,104.0,232.0,2.0,15.0,286.0,334.68,271.1
2016,11,20,11,15,84.0,231.5,2.0,14.5,276.0,310.75,251.81
2016,11,20,11,30,64.0,231.0,2.0,14.0,266.0,287.81,233.21
2016,11,20,11,45,55.0,227.5,2.0,14.0,257.5,271.72,220.0
2016,11,20,12,0,46.0,224.0,2.0,14.0,249.0,256.37,207.37
2016,11,20,12,15,23.0,154.5,2.0,14.0,167.0,161.07,129.57
2016,11,20,12,30,0.0,85.0,2.0,14.0,85.0,70.62,54.06
2016,11,20,12,45,41.5,154.0,2.0,14.0,175.0,169.66,137.58
2016,11,20,13,0,83.0,223.0,2.0,14.0,265.0,263.81,214.4
2016,11,20,13,15,41.5,161.5,1.9,14.0,182.5,171.36,138.33
2016,11,20,13,30,0.0,100.0,1.8,14.0,100.0,83.64,65.21
2016,11,20,13,45,0.0,53.0,1.7,14.0,53.0,43.88,31.83
2016,11,20,14,0,0.0,6.0,1.6,14.0,6.0,4.94,0.0
2016,11,20,14,15,0.0,6.0,1.4,13.5,6.0,4.94,0.0
2016,11,20,14,30,0.0,6.0,1.2,13.0,6.0,4.94,0.0
2016,11,20,14,45,0.0,5.5,1.05,13.0,5.5,4.52,0.0
2016,11,20,15,0,0.0,5.0,0.9,13.0,5.0,4.11,0.0
2016,11,20,15,15,0.0,4.0,0.8,12.5,4.0,3.28,0.0
2016,11,20,15,30,0.0,3.0,0.7,12.0,3.0,2.46,0.0
2016,11,20,15,45,0.0,2.5,0.6,12.0,2.5,2.05,0.0
2016,11,20,16,0,0.0,2.0,0.5,12.0,2.0,1.64,0.0
2016,11,20,16,15,0.0,1.0,0.55,11.5,1.0,0.82,0.0
2016,11,20,16,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,184.0,14.5,1.25,8.5,31.5,177.29,0.0
2016,11,21,7,30,368.0,29.0,1.4,9.0,63.0,361.23,276.4
2016,11,21,7,45,465.5,36.5,1.6,10.0,103.5,458.54,374.31
2016,11,21,8,0,563.0,44.0,1.8,11.0,144.0,561.43,460.41
2016,11,21,8,15,619.5,49.0,2.0,11.0,186.0,622.39,511.88
2016,11,21,8,30,676.0,54.0,2.2,11.0,228.0,692.93,568.62
2016,11,21,8,45,718.5,56.5,2.4,11.5,268.5,747.49,610.18
2016,11,21,9,0,761.0,59.0,2.6,12.0,309.0,800.51,649.28
2016,11,21,9,15,785.5,62.0,2.65,12.0,345.0,835.7,674.39
2016,11,21,9,30,810.0,65.0,2.7,12.0,381.0,868.17,697.14
2016,11,21,9,45,610.5,113.0,2.8,12.5,362.0,751.05,608.87
2016,11,21,10,0,411.0,161.0,2.9,13.0,343.0,612.6,501.35
2016,11,21,10,15,632.0,118.5,2.95,13.0,416.0,772.67,624.84
2016,11,21,10,30,853.0,76.0,3.0,13.0,489.0,912.14,724.76
2016,11,21,10,45,486.5,153.5,3.05,13.5,391.0,654.48,531.16
2016,11,21,11,0,120.0,231.0,3.1,14.0,293.0,366.8,298.39
2016,11,21,11,15,499.0,155.0,3.1,14.0,418.5,643.81,524.83
2016,11,21,11,30,878.0,79.0,3.1,14.0,544.0,862.05,685.5
2016,11,21,11,45,879.0,79.5,3.1,14.5,546.5,838.36,665.05
2016,11,21,12,0,880.0,80.0,3.1,15.0,549.0,811.41,644.45
2016,11,21,12,15,878.5,79.5,3.05,15.0,544.0,778.21,620.26
2016,11,21,12,30,877.0,79.0,3.0,15.0,539.0,742.2,593.99
2016,11,21,12,45,878.0,76.0,3.0,15.0,527.0,702.41,565.08
2016,11,21,13,0,879.0,73.0,3.0,15.0,515.0,659.98,531.8
2016,11,21,13,15,870.0,72.0,2.95,15.0,495.0,611.2,492.58
2016,11,21,13,30,861.0,71.0,2.9,15.0,475.0,560.97,451.3
2016,11,21,13,45,847.0,69.5,2.9,15.0,448.0,508.66,407.36
2016,11,21,14,0,833.0,68.0,2.9,15.0,421.0,452.98,359.52
2016,11,21,14,15,813.0,66.0,2.8,14.5,388.5,394.29,308.42
2016,11,21,14,30,793.0,64.0,2.7,14.0,356.0,336.42,256.6
2016,11,21,14,45,762.5,61.5,2.65,14.0,317.5,276.27,201.96
2016,11,21,15,0,732.0,59.0,2.6,14.0,279.0,218.77,149.8
2016,11,21,15,15,688.5,54.5,2.25,13.5,238.0,160.35,99.72
2016,11,21,15,30,645.0,50.0,1.9,13.0,197.0,106.83,58.94
2016,11,21,15,45,574.5,44.5,1.55,12.5,154.5,53.89,29.1
2016,11,21,16,0,504.0,39.0,1.2,12.0,112.0,32.03,22.58
2016,11,21,16,15,385.0,29.5,1.15,11.5,73.5,24.34,14.87
2016,11,21,16,30,266.0,20.0,1.1,11.0,35.0,16.62,0.0
2016,11,21,16,45,133.0,10.0,1.1,10.5,17.5,8.54,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,15,158.5,15.0,1.0,7.5,29.5,158.29,0.0
2016,11,22,7,30,317.0,30.0,1.1,8.0,59.0,323.13,244.09
2016,11,22,7,45,414.0,39.0,1.2,8.5,98.5,420.39,344.43
2016,11,22,8,0,511.0,48.0,1.3,9.0,138.0,523.3,431.44
2016,11,22,8,15,571.0,54.5,1.3,9.5,179.5,596.03,490.06
2016,11,22,8,30,631.0,61.0,1.3,10.0,221.0,669.68,546.51
2016,11,22,8,45,671.0,65.0,1.35,10.5,261.0,722.36,585.27
2016,11,22,9,0,711.0,69.0,1.4,11.0,301.0,773.81,621.79
2016,11,22,9,15,687.0,76.5,1.4,11.5,321.0,769.57,616.34
2016,11,22,9,30,663.0,84.0,1.4,12.0,341.0,761.77,608.71
2016,11,22,9,45,680.5,87.5,1.45,12.5,370.0,784.14,623.39
2016,11,22,10,0,698.0,91.0,1.5,13.0,399.0,803.68,635.52
2016,11,22,10,15,613.0,122.0,1.5,13.0,402.5,758.22,601.7
2016,11,22,10,30,528.0,153.0,1.5,13.0,406.0,700.63,559.52
2016,11,22,10,45,540.5,155.0,1.55,13.5,422.5,705.37,562.34
2016,11,22,11,0,553.0,157.0,1.6,14.0,439.0,707.49,562.69
2016,11,22,11,15,524.0,169.5,1.6,14.0,440.5,682.41,542.93
2016,11,22,11,30,495.0,182.0,1.6,14.0,442.0,655.77,522.22
2016,11,22,11,45,452.0,193.5,1.6,14.0,432.0,615.2,490.97
2016,11,22,12,0,409.0,205.0,1.6,14.0,422.0,574.67,459.65
2016,11,22,12,15,478.5,184.0,1.55,14.0,435.5,587.71,470.45
2016,11,22,12,30,548.0,163.0,1.5,14.0,449.0,594.27,475.58
2016,11,22,12,45,459.5,180.0,1.5,14.0,416.0,524.28,420.72
2016,11,22,13,0,371.0,197.0,1.5,14.0,383.0,447.29,360.51
2016,11,22,13,15,463.5,168.0,1.5,14.0,390.5,464.24,374.09
2016,11,22,13,30,556.0,139.0,1.5,14.0,398.0,459.77,369.63
2016,11,22,13,45,520.5,137.5,1.5,14.0,369.0,407.92,327.03
2016,11,22,14,0,485.0,136.0,1.5,14.0,340.0,358.53,285.93
2016,11,22,14,15,484.5,124.0,1.4,13.5,314.5,316.06,249.51
2016,11,22,14,30,484.0,112.0,1.3,13.0,289.0,273.14,211.65
2016,11,22,14,45,455.0,105.5,1.2,13.0,258.0,226.86,170.74
2016,11,22,15,0,426.0,99.0,1.1,13.0,227.0,183.51,132.55
2016,11,22,15,15,398.5,87.0,1.0,12.5,193.0,138.95,94.76
2016,11,22,15,30,371.0,75.0,0.9,12.0,159.0,97.74,62.56
2016,11,22,15,45,331.5,61.5,0.85,12.0,124.5,58.44,37.56
2016,11,22,16,0,292.0,48.0,0.8,12.0,90.0,36.78,26.74
2016,11,22,16,15,214.0,34.0,0.85,11.5,59.0,26.27,16.4
2016,11,22,16,30,136.0,20.0,0.9,11.0,28.0,15.57,0.0
2016,11,22,16,45,68.0,10.0,0.95,10.5,14.0,8.54,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,124.5,16.5,1.1,7.5,27.0,102.09,0.0
2016,11,23,7,30,249.0,33.0,1.1,8.0,54.0,277.25,205.09
2016,11,23,7,45,342.5,44.5,1.1,9.0,92.5,368.01,301.76
2016,11,23,8,0,436.0,56.0,1.1,10.0,131.0,469.15,386.75
2016,11,23,8,15,502.0,63.5,1.25,10.5,172.0,547.33,450.87
2016,11,23,8,30,568.0,71.0,1.4,11.0,213.0,626.3,513.06
2016,11,23,8,45,609.5,76.5,1.55,11.5,252.5,681.6,555.13
2016,11,23,9,0,651.0,82.0,1.7,12.0,292.0,735.66,595.03
2016,11,23,9,15,681.5,86.0,1.75,12.0,328.0,776.11,624.08
2016,11,23,9,30,712.0,90.0,1.8,12.0,364.0,814.23,650.95
2016,11,23,9,45,744.0,90.0,1.85,12.0,396.5,845.88,672.77
2016,11,23,10,0,776.0,90.0,1.9,12.0,429.0,874.45,692.25
2016,11,23,10,15,790.0,92.0,1.95,12.0,453.5,879.22,694.79
2016,11,23,10,30,804.0,94.0,2.0,12.0,478.0,887.24,700.01
2016,11,23,10,45,819.5,93.0,2.05,12.5,496.5,889.42,699.89
2016,11,23,11,0,835.0,92.0,2.1,13.0,515.0,887.77,697.25
2016,11,23,11,15,589.5,153.5,2.15,13.0,455.0,721.28,577.15
2016,11,23,11,30,344.0,215.0,2.2,13.0,395.0,545.54,441.42
2016,11,23,11,45,599.0,153.0,2.25,13.0,468.5,700.0,564.11
2016,11,23,12,0,854.0,91.0,2.3,13.0,542.0,810.26,644.52
2016,11,23,12,15,851.5,91.0,2.35,13.0,536.5,777.07,619.85
2016,11,23,12,30,849.0,91.0,2.4,13.0,531.0,741.13,594.38
2016,11,23,12,45,840.0,91.0,2.45,13.5,517.5,698.11,561.54
2016,11,23,13,0,831.0,91.0,2.5,14.0,504.0,653.22,525.79
2016,11,23,13,15,820.5,89.5,2.55,13.5,484.0,604.23,488.02
2016,11,23,13,30,810.0,88.0,2.6,13.0,464.0,554.05,448.11
2016,11,23,13,45,796.5,85.5,2.7,13.0,437.5,500.42,403.54
2016,11,23,14,0,783.0,83.0,2.8,13.0,411.0,446.45,357.27
2016,11,23,14,15,761.0,80.0,2.8,13.0,378.0,388.57,306.4
2016,11,23,14,30,739.0,77.0,2.8,13.0,345.0,331.02,254.64
2016,11,23,14,45,708.5,73.0,2.8,13.0,308.0,272.04,201.19
2016,11,23,15,0,678.0,69.0,2.8,13.0,271.0,215.83,150.26
2016,11,23,15,15,630.5,64.0,2.4,12.5,230.0,159.09,101.67
2016,11,23,15,30,583.0,59.0,2.0,12.0,189.0,107.76,62.29
2016,11,23,15,45,508.5,51.5,1.7,11.5,147.0,59.04,34.27
2016,11,23,16,0,434.0,44.0,1.4,11.0,105.0,36.17,26.27
2016,11,23,16,15,310.0,33.0,1.3,10.0,68.5,27.34,17.31
2016,11,23,16,30,186.0,22.0,1.2,9.0,32.0,18.41,0.0
2016,11,23,16,45,93.0,11.0,1.15,8.5,16.0,9.39,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.0,0.55,5.0,26.5,101.81,0.0
2016,11,24,7,30,250.0,32.0,0.6,5.0,53.0,274.35,199.08
2016,11,24,7,45,361.5,43.0,0.65,5.0,93.0,380.81,313.72
2016,11,24,8,0,473.0,54.0,0.7,5.0,133.0,496.43,412.08
2016,11,24,8,15,539.0,61.0,0.8,5.5,175.5,574.81,476.23
2016,11,24,8,30,605.0,68.0,0.9,6.0,218.0,653.89,538.3
2016,11,24,8,45,656.5,72.0,1.0,6.5,259.5,716.76,585.7
2016,11,24,9,0,708.0,76.0,1.1,7.0,301.0,778.58,630.74
2016,11,24,9,15,737.0,79.5,1.15,7.5,338.0,817.61,657.24
2016,11,24,9,30,766.0,83.0,1.2,8.0,375.0,854.15,681.53
2016,11,24,9,45,791.0,84.5,1.3,9.0,407.0,874.52,693.41
2016,11,24,10,0,816.0,86.0,1.4,10.0,439.0,899.29,708.39
2016,11,24,10,15,829.5,87.5,1.4,10.5,464.0,909.75,713.01
2016,11,24,10,30,843.0,89.0,1.4,11.0,489.0,916.51,715.29
2016,11,24,10,45,853.0,90.0,1.4,11.5,507.0,915.68,712.49
2016,11,24,11,0,863.0,91.0,1.4,12.0,525.0,911.05,707.32
2016,11,24,11,15,867.5,91.5,1.2,12.0,535.5,897.14,694.23
2016,11,24,11,30,872.0,92.0,1.0,12.0,546.0,879.61,678.75
2016,11,24,11,45,874.0,92.0,0.85,12.5,548.5,855.84,658.73
2016,11,24,12,0,876.0,92.0,0.7,13.0,551.0,828.72,636.65
2016,11,24,12,15,873.5,91.5,0.6,13.0,545.5,794.31,611.76
2016,11,24,12,30,871.0,91.0,0.5,13.0,540.0,757.1,585.06
2016,11,24,12,45,865.5,90.0,0.4,13.5,527.0,714.63,552.96
2016,11,24,13,0,860.0,89.0,0.3,14.0,514.0,669.97,518.02
2016,11,24,13,15,849.5,87.5,0.35,14.0,493.5,619.78,481.47
2016,11,24,13,30,839.0,86.0,0.4,14.0,473.0,568.33,442.78
2016,11,24,13,45,823.0,84.0,0.5,14.0,446.0,512.6,399.96
2016,11,24,14,0,807.0,82.0,0.6,14.0,419.0,456.7,355.19
2016,11,24,14,15,785.0,79.5,0.55,14.0,385.5,398.07,305.65
2016,11,24,14,30,763.0,77.0,0.5,14.0,352.0,340.53,255.67
2016,11,24,14,45,730.5,73.0,0.5,14.0,314.0,278.85,201.98
2016,11,24,15,0,698.0,69.0,0.5,14.0,276.0,220.93,151.19
2016,11,24,15,15,650.5,64.0,0.5,13.5,234.0,162.99,102.79
2016,11,24,15,30,603.0,59.0,0.5,13.0,192.0,110.44,63.09
2016,11,24,15,45,530.0,51.0,0.5,12.5,149.5,60.08,34.19
2016,11,24,16,0,457.0,43.0,0.5,12.0,107.0,35.43,25.52
2016,11,24,16,15,331.0,32.0,0.55,11.5,69.5,26.54,16.46
2016,11,24,16,30,205.0,21.0,0.6,11.0,32.0,17.55,0.0
2016,11,24,16,45,102.5,10.5,0.7,10.5,16.0,8.96,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,28.0,14.0,1.05,5.5,16.5,31.65,0.0
2016,11,25,7,30,56.0,28.0,1.0,6.0,33.0,90.13,60.51
2016,11,25,7,45,93.5,45.5,1.0,6.5,59.0,146.62,120.15
2016,11,25,8,0,131.0,63.0,1.0,7.0,85.0,216.1,181.91
2016,11,25,8,15,151.5,80.5,1.2,7.5,112.5,257.44,218.53
2016,11,25,8,30,172.0,98.0,1.4,8.0,140.0,298.95,254.36
2016,11,25,8,45,185.0,114.5,1.6,8.5,167.0,332.26,282.27
2016,11,25,9,0,198.0,131.0,1.8,9.0,194.0,346.92,294.54
2016,11,25,9,15,214.0,143.0,1.75,9.5,218.0,393.76,331.63
2016,11,25,9,30,230.0,155.0,1.7,10.0,242.0,421.96,353.02
2016,11,25,9,45,234.5,168.0,1.7,10.5,263.0,440.13,365.94
2016,11,25,10,0,239.0,181.0,1.7,11.0,284.0,457.23,377.87
2016,11,25,10,15,254.0,190.5,1.7,11.5,305.0,478.29,393.11
2016,11,25,10,30,269.0,200.0,1.7,12.0,326.0,498.09,407.15
2016,11,25,10,45,196.5,212.5,1.75,12.5,306.5,421.03,344.18
2016,11,25,11,0,124.0,225.0,1.8,13.0,287.0,364.53,296.96
2016,11,25,11,15,215.0,222.0,1.8,13.0,332.0,434.34,354.43
2016,11,25,11,30,306.0,219.0,1.8,13.0,377.0,517.96,420.05
2016,11,25,11,45,284.5,223.5,1.8,13.5,371.0,493.11,398.65
2016,11,25,12,0,263.0,228.0,1.8,14.0,365.0,468.27,378.09
2016,11,25,12,15,248.0,228.0,1.75,14.0,356.0,443.66,358.44
2016,11,25,12,30,233.0,228.0,1.7,14.0,347.0,405.19,328.15
2016,11,25,12,45,269.5,216.5,1.7,14.0,351.5,418.51,338.94
2016,11,25,13,0,306.0,205.0,1.7,14.0,356.0,414.38,335.72
2016,11,25,13,15,272.5,201.0,1.65,14.0,331.5,372.11,301.43
2016,11,25,13,30,239.0,197.0,1.6,14.0,307.0,332.34,269.06
2016,11,25,13,45,190.5,188.0,1.55,14.0,272.5,274.55,222.08
2016,11,25,14,0,142.0,179.0,1.5,14.0,238.0,231.14,186.45
2016,11,25,14,15,144.5,164.5,1.3,13.5,220.5,207.92,166.98
2016,11,25,14,30,147.0,150.0,1.1,13.0,203.0,184.59,146.93
2016,11,25,14,45,136.0,136.0,0.9,13.0,181.0,157.78,123.81
2016,11,25,15,0,125.0,122.0,0.7,13.0,159.0,132.38,101.95
2016,11,25,15,15,113.5,104.5,0.7,12.5,134.5,105.57,79.47
2016,11,25,15,30,102.0,87.0,0.7,12.0,110.0,80.55,59.06
2016,11,25,15,45,88.5,69.0,0.75,11.5,85.5,56.97,41.08
2016,11,25,16,0,75.0,51.0,0.8,11.0,61.0,39.38,29.05
2016,11,25,16,15,37.5,34.5,0.85,10.5,39.5,27.06,16.86
2016,11,25,16,30,0.0,18.0,0.9,10.0,18.0,14.68,0.0
2016,11,25,16,45,0.0,9.0,0.95,10.0,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.15,8.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,2.3,8.0,12.0,9.87,1.12
2016,11,26,7,45,0.0,22.0,2.5,8.5,22.0,18.14,9.58
2016,11,26,8,0,0.0,32.0,2.7,9.0,32.0,26.43,17.08
2016,11,26,8,15,0.0,43.5,2.8,9.0,43.5,35.99,25.63
2016,11,26,8,30,0.0,55.0,2.9,9.0,55.0,46.54,34.99
2016,11,26,8,45,0.0,65.5,3.0,9.0,65.5,56.22,43.5
2016,11,26,9,0,0.0,76.0,3.1,9.0,76.0,65.88,51.91
2016,11,26,9,15,0.0,86.0,3.05,9.0,86.0,75.01,59.76
2016,11,26,9,30,0.0,96.0,3.0,9.0,96.0,84.15,67.56
2016,11,26,9,45,0.0,116.5,2.95,9.0,116.5,104.56,84.96
2016,11,26,10,0,0.0,137.0,2.9,9.0,137.0,125.1,102.32
2016,11,26,10,15,0.0,125.0,2.9,9.0,125.0,110.64,89.82
2016,11,26,10,30,0.0,113.0,2.9,9.0,113.0,97.61,78.59
2016,11,26,10,45,2.0,139.5,2.9,9.5,140.5,125.26,101.92
2016,11,26,11,0,4.0,166.0,2.9,10.0,168.0,153.32,125.26
2016,11,26,11,15,39.5,196.0,3.05,10.0,216.0,231.34,191.49
2016,11,26,11,30,75.0,226.0,3.2,10.0,264.0,293.83,243.66
2016,11,26,11,45,210.5,219.5,3.4,10.0,328.5,410.24,341.85
2016,11,26,12,0,346.0,213.0,3.6,10.0,393.0,517.88,430.01
2016,11,26,12,15,302.0,218.5,3.7,10.0,374.0,474.77,393.99
2016,11,26,12,30,258.0,224.0,3.8,10.0,355.0,433.47,359.89
2016,11,26,12,45,129.0,145.0,3.95,10.0,210.5,233.2,194.73
2016,11,26,13,0,0.0,66.0,4.1,10.0,66.0,54.73,41.49
2016,11,26,13,15,0.0,72.0,4.05,10.0,72.0,59.73,45.93
2016,11,26,13,30,0.0,78.0,4.0,10.0,78.0,64.74,50.3
2016,11,26,13,45,65.0,128.0,4.0,10.0,155.0,146.13,120.23
2016,11,26,14,0,130.0,178.0,4.0,10.0,232.0,225.11,185.98
2016,11,26,14,15,274.0,149.0,3.8,10.0,250.5,251.08,204.98
2016,11,26,14,30,418.0,120.0,3.6,10.0,269.0,260.07,207.07
2016,11,26,14,45,367.5,117.0,3.45,10.0,238.0,214.52,166.67
2016,11,26,15,0,317.0,114.0,3.3,10.0,207.0,171.16,128.97
2016,11,26,15,15,286.0,100.0,3.15,10.0,174.5,131.66,94.99
2016,11,26,15,30,255.0,86.0,3.0,10.0,142.0,95.98,66.31
2016,11,26,15,45,199.0,70.5,2.9,10.0,108.5,62.15,43.15
2016,11,26,16,0,143.0,55.0,2.8,10.0,75.0,41.66,31.11
2016,11,26,16,15,71.5,37.5,2.8,10.0,47.5,29.1,18.45
2016,11,26,16,30,0.0,20.0,2.8,10.0,20.0,16.09,0.0
2016,11,26,16,45,0.0,10.0,2.85,10.0,10.0,8.54,0.0
2016,11,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,14.5,2.5,8.0,22.5,91.5,0.0
2016,11,27,7,30,226.0,29.0,2.6,8.0,45.0,245.91,156.19
2016,11,27,7,45,356.0,38.0,2.75,8.5,84.5,370.1,303.47
2016,11,27,8,0,486.0,47.0,2.9,9.0,124.0,497.29,414.6
2016,11,27,8,15,553.0,53.0,3.1,9.0,165.5,574.47,481.24
2016,11,27,8,30,620.0,59.0,3.3,9.0,207.0,652.73,546.28
2016,11,27,8,45,672.0,62.0,3.5,9.5,248.0,714.26,594.95
2016,11,27,9,0,724.0,65.0,3.7,10.0,289.0,767.9,635.92
2016,11,27,9,15,752.5,68.0,3.7,10.5,325.0,806.63,663.45
2016,11,27,9,30,781.0,71.0,3.7,11.0,361.0,842.74,688.28
2016,11,27,9,45,714.5,85.0,3.75,11.5,367.5,808.39,660.25
2016,11,27,10,0,648.0,99.0,3.8,12.0,374.0,763.72,624.82
2016,11,27,10,15,752.5,87.5,3.7,12.0,424.0,835.7,677.76
2016,11,27,10,30,857.0,76.0,3.6,12.0,474.0,910.8,730.96
2016,11,27,10,45,866.5,76.5,3.55,12.5,492.0,909.02,726.53
2016,11,27,11,0,876.0,77.0,3.5,13.0,510.0,903.5,720.19
2016,11,27,11,15,880.5,78.0,3.35,13.0,520.5,890.43,709.26
2016,11,27,11,30,885.0,79.0,3.2,13.0,531.0,873.72,695.93
2016,11,27,11,45,885.5,79.0,3.1,13.0,533.5,840.77,671.27
2016,11,27,12,0,886.0,79.0,3.0,13.0,536.0,813.22,650.76
2016,11,27,12,15,883.5,79.0,2.95,13.0,531.0,787.14,631.63
2016,11,27,12,30,881.0,79.0,2.9,13.0,526.0,750.71,604.85
2016,11,27,12,45,651.0,130.0,2.85,13.0,456.0,612.41,497.66
2016,11,27,13,0,421.0,181.0,2.8,13.0,386.0,476.85,389.28
2016,11,27,13,15,370.5,182.0,2.65,13.0,357.5,412.34,337.46
2016,11,27,13,30,320.0,183.0,2.5,13.0,329.0,363.93,297.38
2016,11,27,13,45,362.0,165.0,2.45,13.0,320.5,347.46,283.11
2016,11,27,14,0,404.0,147.0,2.4,13.0,312.0,334.5,270.49
2016,11,27,14,15,383.5,137.0,2.3,12.5,284.0,290.42,232.76
2016,11,27,14,30,363.0,127.0,2.2,12.0,256.0,248.2,196.06
2016,11,27,14,45,335.5,118.0,2.1,12.0,227.5,202.54,156.01
2016,11,27,15,0,308.0,109.0,2.0,12.0,199.0,165.39,123.28
2016,11,27,15,15,284.0,95.0,1.75,11.5,168.0,127.71,91.04
2016,11,27,15,30,260.0,81.0,1.5,11.0,137.0,93.05,63.21
2016,11,27,15,45,224.0,65.0,1.25,10.5,106.0,59.54,40.11
2016,11,27,16,0,188.0,49.0,1.0,10.0,75.0,37.74,27.68
2016,11,27,16,15,94.0,35.0,1.0,9.5,48.0,27.07,16.76
2016,11,27,16,30,0.0,21.0,1.0,9.0,21.0,16.76,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.0,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,7,15,57.0,14.0,2.8,10.0,17.5,51.76,0.0
2016,11,28,7,30,114.0,28.0,3.0,10.0,35.0,146.26,84.07
2016,11,28,7,45,190.5,42.5,3.25,10.0,67.0,249.9,203.02
2016,11,28,8,0,267.0,57.0,3.5,10.0,99.0,333.21,279.91
2016,11,28,8,15,312.0,70.5,3.6,10.0,133.5,393.15,333.65
2016,11,28,8,30,357.0,84.0,3.7,10.0,168.0,454.62,386.9
2016,11,28,8,45,396.5,94.0,3.85,10.0,202.5,507.22,431.47
2016,11,28,9,0,436.0,104.0,4.0,10.0,237.0,559.91,474.6
2016,11,28,9,15,477.0,106.0,4.05,10.0,268.0,602.78,508.59
2016,11,28,9,30,518.0,108.0,4.1,10.0,299.0,644.79,541.31
2016,11,28,9,45,450.0,132.0,4.2,10.5,307.5,613.13,514.43
2016,11,28,10,0,382.0,156.0,4.3,11.0,316.0,577.39,482.91
2016,11,28,10,15,331.0,174.5,4.3,11.0,319.5,529.05,442.76
2016,11,28,10,30,280.0,193.0,4.3,11.0,323.0,499.67,417.14
2016,11,28,10,45,386.0,180.0,4.35,11.5,366.0,572.49,476.63
2016,11,28,11,0,492.0,167.0,4.4,12.0,409.0,662.96,547.42
2016,11,28,11,15,527.0,161.0,4.4,12.0,425.0,674.09,555.63
2016,11,28,11,30,562.0,155.0,4.4,12.0,441.0,681.79,561.56
2016,11,28,11,45,453.5,182.5,4.4,12.0,414.5,604.35,498.34
2016,11,28,12,0,345.0,210.0,4.4,12.0,388.0,514.1,424.98
2016,11,28,12,15,223.5,218.0,4.35,12.0,333.0,399.4,330.84
2016,11,28,12,30,102.0,226.0,4.3,12.0,278.0,294.69,243.08
2016,11,28,12,45,94.5,223.0,4.3,12.5,270.0,280.07,230.63
2016,11,28,13,0,87.0,220.0,4.3,13.0,262.0,265.96,218.41
2016,11,28,13,15,85.5,211.5,4.2,13.0,251.5,250.26,205.38
2016,11,28,13,30,84.0,203.0,4.1,13.0,241.0,234.81,192.47
2016,11,28,13,45,392.5,152.5,4.1,13.0,314.5,360.28,295.76
2016,11,28,14,0,701.0,102.0,4.1,13.0,388.0,431.21,348.66
2016,11,28,14,15,675.5,98.0,4.0,12.5,356.0,374.93,299.03
2016,11,28,14,30,650.0,94.0,3.9,12.0,324.0,320.35,250.24
2016,11,28,14,45,631.5,86.0,3.85,12.0,289.5,266.12,200.49
2016,11,28,15,0,613.0,78.0,3.8,12.0,255.0,213.46,152.09
2016,11,28,15,15,562.0,71.5,3.35,11.5,215.0,158.61,104.96
2016,11,28,15,30,511.0,65.0,2.9,11.0,175.0,109.7,66.74
2016,11,28,15,45,453.0,54.5,2.5,10.5,136.0,63.25,37.63
2016,11,28,16,0,395.0,44.0,2.1,10.0,97.0,36.24,26.31
2016,11,28,16,15,272.0,32.0,1.85,9.5,62.0,26.52,16.2
2016,11,28,16,30,149.0,20.0,1.6,9.0,27.0,15.61,0.0
2016,11,28,16,45,74.5,10.0,1.4,8.5,13.5,8.54,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,207.0,10.0,1.6,3.5,24.0,152.8,0.0
2016,11,29,7,30,414.0,20.0,1.8,4.0,48.0,359.15,196.09
2016,11,29,7,45,517.0,27.0,2.05,5.0,88.0,471.3,382.44
2016,11,29,8,0,620.0,34.0,2.3,6.0,128.0,578.62,479.86
2016,11,29,8,15,678.0,38.0,2.35,6.5,170.5,649.07,540.05
2016,11,29,8,30,736.0,42.0,2.4,7.0,213.0,719.92,597.2
2016,11,29,8,45,772.5,45.0,2.45,7.5,253.5,761.56,629.39
2016,11,29,9,0,809.0,48.0,2.5,8.0,294.0,809.86,665.14
2016,11,29,9,15,833.0,50.5,2.4,8.5,330.0,844.26,687.94
2016,11,29,9,30,857.0,53.0,2.3,9.0,366.0,876.09,708.02
2016,11,29,9,45,873.0,54.5,2.2,9.5,397.0,896.08,718.89
2016,11,29,10,0,889.0,56.0,2.1,10.0,428.0,912.79,727.19
2016,11,29,10,15,900.0,57.5,2.05,10.0,452.5,921.35,731.46
2016,11,29,10,30,911.0,59.0,2.0,10.0,477.0,926.22,733.26
2016,11,29,10,45,917.5,60.0,2.0,10.5,494.5,922.52,728.4
2016,11,29,11,0,924.0,61.0,2.0,11.0,512.0,915.04,721.15
2016,11,29,11,15,927.5,61.0,2.05,11.5,522.0,899.83,709.2
2016,11,29,11,30,931.0,61.0,2.1,12.0,532.0,880.97,694.87
2016,11,29,11,45,930.0,62.0,2.2,12.5,535.0,856.06,676.84
2016,11,29,12,0,929.0,63.0,2.3,13.0,538.0,827.82,656.44
