Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,15,927.0,63.0,2.35,13.0,533.0,794.39,633.01
2016,11,29,12,30,925.0,63.0,2.4,13.0,528.0,757.99,607.3
2016,11,29,12,45,908.0,66.5,2.45,13.0,514.0,712.54,574.66
2016,11,29,13,0,891.0,70.0,2.5,13.0,500.0,665.51,538.49
2016,11,29,13,15,882.0,69.0,2.5,13.0,480.5,617.04,499.75
2016,11,29,13,30,873.0,68.0,2.5,13.0,461.0,567.06,458.81
2016,11,29,13,45,858.0,66.5,2.55,13.0,434.5,514.6,414.85
2016,11,29,14,0,843.0,65.0,2.6,13.0,408.0,458.66,366.82
2016,11,29,14,15,823.5,63.0,2.55,12.5,376.0,400.31,315.87
2016,11,29,14,30,804.0,61.0,2.5,12.0,344.0,342.66,264.02
2016,11,29,14,45,776.5,58.0,2.5,12.0,307.0,282.75,209.14
2016,11,29,15,0,749.0,55.0,2.5,12.0,270.0,225.07,156.15
2016,11,29,15,15,705.5,51.0,2.15,11.0,229.0,166.34,105.1
2016,11,29,15,30,662.0,47.0,1.8,10.0,188.0,112.39,62.67
2016,11,29,15,45,593.0,41.0,1.5,9.5,146.5,60.63,31.76
2016,11,29,16,0,524.0,35.0,1.2,9.0,105.0,31.49,22.24
2016,11,29,16,15,399.0,26.5,1.15,8.5,67.5,21.96,12.47
2016,11,29,16,30,274.0,18.0,1.1,8.0,30.0,15.02,0.0
2016,11,29,16,45,137.0,9.0,1.1,7.5,15.0,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.85,6.5,11.0,9.39,0.0
2016,11,30,7,30,0.0,22.0,0.8,7.0,22.0,21.92,5.14
2016,11,30,7,45,27.0,38.5,0.75,7.5,42.5,71.85,54.57
2016,11,30,8,0,54.0,55.0,0.7,8.0,63.0,127.13,104.21
2016,11,30,8,15,65.5,72.5,0.85,8.0,85.5,158.68,132.63
2016,11,30,8,30,77.0,90.0,1.0,8.0,108.0,189.97,160.35
2016,11,30,8,45,84.5,106.5,1.15,8.5,129.5,215.97,182.62
2016,11,30,9,0,92.0,123.0,1.3,9.0,151.0,241.84,204.25
2016,11,30,9,15,99.5,137.5,1.35,9.0,171.0,264.4,222.99
2016,11,30,9,30,107.0,152.0,1.4,9.0,191.0,286.81,241.31
2016,11,30,9,45,440.5,116.0,1.5,9.5,296.0,583.01,485.37
2016,11,30,10,0,774.0,80.0,1.6,10.0,401.0,847.71,678.89
2016,11,30,10,15,789.0,82.0,1.6,10.0,426.0,860.67,683.92
2016,11,30,10,30,804.0,84.0,1.6,10.0,451.0,870.15,689.58
2016,11,30,10,45,557.0,143.0,1.6,10.5,402.0,703.47,566.77
2016,11,30,11,0,310.0,202.0,1.6,11.0,353.0,522.62,425.5
2016,11,30,11,15,303.0,208.0,1.6,11.0,358.0,514.07,419.59
2016,11,30,11,30,296.0,214.0,1.6,11.0,363.0,504.5,411.52
2016,11,30,11,45,343.5,206.0,1.65,11.5,380.0,522.76,425.84
2016,11,30,12,0,391.0,198.0,1.7,12.0,397.0,537.61,437.09
2016,11,30,12,15,299.0,211.0,1.85,12.0,362.0,465.22,379.38
2016,11,30,12,30,207.0,224.0,2.0,12.0,327.0,383.48,313.92
2016,11,30,12,45,117.5,206.5,2.15,12.0,264.5,291.29,238.91
2016,11,30,13,0,28.0,189.0,2.3,12.0,202.0,195.48,159.29
2016,11,30,13,15,25.0,180.0,2.35,11.5,191.5,172.69,140.98
2016,11,30,13,30,22.0,171.0,2.4,11.0,181.0,160.79,131.39
2016,11,30,13,45,11.0,138.0,2.45,11.0,143.0,123.29,99.92
2016,11,30,14,0,0.0,105.0,2.5,11.0,105.0,88.18,70.27
2016,11,30,14,15,0.0,59.0,2.4,11.0,59.0,48.86,36.69
2016,11,30,14,30,0.0,13.0,2.3,11.0,13.0,10.7,3.67
2016,11,30,14,45,0.0,11.5,2.2,11.0,11.5,9.46,2.6
2016,11,30,15,0,0.0,10.0,2.1,11.0,10.0,8.22,1.52
2016,11,30,15,15,261.0,36.5,1.9,10.5,92.0,78.68,50.87
2016,11,30,15,30,522.0,63.0,1.7,10.0,174.0,110.76,67.25
2016,11,30,15,45,426.5,56.0,1.55,10.0,133.0,65.0,39.21
2016,11,30,16,0,331.0,49.0,1.4,10.0,92.0,37.75,27.61
2016,11,30,16,15,217.5,34.5,1.3,9.5,58.5,26.7,16.21
2016,11,30,16,30,104.0,20.0,1.2,9.0,25.0,15.55,0.0
2016,11,30,16,45,52.0,10.0,1.2,9.0,12.5,8.54,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,15,171.0,10.0,1.35,4.5,20.5,127.16,0.0
2016,12,1,7,30,342.0,20.0,1.4,5.0,41.0,301.34,120.43
2016,12,1,7,45,459.5,28.0,1.5,6.0,80.5,425.83,340.7
2016,12,1,8,0,577.0,36.0,1.6,7.0,120.0,544.03,447.2
2016,12,1,8,15,640.5,41.0,1.9,7.0,162.5,619.64,513.41
2016,12,1,8,30,704.0,46.0,2.2,7.0,205.0,695.85,577.33
2016,12,1,8,45,746.5,49.0,2.55,7.5,245.5,751.18,622.18
2016,12,1,9,0,789.0,52.0,2.9,8.0,286.0,805.09,664.38
2016,12,1,9,15,815.5,54.5,2.95,8.5,323.0,841.96,690.54
2016,12,1,9,30,842.0,57.0,3.0,9.0,360.0,866.46,706.82
2016,12,1,9,45,855.5,60.0,3.15,9.5,390.5,886.22,720.0
2016,12,1,10,0,869.0,63.0,3.3,10.0,421.0,902.67,730.58
2016,12,1,10,15,881.5,64.5,3.35,10.0,446.5,912.61,737.0
2016,12,1,10,30,894.0,66.0,3.4,10.0,472.0,918.94,740.9
2016,12,1,10,45,903.0,67.0,3.45,10.5,490.5,917.69,738.05
2016,12,1,11,0,912.0,68.0,3.5,11.0,509.0,912.68,732.68
2016,12,1,11,15,916.0,68.5,3.55,11.0,519.5,898.82,722.38
2016,12,1,11,30,920.0,69.0,3.6,11.0,530.0,881.34,709.61
2016,12,1,11,45,921.5,69.0,3.65,11.5,533.0,857.56,691.04
2016,12,1,12,0,923.0,69.0,3.7,12.0,536.0,830.39,670.11
2016,12,1,12,15,921.0,69.0,3.65,12.0,531.5,797.24,645.51
2016,12,1,12,30,919.0,69.0,3.6,12.0,527.0,761.14,618.72
2016,12,1,12,45,914.0,68.0,3.55,12.5,515.0,719.02,586.19
2016,12,1,13,0,909.0,67.0,3.5,13.0,503.0,674.56,549.99
2016,12,1,13,15,900.0,66.0,3.45,13.0,483.0,625.54,510.1
2016,12,1,13,30,891.0,65.0,3.4,13.0,463.0,574.97,468.03
2016,12,1,13,45,876.0,64.0,3.4,13.0,436.5,520.03,421.51
2016,12,1,14,0,861.0,63.0,3.4,13.0,410.0,464.63,373.29
2016,12,1,14,15,840.5,61.0,3.3,12.5,377.5,406.75,322.22
2016,12,1,14,30,820.0,59.0,3.2,12.0,345.0,347.98,269.07
2016,12,1,14,45,790.5,56.0,3.1,12.0,307.5,286.71,212.7
2016,12,1,15,0,761.0,53.0,3.0,12.0,270.0,227.88,158.47
2016,12,1,15,15,717.0,49.0,2.6,11.5,229.0,168.41,106.31
2016,12,1,15,30,673.0,45.0,2.2,11.0,188.0,113.73,62.88
2016,12,1,15,45,602.5,39.5,1.85,10.5,146.0,61.59,31.37
2016,12,1,16,0,532.0,34.0,1.5,10.0,104.0,30.61,21.33
2016,12,1,16,15,406.5,25.5,1.5,9.0,67.0,23.03,13.19
2016,12,1,16,30,281.0,17.0,1.5,8.0,30.0,15.44,0.0
2016,12,1,16,45,140.5,8.5,1.5,7.5,15.0,7.26,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,187.5,9.5,2.3,3.5,20.5,137.89,0.0
2016,12,2,7,30,375.0,19.0,2.5,4.0,41.0,322.93,99.25
2016,12,2,7,45,484.0,26.5,2.75,5.0,80.0,442.55,355.28
2016,12,2,8,0,593.0,34.0,3.0,6.0,119.0,553.78,460.88
2016,12,2,8,15,655.0,38.5,3.15,6.5,161.0,627.56,525.66
2016,12,2,8,30,717.0,43.0,3.3,7.0,203.0,701.94,587.4
2016,12,2,8,45,753.0,47.0,3.45,7.5,243.0,753.07,628.36
2016,12,2,9,0,789.0,51.0,3.6,8.0,283.0,802.68,666.47
2016,12,2,9,15,815.5,53.5,3.75,8.5,319.5,839.57,693.58
2016,12,2,9,30,842.0,56.0,3.9,9.0,356.0,864.11,710.67
2016,12,2,9,45,855.0,59.0,4.1,10.0,386.5,883.5,722.52
2016,12,2,10,0,868.0,62.0,4.3,11.0,417.0,899.59,732.11
2016,12,2,10,15,880.5,63.5,4.25,11.0,442.0,909.63,737.95
2016,12,2,10,30,893.0,65.0,4.2,11.0,467.0,916.08,741.21
2016,12,2,10,45,900.5,66.0,4.2,11.5,485.0,913.59,737.07
2016,12,2,11,0,908.0,67.0,4.2,12.0,503.0,907.4,730.43
2016,12,2,11,15,912.5,67.5,4.15,12.0,514.0,894.18,719.93
2016,12,2,11,30,917.0,68.0,4.1,12.0,525.0,877.32,706.97
2016,12,2,11,45,918.0,68.0,4.1,12.5,528.0,853.33,687.87
2016,12,2,12,0,919.0,68.0,4.1,13.0,531.0,826.0,666.46
2016,12,2,12,15,917.0,67.5,4.1,13.0,526.5,792.5,641.76
2016,12,2,12,30,915.0,67.0,4.1,13.0,522.0,756.1,614.85
2016,12,2,12,45,909.5,67.0,4.2,13.0,510.0,715.11,584.75
2016,12,2,13,0,904.0,67.0,4.3,13.0,498.0,671.79,550.87
2016,12,2,13,15,894.5,66.0,4.35,13.0,478.5,622.79,510.96
2016,12,2,13,30,885.0,65.0,4.4,13.0,459.0,572.3,468.81
2016,12,2,13,45,869.0,64.0,4.45,13.0,432.5,517.24,421.85
2016,12,2,14,0,853.0,63.0,4.5,13.0,406.0,463.51,374.57
2016,12,2,14,15,832.5,61.0,4.3,13.0,373.5,404.48,321.39
2016,12,2,14,30,812.0,59.0,4.1,13.0,341.0,346.23,267.79
2016,12,2,14,45,780.5,56.5,3.95,13.0,303.5,285.38,211.75
2016,12,2,15,0,749.0,54.0,3.8,13.0,266.0,227.17,158.15
2016,12,2,15,15,704.5,50.0,3.35,12.0,225.5,168.32,106.77
2016,12,2,15,30,660.0,46.0,2.9,11.0,185.0,114.33,63.87
2016,12,2,15,45,587.5,40.5,2.45,10.5,143.5,62.83,32.4
2016,12,2,16,0,515.0,35.0,2.0,10.0,102.0,31.5,22.09
2016,12,2,16,15,388.0,26.0,1.9,9.0,65.5,21.53,11.91
2016,12,2,16,30,261.0,17.0,1.8,8.0,29.0,14.13,0.0
2016,12,2,16,45,130.5,8.5,1.7,7.5,14.5,7.26,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,152.0,9.5,1.35,4.5,18.0,113.07,0.0
2016,12,3,7,30,304.0,19.0,1.5,5.0,36.0,277.71,51.88
2016,12,3,7,45,419.5,27.0,1.65,6.0,73.0,392.57,310.96
2016,12,3,8,0,535.0,35.0,1.8,7.0,110.0,507.47,418.61
2016,12,3,8,15,599.5,40.5,1.95,7.5,151.0,583.16,484.04
2016,12,3,8,30,664.0,46.0,2.1,8.0,192.0,659.74,546.84
2016,12,3,8,45,707.0,49.0,2.25,8.5,231.5,714.71,590.41
2016,12,3,9,0,750.0,52.0,2.4,9.0,271.0,768.41,631.32
2016,12,3,9,15,777.5,54.5,2.4,9.0,307.0,805.72,658.71
2016,12,3,9,30,805.0,57.0,2.4,9.0,343.0,840.56,683.56
2016,12,3,9,45,821.5,60.0,2.4,9.5,373.5,863.15,697.66
2016,12,3,10,0,838.0,63.0,2.4,10.0,404.0,882.5,709.23
2016,12,3,10,15,851.0,64.5,2.45,10.5,428.5,883.23,707.7
2016,12,3,10,30,864.0,66.0,2.5,11.0,453.0,890.37,711.05
2016,12,3,10,45,873.5,66.5,2.6,11.5,471.5,889.38,708.99
2016,12,3,11,0,883.0,67.0,2.7,12.0,490.0,884.76,704.51
2016,12,3,11,15,888.0,67.5,2.75,12.0,500.5,872.53,695.58
2016,12,3,11,30,893.0,68.0,2.8,12.0,511.0,856.73,684.25
2016,12,3,11,45,895.0,68.0,2.9,12.5,514.5,834.28,667.3
2016,12,3,12,0,897.0,68.0,3.0,13.0,518.0,808.52,648.0
2016,12,3,12,15,895.5,67.5,3.0,13.0,514.0,776.23,624.5
2016,12,3,12,30,894.0,67.0,3.0,13.0,510.0,741.07,598.84
2016,12,3,12,45,889.0,66.5,3.0,13.5,498.0,700.76,568.14
2016,12,3,13,0,884.0,66.0,3.0,14.0,486.0,658.16,533.85
2016,12,3,13,15,875.5,65.0,2.95,14.0,467.5,610.79,495.52
2016,12,3,13,30,867.0,64.0,2.9,14.0,449.0,561.87,455.07
2016,12,3,13,45,853.5,63.0,2.9,14.5,423.5,509.09,409.89
2016,12,3,14,0,840.0,62.0,2.9,15.0,398.0,457.43,364.42
2016,12,3,14,15,821.0,60.0,2.7,14.5,367.0,399.8,314.03
2016,12,3,14,30,802.0,58.0,2.5,14.0,336.0,342.79,262.85
2016,12,3,14,45,771.5,55.5,2.35,14.0,299.5,282.87,208.31
2016,12,3,15,0,741.0,53.0,2.2,14.0,263.0,225.48,155.96
2016,12,3,15,15,698.0,49.0,1.9,13.0,223.0,167.38,105.6
2016,12,3,15,30,655.0,45.0,1.6,12.0,183.0,113.94,63.29
2016,12,3,15,45,580.0,40.0,1.3,11.5,141.5,63.03,32.22
2016,12,3,16,0,505.0,35.0,1.0,11.0,100.0,31.48,21.98
2016,12,3,16,15,380.0,26.0,1.0,10.5,64.0,21.51,11.79
2016,12,3,16,30,255.0,17.0,1.0,10.0,28.0,14.13,0.0
2016,12,3,16,45,127.5,8.5,1.05,10.0,14.0,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,121.5,10.0,0.45,6.5,16.0,92.25,0.0
2016,12,4,7,30,243.0,20.0,0.4,7.0,32.0,232.13,9.28
2016,12,4,7,45,363.0,29.0,0.4,7.5,68.5,362.35,279.95
2016,12,4,8,0,483.0,38.0,0.4,8.0,105.0,478.91,386.59
2016,12,4,8,15,552.5,44.5,0.45,8.0,145.5,557.22,452.04
2016,12,4,8,30,622.0,51.0,0.5,8.0,186.0,637.46,515.7
2016,12,4,8,45,669.0,54.5,0.6,8.5,225.5,687.6,554.17
2016,12,4,9,0,716.0,58.0,0.7,9.0,265.0,745.19,596.7
2016,12,4,9,15,745.5,61.5,0.8,9.5,301.0,785.42,625.23
2016,12,4,9,30,775.0,65.0,0.9,10.0,337.0,823.24,651.45
2016,12,4,9,45,769.0,73.5,1.05,11.0,364.0,831.99,656.28
2016,12,4,10,0,763.0,82.0,1.2,12.0,391.0,837.14,658.67
2016,12,4,10,15,778.0,84.0,1.2,12.0,415.5,850.48,667.04
2016,12,4,10,30,793.0,86.0,1.2,12.0,440.0,860.38,672.89
2016,12,4,10,45,805.0,86.5,1.25,12.5,458.0,862.19,672.73
2016,12,4,11,0,817.0,87.0,1.3,13.0,476.0,860.38,670.27
2016,12,4,11,15,821.5,88.0,1.3,13.0,486.5,848.94,661.81
2016,12,4,11,30,826.0,89.0,1.3,13.0,497.0,834.08,651.19
2016,12,4,11,45,830.5,88.0,1.3,13.0,500.5,813.48,636.7
2016,12,4,12,0,835.0,87.0,1.3,13.0,504.0,789.58,619.99
2016,12,4,12,15,739.5,106.0,1.4,13.0,473.0,712.25,565.92
2016,12,4,12,30,644.0,125.0,1.5,13.0,442.0,633.56,508.26
2016,12,4,12,45,589.5,137.0,1.6,13.5,422.5,579.08,466.21
2016,12,4,13,0,535.0,149.0,1.7,14.0,403.0,521.08,420.63
2016,12,4,13,15,404.0,166.5,1.75,14.0,354.0,431.27,349.37
2016,12,4,13,30,273.0,184.0,1.8,14.0,305.0,341.84,277.49
2016,12,4,13,45,252.0,175.0,1.9,14.0,282.0,304.87,247.46
2016,12,4,14,0,231.0,166.0,2.0,14.0,259.0,269.74,218.2
2016,12,4,14,15,208.5,158.5,1.8,13.5,237.5,231.06,185.82
2016,12,4,14,30,186.0,151.0,1.6,13.0,216.0,202.02,161.11
2016,12,4,14,45,179.5,135.0,1.45,13.0,192.0,172.31,135.12
2016,12,4,15,0,173.0,119.0,1.3,13.0,168.0,143.57,109.86
2016,12,4,15,15,154.0,102.5,1.2,12.5,141.0,113.27,84.27
2016,12,4,15,30,135.0,86.0,1.1,12.0,114.0,85.53,61.63
2016,12,4,15,45,114.0,68.0,1.0,11.5,88.0,59.28,41.66
2016,12,4,16,0,93.0,50.0,0.9,11.0,62.0,38.56,28.17
2016,12,4,16,15,46.5,33.0,0.9,10.5,39.0,25.89,15.3
2016,12,4,16,30,0.0,16.0,0.9,10.0,16.0,13.11,0.0
2016,12,4,16,45,0.0,8.0,0.95,10.0,8.0,6.83,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,0.9,7.0,6.0,5.12,0.0
2016,12,5,7,30,0.0,12.0,1.0,7.0,12.0,9.89,0.0
2016,12,5,7,45,0.0,25.5,1.15,7.5,25.5,22.4,12.19
2016,12,5,8,0,0.0,39.0,1.3,8.0,39.0,36.44,25.41
2016,12,5,8,15,0.0,55.0,1.3,8.0,55.0,53.31,40.51
2016,12,5,8,30,0.0,71.0,1.3,8.0,71.0,69.53,54.94
2016,12,5,8,45,0.5,86.0,1.3,8.5,86.0,84.47,67.99
2016,12,5,9,0,1.0,101.0,1.3,9.0,101.0,99.31,80.73
2016,12,5,9,15,4.5,113.5,1.3,9.0,115.0,113.62,93.11
2016,12,5,9,30,8.0,126.0,1.3,9.0,129.0,128.14,105.53
2016,12,5,9,45,4.0,123.0,1.3,9.5,124.5,117.52,95.95
2016,12,5,10,0,0.0,120.0,1.3,10.0,120.0,108.23,87.58
2016,12,5,10,15,22.5,150.5,1.3,10.0,160.5,160.9,132.86
2016,12,5,10,30,45.0,181.0,1.3,10.0,201.0,232.3,192.47
2016,12,5,10,45,32.0,179.5,1.35,10.0,194.0,214.44,176.75
2016,12,5,11,0,19.0,178.0,1.4,10.0,187.0,181.45,148.89
2016,12,5,11,15,37.0,193.0,1.45,10.0,211.0,228.41,188.26
2016,12,5,11,30,55.0,208.0,1.5,10.0,235.0,258.32,212.97
2016,12,5,11,45,30.0,188.0,1.6,10.5,203.0,210.28,172.36
2016,12,5,12,0,5.0,168.0,1.7,11.0,171.0,153.29,124.29
2016,12,5,12,15,9.5,173.5,1.7,11.0,178.5,161.4,131.33
2016,12,5,12,30,14.0,179.0,1.7,11.0,186.0,169.19,137.92
2016,12,5,12,45,12.0,173.5,1.75,11.0,179.5,161.24,131.3
2016,12,5,13,0,10.0,168.0,1.8,11.0,173.0,153.62,125.01
2016,12,5,13,15,13.5,166.5,1.75,10.5,173.0,153.44,125.25
2016,12,5,13,30,17.0,165.0,1.7,10.0,173.0,152.94,125.18
2016,12,5,13,45,13.0,154.0,1.65,10.0,160.0,139.39,113.82
2016,12,5,14,0,9.0,143.0,1.6,10.0,147.0,126.45,103.0
2016,12,5,14,15,6.0,132.5,1.55,10.0,135.0,114.95,93.37
2016,12,5,14,30,3.0,122.0,1.5,10.0,123.0,103.92,84.12
2016,12,5,14,45,1.5,108.5,1.45,10.0,109.0,91.19,73.33
2016,12,5,15,0,0.0,95.0,1.4,10.0,95.0,78.83,62.78
2016,12,5,15,15,0.0,80.0,1.25,9.5,80.0,65.86,51.64
2016,12,5,15,30,0.0,65.0,1.1,9.0,65.0,53.15,40.54
2016,12,5,15,45,0.0,50.0,0.95,9.0,50.0,40.7,29.46
2016,12,5,16,0,0.0,35.0,0.8,9.0,35.0,28.64,19.7
2016,12,5,16,15,0.0,22.0,0.75,8.5,22.0,18.17,9.17
2016,12,5,16,30,0.0,9.0,0.7,8.0,9.0,7.4,0.0
2016,12,5,16,45,0.0,4.5,0.65,8.0,4.5,3.84,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,135.5,9.0,1.15,2.5,15.5,100.64,0.0
2016,12,6,7,30,271.0,18.0,1.2,3.0,31.0,247.08,0.0
2016,12,6,7,45,397.5,26.5,1.25,4.0,68.0,384.69,296.82
2016,12,6,8,0,524.0,35.0,1.3,5.0,105.0,495.51,407.95
2016,12,6,8,15,593.5,41.0,1.5,5.5,146.0,575.79,478.2
2016,12,6,8,30,663.0,47.0,1.7,6.0,187.0,657.13,545.51
2016,12,6,8,45,580.0,64.5,1.9,7.0,205.0,629.67,525.46
2016,12,6,9,0,497.0,82.0,2.1,8.0,223.0,586.93,492.5
2016,12,6,9,15,519.5,88.5,2.25,8.5,253.0,621.59,519.97
2016,12,6,9,30,542.0,95.0,2.4,9.0,283.0,654.35,544.59
2016,12,6,9,45,574.0,98.5,2.55,9.5,313.5,690.2,571.09
2016,12,6,10,0,606.0,102.0,2.7,10.0,344.0,723.66,595.3
2016,12,6,10,15,613.5,107.5,2.75,10.0,365.5,734.28,602.52
2016,12,6,10,30,621.0,113.0,2.8,10.0,387.0,742.06,607.8
2016,12,6,10,45,757.0,91.0,2.85,10.5,439.0,823.49,667.01
2016,12,6,11,0,893.0,69.0,2.9,11.0,491.0,895.58,717.45
2016,12,6,11,15,897.5,70.0,2.9,11.0,502.0,883.65,707.56
2016,12,6,11,30,902.0,71.0,2.9,11.0,513.0,868.14,695.99
2016,12,6,11,45,900.5,72.0,2.95,11.0,516.0,844.09,678.68
2016,12,6,12,0,899.0,73.0,3.0,11.0,519.0,816.84,659.1
2016,12,6,12,15,896.5,73.0,3.0,11.0,515.0,784.55,635.47
2016,12,6,12,30,894.0,73.0,3.0,11.0,511.0,749.43,609.68
2016,12,6,12,45,888.5,72.0,3.05,11.0,499.0,708.38,579.53
2016,12,6,13,0,883.0,71.0,3.1,11.0,487.0,665.09,545.54
2016,12,6,13,15,873.5,70.0,3.15,11.0,468.0,617.34,506.89
2016,12,6,13,30,864.0,69.0,3.2,11.0,449.0,571.4,468.55
2016,12,6,13,45,847.5,68.0,3.25,11.0,423.5,516.62,422.17
2016,12,6,14,0,831.0,67.0,3.3,11.0,398.0,461.56,374.26
2016,12,6,14,15,810.5,65.0,3.25,10.5,366.5,403.86,323.34
2016,12,6,14,30,790.0,63.0,3.2,10.0,335.0,346.94,271.64
2016,12,6,14,45,755.5,60.5,3.2,10.0,298.0,286.5,216.01
2016,12,6,15,0,721.0,58.0,3.2,10.0,261.0,229.04,162.9
2016,12,6,15,15,675.0,54.0,2.8,9.5,221.0,171.5,111.9
2016,12,6,15,30,629.0,50.0,2.4,9.0,181.0,116.96,67.49
2016,12,6,15,45,554.5,43.5,2.05,8.5,140.0,65.64,34.39
2016,12,6,16,0,480.0,37.0,1.7,8.0,99.0,30.52,21.4
2016,12,6,16,15,349.5,27.5,1.6,7.5,63.5,22.77,12.94
2016,12,6,16,30,219.0,18.0,1.5,7.0,28.0,14.99,0.0
2016,12,6,16,45,109.5,9.0,1.4,6.5,14.0,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,3.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.5,3.0,20.0,22.35,0.0
2016,12,7,7,45,93.0,33.0,0.45,3.0,45.0,145.51,110.32
2016,12,7,8,0,186.0,46.0,0.4,3.0,70.0,252.14,211.09
2016,12,7,8,15,210.5,61.5,0.5,3.0,98.5,277.81,236.98
2016,12,7,8,30,235.0,77.0,0.6,3.0,127.0,321.69,276.32
2016,12,7,8,45,249.0,92.0,0.75,3.5,154.0,355.75,305.69
2016,12,7,9,0,263.0,107.0,0.9,4.0,181.0,389.3,333.7
2016,12,7,9,15,274.5,119.5,0.95,4.5,206.0,416.14,355.02
2016,12,7,9,30,286.0,132.0,1.0,5.0,231.0,442.21,375.17
2016,12,7,9,45,392.0,128.0,1.1,5.5,276.5,552.31,463.46
2016,12,7,10,0,498.0,124.0,1.2,6.0,322.0,642.67,532.53
2016,12,7,10,15,355.0,157.0,1.2,6.0,302.5,528.51,440.38
2016,12,7,10,30,212.0,190.0,1.2,6.0,283.0,416.02,348.1
2016,12,7,10,45,221.5,197.0,1.3,6.5,298.0,427.22,357.37
2016,12,7,11,0,231.0,204.0,1.4,7.0,313.0,437.47,364.82
2016,12,7,11,15,127.0,196.0,1.45,7.0,256.0,328.84,274.53
2016,12,7,11,30,23.0,188.0,1.5,7.0,199.0,192.07,158.99
2016,12,7,11,45,121.5,203.5,1.6,7.5,264.0,320.92,268.49
2016,12,7,12,0,220.0,219.0,1.7,8.0,329.0,411.21,342.25
2016,12,7,12,15,110.0,169.0,1.85,8.0,224.0,259.95,217.06
2016,12,7,12,30,0.0,119.0,2.0,8.0,119.0,101.39,81.69
2016,12,7,12,45,0.0,78.0,2.15,8.0,78.0,64.75,50.57
2016,12,7,13,0,0.0,37.0,2.3,8.0,37.0,30.59,21.05
2016,12,7,13,15,1.5,93.0,2.4,8.0,93.5,78.68,62.79
2016,12,7,13,30,3.0,149.0,2.5,8.0,150.0,130.24,107.01
2016,12,7,13,45,1.5,125.0,2.6,8.0,125.5,107.08,87.25
2016,12,7,14,0,0.0,101.0,2.7,8.0,101.0,84.83,68.26
2016,12,7,14,15,0.0,93.0,2.65,8.0,93.0,77.81,62.31
2016,12,7,14,30,0.0,85.0,2.6,8.0,85.0,70.87,56.38
2016,12,7,14,45,0.0,75.5,2.6,8.0,75.5,62.74,49.36
2016,12,7,15,0,0.0,66.0,2.6,8.0,66.0,54.7,42.35
2016,12,7,15,15,0.0,56.0,2.5,7.5,56.0,46.34,35.05
2016,12,7,15,30,0.0,46.0,2.4,7.0,46.0,38.07,27.72
2016,12,7,15,45,0.0,35.5,2.3,7.0,35.5,29.34,19.85
2016,12,7,16,0,0.0,25.0,2.2,7.0,25.0,20.63,12.72
2016,12,7,16,15,0.0,16.0,2.2,7.0,16.0,13.18,5.13
2016,12,7,16,30,0.0,7.0,2.2,7.0,7.0,5.75,0.0
2016,12,7,16,45,0.0,3.5,2.2,7.0,3.5,2.99,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.0,4.2,11.0,7.0,5.97,0.0
2016,12,8,7,30,0.0,14.0,4.2,11.0,14.0,11.56,0.0
2016,12,8,7,45,28.0,30.0,4.2,11.5,33.5,61.06,41.02
2016,12,8,8,0,56.0,46.0,4.2,12.0,53.0,117.1,93.46
2016,12,8,8,15,70.5,63.0,4.15,12.0,75.5,150.86,124.31
2016,12,8,8,30,85.0,80.0,4.1,12.0,98.0,184.35,154.25
2016,12,8,8,45,94.0,96.5,4.1,12.5,120.0,212.17,178.35
2016,12,8,9,0,103.0,113.0,4.1,13.0,142.0,239.81,201.69
2016,12,8,9,15,109.0,128.0,4.0,13.0,162.0,262.16,220.35
2016,12,8,9,30,115.0,143.0,3.9,13.0,182.0,284.23,238.45
2016,12,8,9,45,57.5,123.0,3.85,13.0,142.5,180.66,150.23
2016,12,8,10,0,0.0,103.0,3.8,13.0,103.0,90.39,71.65
2016,12,8,10,15,0.0,85.0,3.7,13.0,85.0,71.52,55.6
2016,12,8,10,30,0.0,67.0,3.6,13.0,67.0,55.54,41.94
2016,12,8,10,45,2.0,113.0,3.55,13.5,114.0,99.71,79.26
2016,12,8,11,0,4.0,159.0,3.5,14.0,161.0,147.99,119.36
2016,12,8,11,15,2.0,146.5,3.4,14.0,147.5,131.95,105.75
2016,12,8,11,30,0.0,134.0,3.3,14.0,134.0,116.94,93.11
2016,12,8,11,45,0.0,135.0,3.2,14.0,135.0,117.42,93.5
2016,12,8,12,0,0.0,136.0,3.1,14.0,136.0,117.99,93.94
2016,12,8,12,15,1.5,148.5,3.0,14.0,149.5,130.86,104.71
2016,12,8,12,30,3.0,161.0,2.9,14.0,163.0,143.66,115.37
2016,12,8,12,45,12.5,170.0,2.85,14.0,176.5,158.47,127.93
2016,12,8,13,0,22.0,179.0,2.8,14.0,190.0,172.47,139.72
2016,12,8,13,15,14.0,166.0,2.7,14.0,173.0,153.56,123.93
2016,12,8,13,30,6.0,153.0,2.6,14.0,156.0,135.74,109.12
2016,12,8,13,45,34.0,158.5,2.55,14.0,172.5,161.52,130.89
2016,12,8,14,0,62.0,164.0,2.5,14.0,189.0,176.94,143.52
2016,12,8,14,15,58.5,151.5,2.35,14.0,173.5,158.93,128.24
2016,12,8,14,30,55.0,139.0,2.2,14.0,158.0,141.52,113.43
2016,12,8,14,45,51.5,124.5,2.1,14.0,141.0,122.9,97.51
2016,12,8,15,0,48.0,110.0,2.0,14.0,124.0,104.95,82.09
2016,12,8,15,15,41.0,94.0,1.8,13.5,104.5,85.82,65.92
2016,12,8,15,30,34.0,78.0,1.6,13.0,85.0,67.87,50.85
2016,12,8,15,45,23.5,61.5,1.45,13.0,65.5,50.59,36.56
2016,12,8,16,0,13.0,45.0,1.3,13.0,46.0,35.49,25.25
2016,12,8,16,15,6.5,29.0,1.25,12.5,29.5,23.42,13.16
2016,12,8,16,30,0.0,13.0,1.2,12.0,13.0,10.72,0.0
2016,12,8,16,45,0.0,6.5,1.15,12.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.5,1.1,11.0,5.5,4.69,0.0
2016,12,9,7,30,0.0,11.0,1.2,11.0,11.0,9.39,0.0
2016,12,9,7,45,0.0,26.5,1.3,11.5,26.5,26.32,13.82
2016,12,9,8,0,0.0,42.0,1.4,12.0,42.0,43.64,30.7
2016,12,9,8,15,9.0,58.5,1.6,12.5,60.0,68.28,52.59
2016,12,9,8,30,18.0,75.0,1.8,13.0,78.0,104.27,83.84
2016,12,9,8,45,24.5,90.5,2.05,13.5,96.0,126.44,103.04
2016,12,9,9,0,31.0,106.0,2.3,14.0,114.0,148.69,122.0
2016,12,9,9,15,34.5,119.5,2.4,14.0,130.5,165.24,135.98
2016,12,9,9,30,38.0,133.0,2.5,14.0,147.0,181.92,149.88
2016,12,9,9,45,152.0,146.0,2.6,14.5,205.5,317.2,264.45
2016,12,9,10,0,266.0,159.0,2.7,15.0,264.0,454.6,375.64
2016,12,9,10,15,137.5,157.0,2.75,15.0,211.5,309.64,255.65
2016,12,9,10,30,9.0,155.0,2.8,15.0,159.0,152.0,122.29
2016,12,9,10,45,6.5,157.0,2.9,15.5,160.5,149.89,120.34
2016,12,9,11,0,4.0,159.0,3.0,16.0,162.0,148.13,118.44
2016,12,9,11,15,2.0,153.0,2.9,16.0,154.5,138.75,110.51
2016,12,9,11,30,0.0,147.0,2.8,16.0,147.0,129.98,103.13
2016,12,9,11,45,9.5,166.0,2.75,16.0,171.0,156.36,125.17
2016,12,9,12,0,19.0,185.0,2.7,16.0,195.0,182.35,146.64
2016,12,9,12,15,171.5,192.5,2.6,16.0,276.0,334.01,272.94
2016,12,9,12,30,324.0,200.0,2.5,16.0,357.0,459.96,373.42
2016,12,9,12,45,220.5,204.0,2.45,16.0,309.5,362.93,294.58
2016,12,9,13,0,117.0,208.0,2.4,16.0,262.0,287.73,232.9
2016,12,9,13,15,122.0,200.0,2.25,15.5,254.5,274.27,222.56
2016,12,9,13,30,127.0,192.0,2.1,15.0,247.0,260.34,211.42
2016,12,9,13,45,188.5,177.0,2.0,15.0,254.0,267.85,217.34
2016,12,9,14,0,250.0,162.0,1.9,15.0,261.0,276.97,223.46
2016,12,9,14,15,243.5,150.0,1.7,15.0,240.0,245.91,196.62
2016,12,9,14,30,237.0,138.0,1.5,15.0,219.0,215.47,170.08
2016,12,9,14,45,230.5,123.0,1.35,15.0,195.0,182.98,141.62
2016,12,9,15,0,224.0,108.0,1.2,15.0,171.0,151.38,113.77
2016,12,9,15,15,208.5,93.0,1.1,14.5,144.5,119.13,86.21
2016,12,9,15,30,193.0,78.0,1.0,14.0,118.0,88.96,61.37
2016,12,9,15,45,168.5,62.0,0.9,14.0,91.0,59.68,39.49
2016,12,9,16,0,144.0,46.0,0.8,14.0,64.0,35.43,25.1
2016,12,9,16,15,72.0,32.0,0.75,13.5,41.0,24.84,14.27
2016,12,9,16,30,0.0,18.0,0.7,13.0,18.0,14.57,0.0
2016,12,9,16,45,0.0,9.0,0.7,13.0,9.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
