Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,4.1,13.0,1.0,0.82,0.0
2016,12,10,8,0,0.0,2.0,4.1,13.0,2.0,1.64,0.0
2016,12,10,8,15,0.0,2.5,4.05,13.0,2.5,2.05,0.0
2016,12,10,8,30,0.0,3.0,4.0,13.0,3.0,2.46,0.0
2016,12,10,8,45,0.0,4.0,3.95,13.5,4.0,3.28,0.0
2016,12,10,9,0,0.0,5.0,3.9,14.0,5.0,4.11,0.0
2016,12,10,9,15,0.0,6.0,3.95,14.0,6.0,4.93,0.0
2016,12,10,9,30,0.0,7.0,4.0,14.0,7.0,5.76,0.0
2016,12,10,9,45,0.0,68.5,4.1,14.0,68.5,56.79,43.07
2016,12,10,10,0,0.0,130.0,4.2,14.0,130.0,120.32,96.76
2016,12,10,10,15,0.0,70.0,4.15,14.0,70.0,58.04,43.94
2016,12,10,10,30,0.0,10.0,4.1,14.0,10.0,8.24,1.41
2016,12,10,10,45,0.0,25.0,4.05,14.0,25.0,20.64,12.02
2016,12,10,11,0,0.0,40.0,4.0,14.0,40.0,33.08,22.61
2016,12,10,11,15,0.0,25.0,3.85,14.0,25.0,20.65,11.99
2016,12,10,11,30,0.0,10.0,3.7,14.0,10.0,8.25,1.39
2016,12,10,11,45,0.0,48.0,3.6,14.0,48.0,39.74,28.23
2016,12,10,12,0,0.0,86.0,3.5,14.0,86.0,71.52,55.1
2016,12,10,12,15,0.0,47.0,3.35,14.0,47.0,38.9,27.5
2016,12,10,12,30,0.0,8.0,3.2,14.0,8.0,6.6,0.0
2016,12,10,12,45,0.0,69.0,3.05,14.0,69.0,57.23,43.1
2016,12,10,13,0,0.0,130.0,2.9,14.0,130.0,111.4,88.7
2016,12,10,13,15,0.5,138.0,2.8,14.0,138.0,118.98,95.06
2016,12,10,13,30,1.0,146.0,2.7,14.0,146.0,126.49,101.42
2016,12,10,13,45,11.5,148.5,2.6,14.0,152.5,133.92,107.81
2016,12,10,14,0,22.0,151.0,2.5,14.0,159.0,140.18,113.09
2016,12,10,14,15,19.5,139.5,2.35,13.5,146.5,127.1,102.32
2016,12,10,14,30,17.0,128.0,2.2,13.0,134.0,114.44,91.85
2016,12,10,14,45,13.5,115.0,2.05,13.0,119.0,100.57,80.14
2016,12,10,15,0,10.0,102.0,1.9,13.0,104.0,87.27,68.85
2016,12,10,15,15,5.0,87.0,1.8,13.0,88.0,72.6,56.43
2016,12,10,15,30,0.0,72.0,1.7,13.0,72.0,58.75,44.62
2016,12,10,15,45,0.0,55.5,1.6,13.0,55.5,44.91,32.5
2016,12,10,16,0,0.0,39.0,1.5,13.0,39.0,31.55,21.84
2016,12,10,16,15,0.0,25.0,1.45,12.5,25.0,20.52,10.88
2016,12,10,16,30,0.0,11.0,1.4,12.0,11.0,9.06,0.0
2016,12,10,16,45,0.0,5.5,1.35,12.0,5.5,4.69,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,0.85,5.0,9.0,7.68,0.0
2016,12,11,7,30,0.0,18.0,0.8,5.0,18.0,15.36,0.0
2016,12,11,7,45,125.0,29.5,0.75,5.5,45.0,176.67,123.32
2016,12,11,8,0,250.0,41.0,0.7,6.0,72.0,294.4,242.77
2016,12,11,8,15,290.0,54.0,0.75,6.0,103.0,348.62,293.0
2016,12,11,8,30,330.0,67.0,0.8,6.0,134.0,404.44,341.87
2016,12,11,8,45,353.0,79.5,0.9,6.5,164.0,445.67,376.6
2016,12,11,9,0,376.0,92.0,1.0,7.0,194.0,486.44,409.7
2016,12,11,9,15,393.0,102.0,1.1,7.0,222.0,517.61,434.92
2016,12,11,9,30,410.0,112.0,1.2,7.0,250.0,547.59,458.65
2016,12,11,9,45,285.0,139.0,1.3,7.5,239.5,448.49,376.76
2016,12,11,10,0,160.0,166.0,1.4,8.0,229.0,348.32,292.59
2016,12,11,10,15,140.5,177.5,1.5,8.5,235.0,340.82,285.64
2016,12,11,10,30,121.0,189.0,1.6,9.0,241.0,332.9,277.74
2016,12,11,10,45,151.0,197.0,1.75,9.5,265.0,364.74,303.75
2016,12,11,11,0,181.0,205.0,1.9,10.0,289.0,395.44,328.3
2016,12,11,11,15,220.0,206.5,1.9,10.0,311.0,424.22,351.69
2016,12,11,11,30,259.0,208.0,1.9,10.0,333.0,468.76,386.86
2016,12,11,11,45,330.5,197.5,1.95,10.5,358.5,505.11,415.81
2016,12,11,12,0,402.0,187.0,2.0,11.0,384.0,553.53,453.17
2016,12,11,12,15,276.0,202.0,1.95,11.0,337.0,441.22,362.47
2016,12,11,12,30,150.0,217.0,1.9,11.0,290.0,337.79,277.8
2016,12,11,12,45,178.5,211.0,1.9,11.5,295.5,342.18,281.72
2016,12,11,13,0,207.0,205.0,1.9,12.0,301.0,344.1,282.88
2016,12,11,13,15,129.0,192.5,1.95,11.5,252.0,271.25,223.13
2016,12,11,13,30,51.0,180.0,2.0,11.0,203.0,196.08,160.87
2016,12,11,13,45,42.0,167.5,2.05,11.0,185.5,175.05,143.48
2016,12,11,14,0,33.0,155.0,2.1,11.0,168.0,155.27,126.92
2016,12,11,14,15,30.0,143.5,2.0,10.5,154.5,140.17,114.38
2016,12,11,14,30,27.0,132.0,1.9,10.0,141.0,125.62,102.19
2016,12,11,14,45,23.0,118.5,1.85,10.0,125.5,106.51,85.85
2016,12,11,15,0,19.0,105.0,1.8,10.0,110.0,92.02,73.39
2016,12,11,15,15,13.5,90.0,1.5,9.5,93.0,76.63,60.3
2016,12,11,15,30,8.0,75.0,1.2,9.0,76.0,62.1,47.88
2016,12,11,15,45,4.0,58.5,0.95,9.0,59.0,47.43,35.09
2016,12,11,16,0,0.0,42.0,0.7,9.0,42.0,33.69,24.16
2016,12,11,16,15,0.0,27.0,0.7,8.5,27.0,21.99,12.39
2016,12,11,16,30,0.0,12.0,0.7,8.0,12.0,9.89,0.0
2016,12,11,16,45,0.0,6.0,0.75,7.5,6.0,5.12,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.95,4.5,9.5,8.11,0.0
2016,12,12,7,30,0.0,19.0,1.0,5.0,19.0,16.22,0.0
2016,12,12,7,45,186.5,27.5,1.1,5.5,49.5,217.68,149.19
2016,12,12,8,0,373.0,36.0,1.2,6.0,80.0,384.98,316.36
2016,12,12,8,15,432.0,45.5,1.25,6.0,116.0,454.84,379.96
2016,12,12,8,30,491.0,55.0,1.3,6.0,152.0,526.77,441.35
2016,12,12,8,45,535.0,61.0,1.4,6.5,188.0,582.61,487.05
2016,12,12,9,0,579.0,67.0,1.5,7.0,224.0,637.99,530.58
2016,12,12,9,15,613.5,70.0,1.4,7.5,256.5,679.96,560.63
2016,12,12,9,30,648.0,73.0,1.3,8.0,289.0,720.19,588.13
2016,12,12,9,45,624.5,86.0,1.25,8.5,310.5,718.72,584.36
2016,12,12,10,0,601.0,99.0,1.2,9.0,332.0,713.53,578.18
2016,12,12,10,15,599.0,107.5,1.1,9.0,352.5,719.48,580.7
2016,12,12,10,30,597.0,116.0,1.0,9.0,373.0,722.58,580.91
2016,12,12,10,45,574.0,128.0,0.95,9.5,384.0,707.67,567.63
2016,12,12,11,0,551.0,140.0,0.9,10.0,395.0,683.36,547.85
2016,12,12,11,15,534.5,148.5,0.95,10.0,400.5,666.74,535.84
2016,12,12,11,30,518.0,157.0,1.0,10.0,406.0,648.24,521.8
2016,12,12,11,45,467.0,170.0,1.05,10.0,396.5,604.49,488.26
2016,12,12,12,0,416.0,183.0,1.1,10.0,387.0,560.84,454.64
2016,12,12,12,15,308.5,199.0,1.1,10.0,349.5,463.2,378.02
2016,12,12,12,30,201.0,215.0,1.1,10.0,312.0,373.33,306.02
2016,12,12,12,45,265.0,201.5,1.15,10.0,326.5,405.75,333.23
2016,12,12,13,0,329.0,188.0,1.2,10.0,341.0,418.57,343.79
2016,12,12,13,15,317.0,182.0,1.15,10.0,325.0,386.91,317.64
2016,12,12,13,30,305.0,176.0,1.1,10.0,309.0,355.66,291.83
2016,12,12,13,45,194.5,171.5,1.1,10.0,254.5,266.6,218.86
2016,12,12,14,0,84.0,167.0,1.1,10.0,200.0,190.95,156.35
2016,12,12,14,15,79.5,154.5,1.0,10.0,184.0,171.22,139.76
2016,12,12,14,30,75.0,142.0,0.9,10.0,168.0,152.17,123.37
2016,12,12,14,45,71.0,127.0,0.85,10.0,149.5,131.68,105.65
2016,12,12,15,0,67.0,112.0,0.8,10.0,131.0,111.92,88.44
2016,12,12,15,15,59.0,96.0,0.75,9.5,111.0,91.33,70.82
2016,12,12,15,30,51.0,80.0,0.7,9.0,91.0,72.03,54.44
2016,12,12,15,45,40.0,63.0,0.65,9.0,70.5,53.13,38.76
2016,12,12,16,0,29.0,46.0,0.6,9.0,50.0,36.26,26.43
2016,12,12,16,15,14.5,30.0,0.6,8.5,32.0,24.13,14.2
2016,12,12,16,30,0.0,14.0,0.6,8.0,14.0,11.55,0.0
2016,12,12,16,45,0.0,7.0,0.65,8.0,7.0,5.97,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.0,7.5,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.1,8.0,6.0,5.12,0.0
2016,12,13,7,45,0.0,18.5,1.2,8.5,18.5,15.27,4.66
2016,12,13,8,0,0.0,31.0,1.3,9.0,31.0,27.23,17.12
2016,12,13,8,15,0.0,46.0,1.35,9.5,46.0,43.19,31.35
2016,12,13,8,30,0.0,61.0,1.4,10.0,61.0,58.42,44.8
2016,12,13,8,45,0.0,76.0,1.5,10.5,76.0,73.27,57.76
2016,12,13,9,0,0.0,91.0,1.6,11.0,91.0,87.92,70.34
2016,12,13,9,15,2.0,104.5,1.55,11.0,105.0,102.32,82.75
2016,12,13,9,30,4.0,118.0,1.5,11.0,119.0,116.8,95.08
2016,12,13,9,45,2.0,70.5,1.45,11.5,71.0,60.38,46.63
2016,12,13,10,0,0.0,23.0,1.4,12.0,23.0,18.97,10.79
2016,12,13,10,15,28.0,100.5,1.4,12.0,112.5,122.18,100.21
2016,12,13,10,30,56.0,178.0,1.4,12.0,202.0,240.95,199.04
2016,12,13,10,45,28.0,128.0,1.4,12.0,140.0,150.26,122.74
2016,12,13,11,0,0.0,78.0,1.4,12.0,78.0,64.74,49.78
2016,12,13,11,15,0.0,80.0,1.4,12.0,80.0,66.41,51.26
2016,12,13,11,30,0.0,82.0,1.4,12.0,82.0,68.09,52.65
2016,12,13,11,45,183.5,137.5,1.4,12.5,227.0,312.92,260.36
2016,12,13,12,0,367.0,193.0,1.4,13.0,372.0,516.88,420.36
2016,12,13,12,15,216.5,200.5,1.3,13.0,306.0,378.98,308.42
2016,12,13,12,30,66.0,208.0,1.2,13.0,240.0,252.49,204.82
2016,12,13,12,45,57.5,200.5,1.15,13.0,228.0,233.85,190.09
2016,12,13,13,0,49.0,193.0,1.1,13.0,216.0,216.15,175.56
2016,12,13,13,15,86.0,192.0,1.05,12.5,230.5,234.19,191.15
2016,12,13,13,30,123.0,191.0,1.0,12.0,245.0,258.33,211.06
2016,12,13,13,45,120.0,180.5,0.95,12.0,231.0,237.45,193.53
2016,12,13,14,0,117.0,170.0,0.9,12.0,217.0,216.94,176.37
2016,12,13,14,15,114.0,157.0,0.8,12.0,199.5,194.41,157.26
2016,12,13,14,30,111.0,144.0,0.7,12.0,182.0,172.36,138.34
2016,12,13,14,45,105.0,129.0,0.65,12.0,161.5,148.1,117.5
2016,12,13,15,0,99.0,114.0,0.6,12.0,141.0,124.8,97.33
2016,12,13,15,15,89.0,97.5,0.55,11.5,119.0,100.47,76.64
2016,12,13,15,30,79.0,81.0,0.5,11.0,97.0,77.71,57.55
2016,12,13,15,45,63.5,64.0,0.45,11.0,75.0,55.86,39.93
2016,12,13,16,0,48.0,47.0,0.4,11.0,53.0,36.49,26.43
2016,12,13,16,15,24.0,31.0,0.4,11.0,34.0,24.86,14.69
2016,12,13,16,30,0.0,15.0,0.4,11.0,15.0,12.39,0.0
2016,12,13,16,45,0.0,7.5,0.45,11.0,7.5,6.4,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,10.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,10.0,12.0,10.24,0.0
2016,12,14,7,45,78.0,26.0,2.3,10.5,35.0,115.73,70.56
2016,12,14,8,0,156.0,40.0,2.5,11.0,58.0,201.62,163.46
2016,12,14,8,15,187.5,56.0,2.55,11.0,86.0,251.19,209.99
2016,12,14,8,30,219.0,72.0,2.6,11.0,114.0,301.24,254.64
2016,12,14,8,45,239.5,86.5,2.65,11.5,142.0,339.75,287.8
2016,12,14,9,0,260.0,101.0,2.7,12.0,170.0,378.19,319.79
2016,12,14,9,15,270.5,115.0,2.75,12.0,196.0,406.55,343.06
2016,12,14,9,30,281.0,129.0,2.8,12.0,222.0,434.02,365.08
2016,12,14,9,45,282.5,141.0,2.85,12.5,242.0,449.37,376.11
2016,12,14,10,0,284.0,153.0,2.9,13.0,262.0,463.53,386.01
2016,12,14,10,15,213.0,170.0,2.9,13.0,255.0,397.55,330.85
2016,12,14,10,30,142.0,187.0,2.9,13.0,248.0,350.15,290.08
2016,12,14,10,45,233.0,186.5,2.95,13.5,291.5,444.76,367.37
2016,12,14,11,0,324.0,186.0,3.0,14.0,335.0,517.95,425.49
2016,12,14,11,15,218.0,200.0,3.0,14.0,301.5,415.15,341.28
2016,12,14,11,30,112.0,214.0,3.0,14.0,268.0,316.9,259.84
2016,12,14,11,45,96.0,213.5,3.0,14.0,260.0,297.26,243.62
2016,12,14,12,0,80.0,213.0,3.0,14.0,252.0,278.5,227.84
2016,12,14,12,15,40.0,172.5,3.0,14.0,192.0,196.93,160.3
2016,12,14,12,30,0.0,132.0,3.0,14.0,132.0,113.79,90.41
2016,12,14,12,45,2.5,146.0,3.0,14.0,147.5,128.61,103.0
2016,12,14,13,0,5.0,160.0,3.0,14.0,163.0,143.3,115.32
2016,12,14,13,15,2.5,124.5,2.95,14.0,126.0,107.82,85.75
2016,12,14,13,30,0.0,89.0,2.9,14.0,89.0,74.31,57.64
2016,12,14,13,45,0.0,74.5,2.9,14.0,74.5,61.8,47.15
2016,12,14,14,0,0.0,60.0,2.9,14.0,60.0,49.69,36.92
2016,12,14,14,15,0.0,55.0,2.75,13.5,55.0,45.52,33.5
2016,12,14,14,30,0.0,50.0,2.6,13.0,50.0,41.35,30.04
2016,12,14,14,45,0.0,44.5,2.5,13.0,44.5,36.78,26.13
2016,12,14,15,0,0.0,39.0,2.4,13.0,39.0,32.21,22.19
2016,12,14,15,15,0.0,33.0,2.25,12.5,33.0,27.23,17.9
2016,12,14,15,30,0.0,27.0,2.1,12.0,27.0,22.25,13.56
2016,12,14,15,45,0.0,21.0,1.95,12.0,21.0,17.29,9.15
2016,12,14,16,0,0.0,15.0,1.8,12.0,15.0,12.33,5.17
2016,12,14,16,15,0.0,9.5,1.8,11.5,9.5,7.8,0.73
2016,12,14,16,30,0.0,4.0,1.8,11.0,4.0,3.28,0.0
2016,12,14,16,45,0.0,2.0,1.8,11.0,2.0,1.71,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,12.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,8.5,4.25,12.0,8.5,6.98,0.0
2016,12,15,8,0,0.0,14.0,4.3,12.0,14.0,11.51,3.81
2016,12,15,8,15,0.0,21.0,4.2,12.0,21.0,17.29,9.02
2016,12,15,8,30,0.0,28.0,4.1,12.0,28.0,23.09,14.18
2016,12,15,8,45,0.0,35.0,4.05,12.0,35.0,28.89,19.31
2016,12,15,9,0,0.0,42.0,4.0,12.0,42.0,34.7,24.41
2016,12,15,9,15,0.0,49.0,4.05,12.0,49.0,40.52,29.47
2016,12,15,9,30,0.0,56.0,4.1,12.0,56.0,46.35,34.48
2016,12,15,9,45,0.0,61.5,4.15,12.5,61.5,50.94,38.31
2016,12,15,10,0,0.0,67.0,4.2,13.0,67.0,55.53,42.11
2016,12,15,10,15,0.0,80.0,4.2,13.0,80.0,66.91,51.74
2016,12,15,10,30,0.0,93.0,4.2,13.0,93.0,79.06,61.99
2016,12,15,10,45,0.0,85.5,4.2,13.5,85.5,71.54,55.41
2016,12,15,11,0,0.0,78.0,4.2,14.0,78.0,64.74,49.49
2016,12,15,11,15,0.0,109.0,4.15,14.0,109.0,93.31,73.54
2016,12,15,11,30,0.0,140.0,4.1,14.0,140.0,123.31,98.59
2016,12,15,11,45,0.0,141.5,4.1,14.0,141.5,124.18,99.24
2016,12,15,12,0,0.0,143.0,4.1,14.0,143.0,125.14,100.02
2016,12,15,12,15,0.5,149.0,4.1,14.0,149.5,130.95,104.88
2016,12,15,12,30,1.0,155.0,4.1,14.0,156.0,136.73,109.73
2016,12,15,12,45,0.5,131.0,4.2,14.0,131.5,113.0,89.97
2016,12,15,13,0,0.0,107.0,4.3,14.0,107.0,90.38,71.07
2016,12,15,13,15,0.0,89.5,4.45,14.0,89.5,74.72,57.95
2016,12,15,13,30,0.0,72.0,4.6,14.0,72.0,59.72,45.31
2016,12,15,13,45,0.0,64.0,4.75,14.0,64.0,53.03,39.7
2016,12,15,14,0,0.0,56.0,4.9,14.0,56.0,46.36,34.07
2016,12,15,14,15,0.0,51.5,4.9,14.0,51.5,42.61,30.92
2016,12,15,14,30,0.0,47.0,4.9,14.0,47.0,38.86,27.75
2016,12,15,14,45,0.0,42.0,4.95,14.0,42.0,34.7,24.21
2016,12,15,15,0,0.0,37.0,5.0,14.0,37.0,30.54,20.64
2016,12,15,15,15,0.0,31.5,4.9,13.5,31.5,25.98,16.72
2016,12,15,15,30,0.0,26.0,4.8,13.0,26.0,21.43,12.75
2016,12,15,15,45,0.0,20.0,4.7,13.0,20.0,16.46,8.37
2016,12,15,16,0,0.0,14.0,4.6,13.0,14.0,11.51,4.39
2016,12,15,16,15,0.0,9.0,4.5,13.0,9.0,7.39,0.37
2016,12,15,16,30,0.0,4.0,4.4,13.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,4.3,13.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,6.0,17.0,14.51,0.0
2016,12,16,7,45,225.0,25.5,3.9,6.5,50.5,237.58,140.02
2016,12,16,8,0,450.0,34.0,4.0,7.0,84.0,440.62,360.75
2016,12,16,8,15,533.0,40.5,4.15,7.0,124.5,528.2,443.69
2016,12,16,8,30,616.0,47.0,4.3,7.0,165.0,609.11,515.03
2016,12,16,8,45,668.5,51.5,4.5,7.5,205.0,674.14,570.05
2016,12,16,9,0,721.0,56.0,4.7,8.0,245.0,738.24,622.19
2016,12,16,9,15,753.5,59.0,4.75,8.0,282.0,781.41,656.6
2016,12,16,9,30,786.0,62.0,4.8,8.0,319.0,822.22,688.24
2016,12,16,9,45,812.5,63.5,4.85,8.5,352.0,852.93,710.06
2016,12,16,10,0,839.0,65.0,4.9,9.0,385.0,880.53,729.09
2016,12,16,10,15,854.0,67.0,4.9,9.0,411.5,894.93,738.88
2016,12,16,10,30,869.0,69.0,4.9,9.0,438.0,905.76,746.02
2016,12,16,10,45,878.0,70.0,4.9,9.0,457.0,906.12,745.33
2016,12,16,11,0,887.0,71.0,4.9,9.0,476.0,893.48,735.02
2016,12,16,11,15,892.5,72.0,4.85,9.0,488.5,883.6,726.67
2016,12,16,11,30,898.0,73.0,4.8,9.0,501.0,870.13,715.74
2016,12,16,11,45,898.5,73.5,4.8,9.5,505.5,848.29,697.65
2016,12,16,12,0,899.0,74.0,4.8,10.0,510.0,823.18,677.27
2016,12,16,12,15,898.5,74.0,4.7,10.0,507.5,793.49,654.19
2016,12,16,12,30,898.0,74.0,4.6,10.0,505.0,760.81,628.88
2016,12,16,12,45,894.0,73.0,4.6,10.0,495.0,721.63,599.07
2016,12,16,13,0,890.0,72.0,4.6,10.0,485.0,680.04,565.87
2016,12,16,13,15,882.0,71.0,4.55,10.0,467.5,638.02,530.53
2016,12,16,13,30,874.0,70.0,4.5,10.0,450.0,589.3,489.2
2016,12,16,13,45,859.0,69.0,4.5,10.0,425.5,535.44,442.91
2016,12,16,14,0,844.0,68.0,4.5,10.0,401.0,481.06,394.98
2016,12,16,14,15,824.5,66.0,4.4,9.5,370.5,423.51,343.69
2016,12,16,14,30,805.0,64.0,4.3,9.0,340.0,366.51,291.49
2016,12,16,14,45,776.0,61.0,4.2,9.0,304.0,306.45,235.45
2016,12,16,15,0,747.0,58.0,4.1,9.0,268.0,248.63,181.1
2016,12,16,15,15,703.0,53.5,3.75,8.5,228.0,189.1,127.21
2016,12,16,15,30,659.0,49.0,3.4,8.0,188.0,134.25,80.61
2016,12,16,15,45,590.5,43.0,3.05,7.5,147.0,81.28,43.19
2016,12,16,16,0,522.0,37.0,2.7,7.0,106.0,33.95,24.61
2016,12,16,16,15,261.0,34.5,2.55,6.5,69.0,26.8,16.81
2016,12,16,16,30,0.0,32.0,2.4,6.0,32.0,23.88,0.0
2016,12,16,16,45,0.0,16.0,2.25,5.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,114.5,6.0,1.2,0.5,8.5,0.0,0.0
2016,12,17,7,30,229.0,12.0,1.2,1.0,17.0,171.79,0.0
2016,12,17,7,45,379.5,21.0,1.3,1.5,52.5,337.43,190.67
2016,12,17,8,0,530.0,30.0,1.4,2.0,88.0,486.33,395.81
2016,12,17,8,15,608.0,36.0,1.55,2.5,130.0,573.06,477.28
2016,12,17,8,30,686.0,42.0,1.7,3.0,172.0,661.51,552.14
2016,12,17,8,45,733.5,46.0,1.9,3.5,213.5,722.58,602.76
2016,12,17,9,0,781.0,50.0,2.1,4.0,255.0,782.62,650.49
2016,12,17,9,15,811.0,53.0,2.2,4.5,292.5,824.25,681.67
2016,12,17,9,30,841.0,56.0,2.3,5.0,330.0,863.43,710.02
2016,12,17,9,45,862.0,58.5,2.4,5.5,363.0,890.91,728.96
2016,12,17,10,0,883.0,61.0,2.5,6.0,396.0,905.49,738.12
2016,12,17,10,15,896.5,62.5,2.5,6.0,422.5,917.87,746.05
2016,12,17,10,30,910.0,64.0,2.5,6.0,449.0,926.69,751.37
2016,12,17,10,45,918.0,65.0,2.55,6.5,469.0,926.14,749.12
2016,12,17,11,0,926.0,66.0,2.6,7.0,489.0,921.86,744.37
2016,12,17,11,15,931.0,66.5,2.6,7.0,501.0,910.5,735.53
2016,12,17,11,30,936.0,67.0,2.6,7.0,513.0,895.45,724.21
2016,12,17,11,45,937.0,68.0,2.6,7.5,518.0,874.02,707.11
2016,12,17,12,0,938.0,69.0,2.6,8.0,523.0,849.12,687.66
2016,12,17,12,15,936.5,68.5,2.55,8.0,520.0,817.07,663.87
2016,12,17,12,30,935.0,68.0,2.5,8.0,517.0,781.98,637.87
2016,12,17,12,45,925.0,69.5,2.5,8.0,506.0,740.38,607.24
2016,12,17,13,0,915.0,71.0,2.5,8.0,495.0,696.61,573.57
2016,12,17,13,15,906.5,70.0,2.4,8.0,477.0,649.02,534.67
2016,12,17,13,30,898.0,69.0,2.3,8.0,459.0,599.73,493.58
2016,12,17,13,45,884.5,67.5,2.25,8.0,434.0,548.58,450.16
2016,12,17,14,0,871.0,66.0,2.2,8.0,409.0,493.18,402.19
2016,12,17,14,15,851.5,63.5,2.05,8.0,378.0,433.76,349.42
2016,12,17,14,30,832.0,61.0,1.9,8.0,347.0,374.87,295.78
2016,12,17,14,45,803.0,58.5,1.75,8.0,310.5,313.84,239.57
2016,12,17,15,0,774.0,56.0,1.6,8.0,274.0,255.0,184.81
2016,12,17,15,15,730.5,52.0,1.4,7.5,233.5,194.43,130.34
2016,12,17,15,30,687.0,48.0,1.2,7.0,193.0,138.42,82.84
2016,12,17,15,45,617.5,42.0,1.05,6.5,151.5,83.57,43.94
2016,12,17,16,0,548.0,36.0,0.9,6.0,110.0,37.09,27.56
2016,12,17,16,15,274.0,35.0,0.95,5.5,72.0,29.18,19.02
2016,12,17,16,30,0.0,34.0,1.0,5.0,34.0,25.12,0.0
2016,12,17,16,45,0.0,17.0,1.05,4.5,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,109.0,5.5,1.15,-0.5,8.0,0.0,0.0
2016,12,18,7,30,218.0,11.0,1.3,0.0,16.0,162.91,0.0
2016,12,18,7,45,371.5,20.0,1.5,0.0,50.5,329.78,176.99
2016,12,18,8,0,525.0,29.0,1.7,0.0,85.0,481.1,394.67
2016,12,18,8,15,605.0,35.0,1.7,0.5,127.0,568.95,477.95
2016,12,18,8,30,685.0,41.0,1.7,1.0,169.0,658.86,553.79
2016,12,18,8,45,735.0,45.0,1.7,1.5,211.0,721.99,604.79
2016,12,18,9,0,785.0,49.0,1.7,2.0,253.0,784.26,652.56
2016,12,18,9,15,816.5,51.5,1.7,2.5,291.0,826.65,683.24
2016,12,18,9,30,848.0,54.0,1.7,3.0,329.0,857.35,704.18
2016,12,18,9,45,867.5,57.0,1.75,3.5,362.5,884.05,722.15
2016,12,18,10,0,887.0,60.0,1.8,4.0,396.0,907.61,737.44
2016,12,18,10,15,902.0,61.5,1.8,4.5,423.0,921.49,744.89
2016,12,18,10,30,917.0,63.0,1.8,5.0,450.0,931.8,749.82
2016,12,18,10,45,927.0,64.0,1.85,5.5,470.5,933.14,749.07
2016,12,18,11,0,937.0,65.0,1.9,6.0,491.0,930.68,745.82
2016,12,18,11,15,942.5,65.5,1.9,6.0,504.0,919.73,737.39
2016,12,18,11,30,948.0,66.0,1.9,6.0,517.0,905.03,726.51
2016,12,18,11,45,950.5,66.5,1.95,6.5,522.5,884.07,710.58
2016,12,18,12,0,953.0,67.0,2.0,7.0,528.0,859.54,692.21
2016,12,18,12,15,952.0,66.5,2.05,7.0,525.0,827.57,669.66
2016,12,18,12,30,951.0,66.0,2.1,7.0,522.0,792.46,644.74
2016,12,18,12,45,946.5,65.5,2.2,7.5,512.0,751.9,614.83
2016,12,18,13,0,942.0,65.0,2.3,8.0,502.0,708.78,581.89
2016,12,18,13,15,933.5,64.0,2.35,8.0,483.5,660.24,543.25
2016,12,18,13,30,925.0,63.0,2.4,8.0,465.0,609.91,502.14
2016,12,18,13,45,911.5,62.0,2.5,8.0,440.0,555.4,456.65
2016,12,18,14,0,898.0,61.0,2.6,8.0,415.0,500.07,408.97
2016,12,18,14,15,879.5,59.0,2.5,7.5,384.0,441.03,356.93
2016,12,18,14,30,861.0,57.0,2.4,7.0,353.0,382.29,303.56
2016,12,18,14,45,832.5,54.5,2.3,7.0,316.0,320.59,246.22
2016,12,18,15,0,804.0,52.0,2.2,7.0,279.0,260.27,189.6
2016,12,18,15,15,762.5,48.5,1.9,6.0,238.5,198.84,133.85
2016,12,18,15,30,721.0,45.0,1.6,5.0,198.0,141.66,84.77
2016,12,18,15,45,654.5,39.5,1.35,4.5,156.0,85.33,44.12
2016,12,18,16,0,588.0,34.0,1.1,4.0,114.0,36.94,21.83
2016,12,18,16,15,468.0,26.0,1.1,3.5,75.0,23.55,14.49
2016,12,18,16,30,348.0,18.0,1.1,3.0,36.0,16.38,0.0
2016,12,18,16,45,174.0,9.0,1.15,2.5,18.0,7.68,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.15,-0.5,7.0,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.3,0.0,14.0,131.01,0.0
2016,12,19,7,45,321.5,21.0,1.45,0.5,47.0,301.51,151.11
2016,12,19,8,0,470.0,31.0,1.6,1.0,80.0,438.66,358.94
2016,12,19,8,15,551.5,37.5,1.65,1.5,120.5,527.6,443.43
2016,12,19,8,30,633.0,44.0,1.7,2.0,161.0,618.36,520.51
2016,12,19,8,45,685.0,48.0,1.75,2.5,201.5,682.52,573.03
2016,12,19,9,0,737.0,52.0,1.8,3.0,242.0,745.83,622.48
2016,12,19,9,15,769.0,55.0,1.85,3.5,279.5,788.82,654.51
2016,12,19,9,30,801.0,58.0,1.9,4.0,317.0,829.52,683.78
2016,12,19,9,45,821.0,61.0,2.0,4.5,349.0,856.68,702.7
2016,12,19,10,0,841.0,64.0,2.1,5.0,381.0,880.71,719.03
2016,12,19,10,15,856.0,65.5,2.2,5.5,407.5,894.78,727.86
2016,12,19,10,30,871.0,67.0,2.3,6.0,434.0,905.28,734.13
2016,12,19,10,45,879.5,68.5,2.4,6.5,453.5,896.7,726.55
2016,12,19,11,0,888.0,70.0,2.5,7.0,473.0,894.13,723.64
2016,12,19,11,15,894.0,70.5,2.45,7.0,486.0,884.4,715.49
2016,12,19,11,30,900.0,71.0,2.4,7.0,499.0,871.07,704.93
2016,12,19,11,45,901.5,72.0,2.4,7.5,504.0,851.03,688.84
2016,12,19,12,0,903.0,73.0,2.4,8.0,509.0,827.61,670.46
2016,12,19,12,15,901.5,72.5,2.4,8.0,506.5,796.76,647.89
2016,12,19,12,30,900.0,72.0,2.4,8.0,504.0,762.98,623.14
2016,12,19,12,45,713.5,109.5,2.45,8.5,447.5,647.62,533.72
2016,12,19,13,0,527.0,147.0,2.5,9.0,391.0,524.02,434.21
2016,12,19,13,15,523.5,141.5,2.45,9.0,376.5,489.44,406.3
2016,12,19,13,30,520.0,136.0,2.4,9.0,362.0,453.86,376.46
2016,12,19,13,45,683.0,101.5,2.35,9.0,381.5,481.9,397.2
2016,12,19,14,0,846.0,67.0,2.3,9.0,401.0,485.38,395.79
2016,12,19,14,15,826.0,64.5,2.1,8.5,370.5,427.1,344.32
2016,12,19,14,30,806.0,62.0,1.9,8.0,340.0,369.44,292.33
2016,12,19,14,45,777.0,59.0,1.75,8.0,304.5,309.35,237.06
2016,12,19,15,0,748.0,56.0,1.6,8.0,269.0,251.48,183.26
2016,12,19,15,15,704.5,52.0,1.4,7.0,229.5,192.34,130.23
2016,12,19,15,30,661.0,48.0,1.2,6.0,190.0,137.76,83.74
2016,12,19,15,45,590.5,42.5,1.05,5.5,149.0,84.61,45.41
2016,12,19,16,0,520.0,37.0,0.9,5.0,108.0,37.4,21.88
2016,12,19,16,15,260.0,35.5,0.9,4.5,71.0,27.54,17.92
2016,12,19,16,30,0.0,34.0,0.9,4.0,34.0,25.29,0.82
2016,12,19,16,45,0.0,17.0,0.95,4.0,17.0,14.51,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
