Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,7,15,64.0,5.0,1.2,0.5,6.0,0.0,0.0
2016,12,20,7,30,128.0,10.0,1.3,1.0,12.0,98.37,0.0
2016,12,20,7,45,275.0,20.5,1.4,2.0,43.0,265.45,122.42
2016,12,20,8,0,422.0,31.0,1.5,3.0,74.0,413.81,336.01
2016,12,20,8,15,504.5,37.5,1.5,3.5,113.0,499.4,417.28
2016,12,20,8,30,587.0,44.0,1.5,4.0,152.0,579.63,485.48
2016,12,20,8,45,638.0,48.5,1.55,4.5,191.0,642.54,536.95
2016,12,20,9,0,689.0,53.0,1.6,5.0,230.0,704.78,585.55
2016,12,20,9,15,722.0,56.0,1.55,5.5,266.0,748.05,616.83
2016,12,20,9,30,755.0,59.0,1.5,6.0,302.0,789.2,645.3
2016,12,20,9,45,783.0,60.5,1.5,6.5,334.5,821.33,666.72
2016,12,20,10,0,811.0,62.0,1.5,7.0,367.0,850.56,685.57
2016,12,20,10,15,826.0,63.5,1.55,7.5,393.0,864.72,693.9
2016,12,20,10,30,841.0,65.0,1.6,8.0,419.0,875.47,699.91
2016,12,20,10,45,851.0,66.0,1.65,9.0,438.5,867.91,691.66
2016,12,20,11,0,861.0,67.0,1.7,10.0,458.0,866.53,688.14
2016,12,20,11,15,867.0,67.5,1.7,10.0,470.5,857.39,681.05
2016,12,20,11,30,873.0,68.0,1.7,10.0,483.0,844.76,671.68
2016,12,20,11,45,875.0,68.5,1.75,10.5,488.5,825.31,656.92
2016,12,20,12,0,877.0,69.0,1.8,11.0,494.0,802.57,639.95
2016,12,20,12,15,876.5,69.0,1.85,11.0,491.5,774.08,619.97
2016,12,20,12,30,876.0,69.0,1.9,11.0,489.0,742.65,597.8
2016,12,20,12,45,866.0,70.5,1.95,11.5,479.0,703.46,568.67
2016,12,20,13,0,856.0,72.0,2.0,12.0,469.0,667.38,540.47
2016,12,20,13,15,847.5,71.0,2.05,12.0,452.0,621.81,504.67
2016,12,20,13,30,839.0,70.0,2.1,12.0,435.0,574.65,466.73
2016,12,20,13,45,826.0,68.5,2.15,12.0,411.5,523.21,424.33
2016,12,20,14,0,813.0,67.0,2.2,12.0,388.0,471.11,380.1
2016,12,20,14,15,793.5,64.5,2.05,11.5,359.0,414.81,331.34
2016,12,20,14,30,774.0,62.0,1.9,11.0,330.0,359.12,281.73
2016,12,20,14,45,747.5,59.0,1.75,11.0,295.5,301.61,229.23
2016,12,20,15,0,721.0,56.0,1.6,11.0,261.0,246.07,177.97
2016,12,20,15,15,678.5,52.0,1.45,10.0,223.0,188.65,126.99
2016,12,20,15,30,636.0,48.0,1.3,9.0,185.0,135.7,82.22
2016,12,20,15,45,573.0,42.0,1.15,8.5,145.5,84.05,44.79
2016,12,20,16,0,510.0,36.0,1.0,8.0,106.0,39.96,23.13
2016,12,20,16,15,394.0,27.5,1.0,7.5,70.0,22.67,13.63
2016,12,20,16,30,278.0,19.0,1.0,7.0,34.0,15.75,0.0
2016,12,20,16,45,139.0,9.5,1.05,6.5,17.0,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,1.15,5.5,35.0,194.24,80.1
2016,12,21,8,0,380.0,31.0,1.3,6.0,70.0,381.05,306.09
2016,12,21,8,15,464.0,38.5,1.4,6.5,108.0,467.9,387.69
2016,12,21,8,30,548.0,46.0,1.5,7.0,146.0,558.52,464.08
2016,12,21,8,45,600.0,51.0,1.6,7.5,184.5,620.84,515.06
2016,12,21,9,0,652.0,56.0,1.7,8.0,223.0,683.19,563.96
2016,12,21,9,15,686.5,59.5,1.75,8.5,259.0,720.67,591.82
2016,12,21,9,30,721.0,63.0,1.8,9.0,295.0,763.59,622.84
2016,12,21,9,45,753.5,64.0,1.9,9.5,327.5,799.12,647.92
2016,12,21,10,0,786.0,65.0,2.0,10.0,360.0,831.83,670.47
2016,12,21,10,15,802.0,66.5,2.0,10.0,386.0,847.01,680.26
2016,12,21,10,30,818.0,68.0,2.0,10.0,412.0,858.86,687.76
2016,12,21,10,45,829.0,69.0,2.05,10.5,431.5,862.0,688.32
2016,12,21,11,0,840.0,70.0,2.1,11.0,451.0,861.61,686.52
2016,12,21,11,15,847.0,71.0,2.1,11.5,464.0,854.07,679.27
2016,12,21,11,30,854.0,72.0,2.1,12.0,477.0,842.99,669.7
2016,12,21,11,45,857.5,72.0,2.1,12.5,483.0,815.95,648.84
2016,12,21,12,0,861.0,72.0,2.1,13.0,489.0,794.3,632.13
2016,12,21,12,15,861.0,72.0,2.1,13.0,487.0,766.71,612.28
2016,12,21,12,30,861.0,72.0,2.1,13.0,485.0,736.2,590.32
2016,12,21,12,45,857.5,71.5,2.15,13.0,476.0,699.82,564.27
2016,12,21,13,0,854.0,71.0,2.2,13.0,467.0,666.17,538.92
2016,12,21,13,15,846.5,70.0,2.15,13.0,451.0,621.4,503.17
2016,12,21,13,30,839.0,69.0,2.1,13.0,435.0,574.95,465.38
2016,12,21,13,45,828.5,67.0,2.1,13.0,412.0,524.36,423.62
2016,12,21,14,0,818.0,65.0,2.1,13.0,389.0,472.88,379.94
2016,12,21,14,15,800.0,63.0,2.0,13.0,360.0,417.55,331.68
2016,12,21,14,30,782.0,61.0,1.9,13.0,331.0,362.61,282.52
2016,12,21,14,45,756.5,57.5,1.85,13.0,297.0,304.48,230.0
2016,12,21,15,0,731.0,54.0,1.8,13.0,263.0,248.21,178.46
2016,12,21,15,15,690.0,50.5,1.6,12.0,225.0,190.97,127.73
2016,12,21,15,30,649.0,47.0,1.4,11.0,187.0,137.96,82.95
2016,12,21,15,45,584.5,41.5,1.2,10.5,147.5,85.76,45.18
2016,12,21,16,0,520.0,36.0,1.0,10.0,108.0,41.27,23.17
2016,12,21,16,15,407.0,27.5,1.05,9.5,71.5,22.68,13.57
2016,12,21,16,30,294.0,19.0,1.1,9.0,35.0,15.74,0.14
2016,12,21,16,45,147.0,9.5,1.15,8.5,17.5,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.5,15.5,1.5,4.5,37.5,212.34,80.05
2016,12,22,8,0,431.0,31.0,1.5,5.0,75.0,419.92,336.76
2016,12,22,8,15,517.0,38.0,1.45,5.5,115.0,509.29,421.25
2016,12,22,8,30,603.0,45.0,1.4,6.0,155.0,592.8,491.18
2016,12,22,8,45,658.0,49.5,1.35,6.5,195.5,659.85,544.45
2016,12,22,9,0,713.0,54.0,1.3,7.0,236.0,726.22,594.34
2016,12,22,9,15,746.5,57.5,1.25,7.5,273.0,771.21,626.01
2016,12,22,9,30,780.0,61.0,1.2,8.0,310.0,814.01,654.8
2016,12,22,9,45,803.5,63.0,1.15,8.5,342.5,843.21,672.74
2016,12,22,10,0,827.0,65.0,1.1,9.0,375.0,869.36,688.06
2016,12,22,10,15,842.0,67.0,1.15,9.5,401.5,884.44,696.92
2016,12,22,10,30,857.0,69.0,1.2,10.0,428.0,896.01,703.41
2016,12,22,10,45,867.5,70.0,1.25,11.0,448.0,898.53,702.39
2016,12,22,11,0,878.0,71.0,1.3,12.0,468.0,897.36,699.01
2016,12,22,11,15,884.0,71.5,1.35,12.0,481.5,878.77,686.25
2016,12,22,11,30,890.0,72.0,1.4,12.0,495.0,865.96,677.78
2016,12,22,11,45,892.5,72.5,1.5,12.5,500.5,846.65,664.16
2016,12,22,12,0,895.0,73.0,1.6,13.0,506.0,823.98,648.2
2016,12,22,12,15,894.5,73.0,1.65,13.0,504.0,795.06,628.38
2016,12,22,12,30,894.0,73.0,1.7,13.0,502.0,763.13,606.34
2016,12,22,12,45,892.0,71.5,1.75,13.5,493.0,725.49,578.92
2016,12,22,13,0,890.0,70.0,1.8,14.0,484.0,685.28,548.65
2016,12,22,13,15,882.0,69.0,1.7,13.5,467.0,639.47,513.25
2016,12,22,13,30,874.0,68.0,1.6,13.0,450.0,591.93,475.66
2016,12,22,13,45,862.0,66.5,1.55,13.0,426.5,543.14,435.44
2016,12,22,14,0,850.0,65.0,1.5,13.0,403.0,489.84,390.65
2016,12,22,14,15,831.0,63.0,1.3,13.0,373.0,432.41,340.81
2016,12,22,14,30,812.0,61.0,1.1,13.0,343.0,375.43,290.17
2016,12,22,14,45,783.5,58.0,0.95,13.0,307.5,315.14,236.28
2016,12,22,15,0,755.0,55.0,0.8,13.0,272.0,256.98,183.63
2016,12,22,15,15,712.5,51.5,0.75,12.5,232.5,197.94,131.77
2016,12,22,15,30,670.0,48.0,0.7,12.0,193.0,143.29,85.87
2016,12,22,15,45,600.5,42.5,0.7,11.5,152.0,89.27,47.03
2016,12,22,16,0,531.0,37.0,0.7,11.0,111.0,43.57,24.11
2016,12,22,16,15,416.5,28.5,0.7,10.5,74.0,23.55,14.32
2016,12,22,16,30,302.0,20.0,0.7,10.0,37.0,16.62,1.36
2016,12,22,16,45,151.0,10.0,0.75,9.5,18.5,8.54,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,23,7,45,197.0,15.0,4.8,7.0,34.5,197.11,65.49
2016,12,23,8,0,394.0,30.0,4.9,7.0,69.0,390.01,315.25
2016,12,23,8,15,478.5,36.5,4.95,7.0,107.0,476.1,401.48
2016,12,23,8,30,563.0,43.0,5.0,7.0,145.0,565.98,481.45
2016,12,23,8,45,613.5,48.0,5.05,7.5,183.5,619.91,528.12
2016,12,23,9,0,664.0,53.0,5.1,8.0,222.0,682.03,579.24
2016,12,23,9,15,699.0,56.5,5.0,8.0,258.0,727.58,615.7
2016,12,23,9,30,734.0,60.0,4.9,8.0,294.0,771.2,649.4
2016,12,23,9,45,760.0,62.0,4.85,8.5,326.5,802.35,671.46
2016,12,23,10,0,786.0,64.0,4.8,9.0,359.0,830.67,690.8
2016,12,23,10,15,393.0,40.0,4.6,9.0,187.5,433.89,371.65
2016,12,23,10,30,0.0,16.0,4.4,9.0,16.0,13.19,5.82
2016,12,23,10,45,10.0,94.0,4.2,9.5,98.5,88.76,71.64
2016,12,23,11,0,20.0,172.0,4.0,10.0,181.0,178.02,147.37
2016,12,23,11,15,10.0,123.0,4.0,10.0,127.5,115.93,94.29
2016,12,23,11,30,0.0,74.0,4.0,10.0,74.0,61.4,47.33
2016,12,23,11,45,0.0,89.5,4.0,10.5,89.5,74.76,58.66
2016,12,23,12,0,0.0,105.0,4.0,11.0,105.0,88.91,70.56
2016,12,23,12,15,0.0,103.5,4.25,10.5,103.5,87.4,69.41
2016,12,23,12,30,0.0,102.0,4.5,10.0,102.0,85.96,68.33
2016,12,23,12,45,0.0,54.5,4.75,10.0,54.5,45.14,33.36
2016,12,23,13,0,0.0,7.0,5.0,10.0,7.0,5.77,0.0
2016,12,23,13,15,0.0,32.5,5.0,10.0,32.5,26.85,17.64
2016,12,23,13,30,0.0,58.0,5.0,10.0,58.0,48.04,35.98
2016,12,23,13,45,0.0,36.5,5.0,10.0,36.5,30.16,20.55
2016,12,23,14,0,0.0,15.0,5.0,10.0,15.0,12.36,5.11
2016,12,23,14,15,0.0,14.0,4.85,9.5,14.0,11.53,4.42
2016,12,23,14,30,0.0,13.0,4.7,9.0,13.0,10.7,3.73
2016,12,23,14,45,0.0,11.5,4.55,9.0,11.5,9.46,2.65
2016,12,23,15,0,0.0,10.0,4.4,9.0,10.0,8.22,1.56
2016,12,23,15,15,0.0,8.5,4.05,8.5,8.5,6.98,0.48
2016,12,23,15,30,0.0,7.0,3.7,8.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,3.35,8.0,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,3.0,8.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,2.75,7.5,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,2.5,7.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,2.3,6.5,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,223.0,14.5,1.6,3.5,36.5,214.63,64.03
2016,12,24,8,0,446.0,29.0,1.7,4.0,73.0,416.17,333.7
2016,12,24,8,15,532.0,35.5,1.9,4.5,113.0,507.52,422.87
2016,12,24,8,30,618.0,42.0,2.1,5.0,153.0,601.34,503.43
2016,12,24,8,45,674.0,45.5,2.35,5.5,193.5,668.02,559.41
2016,12,24,9,0,730.0,49.0,2.6,6.0,234.0,734.13,612.71
2016,12,24,9,15,763.0,52.5,2.65,6.0,271.5,778.9,647.67
2016,12,24,9,30,796.0,56.0,2.7,6.0,309.0,821.56,679.98
2016,12,24,9,45,822.0,57.0,2.8,6.5,342.0,851.86,701.31
2016,12,24,10,0,848.0,58.0,2.9,7.0,375.0,869.42,712.77
2016,12,24,10,15,863.5,59.5,2.95,7.0,402.0,884.48,723.22
2016,12,24,10,30,879.0,61.0,3.0,7.0,429.0,896.14,731.12
2016,12,24,10,45,890.0,62.0,3.1,7.5,449.5,899.43,731.98
2016,12,24,11,0,901.0,63.0,3.2,8.0,470.0,899.06,730.29
2016,12,24,11,15,907.0,63.5,3.2,8.0,483.5,889.86,722.86
2016,12,24,11,30,913.0,64.0,3.2,8.0,497.0,877.02,712.97
2016,12,24,11,45,916.0,64.0,3.25,8.5,503.0,857.37,697.25
2016,12,24,12,0,919.0,64.0,3.3,9.0,509.0,834.25,679.13
2016,12,24,12,15,918.5,64.0,3.3,9.0,507.5,805.0,657.43
2016,12,24,12,30,918.0,64.0,3.3,9.0,506.0,772.66,633.44
2016,12,24,12,45,907.5,66.0,3.3,9.0,496.0,732.63,603.52
2016,12,24,13,0,897.0,68.0,3.3,9.0,486.0,690.45,571.25
2016,12,24,13,15,889.5,67.0,3.25,9.0,469.5,644.83,533.92
2016,12,24,13,30,882.0,66.0,3.2,9.0,453.0,597.41,494.34
2016,12,24,13,45,871.0,64.5,3.15,9.0,429.5,545.98,450.58
2016,12,24,14,0,860.0,63.0,3.1,9.0,406.0,493.57,404.84
2016,12,24,14,15,842.0,61.0,2.95,8.5,376.5,438.35,356.03
2016,12,24,14,30,824.0,59.0,2.8,8.0,347.0,381.21,304.28
2016,12,24,14,45,798.0,56.0,2.65,8.0,312.0,321.06,248.5
2016,12,24,15,0,772.0,53.0,2.5,8.0,277.0,262.73,193.71
2016,12,24,15,15,732.0,49.5,2.15,7.5,238.0,203.12,139.14
2016,12,24,15,30,692.0,46.0,1.8,7.0,199.0,147.57,90.61
2016,12,24,15,45,629.0,41.0,1.45,6.5,158.0,92.99,49.61
2016,12,24,16,0,566.0,36.0,1.1,6.0,117.0,45.87,24.69
2016,12,24,16,15,452.5,28.0,1.1,5.5,79.0,25.23,16.28
2016,12,24,16,30,339.0,20.0,1.1,5.0,41.0,18.13,3.98
2016,12,24,16,45,169.5,10.0,1.1,4.5,20.5,8.54,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,218.5,14.5,1.25,2.5,36.0,210.79,54.7
2016,12,25,8,0,437.0,29.0,1.3,3.0,72.0,421.2,336.78
2016,12,25,8,15,523.5,35.5,1.5,3.5,111.5,500.29,416.7
2016,12,25,8,30,610.0,42.0,1.7,4.0,151.0,594.35,497.51
2016,12,25,8,45,663.0,46.5,1.9,4.5,191.5,659.6,552.12
2016,12,25,9,0,716.0,51.0,2.1,5.0,232.0,724.33,604.11
2016,12,25,9,15,750.0,54.5,2.15,5.5,269.5,769.94,638.46
2016,12,25,9,30,784.0,58.0,2.2,6.0,307.0,813.47,670.06
2016,12,25,9,45,802.5,61.5,2.25,6.5,339.0,840.44,688.4
2016,12,25,10,0,821.0,65.0,2.3,7.0,371.0,864.35,704.19
2016,12,25,10,15,836.5,66.5,2.3,7.0,398.0,879.56,714.15
2016,12,25,10,30,852.0,68.0,2.3,7.0,425.0,891.31,721.61
2016,12,25,10,45,862.5,69.0,2.3,7.5,445.5,894.22,721.42
2016,12,25,11,0,873.0,70.0,2.3,8.0,466.0,884.1,711.97
2016,12,25,11,15,878.5,71.0,2.3,8.0,479.0,875.49,705.19
2016,12,25,11,30,884.0,72.0,2.3,8.0,492.0,863.34,695.95
2016,12,25,11,45,639.0,129.5,2.35,8.5,435.0,717.13,586.54
2016,12,25,12,0,394.0,187.0,2.4,9.0,378.0,537.31,444.49
2016,12,25,12,15,390.0,188.0,2.4,9.0,376.5,520.09,431.57
2016,12,25,12,30,386.0,189.0,2.4,9.0,375.0,501.78,416.59
2016,12,25,12,45,630.0,130.5,2.4,9.0,427.5,616.93,509.83
2016,12,25,13,0,874.0,72.0,2.4,9.0,480.0,681.05,560.43
2016,12,25,13,15,865.0,71.0,2.35,9.0,463.0,639.93,526.01
2016,12,25,13,30,856.0,70.0,2.3,9.0,446.0,591.97,486.54
2016,12,25,13,45,843.0,68.5,2.25,9.0,422.5,539.92,442.92
2016,12,25,14,0,830.0,67.0,2.2,9.0,399.0,487.13,397.53
2016,12,25,14,15,811.0,65.0,2.05,9.0,369.5,430.74,347.76
2016,12,25,14,30,792.0,63.0,1.9,9.0,340.0,374.81,297.15
2016,12,25,14,45,766.0,59.5,1.8,9.0,305.5,315.84,243.26
2016,12,25,15,0,740.0,56.0,1.7,9.0,271.0,258.75,190.32
2016,12,25,15,15,699.0,52.0,1.55,8.0,232.5,200.2,137.65
2016,12,25,15,30,658.0,48.0,1.4,7.0,194.0,145.87,90.64
2016,12,25,15,45,596.5,42.5,1.25,6.5,154.5,92.87,50.58
2016,12,25,16,0,535.0,37.0,1.1,6.0,115.0,47.17,25.67
2016,12,25,16,15,425.5,29.0,1.2,5.5,77.5,23.9,15.2
2016,12,25,16,30,316.0,21.0,1.3,5.0,40.0,17.43,4.37
2016,12,25,16,45,158.0,10.5,1.4,4.5,20.0,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,231.0,13.5,1.35,0.5,36.0,213.38,47.87
2016,12,26,8,0,462.0,27.0,1.5,1.0,72.0,426.63,343.11
2016,12,26,8,15,546.5,33.5,1.55,1.5,112.0,516.43,432.43
2016,12,26,8,30,631.0,40.0,1.6,2.0,152.0,609.15,511.76
2016,12,26,8,45,680.5,44.5,1.65,2.5,192.5,671.72,563.43
2016,12,26,9,0,730.0,49.0,1.7,3.0,233.0,733.73,612.22
2016,12,26,9,15,763.5,52.0,1.7,3.5,270.5,778.45,645.3
2016,12,26,9,30,797.0,55.0,1.7,4.0,308.0,821.08,675.54
2016,12,26,9,45,814.5,58.5,1.75,5.0,340.5,847.37,692.08
2016,12,26,10,0,832.0,62.0,1.8,6.0,373.0,870.59,706.02
2016,12,26,10,15,848.0,63.5,1.8,6.5,400.0,886.37,714.98
2016,12,26,10,30,864.0,65.0,1.8,7.0,427.0,888.96,714.42
2016,12,26,10,45,872.5,67.0,1.85,7.5,447.0,891.59,714.71
2016,12,26,11,0,881.0,69.0,1.9,8.0,467.0,890.63,712.5
2016,12,26,11,15,887.0,69.5,1.8,8.0,480.5,881.83,704.4
2016,12,26,11,30,893.0,70.0,1.7,8.0,494.0,869.45,693.95
2016,12,26,11,45,895.0,70.5,1.65,8.5,500.0,850.13,678.09
2016,12,26,12,0,897.0,71.0,1.6,9.0,506.0,827.45,660.06
2016,12,26,12,15,896.0,71.0,1.55,9.0,504.5,798.5,638.85
2016,12,26,12,30,895.0,71.0,1.5,9.0,503.0,766.55,615.55
2016,12,26,12,45,891.0,70.5,1.45,9.5,493.5,729.0,587.05
2016,12,26,13,0,887.0,70.0,1.4,10.0,484.0,688.96,556.27
2016,12,26,13,15,879.0,69.0,1.35,10.0,467.5,643.53,520.43
2016,12,26,13,30,871.0,68.0,1.3,10.0,451.0,596.35,482.48
2016,12,26,13,45,858.5,66.5,1.3,10.0,428.0,547.69,442.67
2016,12,26,14,0,846.0,65.0,1.3,10.0,405.0,494.45,398.13
2016,12,26,14,15,827.0,63.0,1.2,9.5,375.0,437.28,349.35
2016,12,26,14,30,808.0,61.0,1.1,9.0,345.0,380.53,299.42
2016,12,26,14,45,780.5,58.0,1.05,9.0,310.5,320.69,245.54
2016,12,26,15,0,753.0,55.0,1.0,9.0,276.0,262.85,192.53
2016,12,26,15,15,712.5,51.5,1.0,8.0,237.0,204.08,140.08
2016,12,26,15,30,672.0,48.0,1.0,7.0,198.0,149.42,92.91
2016,12,26,15,45,608.0,42.5,1.0,6.5,157.5,95.21,51.88
2016,12,26,16,0,544.0,37.0,1.0,6.0,117.0,48.6,26.11
2016,12,26,16,15,436.5,29.0,1.05,5.5,79.5,26.05,17.14
2016,12,26,16,30,329.0,21.0,1.1,5.0,42.0,17.42,5.06
2016,12,26,16,45,164.5,10.5,1.15,4.5,21.0,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,195.5,15.0,0.65,2.5,33.5,193.95,35.28
2016,12,27,8,0,391.0,30.0,0.6,3.0,67.0,386.48,306.24
2016,12,27,8,15,478.5,37.5,0.65,3.5,106.0,476.27,392.84
2016,12,27,8,30,566.0,45.0,0.7,4.0,145.0,570.18,471.18
2016,12,27,8,45,625.0,49.0,0.75,4.5,185.0,629.71,519.23
2016,12,27,9,0,684.0,53.0,0.8,5.0,225.0,698.65,572.19
2016,12,27,9,15,719.0,56.5,0.8,5.5,262.0,744.92,605.32
2016,12,27,9,30,754.0,60.0,0.8,6.0,299.0,789.19,635.85
2016,12,27,9,45,780.0,62.5,0.85,6.5,332.0,821.61,657.68
2016,12,27,10,0,806.0,65.0,0.9,7.0,365.0,851.16,677.11
2016,12,27,10,15,822.5,66.5,1.0,7.5,392.0,867.51,687.8
2016,12,27,10,30,839.0,68.0,1.1,8.0,419.0,880.44,696.18
2016,12,27,10,45,848.5,69.5,1.2,9.0,439.5,883.43,696.34
2016,12,27,11,0,858.0,71.0,1.3,10.0,460.0,882.83,694.14
2016,12,27,11,15,864.5,72.0,1.4,10.0,473.5,875.25,689.63
2016,12,27,11,30,871.0,73.0,1.5,10.0,487.0,855.29,676.48
2016,12,27,11,45,873.5,73.5,1.65,10.5,493.5,836.92,663.92
2016,12,27,12,0,876.0,74.0,1.8,11.0,500.0,815.23,648.81
2016,12,27,12,15,875.5,74.0,1.85,11.0,498.5,787.32,629.32
2016,12,27,12,30,875.0,74.0,1.9,11.0,497.0,756.44,607.62
2016,12,27,12,45,865.5,75.0,1.95,11.0,487.0,723.44,584.23
2016,12,27,13,0,856.0,76.0,2.0,11.0,477.0,681.69,553.2
2016,12,27,13,15,848.0,75.0,1.95,11.0,461.0,636.76,517.5
2016,12,27,13,30,840.0,74.0,1.9,11.0,445.0,590.15,479.72
2016,12,27,13,45,702.5,93.5,1.9,11.0,393.0,494.66,402.89
2016,12,27,14,0,565.0,113.0,1.9,11.0,341.0,407.45,331.66
2016,12,27,14,15,544.0,110.0,1.8,10.5,316.5,361.54,292.61
2016,12,27,14,30,523.0,107.0,1.7,10.0,292.0,312.76,250.11
2016,12,27,14,45,504.0,98.0,1.6,10.0,262.0,265.11,207.28
2016,12,27,15,0,485.0,89.0,1.5,10.0,232.0,219.11,165.37
2016,12,27,15,15,456.0,80.0,1.35,9.0,199.5,172.81,124.26
2016,12,27,15,30,427.0,71.0,1.2,8.0,167.0,129.68,87.04
2016,12,27,15,45,380.5,60.0,1.05,7.5,132.5,86.6,53.52
2016,12,27,16,0,334.0,49.0,0.9,7.0,98.0,49.17,30.04
2016,12,27,16,15,258.0,36.0,0.95,6.5,66.5,27.86,18.72
2016,12,27,16,30,182.0,23.0,1.0,6.0,35.0,17.93,5.97
2016,12,27,16,45,91.0,11.5,1.05,6.0,17.5,9.82,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.5,13.5,1.7,2.0,35.5,210.61,31.88
2016,12,28,8,0,457.0,27.0,1.9,3.0,71.0,421.97,336.69
2016,12,28,8,15,542.5,33.5,1.95,3.5,111.0,512.54,427.78
2016,12,28,8,30,628.0,40.0,2.0,4.0,151.0,606.08,508.0
2016,12,28,8,45,682.5,44.0,2.05,4.5,192.0,672.35,562.73
2016,12,28,9,0,737.0,48.0,2.1,5.0,233.0,738.22,614.57
2016,12,28,9,15,770.0,51.0,2.1,5.5,270.5,782.77,647.6
2016,12,28,9,30,803.0,54.0,2.1,6.0,308.0,825.23,677.82
2016,12,28,9,45,830.0,54.5,2.15,7.0,341.5,846.54,690.65
2016,12,28,10,0,857.0,55.0,2.2,8.0,375.0,874.3,707.93
2016,12,28,10,15,871.5,56.5,2.25,8.5,402.5,889.01,716.58
2016,12,28,10,30,886.0,58.0,2.3,9.0,430.0,900.3,722.81
2016,12,28,10,45,896.5,59.0,2.35,9.5,450.5,903.64,723.37
2016,12,28,11,0,907.0,60.0,2.4,10.0,471.0,903.31,721.46
2016,12,28,11,15,912.5,60.5,2.4,10.0,484.5,894.11,714.18
2016,12,28,11,30,918.0,61.0,2.4,10.0,498.0,881.26,704.51
2016,12,28,11,45,920.5,61.0,2.4,10.5,504.0,861.56,688.79
2016,12,28,12,0,923.0,61.0,2.4,11.0,510.0,838.4,670.77
2016,12,28,12,15,922.5,61.0,2.4,11.0,509.0,809.48,649.88
2016,12,28,12,30,922.0,61.0,2.4,11.0,508.0,777.43,626.72
2016,12,28,12,45,915.5,61.5,2.45,11.5,499.0,738.67,597.74
2016,12,28,13,0,909.0,62.0,2.5,12.0,490.0,697.5,566.84
2016,12,28,13,15,902.0,61.5,2.5,12.0,473.5,652.63,531.29
2016,12,28,13,30,895.0,61.0,2.5,12.0,457.0,605.84,493.33
2016,12,28,13,45,883.5,59.5,2.5,12.0,434.0,553.77,450.26
2016,12,28,14,0,872.0,58.0,2.5,12.0,411.0,500.72,405.15
2016,12,28,14,15,854.5,56.5,2.35,11.5,382.0,444.27,356.31
2016,12,28,14,30,837.0,55.0,2.2,11.0,353.0,387.97,306.13
2016,12,28,14,45,812.5,52.5,2.1,11.0,318.0,328.74,252.03
2016,12,28,15,0,788.0,50.0,2.0,11.0,283.0,270.69,198.2
2016,12,28,15,15,750.5,47.0,1.75,10.0,244.5,210.97,144.22
2016,12,28,15,30,713.0,44.0,1.5,9.0,206.0,154.94,95.33
2016,12,28,15,45,655.0,39.0,1.25,8.5,165.0,99.07,52.45
2016,12,28,16,0,597.0,34.0,1.0,8.0,124.0,49.97,24.77
2016,12,28,16,15,495.5,27.5,1.05,7.5,85.5,24.75,15.99
2016,12,28,16,30,394.0,21.0,1.1,7.0,47.0,19.04,7.26
2016,12,28,16,45,197.0,10.5,1.15,6.5,23.5,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,211.5,14.5,2.2,4.0,34.5,203.89,24.0
2016,12,29,8,0,423.0,29.0,2.3,4.0,69.0,409.34,326.04
2016,12,29,8,15,513.0,36.5,2.25,4.5,109.5,501.9,418.86
2016,12,29,8,30,603.0,44.0,2.2,5.0,150.0,589.3,494.06
2016,12,29,8,45,656.0,49.0,2.2,5.5,191.0,655.65,548.82
2016,12,29,9,0,709.0,54.0,2.2,6.0,232.0,721.41,600.4
2016,12,29,9,15,744.5,57.5,2.2,6.5,270.0,768.81,635.74
2016,12,29,9,30,780.0,61.0,2.2,7.0,308.0,814.13,668.18
2016,12,29,9,45,787.0,67.5,2.25,7.5,339.0,834.9,681.84
2016,12,29,10,0,794.0,74.0,2.3,8.0,370.0,852.38,692.92
2016,12,29,10,15,811.5,76.0,2.3,8.5,398.0,870.61,703.89
2016,12,29,10,30,829.0,78.0,2.3,9.0,426.0,885.37,712.19
2016,12,29,10,45,844.0,78.5,2.3,9.5,447.5,892.37,714.9
2016,12,29,11,0,859.0,79.0,2.3,10.0,469.0,895.63,715.07
2016,12,29,11,15,865.5,80.0,2.25,10.5,483.0,888.17,707.24
2016,12,29,11,30,872.0,81.0,2.2,11.0,497.0,877.05,697.08
2016,12,29,11,45,876.5,81.0,2.15,11.5,503.5,859.37,682.44
2016,12,29,12,0,881.0,81.0,2.1,12.0,510.0,838.19,665.52
2016,12,29,12,15,880.0,80.5,2.05,12.0,508.5,808.62,643.93
2016,12,29,12,30,879.0,80.0,2.0,12.0,507.0,776.05,620.25
2016,12,29,12,45,883.5,77.0,1.95,12.5,500.0,741.65,594.14
2016,12,29,13,0,888.0,74.0,1.9,13.0,493.0,698.82,561.44
2016,12,29,13,15,880.0,73.0,1.85,13.0,476.5,658.03,529.13
2016,12,29,13,30,872.0,72.0,1.8,13.0,460.0,610.11,490.82
2016,12,29,13,45,858.5,70.5,1.75,13.5,436.5,557.09,446.87
2016,12,29,14,0,845.0,69.0,1.7,14.0,413.0,503.32,401.34
2016,12,29,14,15,826.0,67.0,1.55,13.5,383.0,446.11,352.97
2016,12,29,14,30,807.0,65.0,1.4,13.0,353.0,389.28,303.52
2016,12,29,14,45,778.5,62.5,1.25,13.0,318.0,329.47,250.13
2016,12,29,15,0,750.0,60.0,1.1,13.0,283.0,271.72,197.79
2016,12,29,15,15,709.5,56.0,1.05,12.0,244.0,212.31,145.48
2016,12,29,15,30,669.0,52.0,1.0,11.0,205.0,157.03,98.18
2016,12,29,15,45,603.0,46.5,1.0,10.5,164.0,102.36,56.75
2016,12,29,16,0,537.0,41.0,1.0,10.0,123.0,53.05,27.85
2016,12,29,16,15,429.5,32.5,1.05,9.5,84.5,26.78,17.66
2016,12,29,16,30,322.0,24.0,1.1,9.0,46.0,19.95,8.33
2016,12,29,16,45,161.0,12.0,1.15,8.5,23.0,10.24,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,167.0,15.5,1.05,6.5,31.5,172.87,14.41
2016,12,30,8,0,334.0,31.0,1.0,7.0,63.0,343.1,269.14
2016,12,30,8,15,425.0,39.5,1.25,7.5,101.0,435.44,358.99
2016,12,30,8,30,516.0,48.0,1.5,8.0,139.0,532.28,441.47
2016,12,30,8,45,570.0,54.5,1.75,9.0,178.0,598.27,495.66
2016,12,30,9,0,624.0,61.0,2.0,10.0,217.0,664.52,547.84
2016,12,30,9,15,661.5,65.5,2.0,10.5,254.0,713.03,583.9
2016,12,30,9,30,699.0,70.0,2.0,11.0,291.0,759.99,617.5
2016,12,30,9,45,741.5,69.5,2.05,11.5,326.0,796.26,642.57
2016,12,30,10,0,784.0,69.0,2.1,12.0,361.0,837.35,670.62
2016,12,30,10,15,801.0,71.0,2.15,12.0,388.5,855.15,682.59
2016,12,30,10,30,818.0,73.0,2.2,12.0,416.0,869.59,692.33
2016,12,30,10,45,829.5,74.0,2.3,12.5,436.5,874.2,694.26
2016,12,30,11,0,841.0,75.0,2.4,13.0,457.0,875.24,693.79
2016,12,30,11,15,848.0,76.0,2.4,13.0,471.0,868.62,688.39
2016,12,30,11,30,855.0,77.0,2.4,13.0,485.0,858.42,680.64
2016,12,30,11,45,502.5,150.0,2.45,13.5,390.5,621.22,503.38
2016,12,30,12,0,150.0,223.0,2.5,14.0,296.0,366.06,297.91
2016,12,30,12,15,152.5,221.5,2.5,14.0,295.5,358.32,292.75
2016,12,30,12,30,155.0,220.0,2.5,14.0,295.0,350.15,286.11
2016,12,30,12,45,350.5,183.5,2.5,14.0,350.0,455.75,373.43
2016,12,30,13,0,546.0,147.0,2.5,14.0,405.0,547.21,445.95
2016,12,30,13,15,690.0,111.5,2.5,14.0,426.5,582.15,472.57
2016,12,30,13,30,834.0,76.0,2.5,14.0,448.0,593.6,480.43
2016,12,30,13,45,820.5,74.5,2.5,14.0,425.0,542.32,438.06
2016,12,30,14,0,807.0,73.0,2.5,14.0,402.0,490.36,394.42
2016,12,30,14,15,788.5,70.5,2.45,13.5,373.5,434.74,347.19
2016,12,30,14,30,770.0,68.0,2.4,13.0,345.0,379.54,298.87
2016,12,30,14,45,740.0,65.5,2.4,13.0,310.5,321.18,246.53
2016,12,30,15,0,710.0,63.0,2.4,13.0,276.0,265.1,195.38
2016,12,30,15,15,669.5,59.0,2.1,12.0,238.0,206.56,143.24
2016,12,30,15,30,629.0,55.0,1.8,11.0,200.0,153.17,97.09
2016,12,30,15,45,560.5,49.5,1.55,10.5,160.0,100.09,56.53
2016,12,30,16,0,492.0,44.0,1.3,10.0,120.0,55.12,30.11
2016,12,30,16,15,388.5,34.5,1.35,9.5,83.0,28.33,19.06
2016,12,30,16,30,285.0,25.0,1.4,9.0,46.0,20.7,9.37
2016,12,30,16,45,142.5,12.5,1.45,8.5,23.0,10.67,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
